Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,1,7,45,209.5,16.0,0.7,1.5,37.0,12.71,0.29
2016,1,1,8,0,419.0,32.0,0.7,2.0,74.0,26.23,17.4
2016,1,1,8,15,507.5,39.5,0.65,2.5,115.5,56.46,29.56
2016,1,1,8,30,596.0,47.0,0.6,3.0,157.0,105.35,60.54
2016,1,1,8,45,648.5,52.5,0.55,3.5,198.0,156.62,101.76
2016,1,1,9,0,701.0,58.0,0.5,4.0,239.0,214.56,152.37
2016,1,1,9,15,736.0,61.5,0.45,4.5,277.5,269.47,202.25
2016,1,1,9,30,771.0,65.0,0.4,5.0,316.0,327.21,254.06
2016,1,1,9,45,779.0,72.0,0.4,6.0,348.0,380.62,301.24
2016,1,1,10,0,787.0,79.0,0.4,7.0,380.0,433.46,346.12
2016,1,1,10,15,590.5,119.0,0.4,7.0,354.0,420.57,339.95
2016,1,1,10,30,394.0,159.0,0.4,7.0,328.0,383.62,312.89
2016,1,1,10,45,432.0,160.0,0.45,7.5,353.5,427.65,349.03
2016,1,1,11,0,470.0,161.0,0.5,8.0,379.0,473.65,385.23
2016,1,1,11,15,354.5,187.5,0.5,8.0,355.0,436.84,355.79
2016,1,1,11,30,239.0,214.0,0.5,8.0,331.0,390.56,318.76
2016,1,1,11,45,274.5,212.0,0.55,8.5,348.0,436.28,355.31
2016,1,1,12,0,310.0,210.0,0.6,9.0,365.0,471.78,382.84
2016,1,1,12,15,410.0,188.5,0.6,9.0,392.5,549.45,443.61
2016,1,1,12,30,510.0,167.0,0.6,9.0,420.0,617.5,495.82
2016,1,1,12,45,503.0,167.5,0.65,9.0,413.5,624.55,501.14
2016,1,1,13,0,496.0,168.0,0.7,9.0,407.0,629.38,505.64
2016,1,1,13,15,488.5,163.5,0.7,9.0,392.5,625.8,503.56
2016,1,1,13,30,481.0,159.0,0.7,9.0,378.0,619.99,499.97
2016,1,1,13,45,488.5,146.5,0.75,9.0,359.5,615.17,498.22
2016,1,1,14,0,496.0,134.0,0.8,9.0,341.0,607.96,494.65
2016,1,1,14,15,361.5,142.5,0.75,9.0,287.5,504.95,414.18
2016,1,1,14,30,227.0,151.0,0.7,9.0,234.0,387.82,321.2
2016,1,1,14,45,217.0,138.0,0.7,9.0,211.5,363.25,303.0
2016,1,1,15,0,207.0,125.0,0.7,9.0,189.0,338.14,283.12
2016,1,1,15,15,196.5,109.5,0.7,8.5,163.5,308.6,259.64
2016,1,1,15,30,186.0,94.0,0.7,8.0,138.0,278.72,235.12
2016,1,1,15,45,167.5,77.5,0.7,7.5,111.5,241.2,203.18
2016,1,1,16,0,149.0,61.0,0.7,7.0,85.0,203.96,170.4
2016,1,1,16,15,117.0,44.0,0.65,6.5,59.5,157.12,127.78
2016,1,1,16,30,85.0,27.0,0.6,6.0,34.0,107.79,73.93
2016,1,1,16,45,42.5,13.5,0.55,6.0,17.0,37.22,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,46.5,18.0,1.1,4.0,22.5,14.82,1.03
2016,1,2,8,0,93.0,36.0,1.1,5.0,45.0,28.79,19.33
2016,1,2,8,15,114.5,53.5,1.1,5.5,70.0,49.47,34.01
2016,1,2,8,30,136.0,71.0,1.1,6.0,95.0,76.1,54.74
2016,1,2,8,45,150.0,87.5,1.15,6.5,120.5,102.31,76.82
2016,1,2,9,0,164.0,104.0,1.2,7.0,146.0,130.79,101.64
2016,1,2,9,15,170.5,120.0,1.2,7.5,169.5,158.51,126.28
2016,1,2,9,30,177.0,136.0,1.2,8.0,193.0,187.06,151.4
2016,1,2,9,45,184.5,149.0,1.3,9.0,214.5,213.86,174.43
2016,1,2,10,0,192.0,162.0,1.4,10.0,236.0,241.36,197.6
2016,1,2,10,15,171.0,175.5,1.45,10.0,244.5,256.25,210.69
2016,1,2,10,30,150.0,189.0,1.5,10.0,253.0,269.1,221.65
2016,1,2,10,45,183.5,197.0,1.55,10.5,279.0,305.52,251.55
2016,1,2,11,0,217.0,205.0,1.6,11.0,305.0,344.53,283.13
2016,1,2,11,15,200.5,212.5,1.6,11.0,307.5,352.58,289.43
2016,1,2,11,30,184.0,220.0,1.6,11.0,310.0,359.07,294.48
2016,1,2,11,45,164.5,223.5,1.65,11.5,305.0,357.45,292.53
2016,1,2,12,0,145.0,227.0,1.7,12.0,300.0,354.28,289.31
2016,1,2,12,15,105.5,221.5,1.65,12.0,274.5,310.38,253.62
2016,1,2,12,30,66.0,216.0,1.6,12.0,249.0,276.83,225.88
2016,1,2,12,45,270.5,193.0,1.6,12.5,324.0,448.97,367.7
2016,1,2,13,0,475.0,170.0,1.6,13.0,399.0,614.33,496.49
2016,1,2,13,15,302.5,187.0,1.6,13.0,331.0,481.45,391.35
2016,1,2,13,30,130.0,204.0,1.6,13.0,263.0,346.38,282.6
2016,1,2,13,45,99.5,190.5,1.6,13.0,234.5,291.71,239.41
2016,1,2,14,0,69.0,177.0,1.6,13.0,206.0,252.02,206.99
2016,1,2,14,15,34.5,140.5,1.5,12.5,155.0,178.52,146.38
2016,1,2,14,30,0.0,104.0,1.4,12.0,104.0,97.47,77.81
2016,1,2,14,45,0.0,94.0,1.35,12.0,94.0,87.95,69.99
2016,1,2,15,0,0.0,84.0,1.3,12.0,84.0,78.48,61.99
2016,1,2,15,15,0.0,72.5,1.25,11.0,72.5,67.32,52.67
2016,1,2,15,30,0.0,61.0,1.2,10.0,61.0,56.14,43.15
2016,1,2,15,45,0.0,49.0,1.15,9.5,49.0,44.32,32.81
2016,1,2,16,0,0.0,37.0,1.1,9.0,37.0,32.64,22.48
2016,1,2,16,15,0.0,26.0,1.15,8.5,26.0,22.91,13.71
2016,1,2,16,30,0.0,15.0,1.2,8.0,15.0,13.19,4.18
2016,1,2,16,45,0.0,7.5,1.25,8.0,7.5,6.82,0.0
2016,1,2,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,7,45,85.5,18.0,1.65,7.5,26.5,14.08,0.47
2016,1,3,8,0,171.0,36.0,1.7,8.0,53.0,27.98,18.34
2016,1,3,8,15,209.0,51.5,1.7,8.5,82.5,51.19,32.69
2016,1,3,8,30,247.0,67.0,1.7,9.0,112.0,84.23,56.33
2016,1,3,8,45,269.5,81.5,1.7,9.5,142.0,117.02,83.17
2016,1,3,9,0,292.0,96.0,1.7,10.0,172.0,153.08,114.39
2016,1,3,9,15,304.5,110.5,1.7,10.0,200.0,188.93,146.63
2016,1,3,9,30,317.0,125.0,1.7,10.0,228.0,226.07,179.9
2016,1,3,9,45,330.5,135.0,1.7,10.5,252.5,260.36,210.06
2016,1,3,10,0,344.0,145.0,1.7,11.0,277.0,295.63,240.43
2016,1,3,10,15,348.0,156.5,1.7,11.0,298.0,328.69,268.86
2016,1,3,10,30,352.0,168.0,1.7,11.0,319.0,361.61,296.56
2016,1,3,10,45,346.5,178.0,1.7,11.5,333.0,387.29,317.33
2016,1,3,11,0,341.0,188.0,1.7,12.0,347.0,411.82,336.69
2016,1,3,11,15,377.0,187.0,1.75,12.0,368.0,450.36,368.1
2016,1,3,11,30,413.0,186.0,1.8,12.0,389.0,501.94,409.01
2016,1,3,11,45,332.0,203.5,1.85,12.5,368.0,467.71,380.82
2016,1,3,12,0,251.0,221.0,1.9,13.0,347.0,439.62,357.26
2016,1,3,12,15,391.5,192.0,1.9,13.0,387.5,524.82,426.97
2016,1,3,12,30,532.0,163.0,1.9,13.0,428.0,630.44,509.54
2016,1,3,12,45,544.5,156.5,1.9,13.5,424.0,645.8,520.11
2016,1,3,13,0,557.0,150.0,1.9,14.0,420.0,659.2,529.96
2016,1,3,13,15,421.5,171.5,1.75,14.0,372.5,579.06,466.82
2016,1,3,13,30,286.0,193.0,1.6,14.0,325.0,480.29,389.18
2016,1,3,13,45,315.5,178.5,1.5,14.0,317.0,491.26,399.46
2016,1,3,14,0,345.0,164.0,1.4,14.0,309.0,500.71,407.69
2016,1,3,14,15,328.5,154.0,1.25,13.5,284.5,475.48,388.64
2016,1,3,14,30,312.0,144.0,1.1,13.0,260.0,449.18,368.77
2016,1,3,14,45,291.0,133.5,1.0,13.0,233.5,417.69,344.05
2016,1,3,15,0,270.0,123.0,0.9,13.0,207.0,385.84,318.67
2016,1,3,15,15,254.0,108.0,0.9,12.5,179.0,351.28,291.79
2016,1,3,15,30,238.0,93.0,0.9,12.0,151.0,316.41,263.75
2016,1,3,15,45,206.5,77.5,0.95,11.5,121.0,269.33,224.54
2016,1,3,16,0,175.0,62.0,1.0,11.0,91.0,223.3,184.89
2016,1,3,16,15,131.5,45.5,1.0,10.5,64.0,168.71,136.4
2016,1,3,16,30,88.0,29.0,1.0,10.0,37.0,114.67,81.44
2016,1,3,16,45,44.0,14.5,1.0,10.0,18.5,39.17,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,1.6,9.5,9.0,7.9,0.0
2016,1,4,8,0,0.0,18.0,1.6,10.0,18.0,15.84,7.85
2016,1,4,8,15,0.0,28.0,1.6,10.0,28.0,24.67,15.37
2016,1,4,8,30,0.0,38.0,1.6,10.0,38.0,33.52,23.31
2016,1,4,8,45,0.0,48.5,1.6,10.5,48.5,42.82,31.51
2016,1,4,9,0,0.0,59.0,1.6,11.0,59.0,52.1,39.57
2016,1,4,9,15,0.0,68.5,1.6,11.0,68.5,60.58,46.91
2016,1,4,9,30,0.0,78.0,1.6,11.0,78.0,69.13,54.24
2016,1,4,9,45,0.0,86.0,1.65,11.5,86.0,76.39,60.26
2016,1,4,10,0,0.0,94.0,1.7,12.0,94.0,83.71,66.27
2016,1,4,10,15,0.0,59.5,1.75,12.0,59.5,52.56,39.61
2016,1,4,10,30,0.0,25.0,1.8,12.0,25.0,22.03,13.37
2016,1,4,10,45,0.0,87.5,1.85,12.5,88.0,77.66,60.79
2016,1,4,11,0,0.0,150.0,1.9,13.0,151.0,137.04,110.24
2016,1,4,11,15,0.0,151.5,1.9,13.0,152.0,138.73,111.4
2016,1,4,11,30,0.0,153.0,1.9,13.0,153.0,140.46,112.74
2016,1,4,11,45,0.0,145.0,1.9,13.5,145.0,132.8,106.13
2016,1,4,12,0,0.0,137.0,1.9,14.0,137.0,125.14,99.57
2016,1,4,12,15,0.0,113.5,1.9,14.0,113.5,102.34,80.66
2016,1,4,12,30,0.0,90.0,1.9,14.0,90.0,79.94,61.99
2016,1,4,12,45,0.0,54.5,1.95,14.0,54.5,48.15,35.29
2016,1,4,13,0,0.0,19.0,2.0,14.0,19.0,16.74,8.65
2016,1,4,13,15,72.5,112.5,2.0,13.5,146.5,183.1,151.27
2016,1,4,13,30,145.0,206.0,2.0,13.0,274.0,361.24,297.17
2016,1,4,13,45,75.0,177.0,2.0,13.0,212.0,252.91,207.75
2016,1,4,14,0,5.0,148.0,2.0,13.0,150.0,147.29,119.0
2016,1,4,14,15,8.5,142.5,1.95,12.5,145.5,146.12,118.82
2016,1,4,14,30,12.0,137.0,1.9,12.0,141.0,145.23,118.63
2016,1,4,14,45,8.0,124.5,1.85,12.0,127.0,129.9,105.74
2016,1,4,15,0,4.0,112.0,1.8,12.0,113.0,114.75,92.91
2016,1,4,15,15,2.0,97.5,1.7,11.5,98.0,98.86,79.54
2016,1,4,15,30,0.0,83.0,1.6,11.0,83.0,83.04,66.01
2016,1,4,15,45,0.0,67.0,1.55,11.0,67.0,66.7,51.77
2016,1,4,16,0,0.0,51.0,1.5,11.0,51.0,50.04,37.12
2016,1,4,16,15,0.0,36.0,1.5,10.5,36.0,34.27,23.17
2016,1,4,16,30,0.0,21.0,1.5,10.0,21.0,18.51,8.54
2016,1,4,16,45,0.0,10.5,1.55,10.0,10.5,9.24,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,16.0,1.45,9.5,16.0,14.1,0.33
2016,1,5,8,0,0.0,32.0,1.5,10.0,32.0,27.58,17.84
2016,1,5,8,15,7.0,49.0,1.55,10.0,50.5,42.27,30.12
2016,1,5,8,30,14.0,66.0,1.6,10.0,69.0,58.44,44.06
2016,1,5,8,45,22.0,82.5,1.65,10.0,88.0,76.07,59.17
2016,1,5,9,0,30.0,99.0,1.7,10.0,107.0,94.86,75.28
2016,1,5,9,15,34.0,114.0,1.7,10.0,124.5,112.41,90.45
2016,1,5,9,30,38.0,129.0,1.7,10.0,142.0,130.64,106.1
2016,1,5,9,45,41.0,142.5,1.7,10.5,157.5,147.72,120.45
2016,1,5,10,0,44.0,156.0,1.7,11.0,173.0,165.31,135.04
2016,1,5,10,15,22.0,82.0,1.75,11.0,90.5,85.76,68.14
2016,1,5,10,30,0.0,8.0,1.8,11.0,8.0,7.04,0.44
2016,1,5,10,45,11.5,94.5,1.85,11.0,100.0,90.71,72.46
2016,1,5,11,0,23.0,181.0,1.9,11.0,192.0,181.77,148.75
2016,1,5,11,15,11.5,142.0,1.95,11.0,147.5,136.89,110.91
2016,1,5,11,30,0.0,103.0,2.0,11.0,103.0,92.08,73.0
2016,1,5,11,45,2.5,136.0,2.05,11.0,137.5,125.69,101.39
2016,1,5,12,0,5.0,169.0,2.1,11.0,172.0,160.99,130.8
2016,1,5,12,15,2.5,134.0,2.1,10.5,135.5,124.33,100.28
2016,1,5,12,30,0.0,99.0,2.1,10.0,99.0,88.48,70.19
2016,1,5,12,45,0.0,99.5,2.1,10.0,99.5,89.05,70.76
2016,1,5,13,0,0.0,100.0,2.1,10.0,100.0,89.67,71.34
2016,1,5,13,15,0.0,96.0,2.05,9.5,96.0,85.96,68.37
2016,1,5,13,30,0.0,92.0,2.0,9.0,92.0,82.25,65.41
2016,1,5,13,45,0.0,64.5,2.0,9.0,64.5,57.01,43.82
2016,1,5,14,0,0.0,37.0,2.0,9.0,37.0,32.63,22.8
2016,1,5,14,15,0.0,64.0,1.95,9.0,64.0,56.55,43.62
2016,1,5,14,30,0.0,91.0,1.9,9.0,91.0,83.14,66.63
2016,1,5,14,45,0.0,82.5,1.85,9.0,82.5,75.11,59.76
2016,1,5,15,0,0.0,74.0,1.8,9.0,74.0,67.1,52.91
2016,1,5,15,15,0.0,64.5,1.7,8.5,64.5,58.05,45.17
2016,1,5,15,30,0.0,55.0,1.6,8.0,55.0,49.0,37.3
2016,1,5,15,45,0.0,44.5,1.55,8.0,44.5,39.27,28.68
2016,1,5,16,0,0.0,34.0,1.5,8.0,34.0,29.97,20.34
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,21.13,12.38
2016,1,5,16,30,0.0,14.0,1.4,7.0,14.0,12.31,4.04
2016,1,5,16,45,0.0,7.0,1.35,7.0,7.0,6.14,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,7,45,1.5,17.5,2.35,10.0,17.5,15.42,0.89
2016,1,6,8,0,3.0,35.0,2.3,10.0,35.0,29.84,19.74
2016,1,6,8,15,21.0,54.5,2.2,9.5,58.0,46.58,33.49
2016,1,6,8,30,39.0,74.0,2.1,9.0,81.0,67.28,50.76
2016,1,6,8,45,54.5,92.5,2.05,9.0,105.0,89.47,69.44
2016,1,6,9,0,70.0,111.0,2.0,9.0,129.0,113.86,90.24
2016,1,6,9,15,81.5,128.0,2.0,9.0,152.5,137.91,111.04
2016,1,6,9,30,93.0,145.0,2.0,9.0,176.0,163.48,133.12
2016,1,6,9,45,109.5,155.5,2.0,9.5,195.5,190.48,155.97
2016,1,6,10,0,126.0,166.0,2.0,10.0,215.0,215.66,177.13
2016,1,6,10,15,63.0,87.0,2.05,10.0,111.5,114.91,93.3
2016,1,6,10,30,0.0,8.0,2.1,10.0,8.0,7.04,0.46
2016,1,6,10,45,0.0,18.0,2.15,10.0,18.0,15.85,8.13
2016,1,6,11,0,0.0,28.0,2.2,10.0,28.0,24.68,15.76
2016,1,6,11,15,0.0,73.5,2.2,10.0,73.5,65.02,50.42
2016,1,6,11,30,0.0,119.0,2.2,10.0,119.0,107.26,86.24
2016,1,6,11,45,63.0,175.0,2.2,10.0,206.5,217.65,180.18
2016,1,6,12,0,126.0,231.0,2.2,10.0,294.0,343.7,283.87
2016,1,6,12,15,104.5,227.5,2.2,10.0,280.0,315.77,260.5
2016,1,6,12,30,83.0,224.0,2.2,10.0,266.0,299.03,246.63
2016,1,6,12,45,41.5,144.0,2.2,10.0,165.0,176.35,145.25
2016,1,6,13,0,0.0,64.0,2.2,10.0,64.0,56.58,43.04
2016,1,6,13,15,0.0,73.0,2.2,10.0,73.0,64.57,50.02
2016,1,6,13,30,0.0,82.0,2.2,10.0,82.0,72.57,56.92
2016,1,6,13,45,0.0,78.5,2.2,10.0,78.5,69.46,54.32
2016,1,6,14,0,0.0,75.0,2.2,10.0,75.0,66.34,51.74
2016,1,6,14,15,10.5,109.5,2.15,9.5,113.5,110.6,90.31
2016,1,6,14,30,21.0,144.0,2.1,9.0,152.0,160.72,133.54
2016,1,6,14,45,16.0,131.0,2.1,9.0,137.0,143.94,119.2
2016,1,6,15,0,11.0,118.0,2.1,9.0,122.0,127.36,105.03
2016,1,6,15,15,6.0,103.5,2.05,8.5,105.5,109.09,89.42
2016,1,6,15,30,1.0,89.0,2.0,8.0,89.0,91.06,73.77
2016,1,6,15,45,0.5,72.0,1.95,8.0,72.0,73.15,58.02
2016,1,6,16,0,0.0,55.0,1.9,8.0,55.0,54.91,41.83
2016,1,6,16,15,0.0,39.0,1.85,7.5,39.0,37.9,26.66
2016,1,6,16,30,0.0,23.0,1.8,7.0,23.0,20.28,10.49
2016,1,6,16,45,0.0,11.5,1.75,7.0,11.5,10.12,0.0
2016,1,6,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,112.0,20.5,0.8,6.5,31.5,16.1,1.39
2016,1,7,8,0,224.0,41.0,0.8,7.0,63.0,32.03,21.97
2016,1,7,8,15,317.0,52.5,0.85,7.5,101.0,54.22,33.53
2016,1,7,8,30,410.0,64.0,0.9,8.0,139.0,95.37,59.39
2016,1,7,8,45,498.5,67.5,0.95,8.5,181.5,141.64,93.94
2016,1,7,9,0,587.0,71.0,1.0,9.0,224.0,195.68,138.38
2016,1,7,9,15,627.5,75.5,1.0,9.0,261.5,247.26,184.6
2016,1,7,9,30,668.0,80.0,1.0,9.0,299.0,302.53,234.12
2016,1,7,9,45,740.0,73.0,1.05,9.5,339.0,361.8,285.51
2016,1,7,10,0,812.0,66.0,1.1,10.0,379.0,426.19,340.22
2016,1,7,10,15,828.5,67.5,1.1,10.0,407.5,478.12,384.7
2016,1,7,10,30,845.0,69.0,1.1,10.0,436.0,529.71,427.64
2016,1,7,10,45,618.5,125.0,1.15,10.0,401.0,500.71,406.41
2016,1,7,11,0,392.0,181.0,1.2,10.0,366.0,434.43,354.76
2016,1,7,11,15,389.5,188.0,1.2,10.0,376.0,458.52,374.77
2016,1,7,11,30,387.0,195.0,1.2,10.0,386.0,481.43,392.81
2016,1,7,11,45,384.0,199.5,1.25,10.5,391.5,499.97,406.85
2016,1,7,12,0,381.0,204.0,1.3,11.0,397.0,517.16,419.71
2016,1,7,12,15,632.5,139.5,1.3,10.5,459.5,673.98,543.57
2016,1,7,12,30,884.0,75.0,1.3,10.0,522.0,806.65,640.2
2016,1,7,12,45,875.0,76.5,1.35,10.0,513.0,819.01,648.21
2016,1,7,13,0,866.0,78.0,1.4,10.0,504.0,835.51,660.83
2016,1,7,13,15,495.0,143.5,1.4,10.0,385.5,608.86,494.15
2016,1,7,13,30,124.0,209.0,1.4,10.0,267.0,346.59,284.15
2016,1,7,13,45,473.5,141.5,1.45,10.0,347.0,598.29,492.32
2016,1,7,14,0,823.0,74.0,1.5,10.0,427.0,818.1,655.32
2016,1,7,14,15,411.5,90.0,1.5,10.0,266.5,481.59,399.89
2016,1,7,14,30,0.0,106.0,1.5,10.0,106.0,99.05,79.16
2016,1,7,14,45,0.0,96.0,1.5,10.0,96.0,89.53,71.85
2016,1,7,15,0,0.0,86.0,1.5,10.0,86.0,80.04,63.81
2016,1,7,15,15,335.5,70.5,1.4,9.5,155.0,380.23,324.93
2016,1,7,15,30,671.0,55.0,1.3,9.0,224.0,613.02,507.92
2016,1,7,15,45,616.5,49.5,1.2,8.5,183.5,554.48,458.56
2016,1,7,16,0,562.0,44.0,1.1,8.0,143.0,491.05,406.17
2016,1,7,16,15,469.5,36.5,1.1,7.5,103.0,401.11,329.66
2016,1,7,16,30,377.0,29.0,1.1,7.0,63.0,316.84,245.95
2016,1,7,16,45,188.5,14.5,1.15,6.5,31.5,154.96,0.0
2016,1,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,17.5,0.35,5.5,18.5,15.41,1.26
2016,1,8,8,0,20.0,35.0,0.3,6.0,37.0,29.56,20.01
2016,1,8,8,15,34.0,52.5,0.3,6.0,58.0,45.45,32.87
2016,1,8,8,30,48.0,70.0,0.3,6.0,79.0,64.76,48.89
2016,1,8,8,45,57.5,87.0,0.3,6.5,100.5,85.06,66.09
2016,1,8,9,0,67.0,104.0,0.3,7.0,122.0,106.77,84.67
2016,1,8,9,15,71.5,120.0,0.3,7.0,142.0,127.59,102.82
2016,1,8,9,30,76.0,136.0,0.3,7.0,162.0,149.12,121.43
2016,1,8,9,45,77.0,149.5,0.3,7.5,178.0,167.63,137.11
2016,1,8,10,0,78.0,163.0,0.3,8.0,194.0,186.35,152.68
2016,1,8,10,15,43.0,159.0,0.35,8.5,176.5,170.5,139.53
2016,1,8,10,30,8.0,155.0,0.4,9.0,159.0,145.42,118.35
2016,1,8,10,45,134.0,179.5,0.45,9.5,242.5,257.3,211.45
2016,1,8,11,0,260.0,204.0,0.5,10.0,326.0,377.64,307.35
2016,1,8,11,15,187.5,214.0,0.5,10.0,304.0,344.2,279.47
2016,1,8,11,30,115.0,224.0,0.5,10.0,282.0,314.5,255.15
2016,1,8,11,45,147.0,228.0,0.55,10.5,302.5,348.5,282.66
2016,1,8,12,0,179.0,232.0,0.6,11.0,323.0,384.21,310.73
2016,1,8,12,15,146.5,231.5,0.6,11.0,306.0,365.89,295.64
2016,1,8,12,30,114.0,231.0,0.6,11.0,289.0,331.7,268.61
2016,1,8,12,45,140.5,228.0,0.6,11.5,298.5,368.97,298.32
2016,1,8,13,0,167.0,225.0,0.6,12.0,308.0,392.83,316.94
2016,1,8,13,15,164.5,218.0,0.6,12.0,297.5,387.38,312.9
2016,1,8,13,30,162.0,211.0,0.6,12.0,287.0,381.3,308.67
2016,1,8,13,45,184.0,199.5,0.65,12.0,282.0,389.76,316.79
2016,1,8,14,0,206.0,188.0,0.7,12.0,277.0,397.53,324.26
2016,1,8,14,15,143.0,175.0,0.7,11.5,235.0,330.09,270.72
2016,1,8,14,30,80.0,162.0,0.7,11.0,193.0,247.59,204.14
2016,1,8,14,45,73.0,148.0,0.7,10.5,174.5,226.82,188.2
2016,1,8,15,0,66.0,134.0,0.7,10.0,156.0,206.12,171.61
2016,1,8,15,15,60.0,118.0,0.7,9.5,135.5,183.4,153.02
2016,1,8,15,30,54.0,102.0,0.7,9.0,115.0,160.75,134.06
2016,1,8,15,45,43.5,84.5,0.75,9.0,94.0,132.42,109.5
2016,1,8,16,0,33.0,67.0,0.8,9.0,73.0,104.22,84.6
2016,1,8,16,15,17.0,49.5,0.8,8.5,52.5,72.19,56.08
2016,1,8,16,30,1.0,32.0,0.8,8.0,32.0,34.24,22.06
2016,1,8,16,45,0.5,16.0,0.8,8.0,16.0,14.4,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,17.0,1.75,7.0,17.0,14.98,1.17
2016,1,9,8,0,0.0,34.0,1.8,7.0,34.0,29.12,19.47
2016,1,9,8,15,12.0,51.0,1.8,7.0,53.0,43.9,31.82
2016,1,9,8,30,24.0,68.0,1.8,7.0,72.0,60.84,46.29
2016,1,9,8,45,31.0,84.5,1.8,7.5,91.5,78.81,61.72
2016,1,9,9,0,38.0,101.0,1.8,8.0,111.0,97.9,78.15
2016,1,9,9,15,42.5,117.0,1.8,8.0,129.5,116.96,94.75
2016,1,9,9,30,47.0,133.0,1.8,8.0,148.0,136.78,111.91
2016,1,9,9,45,46.0,145.5,1.8,8.5,161.5,151.93,124.82
2016,1,9,10,0,45.0,158.0,1.8,9.0,175.0,167.1,137.52
2016,1,9,10,15,99.5,175.5,1.75,9.0,217.5,213.93,176.78
2016,1,9,10,30,154.0,193.0,1.7,9.0,260.0,273.48,226.3
2016,1,9,10,45,95.0,192.5,1.7,9.0,234.5,240.29,198.63
2016,1,9,11,0,36.0,192.0,1.7,9.0,209.0,208.74,171.85
2016,1,9,11,15,84.5,209.0,1.65,9.0,251.0,261.31,216.1
2016,1,9,11,30,133.0,226.0,1.6,9.0,293.0,328.88,271.57
2016,1,9,11,45,88.0,219.5,1.55,9.0,264.0,284.33,234.36
2016,1,9,12,0,43.0,213.0,1.5,9.0,235.0,247.44,203.33
2016,1,9,12,15,45.0,214.0,1.45,9.0,237.0,253.05,208.13
2016,1,9,12,30,47.0,215.0,1.4,9.0,239.0,258.81,212.9
2016,1,9,12,45,62.5,217.0,1.35,9.5,248.5,277.04,227.85
2016,1,9,13,0,78.0,219.0,1.3,10.0,258.0,295.99,243.24
2016,1,9,13,15,39.0,134.0,1.2,10.0,153.5,166.05,136.32
2016,1,9,13,30,0.0,49.0,1.1,10.0,49.0,43.27,31.68
2016,1,9,13,45,0.0,69.5,1.05,10.0,69.5,61.45,47.48
2016,1,9,14,0,0.0,90.0,1.0,10.0,90.0,80.7,63.99
2016,1,9,14,15,0.0,84.5,0.9,10.0,84.5,75.59,59.69
2016,1,9,14,30,0.0,79.0,0.8,10.0,79.0,70.51,55.45
2016,1,9,14,45,0.0,72.0,0.75,10.0,72.0,63.94,49.9
2016,1,9,15,0,0.0,65.0,0.7,10.0,65.0,57.45,44.38
2016,1,9,15,15,0.0,57.0,0.7,9.5,57.0,50.34,38.35
2016,1,9,15,30,0.0,49.0,0.7,9.0,49.0,43.25,32.22
2016,1,9,15,45,0.0,40.0,0.7,9.0,40.0,35.27,25.17
2016,1,9,16,0,0.0,31.0,0.7,9.0,31.0,27.31,18.06
2016,1,9,16,15,0.0,22.5,0.65,9.0,22.5,19.8,11.3
2016,1,9,16,30,0.0,14.0,0.6,9.0,14.0,12.3,4.39
2016,1,9,16,45,0.0,7.0,0.55,9.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,16.0,1.0,6.5,36.5,12.69,0.32
2016,1,10,8,0,400.0,32.0,1.0,7.0,73.0,26.15,16.96
2016,1,10,8,15,487.5,39.5,1.0,7.0,113.5,48.53,25.77
2016,1,10,8,30,575.0,47.0,1.0,7.0,154.0,95.42,53.06
2016,1,10,8,45,634.5,51.0,1.05,7.5,196.0,146.55,92.35
2016,1,10,9,0,694.0,55.0,1.1,8.0,238.0,202.14,139.89
2016,1,10,9,15,728.5,58.5,1.05,8.5,276.5,256.68,189.3
2016,1,10,9,30,763.0,62.0,1.0,9.0,315.0,314.1,241.02
2016,1,10,9,45,793.0,63.0,1.0,9.5,350.0,369.81,290.61
2016,1,10,10,0,823.0,64.0,1.0,10.0,385.0,427.13,340.11
2016,1,10,10,15,591.5,117.0,0.95,10.0,356.5,414.41,334.33
2016,1,10,10,30,360.0,170.0,0.9,10.0,328.0,365.46,297.44
2016,1,10,10,45,258.0,192.0,0.85,10.5,308.0,349.17,284.46
2016,1,10,11,0,156.0,214.0,0.8,11.0,288.0,314.6,255.76
2016,1,10,11,15,261.5,207.5,0.75,11.5,336.5,395.39,320.59
2016,1,10,11,30,367.0,201.0,0.7,12.0,385.0,473.75,381.14
2016,1,10,11,45,633.0,135.5,0.7,12.5,458.0,628.85,499.79
2016,1,10,12,0,899.0,70.0,0.7,13.0,531.0,767.34,597.69
2016,1,10,12,15,898.0,70.0,0.7,13.0,530.0,791.51,612.44
2016,1,10,12,30,897.0,70.0,0.7,13.0,529.0,812.4,626.6
2016,1,10,12,45,473.0,140.0,0.75,13.0,382.0,569.17,452.21
2016,1,10,13,0,49.0,210.0,0.8,13.0,235.0,260.49,208.62
2016,1,10,13,15,24.5,158.5,0.8,13.0,171.0,181.4,146.39
2016,1,10,13,30,0.0,107.0,0.8,13.0,107.0,96.87,76.29
2016,1,10,13,45,0.0,84.0,0.8,13.0,84.0,74.53,57.86
2016,1,10,14,0,0.0,61.0,0.8,13.0,61.0,53.9,40.52
2016,1,10,14,15,29.5,111.0,0.75,12.5,122.5,136.9,111.91
2016,1,10,14,30,59.0,161.0,0.7,12.0,184.0,227.73,187.68
2016,1,10,14,45,55.0,147.0,0.7,12.0,167.0,209.61,172.56
2016,1,10,15,0,51.0,133.0,0.7,12.0,150.0,191.51,157.89
2016,1,10,15,15,46.5,117.0,0.7,11.5,131.5,170.14,140.52
2016,1,10,15,30,42.0,101.0,0.7,11.0,113.0,148.79,122.79
2016,1,10,15,45,34.5,84.5,0.75,10.5,93.0,124.44,102.03
2016,1,10,16,0,27.0,68.0,0.8,10.0,73.0,100.22,80.89
2016,1,10,16,15,14.0,51.0,0.85,9.5,53.5,71.3,55.23
2016,1,10,16,30,1.0,34.0,0.9,9.0,34.0,36.36,24.11
2016,1,10,16,45,0.5,17.0,0.95,9.0,17.0,15.29,0.45
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,8.5,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,0.8,9.0,22.0,19.38,11.03
2016,1,11,8,15,0.0,35.0,0.8,9.0,35.0,30.86,20.79
2016,1,11,8,30,0.0,48.0,0.8,9.0,48.0,42.14,30.91
2016,1,11,8,45,0.0,60.5,0.8,9.5,60.5,53.17,40.64
2016,1,11,9,0,0.0,73.0,0.8,10.0,73.0,64.34,50.32
2016,1,11,9,15,0.0,85.0,0.75,10.0,85.0,75.19,59.67
2016,1,11,9,30,0.0,97.0,0.7,10.0,97.0,86.15,69.0
2016,1,11,9,45,80.5,132.5,0.7,10.5,164.0,152.22,123.42
2016,1,11,10,0,161.0,168.0,0.7,11.0,231.0,231.4,188.01
2016,1,11,10,15,232.0,174.0,0.65,11.5,272.0,287.93,233.36
2016,1,11,10,30,303.0,180.0,0.6,12.0,313.0,345.46,279.02
2016,1,11,10,45,347.5,182.0,0.55,12.5,342.0,389.62,313.41
2016,1,11,11,0,392.0,184.0,0.5,13.0,371.0,436.72,349.44
2016,1,11,11,15,375.5,193.5,0.5,13.0,377.5,454.58,362.93
2016,1,11,11,30,359.0,203.0,0.5,13.0,384.0,470.3,374.81
2016,1,11,11,45,264.0,219.5,0.5,13.5,353.5,435.03,346.07
2016,1,11,12,0,169.0,236.0,0.5,14.0,323.0,380.64,302.82
2016,1,11,12,15,197.0,234.0,0.45,14.0,335.5,407.52,324.38
2016,1,11,12,30,225.0,232.0,0.4,14.0,348.0,435.12,345.53
2016,1,11,12,45,202.5,230.0,0.4,14.0,333.5,421.66,334.93
2016,1,11,13,0,180.0,228.0,0.4,14.0,319.0,406.81,323.64
2016,1,11,13,15,175.5,221.0,0.35,14.0,307.5,399.88,318.56
2016,1,11,13,30,171.0,214.0,0.3,14.0,296.0,392.23,312.86
2016,1,11,13,45,210.5,200.5,0.3,14.0,296.5,413.36,330.71
2016,1,11,14,0,250.0,187.0,0.3,14.0,297.0,450.04,359.63
2016,1,11,14,15,289.5,169.0,0.3,14.0,288.5,463.14,370.9
2016,1,11,14,30,329.0,151.0,0.3,14.0,280.0,474.18,380.85
2016,1,11,14,45,320.0,139.0,0.3,14.0,255.5,450.43,363.34
2016,1,11,15,0,311.0,127.0,0.3,14.0,231.0,425.67,345.12
2016,1,11,15,15,495.0,91.0,0.35,13.5,232.5,538.08,434.96
2016,1,11,15,30,679.0,55.0,0.4,13.0,234.0,624.41,498.51
2016,1,11,15,45,632.5,49.0,0.45,13.0,194.0,564.3,452.15
2016,1,11,16,0,586.0,43.0,0.5,13.0,154.0,504.5,405.62
2016,1,11,16,15,502.0,36.5,0.5,12.5,113.5,426.68,342.42
2016,1,11,16,30,418.0,30.0,0.5,12.0,73.0,347.31,270.28
2016,1,11,16,45,209.0,15.0,0.5,12.0,36.5,173.23,76.82
2016,1,11,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
