Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,232.0,14.5,1.35,7.5,38.5,12.36,0.58
2016,1,12,8,0,464.0,29.0,1.3,8.0,77.0,25.62,16.48
2016,1,12,8,15,547.5,35.5,1.15,8.5,118.5,47.65,24.26
2016,1,12,8,30,631.0,42.0,1.0,9.0,160.0,96.39,51.4
2016,1,12,8,45,679.5,46.5,0.9,9.5,202.0,147.63,90.49
2016,1,12,9,0,728.0,51.0,0.8,10.0,244.0,204.01,138.68
2016,1,12,9,15,761.0,54.0,0.7,10.5,283.0,259.61,188.51
2016,1,12,9,30,794.0,57.0,0.6,11.0,322.0,317.87,240.25
2016,1,12,9,45,816.5,59.5,0.5,11.5,357.0,374.01,289.16
2016,1,12,10,0,839.0,62.0,0.4,12.0,392.0,431.02,336.83
2016,1,12,10,15,729.5,88.5,0.45,12.0,390.5,451.01,356.65
2016,1,12,10,30,620.0,115.0,0.5,12.0,389.0,458.72,365.52
2016,1,12,10,45,580.5,133.0,0.55,12.5,400.0,485.8,387.34
2016,1,12,11,0,541.0,151.0,0.6,13.0,411.0,503.76,401.28
2016,1,12,11,15,721.5,110.0,0.6,13.0,467.5,608.8,482.02
2016,1,12,11,30,902.0,69.0,0.6,13.0,524.0,709.45,556.04
2016,1,12,11,45,722.5,118.0,0.6,13.5,486.0,675.02,527.99
2016,1,12,12,0,543.0,167.0,0.6,14.0,448.0,611.8,479.86
2016,1,12,12,15,725.0,119.0,0.6,14.0,494.0,724.9,564.24
2016,1,12,12,30,907.0,71.0,0.6,14.0,540.0,822.97,630.57
2016,1,12,12,45,599.0,144.0,0.6,14.0,452.0,685.19,533.28
2016,1,12,13,0,291.0,217.0,0.6,14.0,364.0,501.74,396.07
2016,1,12,13,15,308.5,207.5,0.6,14.0,359.5,511.93,406.69
2016,1,12,13,30,326.0,198.0,0.6,14.0,355.0,521.05,414.45
2016,1,12,13,45,284.0,194.0,0.6,14.0,326.0,484.62,386.92
2016,1,12,14,0,242.0,190.0,0.6,14.0,297.0,447.06,358.61
2016,1,12,14,15,387.0,153.5,0.6,13.5,312.5,543.89,436.8
2016,1,12,14,30,532.0,117.0,0.6,13.0,328.0,620.76,496.87
2016,1,12,14,45,512.0,110.5,0.65,13.0,298.5,591.58,475.65
2016,1,12,15,0,492.0,104.0,0.7,13.0,269.0,560.96,454.21
2016,1,12,15,15,472.0,93.0,0.75,12.5,236.0,523.14,427.4
2016,1,12,15,30,452.0,82.0,0.8,12.0,203.0,484.32,398.61
2016,1,12,15,45,411.5,72.0,0.85,11.5,168.0,430.9,356.62
2016,1,12,16,0,371.0,62.0,0.9,11.0,133.0,378.59,313.61
2016,1,12,16,15,319.0,48.5,0.9,10.5,98.5,314.77,258.98
2016,1,12,16,30,267.0,35.0,0.9,10.0,64.0,253.87,202.43
2016,1,12,16,45,133.5,17.5,0.95,10.0,32.0,127.34,64.81
2016,1,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.0,1.4,10.5,1.0,0.87,0.0
2016,1,13,8,0,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,1,13,8,15,0.0,3.5,1.4,11.0,3.5,3.07,0.0
2016,1,13,8,30,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,1,13,8,45,0.0,6.5,1.45,11.5,6.5,5.7,0.0
2016,1,13,9,0,0.0,8.0,1.5,12.0,8.0,7.02,0.45
2016,1,13,9,15,0.0,9.5,1.55,12.0,9.5,8.35,1.61
2016,1,13,9,30,0.0,11.0,1.6,12.0,11.0,9.67,2.75
2016,1,13,9,45,391.5,44.0,1.7,12.5,198.5,196.93,156.23
2016,1,13,10,0,783.0,77.0,1.8,13.0,386.0,422.31,336.49
2016,1,13,10,15,391.5,65.5,1.85,13.0,220.0,264.61,215.31
2016,1,13,10,30,0.0,54.0,1.9,13.0,54.0,47.69,35.06
2016,1,13,10,45,40.5,132.5,1.95,13.0,152.5,147.59,119.78
2016,1,13,11,0,81.0,211.0,2.0,13.0,251.0,255.71,208.67
2016,1,13,11,15,473.5,147.0,2.0,13.0,386.5,480.25,393.12
2016,1,13,11,30,866.0,83.0,2.0,13.0,522.0,705.82,568.5
2016,1,13,11,45,871.5,83.0,2.05,13.0,530.0,740.99,592.34
2016,1,13,12,0,877.0,83.0,2.1,13.0,538.0,773.51,615.91
2016,1,13,12,15,526.0,161.0,2.1,13.0,434.0,609.79,491.86
2016,1,13,12,30,175.0,239.0,2.1,13.0,330.0,402.91,326.59
2016,1,13,12,45,519.0,161.5,2.1,13.0,426.0,633.08,513.4
2016,1,13,13,0,863.0,84.0,2.1,13.0,522.0,845.04,669.18
2016,1,13,13,15,500.0,151.0,2.05,12.5,403.0,624.45,505.12
2016,1,13,13,30,137.0,218.0,2.0,12.0,284.0,367.76,300.29
2016,1,13,13,45,479.0,149.5,2.0,12.0,365.5,615.62,504.09
2016,1,13,14,0,821.0,81.0,2.0,12.0,447.0,831.85,664.47
2016,1,13,14,15,418.0,114.5,1.95,11.5,300.5,522.39,430.88
2016,1,13,14,30,15.0,148.0,1.9,11.0,154.0,158.48,129.19
2016,1,13,14,45,380.5,108.5,1.85,11.0,238.0,479.53,403.08
2016,1,13,15,0,746.0,69.0,1.8,11.0,322.0,727.24,593.53
2016,1,13,15,15,710.5,65.0,1.6,10.5,283.0,679.87,555.3
2016,1,13,15,30,675.0,61.0,1.4,10.0,244.0,637.66,522.96
2016,1,13,15,45,633.0,54.5,1.25,10.0,203.5,580.6,477.36
2016,1,13,16,0,591.0,48.0,1.1,10.0,163.0,523.74,430.22
2016,1,13,16,15,504.0,41.0,1.05,9.0,121.5,436.03,358.31
2016,1,13,16,30,417.0,34.0,1.0,8.0,80.0,352.96,283.54
2016,1,13,16,45,267.0,23.0,1.0,7.5,47.0,223.45,130.1
2016,1,13,17,0,117.0,12.0,1.0,7.0,14.0,77.72,0.0
2016,1,13,17,15,58.5,6.0,1.05,7.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,7,45,89.5,18.5,0.6,7.5,28.0,14.45,2.26
2016,1,14,8,0,179.0,37.0,0.6,8.0,56.0,28.7,19.26
2016,1,14,8,15,209.5,53.0,0.6,8.5,85.5,48.3,31.82
2016,1,14,8,30,240.0,69.0,0.6,9.0,115.0,80.52,54.02
2016,1,14,8,45,261.5,84.0,0.65,9.5,145.0,113.69,80.52
2016,1,14,9,0,283.0,99.0,0.7,10.0,175.0,149.47,111.02
2016,1,14,9,15,293.5,113.5,0.75,10.0,202.5,184.39,142.12
2016,1,14,9,30,304.0,128.0,0.8,10.0,230.0,220.42,174.13
2016,1,14,9,45,382.5,130.0,0.9,10.0,272.5,275.93,220.73
2016,1,14,10,0,461.0,132.0,1.0,10.0,315.0,335.13,270.34
2016,1,14,10,15,442.5,147.0,1.05,10.0,333.0,367.83,298.68
2016,1,14,10,30,424.0,162.0,1.1,10.0,351.0,397.99,324.25
2016,1,14,10,45,460.0,163.0,1.15,10.5,377.5,442.81,360.38
2016,1,14,11,0,496.0,164.0,1.2,11.0,404.0,489.47,397.18
2016,1,14,11,15,701.0,116.5,1.2,11.0,467.0,602.64,486.34
2016,1,14,11,30,906.0,69.0,1.2,11.0,530.0,712.9,569.93
2016,1,14,11,45,905.0,70.5,1.25,11.0,537.0,745.73,592.62
2016,1,14,12,0,904.0,72.0,1.3,11.0,544.0,775.48,613.97
2016,1,14,12,15,472.5,144.5,1.35,11.0,391.5,549.48,444.92
2016,1,14,12,30,41.0,217.0,1.4,11.0,239.0,255.02,206.51
2016,1,14,12,45,82.0,225.0,1.45,11.0,267.5,301.3,246.63
2016,1,14,13,0,123.0,233.0,1.5,11.0,296.0,364.5,298.11
2016,1,14,13,15,170.5,224.5,1.5,11.0,309.0,399.46,327.14
2016,1,14,13,30,218.0,216.0,1.5,11.0,322.0,434.66,356.37
2016,1,14,13,45,258.5,201.0,1.55,11.0,321.0,471.61,386.68
2016,1,14,14,0,299.0,186.0,1.6,11.0,320.0,491.22,403.73
2016,1,14,14,15,372.5,161.5,1.6,10.5,317.5,525.17,433.53
2016,1,14,14,30,446.0,137.0,1.6,10.0,315.0,574.3,474.33
2016,1,14,14,45,420.0,129.5,1.6,10.0,286.0,540.13,447.82
2016,1,14,15,0,394.0,122.0,1.6,10.0,257.0,504.95,420.75
2016,1,14,15,15,376.0,109.0,1.55,10.0,225.5,468.53,392.18
2016,1,14,15,30,358.0,96.0,1.5,10.0,194.0,431.29,362.19
2016,1,14,15,45,314.5,83.5,1.5,10.0,159.5,374.98,315.52
2016,1,14,16,0,271.0,71.0,1.5,10.0,125.0,320.11,268.66
2016,1,14,16,15,223.0,56.0,1.5,9.5,93.0,260.6,216.84
2016,1,14,16,30,175.0,41.0,1.5,9.0,61.0,203.99,164.82
2016,1,14,16,45,87.5,25.5,1.55,9.0,35.5,104.46,63.02
2016,1,14,17,0,0.0,10.0,1.6,9.0,10.0,9.1,0.0
2016,1,14,17,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,186.0,17.0,0.7,8.5,37.0,13.47,2.0
2016,1,15,8,0,372.0,34.0,0.7,9.0,74.0,27.77,18.4
2016,1,15,8,15,460.0,42.0,0.7,9.0,114.5,47.06,26.22
2016,1,15,8,30,548.0,50.0,0.7,9.0,155.0,92.63,51.88
2016,1,15,8,45,602.5,55.5,0.75,9.5,196.5,141.26,88.54
2016,1,15,9,0,657.0,61.0,0.8,10.0,238.0,195.87,134.64
2016,1,15,9,15,693.5,65.0,0.8,10.0,277.0,249.94,183.14
2016,1,15,9,30,730.0,69.0,0.8,10.0,316.0,308.09,235.21
2016,1,15,9,45,739.0,75.5,0.8,10.5,348.0,360.15,281.63
2016,1,15,10,0,748.0,82.0,0.8,11.0,380.0,411.82,326.22
2016,1,15,10,15,767.0,84.5,0.8,11.0,409.5,463.86,370.17
2016,1,15,10,30,786.0,87.0,0.8,11.0,439.0,515.93,412.8
2016,1,15,10,45,803.0,87.5,0.8,11.5,462.5,564.57,450.84
2016,1,15,11,0,820.0,88.0,0.8,12.0,486.0,612.49,487.16
2016,1,15,11,15,828.0,89.0,0.75,12.0,502.0,654.04,518.11
2016,1,15,11,30,836.0,90.0,0.7,12.0,518.0,693.65,546.85
2016,1,15,11,45,843.0,90.0,0.7,12.0,526.5,729.24,571.74
2016,1,15,12,0,850.0,90.0,0.7,12.0,535.0,762.38,594.4
2016,1,15,12,15,611.5,151.5,0.65,12.0,472.5,672.91,528.42
2016,1,15,12,30,373.0,213.0,0.6,12.0,410.0,546.3,432.81
2016,1,15,12,45,343.0,216.0,0.55,12.0,394.5,535.64,425.71
2016,1,15,13,0,313.0,219.0,0.5,12.0,379.0,522.79,415.58
2016,1,15,13,15,376.5,199.5,0.45,12.0,387.0,560.56,445.38
2016,1,15,13,30,440.0,180.0,0.4,12.0,395.0,614.5,485.54
2016,1,15,13,45,634.0,128.0,0.35,12.0,422.5,732.65,571.96
2016,1,15,14,0,828.0,76.0,0.3,12.0,450.0,834.21,640.28
2016,1,15,14,15,810.5,74.0,0.3,12.0,421.0,814.84,626.34
2016,1,15,14,30,793.0,72.0,0.3,12.0,392.0,792.34,612.25
2016,1,15,14,45,777.0,67.5,0.3,12.5,359.0,765.03,593.59
2016,1,15,15,0,761.0,63.0,0.3,13.0,326.0,735.01,572.82
2016,1,15,15,15,726.5,59.5,0.35,12.5,287.0,688.9,542.89
2016,1,15,15,30,692.0,56.0,0.4,12.0,248.0,641.39,510.83
2016,1,15,15,45,643.5,51.0,0.45,12.0,206.5,580.42,466.2
2016,1,15,16,0,595.0,46.0,0.5,12.0,165.0,519.69,419.55
2016,1,15,16,15,513.5,39.0,0.5,11.5,124.0,441.9,357.27
2016,1,15,16,30,432.0,32.0,0.5,11.0,83.0,362.13,287.74
2016,1,15,16,45,288.0,22.0,0.55,11.0,49.5,239.5,156.07
2016,1,15,17,0,144.0,12.0,0.6,11.0,16.0,93.73,0.0
2016,1,15,17,15,72.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,9.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,9.0,9.0,8.19,0.0
2016,1,16,7,45,72.5,24.5,1.45,9.5,32.5,19.84,6.0
2016,1,16,8,0,145.0,40.0,1.5,10.0,56.0,31.89,21.86
2016,1,16,8,15,190.0,56.0,1.45,10.0,87.0,50.33,33.88
2016,1,16,8,30,235.0,72.0,1.4,10.0,118.0,82.0,55.37
2016,1,16,8,45,266.0,87.0,1.4,10.5,150.5,116.36,82.41
2016,1,16,9,0,297.0,102.0,1.4,11.0,183.0,154.45,114.45
2016,1,16,9,15,326.0,112.5,1.35,11.0,213.5,191.5,146.81
2016,1,16,9,30,355.0,123.0,1.3,11.0,244.0,235.42,185.12
2016,1,16,9,45,188.0,138.0,1.3,11.5,202.5,201.08,161.69
2016,1,16,10,0,21.0,153.0,1.3,12.0,161.0,146.95,118.9
2016,1,16,10,15,10.5,147.0,1.25,12.0,151.0,137.73,111.29
2016,1,16,10,30,0.0,141.0,1.2,12.0,141.0,127.3,102.39
2016,1,16,10,45,34.0,176.5,1.15,12.5,193.0,187.72,152.37
2016,1,16,11,0,68.0,212.0,1.1,13.0,245.0,248.12,201.13
2016,1,16,11,15,34.0,160.0,1.05,13.0,176.5,175.47,141.55
2016,1,16,11,30,0.0,108.0,1.0,13.0,108.0,96.58,75.87
2016,1,16,11,45,8.0,151.5,1.0,13.5,155.5,144.24,115.48
2016,1,16,12,0,16.0,195.0,1.0,14.0,203.0,194.65,156.26
2016,1,16,12,15,65.5,218.5,0.95,14.0,253.0,272.54,219.74
2016,1,16,12,30,115.0,242.0,0.9,14.0,303.0,343.49,276.18
2016,1,16,12,45,88.0,233.0,0.9,14.0,279.0,315.25,253.16
2016,1,16,13,0,61.0,224.0,0.9,14.0,255.0,285.71,229.56
2016,1,16,13,15,146.0,221.0,0.85,14.0,293.5,373.84,301.3
2016,1,16,13,30,231.0,218.0,0.8,14.0,332.0,448.21,360.06
2016,1,16,13,45,154.5,207.5,0.8,14.0,282.5,373.27,300.55
2016,1,16,14,0,78.0,197.0,0.8,14.0,233.0,281.41,227.5
2016,1,16,14,15,102.5,187.0,0.75,14.0,231.0,293.51,238.84
2016,1,16,14,30,127.0,177.0,0.7,14.0,229.0,320.87,261.34
2016,1,16,14,45,120.0,163.5,0.7,14.0,209.5,300.13,245.06
2016,1,16,15,0,113.0,150.0,0.7,14.0,190.0,279.22,228.77
2016,1,16,15,15,106.0,133.0,0.6,13.5,167.0,253.11,208.19
2016,1,16,15,30,99.0,116.0,0.5,13.0,144.0,226.82,187.04
2016,1,16,15,45,87.0,98.0,0.45,13.0,120.0,195.06,160.54
2016,1,16,16,0,75.0,80.0,0.4,13.0,96.0,163.42,133.57
2016,1,16,16,15,56.5,61.5,0.45,12.5,72.0,126.45,101.72
2016,1,16,16,30,38.0,43.0,0.5,12.0,48.0,78.55,60.15
2016,1,16,16,45,19.0,26.5,0.55,11.5,29.0,44.25,26.08
2016,1,16,17,0,0.0,10.0,0.6,11.0,10.0,9.1,0.0
2016,1,16,17,15,0.0,5.0,0.55,11.0,5.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.5,1.25,11.0,2.5,0.0,0.0
2016,1,17,7,30,0.0,5.0,1.3,11.0,5.0,4.55,0.0
2016,1,17,7,45,0.0,17.5,1.4,11.5,17.5,15.42,3.7
2016,1,17,8,0,0.0,30.0,1.5,12.0,30.0,26.24,16.88
2016,1,17,8,15,0.0,46.0,1.5,12.0,46.0,39.73,28.06
2016,1,17,8,30,0.0,62.0,1.5,12.0,62.0,53.72,40.41
2016,1,17,8,45,0.0,79.0,1.5,12.5,79.0,68.81,53.49
2016,1,17,9,0,0.0,96.0,1.5,13.0,96.0,84.19,66.59
2016,1,17,9,15,4.0,110.0,1.45,13.0,111.5,98.21,78.34
2016,1,17,9,30,8.0,124.0,1.4,13.0,127.0,112.82,90.49
2016,1,17,9,45,4.0,122.0,1.4,13.0,123.5,110.38,88.41
2016,1,17,10,0,0.0,120.0,1.4,13.0,120.0,107.3,85.72
2016,1,17,10,15,0.0,103.0,1.4,13.0,103.0,91.78,72.54
2016,1,17,10,30,0.0,86.0,1.4,13.0,86.0,76.23,59.35
2016,1,17,10,45,0.5,122.5,1.4,13.5,123.0,110.27,87.67
2016,1,17,11,0,1.0,159.0,1.4,14.0,160.0,145.49,116.42
2016,1,17,11,15,0.5,137.0,1.4,14.0,137.5,124.26,98.71
2016,1,17,11,30,0.0,115.0,1.4,14.0,115.0,103.14,81.18
2016,1,17,11,45,0.0,98.0,1.45,14.0,98.0,87.23,67.94
2016,1,17,12,0,0.0,81.0,1.5,14.0,81.0,71.71,54.97
2016,1,17,12,15,0.0,73.5,1.5,14.0,73.5,65.04,49.39
2016,1,17,12,30,0.0,66.0,1.5,14.0,66.0,58.37,43.8
2016,1,17,12,45,0.0,88.5,1.55,14.0,88.5,78.42,60.64
2016,1,17,13,0,0.0,111.0,1.6,14.0,111.0,99.98,78.64
2016,1,17,13,15,0.0,121.5,1.55,14.0,121.5,110.56,87.46
2016,1,17,13,30,0.0,132.0,1.5,14.0,132.0,121.63,96.7
2016,1,17,13,45,0.0,82.0,1.5,14.0,82.0,72.58,55.89
2016,1,17,14,0,0.0,32.0,1.5,14.0,32.0,28.22,18.47
2016,1,17,14,15,0.0,30.0,1.45,13.5,30.0,26.44,17.06
2016,1,17,14,30,0.0,28.0,1.4,13.0,28.0,24.67,15.62
2016,1,17,14,45,0.0,17.0,1.35,13.0,17.0,14.96,7.28
2016,1,17,15,0,0.0,6.0,1.3,13.0,6.0,5.27,0.0
2016,1,17,15,15,0.0,5.5,1.2,12.5,5.5,4.83,0.0
2016,1,17,15,30,0.0,5.0,1.1,12.0,5.0,4.39,0.0
2016,1,17,15,45,0.0,4.0,1.05,12.0,4.0,3.51,0.0
2016,1,17,16,0,0.0,3.0,1.0,12.0,3.0,2.63,0.0
2016,1,17,16,15,0.0,2.0,1.0,12.0,2.0,1.75,0.0
2016,1,17,16,30,0.0,1.0,1.0,12.0,1.0,0.88,0.0
2016,1,17,16,45,0.0,0.5,1.0,12.0,0.5,0.44,0.0
2016,1,17,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,7,15,79.5,5.0,0.7,9.5,7.0,0.0,0.0
2016,1,18,7,30,159.0,10.0,0.7,10.0,14.0,9.1,0.0
2016,1,18,7,45,302.5,20.0,0.7,10.5,47.0,16.21,4.61
2016,1,18,8,0,446.0,30.0,0.7,11.0,80.0,26.32,17.12
2016,1,18,8,15,528.0,36.5,0.6,11.5,121.5,44.86,23.59
2016,1,18,8,30,610.0,43.0,0.5,12.0,163.0,92.23,48.7
2016,1,18,8,45,659.5,48.0,0.4,13.0,205.0,143.01,86.16
2016,1,18,9,0,709.0,53.0,0.3,14.0,247.0,199.17,132.58
2016,1,18,9,15,742.5,56.0,0.3,14.0,286.5,254.19,181.08
2016,1,18,9,30,776.0,59.0,0.3,14.0,326.0,312.02,231.98
2016,1,18,9,45,796.0,62.5,0.35,14.5,361.0,367.79,280.4
2016,1,18,10,0,816.0,66.0,0.4,15.0,396.0,424.29,327.95
2016,1,18,10,15,832.0,67.5,0.45,15.0,425.5,477.17,371.97
2016,1,18,10,30,848.0,69.0,0.5,15.0,455.0,529.71,414.46
2016,1,18,10,45,856.5,71.0,0.6,15.5,477.5,575.11,450.28
2016,1,18,11,0,865.0,73.0,0.7,16.0,500.0,621.09,485.55
2016,1,18,11,15,871.0,74.0,0.75,16.0,515.5,662.54,517.07
2016,1,18,11,30,877.0,75.0,0.8,16.0,531.0,701.78,545.88
2016,1,18,11,45,571.5,156.0,0.85,16.0,455.0,602.13,471.4
2016,1,18,12,0,266.0,237.0,0.9,16.0,379.0,466.98,367.88
2016,1,18,12,15,265.0,238.0,0.9,15.5,379.5,478.24,378.48
2016,1,18,12,30,264.0,239.0,0.9,15.0,380.0,488.52,387.04
2016,1,18,12,45,230.5,239.0,0.9,15.0,361.5,454.73,361.43
2016,1,18,13,0,197.0,239.0,0.9,15.0,343.0,433.44,345.15
2016,1,18,13,15,198.0,232.0,0.85,15.0,333.5,431.66,344.25
2016,1,18,13,30,199.0,225.0,0.8,15.0,324.0,429.15,342.65
2016,1,18,13,45,220.5,212.5,0.75,15.0,318.0,436.75,349.42
2016,1,18,14,0,242.0,200.0,0.7,15.0,312.0,460.07,367.68
2016,1,18,14,15,176.0,190.0,0.65,14.5,269.0,376.51,303.31
2016,1,18,14,30,110.0,180.0,0.6,14.0,226.0,309.74,250.9
2016,1,18,14,45,78.0,161.5,0.55,14.0,192.5,245.57,199.95
2016,1,18,15,0,46.0,143.0,0.5,14.0,159.0,197.64,160.84
2016,1,18,15,15,41.0,127.5,0.45,13.5,140.5,176.78,144.33
2016,1,18,15,30,36.0,112.0,0.4,13.0,122.0,156.04,127.44
2016,1,18,15,45,30.0,95.0,0.4,13.0,102.5,132.39,107.56
2016,1,18,16,0,24.0,78.0,0.4,13.0,83.0,108.82,87.36
2016,1,18,16,15,14.0,60.5,0.4,13.0,63.5,73.44,56.82
2016,1,18,16,30,4.0,43.0,0.4,13.0,44.0,47.7,34.16
2016,1,18,16,45,2.0,26.5,0.4,13.0,27.0,27.87,15.3
2016,1,18,17,0,0.0,10.0,0.4,13.0,10.0,9.1,0.0
2016,1,18,17,15,0.0,5.0,0.35,13.0,5.0,4.55,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,12.0,1.0,0.91,0.0
2016,1,19,7,45,0.0,3.0,2.55,12.0,3.0,2.63,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,8.5,2.65,12.0,8.5,7.46,0.69
2016,1,19,8,30,0.0,12.0,2.7,12.0,12.0,10.54,3.42
2016,1,19,8,45,0.0,15.0,2.8,12.5,15.0,13.18,5.75
2016,1,19,9,0,0.0,18.0,2.9,13.0,18.0,15.82,8.04
2016,1,19,9,15,0.0,21.0,2.8,13.0,21.0,18.47,10.33
2016,1,19,9,30,0.0,24.0,2.7,13.0,24.0,21.12,12.61
2016,1,19,9,45,94.0,99.5,2.65,13.5,138.0,129.17,103.12
2016,1,19,10,0,188.0,175.0,2.6,14.0,252.0,248.08,200.8
2016,1,19,10,15,94.0,146.0,2.5,14.0,184.5,186.46,150.99
2016,1,19,10,30,0.0,117.0,2.4,14.0,117.0,104.7,82.87
2016,1,19,10,45,231.0,147.5,2.3,14.0,262.0,286.15,234.77
2016,1,19,11,0,462.0,178.0,2.2,14.0,407.0,482.98,391.99
2016,1,19,11,15,231.0,160.0,2.15,14.0,274.5,323.44,264.02
2016,1,19,11,30,0.0,142.0,2.1,14.0,142.0,128.78,102.09
2016,1,19,11,45,19.0,181.5,2.1,14.5,191.5,181.71,146.14
2016,1,19,12,0,38.0,221.0,2.1,15.0,241.0,250.2,201.45
2016,1,19,12,15,95.0,235.0,2.1,15.0,286.0,313.84,253.59
2016,1,19,12,30,152.0,249.0,2.1,15.0,331.0,394.94,318.47
2016,1,19,12,45,88.5,227.0,2.1,15.0,275.0,307.72,248.35
2016,1,19,13,0,25.0,205.0,2.1,15.0,219.0,217.55,174.78
2016,1,19,13,15,12.5,134.5,2.05,14.5,141.5,134.18,107.14
2016,1,19,13,30,0.0,64.0,2.0,14.0,64.0,56.58,42.34
2016,1,19,13,45,47.5,134.5,1.95,14.0,157.0,175.93,143.89
2016,1,19,14,0,95.0,205.0,1.9,14.0,250.0,305.5,250.12
2016,1,19,14,15,311.0,166.5,1.85,13.5,299.0,479.97,394.56
2016,1,19,14,30,527.0,128.0,1.8,13.0,348.0,636.26,518.67
2016,1,19,14,45,351.0,139.5,1.75,13.0,281.0,479.54,394.92
2016,1,19,15,0,175.0,151.0,1.7,13.0,214.0,331.23,274.51
2016,1,19,15,15,160.5,136.5,1.6,12.5,189.0,301.38,251.44
2016,1,19,15,30,146.0,122.0,1.5,12.0,164.0,271.71,227.35
2016,1,19,15,45,129.0,104.0,1.4,12.0,137.0,235.02,196.48
2016,1,19,16,0,112.0,86.0,1.3,12.0,110.0,198.66,165.23
2016,1,19,16,15,91.0,67.5,1.2,11.5,84.0,159.01,130.7
2016,1,19,16,30,70.0,49.0,1.1,11.0,58.0,119.8,95.73
2016,1,19,16,45,35.0,31.5,1.05,11.0,36.0,73.75,51.55
2016,1,19,17,0,0.0,14.0,1.0,11.0,14.0,12.34,0.0
2016,1,19,17,15,0.0,7.0,0.9,10.5,7.0,6.37,0.0
2016,1,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.7,8.0,10.0,9.1,0.0
2016,1,20,7,45,68.0,25.5,0.65,8.5,33.0,20.64,8.44
2016,1,20,8,0,136.0,41.0,0.6,9.0,56.0,32.66,22.91
2016,1,20,8,15,160.5,58.5,0.6,9.5,84.5,50.82,35.28
2016,1,20,8,30,185.0,76.0,0.6,10.0,113.0,80.15,55.96
2016,1,20,8,45,201.5,93.0,0.6,10.5,142.0,111.19,80.86
2016,1,20,9,0,218.0,110.0,0.6,11.0,171.0,144.42,108.91
2016,1,20,9,15,228.5,125.0,0.55,11.5,197.5,176.37,136.49
2016,1,20,9,30,239.0,140.0,0.5,12.0,224.0,209.52,164.86
2016,1,20,9,45,337.0,141.0,0.45,13.0,272.0,263.26,207.62
2016,1,20,10,0,435.0,142.0,0.4,14.0,320.0,332.67,262.32
2016,1,20,10,15,528.5,131.0,0.4,14.0,363.0,392.57,310.2
2016,1,20,10,30,622.0,120.0,0.4,14.0,406.0,464.59,366.67
2016,1,20,10,45,483.0,162.0,0.4,14.0,391.0,454.95,359.55
2016,1,20,11,0,344.0,204.0,0.4,14.0,376.0,427.45,338.51
2016,1,20,11,15,441.0,187.5,0.35,14.0,415.0,501.8,395.79
2016,1,20,11,30,538.0,171.0,0.3,14.0,454.0,572.63,448.26
2016,1,20,11,45,719.5,123.5,0.3,14.5,508.0,682.39,528.15
2016,1,20,12,0,901.0,76.0,0.3,15.0,562.0,782.67,595.27
2016,1,20,12,15,900.5,76.0,0.25,15.0,562.5,808.42,610.08
2016,1,20,12,30,900.0,76.0,0.2,15.0,563.0,830.88,623.86
2016,1,20,12,45,902.0,74.0,0.15,15.5,556.5,849.61,634.1
2016,1,20,13,0,904.0,72.0,0.1,16.0,550.0,864.9,642.26
2016,1,20,13,15,897.5,71.0,0.1,16.0,535.0,870.64,646.25
2016,1,20,13,30,891.0,70.0,0.1,16.0,520.0,872.7,648.16
2016,1,20,13,45,881.0,69.0,0.15,16.0,498.0,868.09,646.65
2016,1,20,14,0,871.0,68.0,0.2,16.0,476.0,859.93,643.13
2016,1,20,14,15,669.0,104.5,0.2,16.0,407.0,742.29,565.14
2016,1,20,14,30,467.0,141.0,0.2,16.0,338.0,601.55,468.14
2016,1,20,14,45,516.0,119.5,0.25,16.0,320.5,613.23,480.88
2016,1,20,15,0,565.0,98.0,0.3,16.0,303.0,628.18,492.92
2016,1,20,15,15,542.5,90.0,0.3,15.5,269.0,590.08,466.63
2016,1,20,15,30,520.0,82.0,0.3,15.0,235.0,550.62,439.18
2016,1,20,15,45,488.0,72.5,0.35,15.0,198.5,501.1,402.75
2016,1,20,16,0,456.0,63.0,0.4,15.0,162.0,451.46,364.34
2016,1,20,16,15,405.5,52.0,0.4,14.5,125.0,387.48,312.69
2016,1,20,16,30,355.0,41.0,0.4,14.0,88.0,325.85,260.1
2016,1,20,16,45,177.5,32.0,0.4,13.5,55.5,190.35,140.81
2016,1,20,17,0,0.0,23.0,0.4,13.0,23.0,28.02,0.0
2016,1,20,17,15,0.0,11.5,0.4,12.5,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.25,9.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,1.2,9.0,11.0,10.01,0.0
2016,1,21,7,45,86.5,26.0,1.15,9.5,36.0,21.05,9.09
2016,1,21,8,0,173.0,41.0,1.1,10.0,61.0,31.68,21.97
2016,1,21,8,15,206.0,58.0,1.05,10.5,92.0,51.45,34.98
2016,1,21,8,30,239.0,75.0,1.0,11.0,123.0,83.79,56.72
2016,1,21,8,45,265.0,90.0,1.0,11.5,155.0,117.72,83.29
2016,1,21,9,0,291.0,105.0,1.0,12.0,187.0,154.81,114.38
2016,1,21,9,15,307.5,118.5,0.95,12.5,216.5,191.08,145.88
2016,1,21,9,30,324.0,132.0,0.9,13.0,246.0,229.1,178.72
2016,1,21,9,45,568.5,100.5,0.9,14.0,325.0,319.59,249.3
2016,1,21,10,0,813.0,69.0,0.9,15.0,404.0,426.36,332.74
2016,1,21,10,15,829.0,71.0,0.95,15.0,433.5,479.98,377.41
2016,1,21,10,30,845.0,73.0,1.0,15.0,463.0,533.29,420.97
2016,1,21,10,45,851.5,75.5,1.05,15.5,485.5,581.11,458.39
2016,1,21,11,0,858.0,78.0,1.1,16.0,508.0,627.25,493.46
2016,1,21,11,15,864.5,79.0,1.1,16.0,524.0,669.79,525.51
2016,1,21,11,30,871.0,80.0,1.1,16.0,540.0,705.38,551.53
2016,1,21,11,45,865.5,83.5,1.15,16.5,546.5,742.33,576.45
2016,1,21,12,0,860.0,87.0,1.2,17.0,553.0,771.23,595.53
2016,1,21,12,15,673.5,141.5,1.15,16.5,507.0,714.96,555.89
2016,1,21,12,30,487.0,196.0,1.1,16.0,461.0,636.01,497.34
2016,1,21,12,45,401.0,212.0,1.1,16.0,428.5,580.38,456.78
2016,1,21,13,0,315.0,228.0,1.1,16.0,396.0,536.0,423.05
2016,1,21,13,15,242.0,230.0,1.0,15.5,357.0,466.85,371.05
2016,1,21,13,30,169.0,232.0,0.9,15.0,318.0,411.39,328.21
2016,1,21,13,45,208.5,218.5,0.85,15.0,320.0,433.65,347.15
2016,1,21,14,0,248.0,205.0,0.8,15.0,322.0,471.87,377.08
2016,1,21,14,15,124.0,158.5,0.75,14.5,217.0,290.07,235.16
2016,1,21,14,30,0.0,112.0,0.7,14.0,112.0,103.61,81.55
2016,1,21,14,45,203.0,119.5,0.7,14.0,194.0,327.35,271.28
2016,1,21,15,0,406.0,127.0,0.7,14.0,276.0,525.76,426.94
2016,1,21,15,15,381.5,117.0,0.7,13.5,245.0,487.49,396.62
2016,1,21,15,30,357.0,107.0,0.7,13.0,214.0,448.74,367.69
2016,1,21,15,45,333.0,93.0,0.75,12.5,180.5,405.02,334.21
2016,1,21,16,0,309.0,79.0,0.8,12.0,147.0,361.37,299.29
2016,1,21,16,15,269.5,63.5,0.8,12.0,113.5,305.11,251.69
2016,1,21,16,30,230.0,48.0,0.8,12.0,80.0,250.74,203.81
2016,1,21,16,45,115.0,35.0,0.85,12.0,51.0,141.73,106.75
2016,1,21,17,0,0.0,22.0,0.9,12.0,22.0,25.1,0.0
2016,1,21,17,15,0.0,11.0,0.9,11.5,11.0,10.01,0.0
2016,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
