Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,11.0,6.0,5.46,0.0
2016,1,22,7,45,0.0,19.0,2.0,11.5,19.0,16.74,6.3
2016,1,22,8,0,0.0,32.0,2.0,12.0,32.0,27.97,18.6
2016,1,22,8,15,0.0,48.5,2.0,12.0,48.5,41.84,29.94
2016,1,22,8,30,0.0,65.0,2.0,12.0,65.0,56.22,42.62
2016,1,22,8,45,0.0,82.0,2.0,12.0,82.0,71.3,55.78
2016,1,22,9,0,0.0,99.0,2.0,12.0,99.0,86.65,68.98
2016,1,22,9,15,4.0,113.0,1.95,12.0,114.5,100.65,80.73
2016,1,22,9,30,8.0,127.0,1.9,12.0,130.0,115.24,92.9
2016,1,22,9,45,41.0,151.5,1.9,12.5,168.5,153.96,124.6
2016,1,22,10,0,74.0,176.0,1.9,13.0,207.0,194.9,158.04
2016,1,22,10,15,79.5,189.5,1.9,13.0,225.0,215.92,175.38
2016,1,22,10,30,85.0,203.0,1.9,13.0,243.0,237.62,193.18
2016,1,22,10,45,92.5,215.0,1.9,13.5,260.0,259.6,210.7
2016,1,22,11,0,100.0,227.0,1.9,14.0,277.0,282.36,228.65
2016,1,22,11,15,52.5,202.0,1.95,14.0,228.5,230.32,186.09
2016,1,22,11,30,5.0,177.0,2.0,14.0,180.0,166.08,132.9
2016,1,22,11,45,58.0,214.0,2.05,14.0,246.0,253.67,205.5
2016,1,22,12,0,111.0,251.0,2.1,14.0,312.0,338.76,274.25
2016,1,22,12,15,55.5,192.0,2.05,13.5,222.5,234.02,189.62
2016,1,22,12,30,0.0,133.0,2.0,13.0,133.0,120.72,95.76
2016,1,22,12,45,0.0,131.0,1.95,13.0,131.0,119.01,94.58
2016,1,22,13,0,0.0,129.0,1.9,13.0,129.0,117.34,93.24
2016,1,22,13,15,0.0,105.5,1.8,13.0,105.5,94.65,74.4
2016,1,22,13,30,0.0,82.0,1.7,13.0,82.0,72.59,56.01
2016,1,22,13,45,0.0,110.0,1.65,13.0,110.0,99.55,78.75
2016,1,22,14,0,0.0,138.0,1.6,13.0,138.0,128.86,103.28
2016,1,22,14,15,0.0,96.5,1.55,12.5,96.5,86.9,68.42
2016,1,22,14,30,0.0,55.0,1.5,12.0,55.0,48.57,36.14
2016,1,22,14,45,0.0,30.5,1.5,12.0,30.5,26.87,17.6
2016,1,22,15,0,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2016,1,22,15,15,0.0,5.5,1.45,12.0,5.5,4.83,0.0
2016,1,22,15,30,0.0,5.0,1.4,12.0,5.0,4.39,0.0
2016,1,22,15,45,0.0,4.0,1.35,12.0,4.0,3.51,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,1,22,16,15,0.0,2.5,1.25,11.5,2.5,2.19,0.0
2016,1,22,16,30,0.0,2.0,1.2,11.0,2.0,1.75,0.0
2016,1,22,16,45,0.0,1.0,1.2,11.0,1.0,0.88,0.0
2016,1,22,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,8.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,9.0,16.0,14.55,0.0
2016,1,23,7,45,143.0,30.5,1.45,9.5,48.0,23.94,12.0
2016,1,23,8,0,286.0,45.0,1.5,10.0,80.0,35.0,24.96
2016,1,23,8,15,376.0,55.5,1.55,10.0,121.0,52.24,33.2
2016,1,23,8,30,466.0,66.0,1.6,10.0,162.0,97.31,59.5
2016,1,23,8,45,493.5,78.5,1.7,10.5,201.0,143.86,95.57
2016,1,23,9,0,521.0,91.0,1.8,11.0,240.0,190.97,135.99
2016,1,23,9,15,562.5,97.0,1.8,11.0,279.0,243.82,182.54
2016,1,23,9,30,604.0,103.0,1.8,11.0,318.0,298.3,230.87
2016,1,23,9,45,306.5,126.5,1.85,11.0,236.0,237.78,190.67
2016,1,23,10,0,9.0,150.0,1.9,11.0,154.0,138.46,112.29
2016,1,23,10,15,376.5,128.5,1.9,11.0,304.5,317.31,260.19
2016,1,23,10,30,744.0,107.0,1.9,11.0,455.0,516.71,419.76
2016,1,23,10,45,497.5,165.5,1.9,11.0,403.0,467.26,380.54
2016,1,23,11,0,251.0,224.0,1.9,11.0,351.0,390.63,318.74
2016,1,23,11,15,290.5,225.5,1.9,11.0,377.0,432.24,353.0
2016,1,23,11,30,330.0,227.0,1.9,11.0,403.0,476.06,387.99
2016,1,23,11,45,165.0,145.0,1.95,11.0,233.0,280.16,231.24
2016,1,23,12,0,0.0,63.0,2.0,11.0,63.0,55.72,41.83
2016,1,23,12,15,0.0,46.0,2.0,11.0,46.0,40.64,29.18
2016,1,23,12,30,0.0,29.0,2.0,11.0,29.0,25.6,16.33
2016,1,23,12,45,0.0,91.5,2.0,11.0,91.5,81.17,63.63
2016,1,23,13,0,0.0,154.0,2.0,11.0,154.0,142.22,114.77
2016,1,23,13,15,3.0,164.5,2.0,11.0,166.0,156.27,126.53
2016,1,23,13,30,6.0,175.0,2.0,11.0,178.0,171.0,138.96
2016,1,23,13,45,3.0,151.0,2.05,11.0,152.5,144.03,116.6
2016,1,23,14,0,0.0,127.0,2.1,11.0,127.0,117.22,94.26
2016,1,23,14,15,0.0,120.5,2.1,10.5,120.5,111.31,89.66
2016,1,23,14,30,0.0,114.0,2.1,10.0,114.0,105.45,85.04
2016,1,23,14,45,168.5,127.5,2.1,10.0,190.5,308.53,261.15
2016,1,23,15,0,337.0,141.0,2.1,10.0,267.0,469.67,394.86
2016,1,23,15,15,312.0,130.5,2.05,10.0,237.5,432.52,363.97
2016,1,23,15,30,287.0,120.0,2.0,10.0,208.0,395.47,333.85
2016,1,23,15,45,438.0,89.5,1.95,10.0,200.5,482.72,406.65
2016,1,23,16,0,589.0,59.0,1.9,10.0,193.0,549.04,457.86
2016,1,23,16,15,512.5,51.5,1.8,9.5,150.0,465.99,388.86
2016,1,23,16,30,436.0,44.0,1.7,9.0,107.0,386.38,319.62
2016,1,23,16,45,306.0,33.0,1.65,8.5,69.5,273.82,217.09
2016,1,23,17,0,176.0,22.0,1.6,8.0,32.0,157.02,41.3
2016,1,23,17,15,88.0,11.0,1.6,8.0,16.0,58.46,0.0
2016,1,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,7,15,54.5,7.0,1.15,6.5,9.0,0.0,0.0
2016,1,24,7,30,109.0,14.0,1.1,7.0,18.0,12.73,0.0
2016,1,24,7,45,236.5,27.5,1.1,7.5,51.5,22.75,11.66
2016,1,24,8,0,364.0,41.0,1.1,8.0,85.0,33.61,24.04
2016,1,24,8,15,447.0,49.5,1.1,8.0,127.0,50.32,30.82
2016,1,24,8,30,530.0,58.0,1.1,8.0,169.0,95.21,55.62
2016,1,24,8,45,453.0,80.0,1.15,8.0,189.5,136.82,92.22
2016,1,24,9,0,376.0,102.0,1.2,8.0,210.0,170.94,126.31
2016,1,24,9,15,410.5,109.5,1.2,8.0,243.5,212.45,162.97
2016,1,24,9,30,445.0,117.0,1.2,8.0,277.0,257.44,202.91
2016,1,24,9,45,366.5,144.0,1.2,8.5,284.5,281.47,226.72
2016,1,24,10,0,288.0,171.0,1.2,9.0,292.0,291.65,237.44
2016,1,24,10,15,263.0,188.0,1.2,9.0,304.5,314.32,257.19
2016,1,24,10,30,238.0,205.0,1.2,9.0,317.0,334.33,273.97
2016,1,24,10,45,241.0,215.5,1.2,9.0,334.0,361.37,296.08
2016,1,24,11,0,244.0,226.0,1.2,9.0,351.0,388.3,317.7
2016,1,24,11,15,248.0,233.5,1.1,9.0,364.0,412.55,336.57
2016,1,24,11,30,252.0,241.0,1.0,9.0,377.0,436.54,354.89
2016,1,24,11,45,210.5,249.0,0.95,9.5,364.0,415.31,336.9
2016,1,24,12,0,169.0,257.0,0.9,10.0,351.0,402.03,325.12
2016,1,24,12,15,511.5,175.5,0.9,10.0,459.0,619.28,497.95
2016,1,24,12,30,854.0,94.0,0.9,10.0,567.0,826.66,647.28
2016,1,24,12,45,871.5,87.0,0.9,10.5,565.0,852.62,661.28
2016,1,24,13,0,889.0,80.0,0.9,11.0,563.0,867.6,670.35
2016,1,24,13,15,645.5,141.5,0.95,11.0,487.5,754.67,592.56
2016,1,24,13,30,402.0,203.0,1.0,11.0,412.0,596.51,476.62
2016,1,24,13,45,441.5,185.0,1.1,11.5,406.0,631.89,506.03
2016,1,24,14,0,481.0,167.0,1.2,12.0,400.0,648.71,520.01
2016,1,24,14,15,658.0,119.0,1.3,11.5,417.0,755.19,602.19
2016,1,24,14,30,835.0,71.0,1.4,11.0,434.0,841.51,666.24
2016,1,24,14,45,806.5,70.0,1.5,11.0,398.5,807.67,643.42
2016,1,24,15,0,778.0,69.0,1.6,11.0,363.0,771.25,619.67
2016,1,24,15,15,747.5,66.0,1.55,10.5,323.5,728.42,590.11
2016,1,24,15,30,717.0,63.0,1.5,10.0,284.0,683.82,558.39
2016,1,24,15,45,668.0,58.5,1.45,9.5,241.0,621.58,512.02
2016,1,24,16,0,619.0,54.0,1.4,9.0,198.0,566.2,469.13
2016,1,24,16,15,548.0,47.5,1.3,8.5,154.5,487.42,405.22
2016,1,24,16,30,477.0,41.0,1.2,8.0,111.0,411.83,340.22
2016,1,24,16,45,361.5,31.0,1.15,7.5,73.0,307.92,245.82
2016,1,24,17,0,246.0,21.0,1.1,7.0,35.0,199.72,78.07
2016,1,24,17,15,123.0,10.5,1.05,7.0,17.5,77.51,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,115.0,6.5,0.95,6.5,10.5,0.0,0.0
2016,1,25,7,30,230.0,13.0,0.9,7.0,21.0,11.82,0.0
2016,1,25,7,45,367.0,22.5,0.85,7.5,57.5,19.85,9.77
2016,1,25,8,0,504.0,32.0,0.8,8.0,94.0,27.93,19.1
2016,1,25,8,15,579.5,38.0,0.8,8.5,138.0,45.45,24.61
2016,1,25,8,30,655.0,44.0,0.8,9.0,182.0,95.16,50.38
2016,1,25,8,45,700.0,48.0,0.85,9.5,225.5,147.44,89.51
2016,1,25,9,0,745.0,52.0,0.9,10.0,269.0,204.56,138.26
2016,1,25,9,15,776.0,55.5,0.9,10.5,309.5,262.02,189.94
2016,1,25,9,30,807.0,59.0,0.9,11.0,350.0,322.04,243.71
2016,1,25,9,45,805.5,67.0,0.95,11.5,382.5,376.66,292.8
2016,1,25,10,0,804.0,75.0,1.0,12.0,415.0,429.77,339.01
2016,1,25,10,15,820.5,77.0,1.0,12.5,445.5,483.67,383.82
2016,1,25,10,30,837.0,79.0,1.0,13.0,476.0,537.36,426.84
2016,1,25,10,45,846.5,81.0,1.0,13.5,499.5,586.5,464.98
2016,1,25,11,0,856.0,83.0,1.0,14.0,523.0,634.21,500.83
2016,1,25,11,15,863.5,84.0,0.95,14.0,539.5,677.84,533.09
2016,1,25,11,30,871.0,85.0,0.9,14.0,556.0,719.38,562.63
2016,1,25,11,45,873.5,86.0,0.9,14.0,565.0,754.96,586.82
2016,1,25,12,0,876.0,87.0,0.9,14.0,574.0,787.72,608.97
2016,1,25,12,15,554.0,171.0,0.9,14.0,479.5,648.73,508.1
2016,1,25,12,30,232.0,255.0,0.9,14.0,385.0,466.46,369.03
2016,1,25,12,45,554.5,170.0,0.9,14.5,474.5,679.41,534.1
2016,1,25,13,0,877.0,85.0,0.9,15.0,564.0,872.84,666.48
2016,1,25,13,15,871.0,84.0,0.9,14.5,549.5,879.51,669.91
2016,1,25,13,30,865.0,83.0,0.9,14.0,535.0,882.52,673.76
2016,1,25,13,45,856.0,81.5,0.9,14.0,513.5,878.61,671.9
2016,1,25,14,0,847.0,80.0,0.9,14.0,492.0,871.11,667.83
2016,1,25,14,15,487.0,136.5,0.85,14.0,370.5,618.66,489.86
2016,1,25,14,30,127.0,193.0,0.8,14.0,249.0,339.7,273.37
2016,1,25,14,45,452.0,132.0,0.8,14.0,307.5,578.48,466.99
2016,1,25,15,0,777.0,71.0,0.8,14.0,366.0,774.64,608.32
2016,1,25,15,15,746.5,67.5,0.75,13.5,327.0,731.13,576.02
2016,1,25,15,30,716.0,64.0,0.7,13.0,288.0,685.87,544.94
2016,1,25,15,45,672.0,59.0,0.65,12.5,245.0,626.86,502.6
2016,1,25,16,0,628.0,54.0,0.6,12.0,202.0,574.24,463.34
2016,1,25,16,15,558.5,47.5,0.65,11.0,158.5,496.09,404.04
2016,1,25,16,30,489.0,41.0,0.7,10.0,115.0,421.01,342.97
2016,1,25,16,45,371.0,31.5,0.75,9.5,76.0,315.29,250.18
2016,1,25,17,0,253.0,22.0,0.8,9.0,37.0,207.07,99.2
2016,1,25,17,15,126.5,11.0,0.8,8.5,18.5,80.15,0.0
2016,1,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,5.5,11.0,10.01,0.0
2016,1,26,7,30,0.0,22.0,1.1,6.0,22.0,20.01,0.0
2016,1,26,7,45,236.5,29.0,1.15,6.5,59.0,23.99,13.38
2016,1,26,8,0,473.0,36.0,1.2,7.0,96.0,29.03,20.18
2016,1,26,8,15,552.0,43.0,1.2,7.5,140.5,46.59,26.17
2016,1,26,8,30,631.0,50.0,1.2,8.0,185.0,98.7,54.62
2016,1,26,8,45,683.5,54.0,1.25,8.5,229.5,150.71,93.49
2016,1,26,9,0,736.0,58.0,1.3,9.0,274.0,208.55,142.77
2016,1,26,9,15,768.5,61.5,1.3,9.5,315.5,266.08,194.76
2016,1,26,9,30,801.0,65.0,1.3,10.0,357.0,326.36,249.1
2016,1,26,9,45,820.0,68.5,1.3,10.5,393.5,383.96,300.53
2016,1,26,10,0,839.0,72.0,1.3,11.0,430.0,442.18,350.84
2016,1,26,10,15,854.5,74.0,1.25,11.5,460.5,497.46,396.92
2016,1,26,10,30,870.0,76.0,1.2,12.0,491.0,552.34,440.92
2016,1,26,10,45,881.5,77.0,1.2,12.5,515.5,603.15,480.61
2016,1,26,11,0,893.0,78.0,1.2,13.0,540.0,649.17,515.58
2016,1,26,11,15,899.5,79.0,1.1,13.0,556.5,693.0,547.81
2016,1,26,11,30,906.0,80.0,1.0,13.0,573.0,734.56,576.43
2016,1,26,11,45,909.0,80.5,0.9,13.5,582.0,770.53,598.47
2016,1,26,12,0,912.0,81.0,0.8,14.0,591.0,803.61,618.05
2016,1,26,12,15,912.5,81.5,0.75,14.0,592.5,831.67,635.84
2016,1,26,12,30,913.0,82.0,0.7,14.0,594.0,856.44,651.35
2016,1,26,12,45,906.5,82.5,0.7,14.5,586.5,871.93,660.36
2016,1,26,13,0,900.0,83.0,0.7,15.0,579.0,883.71,667.12
2016,1,26,13,15,894.0,82.5,0.7,15.0,564.0,891.01,672.32
2016,1,26,13,30,888.0,82.0,0.7,15.0,549.0,903.16,680.96
2016,1,26,13,45,782.5,99.0,0.7,15.0,498.5,836.35,636.76
2016,1,26,14,0,677.0,116.0,0.7,15.0,448.0,771.51,594.21
2016,1,26,14,15,550.0,138.0,0.65,14.5,398.0,677.1,529.92
2016,1,26,14,30,423.0,160.0,0.6,14.0,348.0,590.99,467.9
2016,1,26,14,45,500.0,132.0,0.6,14.0,337.0,620.86,493.7
2016,1,26,15,0,577.0,104.0,0.6,14.0,326.0,652.88,517.75
2016,1,26,15,15,659.5,83.5,0.55,13.5,312.0,686.64,542.86
2016,1,26,15,30,742.0,63.0,0.5,13.0,298.0,707.32,558.06
2016,1,26,15,45,696.5,59.0,0.5,12.5,254.0,647.61,515.6
2016,1,26,16,0,651.0,55.0,0.5,12.0,210.0,594.25,476.97
2016,1,26,16,15,583.0,48.5,0.6,11.5,166.0,516.21,418.27
2016,1,26,16,30,515.0,42.0,0.7,11.0,122.0,441.03,357.72
2016,1,26,16,45,397.0,32.5,0.85,10.5,81.5,333.9,265.45
2016,1,26,17,0,279.0,23.0,1.0,10.0,41.0,225.91,124.32
2016,1,26,17,15,139.5,11.5,0.95,9.5,20.5,88.09,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.0,0.8,6.5,10.0,9.1,0.0
2016,1,27,7,30,0.0,20.0,0.8,7.0,20.0,18.19,0.0
2016,1,27,7,45,179.0,30.5,0.8,8.0,54.0,23.88,13.51
2016,1,27,8,0,358.0,41.0,0.8,9.0,88.0,33.24,23.78
2016,1,27,8,15,424.0,52.0,0.75,9.0,128.5,51.54,32.27
2016,1,27,8,30,490.0,63.0,0.7,9.0,169.0,95.98,57.71
2016,1,27,8,45,536.0,70.5,0.7,9.5,209.5,142.33,92.53
2016,1,27,9,0,582.0,78.0,0.7,10.0,250.0,193.94,135.89
2016,1,27,9,15,635.0,76.5,0.6,10.5,288.5,243.92,179.26
2016,1,27,9,30,688.0,75.0,0.5,11.0,327.0,298.97,226.98
2016,1,27,9,45,762.5,73.0,0.45,11.5,378.5,367.17,284.05
2016,1,27,10,0,837.0,71.0,0.4,12.0,430.0,440.78,343.75
2016,1,27,10,15,852.5,73.0,0.35,12.5,461.0,496.04,388.05
2016,1,27,10,30,868.0,75.0,0.3,13.0,492.0,550.91,430.37
2016,1,27,10,45,881.5,75.5,0.3,13.5,516.5,599.62,467.21
2016,1,27,11,0,895.0,76.0,0.3,14.0,541.0,649.17,503.38
2016,1,27,11,15,728.0,124.0,0.3,14.0,510.5,634.54,491.67
2016,1,27,11,30,561.0,172.0,0.3,14.0,480.0,592.95,460.77
2016,1,27,11,45,510.0,192.0,0.3,14.5,475.0,599.85,465.01
2016,1,27,12,0,459.0,212.0,0.3,15.0,470.0,601.73,464.74
2016,1,27,12,15,473.5,208.5,0.3,15.0,475.5,626.59,483.06
2016,1,27,12,30,488.0,205.0,0.3,15.0,481.0,650.21,500.08
2016,1,27,12,45,698.5,141.5,0.3,15.5,531.5,778.14,590.63
2016,1,27,13,0,909.0,78.0,0.3,16.0,582.0,886.95,660.15
2016,1,27,13,15,712.0,129.5,0.3,16.0,518.0,802.66,603.04
2016,1,27,13,30,515.0,181.0,0.3,16.0,454.0,689.42,526.23
2016,1,27,13,45,476.0,182.0,0.3,16.0,426.5,661.29,508.35
2016,1,27,14,0,437.0,183.0,0.3,16.0,399.0,630.86,487.39
2016,1,27,14,15,467.5,164.5,0.25,16.0,384.0,637.27,493.54
2016,1,27,14,30,498.0,146.0,0.2,16.0,369.0,640.72,497.13
2016,1,27,14,45,597.5,112.5,0.2,16.0,359.5,689.75,533.16
2016,1,27,15,0,697.0,79.0,0.2,16.0,350.0,725.16,558.13
2016,1,27,15,15,659.5,78.0,0.25,15.5,313.5,680.94,529.29
2016,1,27,15,30,622.0,77.0,0.3,15.0,277.0,635.47,499.78
2016,1,27,15,45,591.5,69.0,0.35,14.5,237.0,585.83,465.88
2016,1,27,16,0,561.0,61.0,0.4,14.0,197.0,535.66,429.86
2016,1,27,16,15,555.0,50.0,0.4,13.5,161.5,499.23,401.53
2016,1,27,16,30,549.0,39.0,0.4,13.0,126.0,454.19,363.97
2016,1,27,16,45,440.0,30.5,0.4,13.0,85.5,359.79,282.13
2016,1,27,17,0,331.0,22.0,0.4,13.0,45.0,258.57,153.76
2016,1,27,17,15,165.5,11.0,0.45,12.5,22.5,102.42,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,6.5,0.8,8.5,6.5,5.91,0.0
2016,1,28,7,30,0.0,13.0,0.7,9.0,13.0,11.82,0.0
2016,1,28,7,45,26.5,30.0,0.65,9.5,33.5,25.47,14.98
2016,1,28,8,0,53.0,47.0,0.6,10.0,54.0,38.17,28.07
2016,1,28,8,15,65.5,66.0,0.5,10.0,78.5,54.91,40.57
2016,1,28,8,30,78.0,85.0,0.4,10.0,103.0,77.9,58.54
2016,1,28,8,45,86.5,103.5,0.3,10.5,127.0,101.91,78.22
2016,1,28,9,0,95.0,122.0,0.2,11.0,151.0,127.29,99.36
2016,1,28,9,15,100.5,139.0,0.2,11.0,173.5,151.9,120.23
2016,1,28,9,30,106.0,156.0,0.2,11.0,196.0,177.35,141.67
2016,1,28,9,45,121.5,172.5,0.2,11.5,222.5,206.95,165.77
2016,1,28,10,0,137.0,189.0,0.2,12.0,249.0,238.41,191.02
2016,1,28,10,15,104.0,199.5,0.25,12.0,246.5,236.62,190.03
2016,1,28,10,30,71.0,210.0,0.3,12.0,244.0,236.11,189.78
2016,1,28,10,45,164.5,221.0,0.4,12.5,305.5,314.23,252.43
2016,1,28,11,0,258.0,232.0,0.5,13.0,367.0,403.13,321.61
2016,1,28,11,15,370.5,216.0,0.6,13.0,416.5,475.91,378.65
2016,1,28,11,30,483.0,200.0,0.7,13.0,466.0,567.63,448.88
2016,1,28,11,45,481.5,204.5,0.85,13.5,473.5,592.37,466.99
2016,1,28,12,0,480.0,209.0,1.0,14.0,481.0,615.36,484.36
2016,1,28,12,15,260.0,223.0,0.95,14.0,370.5,457.96,363.81
2016,1,28,12,30,40.0,237.0,0.9,14.0,260.0,273.05,217.01
2016,1,28,12,45,20.0,161.5,0.85,14.5,173.0,165.63,131.83
2016,1,28,13,0,0.0,86.0,0.8,15.0,86.0,76.18,58.15
2016,1,28,13,15,0.0,114.0,0.75,15.0,114.0,102.63,80.25
2016,1,28,13,30,0.0,142.0,0.7,15.0,142.0,130.67,103.24
2016,1,28,13,45,3.0,156.0,0.65,15.0,158.0,148.49,117.9
2016,1,28,14,0,6.0,170.0,0.6,15.0,174.0,167.36,133.38
2016,1,28,14,15,23.5,177.0,0.6,15.0,188.0,192.57,154.6
2016,1,28,14,30,41.0,184.0,0.6,15.0,202.0,234.83,189.24
2016,1,28,14,45,54.5,174.0,0.6,15.0,196.5,237.57,192.1
2016,1,28,15,0,68.0,164.0,0.6,15.0,191.0,240.11,195.02
2016,1,28,15,15,64.5,147.5,0.6,14.5,171.0,219.0,178.66
2016,1,28,15,30,61.0,131.0,0.6,14.0,151.0,197.82,162.05
2016,1,28,15,45,56.0,113.5,0.6,13.5,129.5,173.97,142.78
2016,1,28,16,0,51.0,96.0,0.6,13.0,108.0,150.15,123.05
2016,1,28,16,15,41.0,77.5,0.65,12.5,86.0,121.07,98.25
2016,1,28,16,30,31.0,59.0,0.7,12.0,64.0,92.07,72.96
2016,1,28,16,45,15.5,41.0,0.75,12.0,43.5,60.06,44.4
2016,1,28,17,0,0.0,23.0,0.8,12.0,23.0,22.3,9.34
2016,1,28,17,15,0.0,11.5,0.75,12.0,11.5,10.46,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,86.5,8.0,0.65,10.5,11.5,7.28,0.0
2016,1,29,7,30,173.0,16.0,0.6,11.0,23.0,13.11,0.0
2016,1,29,7,45,304.0,26.5,0.6,12.0,59.0,21.45,11.8
2016,1,29,8,0,435.0,37.0,0.6,13.0,95.0,29.56,20.26
2016,1,29,8,15,511.0,43.5,0.6,13.0,137.5,45.84,25.6
2016,1,29,8,30,587.0,50.0,0.6,13.0,180.0,92.49,50.02
2016,1,29,8,45,293.5,49.0,0.6,13.5,114.0,87.45,55.94
2016,1,29,9,0,0.0,48.0,0.6,14.0,48.0,42.35,30.77
2016,1,29,9,15,0.0,55.0,0.6,14.0,55.0,48.56,36.11
2016,1,29,9,30,0.0,62.0,0.6,14.0,62.0,54.77,41.33
2016,1,29,9,45,228.0,106.0,0.65,14.5,205.0,188.78,149.46
2016,1,29,10,0,456.0,150.0,0.7,15.0,348.0,349.94,276.17
2016,1,29,10,15,346.5,182.0,0.7,15.0,339.0,348.87,276.48
2016,1,29,10,30,237.0,214.0,0.7,15.0,330.0,335.46,266.82
2016,1,29,10,45,118.5,156.5,0.75,15.5,214.5,222.62,178.11
2016,1,29,11,0,0.0,99.0,0.8,16.0,99.0,87.98,67.68
2016,1,29,11,15,13.5,159.0,0.8,16.0,166.5,153.19,121.48
2016,1,29,11,30,27.0,219.0,0.8,16.0,234.0,222.26,176.64
2016,1,29,11,45,28.5,224.0,0.85,16.0,240.0,241.13,191.21
2016,1,29,12,0,30.0,229.0,0.9,16.0,246.0,250.25,198.36
2016,1,29,12,15,15.0,177.0,0.9,16.0,185.5,175.11,138.44
2016,1,29,12,30,0.0,125.0,0.9,16.0,125.0,112.65,87.74
2016,1,29,12,45,0.0,123.5,0.9,16.0,123.5,111.38,86.89
2016,1,29,13,0,0.0,122.0,0.9,16.0,122.0,110.12,85.91
2016,1,29,13,15,0.0,65.5,0.9,16.0,65.5,57.94,42.94
2016,1,29,13,30,0.0,9.0,0.9,16.0,9.0,7.93,1.05
2016,1,29,13,45,0.0,8.5,0.9,16.0,8.5,7.49,0.7
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,7.05,0.33
2016,1,29,14,15,0.0,7.5,0.85,16.0,7.5,6.6,0.0
2016,1,29,14,30,0.0,7.0,0.8,16.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,6.0,0.8,16.0,6.0,5.28,0.0
2016,1,29,15,0,0.0,5.0,0.8,16.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,0.75,15.5,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,0.7,15.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,0.7,14.5,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,0.7,14.0,3.0,2.63,0.0
2016,1,29,16,15,270.5,21.0,0.65,13.5,66.0,244.53,206.45
2016,1,29,16,30,541.0,39.0,0.6,13.0,129.0,451.43,367.16
2016,1,29,16,45,437.0,31.0,0.6,13.0,88.5,359.96,285.71
2016,1,29,17,0,333.0,23.0,0.6,13.0,48.0,265.72,178.68
2016,1,29,17,15,166.5,11.5,0.65,12.5,24.0,104.1,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,1.2,8.0,9.5,8.64,0.0
2016,1,30,7,30,0.0,19.0,1.2,8.0,19.0,16.29,0.0
2016,1,30,7,45,91.5,33.5,1.25,8.5,46.0,26.84,16.66
2016,1,30,8,0,183.0,48.0,1.3,9.0,73.0,38.08,28.18
2016,1,30,8,15,210.5,65.5,1.3,9.0,105.0,56.83,40.13
2016,1,30,8,30,238.0,83.0,1.3,9.0,137.0,89.57,62.38
2016,1,30,8,45,258.0,99.5,1.35,9.5,169.0,124.07,89.81
2016,1,30,9,0,278.0,116.0,1.4,10.0,201.0,161.13,121.29
2016,1,30,9,15,289.5,131.5,1.4,10.0,230.5,197.5,153.45
2016,1,30,9,30,301.0,147.0,1.4,10.0,260.0,235.17,186.69
2016,1,30,9,45,571.0,106.0,1.45,10.5,347.0,327.18,259.72
2016,1,30,10,0,841.0,65.0,1.5,11.0,434.0,437.56,348.52
2016,1,30,10,15,595.5,131.5,1.5,11.0,402.0,431.74,347.88
2016,1,30,10,30,350.0,198.0,1.5,11.0,370.0,387.24,314.25
2016,1,30,10,45,294.0,218.5,1.55,11.0,367.5,395.19,321.38
2016,1,30,11,0,238.0,239.0,1.6,11.0,365.0,388.74,316.26
2016,1,30,11,15,337.5,227.5,1.6,11.0,412.5,466.31,378.77
2016,1,30,11,30,437.0,216.0,1.6,11.0,460.0,552.35,446.07
2016,1,30,11,45,396.5,229.5,1.65,11.5,454.0,544.5,438.72
2016,1,30,12,0,356.0,243.0,1.7,12.0,448.0,544.07,437.34
2016,1,30,12,15,320.0,251.0,1.65,12.0,435.5,537.83,431.88
2016,1,30,12,30,284.0,259.0,1.6,12.0,423.0,528.77,424.23
2016,1,30,12,45,176.5,255.5,1.6,12.0,357.0,427.87,345.13
2016,1,30,13,0,69.0,252.0,1.6,12.0,291.0,321.28,259.54
2016,1,30,13,15,170.0,246.5,1.55,12.0,339.5,423.55,343.65
2016,1,30,13,30,271.0,241.0,1.5,12.0,388.0,528.67,426.36
2016,1,30,13,45,223.0,235.5,1.5,12.0,353.5,467.32,378.36
2016,1,30,14,0,175.0,230.0,1.5,12.0,319.0,421.69,342.78
2016,1,30,14,15,87.5,164.0,1.5,11.5,208.5,263.65,216.81
2016,1,30,14,30,0.0,98.0,1.5,11.0,98.0,88.32,69.77
2016,1,30,14,45,9.5,124.5,1.55,11.0,128.5,125.08,101.71
2016,1,30,15,0,19.0,151.0,1.6,11.0,159.0,165.63,136.22
2016,1,30,15,15,16.0,136.5,1.55,10.5,143.0,148.98,122.52
2016,1,30,15,30,13.0,122.0,1.5,10.0,127.0,132.49,108.91
2016,1,30,15,45,8.0,106.0,1.45,10.0,109.0,112.69,91.99
2016,1,30,16,0,3.0,90.0,1.4,10.0,91.0,93.15,75.04
2016,1,30,16,15,1.5,72.5,1.3,9.0,73.0,74.34,58.84
2016,1,30,16,30,0.0,55.0,1.2,8.0,55.0,55.29,42.11
2016,1,30,16,45,0.0,38.0,1.2,7.5,38.0,37.38,26.08
2016,1,30,17,0,0.0,21.0,1.2,7.0,21.0,18.51,8.17
2016,1,30,17,15,0.0,10.5,1.15,7.0,10.5,9.55,0.0
2016,1,30,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,5.0,6.0,5.46,0.0
2016,1,31,7,30,0.0,12.0,1.0,5.0,12.0,10.56,0.0
2016,1,31,7,45,0.0,29.5,1.0,5.5,29.5,25.5,16.0
2016,1,31,8,0,0.0,47.0,1.0,6.0,47.0,39.9,30.24
2016,1,31,8,15,8.0,65.0,1.05,6.0,67.0,55.07,42.35
2016,1,31,8,30,16.0,83.0,1.1,6.0,87.0,72.17,57.09
2016,1,31,8,45,22.5,101.0,1.2,6.0,107.5,90.2,72.57
2016,1,31,9,0,29.0,119.0,1.3,6.0,128.0,109.93,89.5
2016,1,31,9,15,33.5,135.0,1.35,6.0,146.5,128.5,105.46
2016,1,31,9,30,38.0,151.0,1.4,6.0,165.0,147.81,121.97
2016,1,31,9,45,51.5,169.5,1.45,6.5,191.0,173.59,143.46
2016,1,31,10,0,65.0,188.0,1.5,7.0,217.0,201.21,166.35
2016,1,31,10,15,47.0,191.5,1.6,7.0,213.5,200.79,166.06
2016,1,31,10,30,29.0,195.0,1.7,7.0,210.0,198.31,163.87
2016,1,31,10,45,27.5,202.0,1.8,7.5,216.5,200.34,165.18
2016,1,31,11,0,26.0,209.0,1.9,8.0,223.0,208.01,171.13
2016,1,31,11,15,13.0,183.0,2.0,8.0,190.0,175.72,143.99
2016,1,31,11,30,0.0,157.0,2.1,8.0,157.0,142.36,115.77
2016,1,31,11,45,110.5,213.0,2.25,8.5,277.0,301.68,250.15
2016,1,31,12,0,221.0,269.0,2.4,9.0,397.0,454.94,373.87
2016,1,31,12,15,319.5,251.0,2.45,9.0,436.5,537.67,440.3
2016,1,31,12,30,418.0,233.0,2.5,9.0,476.0,610.94,499.1
2016,1,31,12,45,407.5,232.5,2.65,9.0,467.5,613.68,501.55
2016,1,31,13,0,397.0,232.0,2.8,9.0,459.0,614.44,503.0
2016,1,31,13,15,250.0,241.5,2.85,9.0,383.0,504.63,414.88
2016,1,31,13,30,103.0,251.0,2.9,9.0,307.0,357.97,295.3
2016,1,31,13,45,504.0,164.0,2.95,9.0,423.0,668.64,552.62
2016,1,31,14,0,905.0,77.0,3.0,9.0,539.0,921.0,741.01
2016,1,31,14,15,891.5,75.0,3.0,8.5,509.5,905.24,729.7
2016,1,31,14,30,878.0,73.0,3.0,8.0,480.0,894.83,724.9
2016,1,31,14,45,850.5,73.0,3.05,8.0,443.0,862.46,702.9
2016,1,31,15,0,823.0,73.0,3.1,8.0,406.0,827.25,678.65
2016,1,31,15,15,794.5,70.0,3.1,7.5,365.0,784.9,649.42
2016,1,31,15,30,766.0,67.0,3.1,7.0,324.0,740.49,617.82
2016,1,31,15,45,710.5,64.5,3.1,7.0,277.5,673.42,566.33
2016,1,31,16,0,655.0,62.0,3.1,7.0,231.0,613.65,518.98
2016,1,31,16,15,588.0,55.5,3.05,6.5,185.5,535.2,455.1
2016,1,31,16,30,521.0,49.0,3.0,6.0,140.0,459.27,390.06
2016,1,31,16,45,402.0,39.5,3.0,6.0,97.0,349.21,291.84
2016,1,31,17,0,283.0,30.0,3.0,6.0,54.0,247.18,185.04
2016,1,31,17,15,141.5,15.0,3.05,6.0,27.0,93.8,0.0
2016,1,31,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,1,7,15,182.5,8.5,2.4,4.0,17.5,7.73,0.0
2016,2,1,7,30,365.0,17.0,2.4,4.0,35.0,15.24,0.0
2016,2,1,7,45,492.5,25.0,2.45,4.5,78.0,21.97,13.2
2016,2,1,8,0,620.0,33.0,2.5,5.0,121.0,28.59,20.2
2016,2,1,8,15,687.5,38.0,2.5,5.5,169.0,47.97,25.2
2016,2,1,8,30,755.0,43.0,2.5,6.0,217.0,103.27,53.9
2016,2,1,8,45,797.5,46.5,2.55,6.5,264.0,163.32,100.13
2016,2,1,9,0,840.0,50.0,2.6,7.0,311.0,225.62,154.78
2016,2,1,9,15,867.5,52.5,2.6,7.0,354.5,286.99,212.11
2016,2,1,9,30,895.0,55.0,2.6,7.0,398.0,350.29,271.36
2016,2,1,9,45,906.5,59.5,2.6,7.5,435.5,411.17,327.37
2016,2,1,10,0,918.0,64.0,2.6,8.0,473.0,471.68,381.27
2016,2,1,10,15,931.5,65.5,2.55,8.0,505.0,529.4,431.72
2016,2,1,10,30,945.0,67.0,2.5,8.0,537.0,586.32,479.89
2016,2,1,10,45,952.0,68.5,2.5,8.5,562.0,638.36,522.04
2016,2,1,11,0,959.0,70.0,2.5,9.0,587.0,688.45,561.36
2016,2,1,11,15,964.5,71.0,2.45,9.0,604.0,734.79,597.47
2016,2,1,11,30,970.0,72.0,2.4,9.0,621.0,778.61,628.85
2016,2,1,11,45,965.0,75.5,2.35,9.0,629.5,814.69,654.14
2016,2,1,12,0,960.0,79.0,2.3,9.0,638.0,847.22,676.72
2016,2,1,12,15,960.0,79.0,2.25,9.0,639.0,876.09,696.58
2016,2,1,12,30,960.0,79.0,2.2,9.0,640.0,901.43,713.9
2016,2,1,12,45,951.5,80.5,2.2,9.5,632.0,917.68,724.03
2016,2,1,13,0,943.0,82.0,2.2,10.0,624.0,929.96,731.56
