Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,937.0,81.5,2.15,9.5,609.0,938.09,738.48
2016,2,1,13,30,931.0,81.0,2.1,9.0,594.0,942.33,742.87
2016,2,1,13,45,919.0,80.5,2.05,9.0,570.5,937.33,739.63
2016,2,1,14,0,907.0,80.0,2.0,9.0,547.0,928.54,733.98
2016,2,1,14,15,893.5,78.0,1.95,9.0,517.0,921.76,729.92
2016,2,1,14,30,880.0,76.0,1.9,9.0,487.0,902.45,717.07
2016,2,1,14,45,866.5,72.0,1.85,9.0,452.0,877.13,700.06
2016,2,1,15,0,853.0,68.0,1.8,9.0,417.0,848.58,680.68
2016,2,1,15,15,825.5,65.0,1.7,8.5,375.5,806.5,651.83
2016,2,1,15,30,798.0,62.0,1.6,8.0,334.0,762.28,620.85
2016,2,1,15,45,766.0,57.0,1.55,7.5,289.5,710.11,583.41
2016,2,1,16,0,734.0,52.0,1.5,7.0,245.0,656.85,543.63
2016,2,1,16,15,674.0,47.0,1.45,6.5,198.0,582.34,485.27
2016,2,1,16,30,614.0,42.0,1.4,6.0,151.0,509.42,425.24
2016,2,1,16,45,518.5,34.0,1.35,5.5,106.5,412.29,341.33
2016,2,1,17,0,423.0,26.0,1.3,5.0,62.0,321.46,245.09
2016,2,1,17,15,211.5,13.0,1.25,4.5,31.0,156.27,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,0.8,5.0,8.5,7.73,0.0
2016,2,2,7,30,0.0,17.0,0.8,5.0,17.0,14.93,0.0
2016,2,2,7,45,27.0,35.5,0.85,5.5,39.0,29.84,20.1
2016,2,2,8,0,54.0,54.0,0.9,6.0,61.0,43.4,33.49
2016,2,2,8,15,69.5,73.5,0.9,6.0,87.0,60.69,46.27
2016,2,2,8,30,85.0,93.0,0.9,6.0,113.0,84.75,65.2
2016,2,2,8,45,96.5,112.0,0.9,6.5,139.0,110.2,86.26
2016,2,2,9,0,108.0,131.0,0.9,7.0,165.0,137.39,109.28
2016,2,2,9,15,117.0,148.0,0.9,7.0,189.5,163.87,132.15
2016,2,2,9,30,126.0,165.0,0.9,7.0,214.0,191.57,155.97
2016,2,2,9,45,119.0,181.5,0.95,7.0,231.0,213.88,175.38
2016,2,2,10,0,112.0,198.0,1.0,7.0,248.0,235.55,193.86
2016,2,2,10,15,467.0,144.0,1.0,7.0,375.0,378.49,310.51
2016,2,2,10,30,822.0,90.0,1.0,7.0,502.0,547.1,444.34
2016,2,2,10,45,530.0,167.5,1.05,7.5,438.0,492.03,400.1
2016,2,2,11,0,238.0,245.0,1.1,8.0,374.0,394.99,321.99
2016,2,2,11,15,546.5,171.5,1.05,8.0,480.0,561.07,456.19
2016,2,2,11,30,855.0,98.0,1.0,8.0,586.0,731.8,585.55
2016,2,2,11,45,862.0,97.5,1.0,8.0,596.0,769.39,609.96
2016,2,2,12,0,869.0,97.0,1.0,8.0,606.0,804.44,634.1
2016,2,2,12,15,870.5,97.0,1.0,8.0,608.5,832.86,653.5
2016,2,2,12,30,872.0,97.0,1.0,8.0,611.0,858.09,670.74
2016,2,2,12,45,877.5,94.0,1.0,8.0,606.5,879.92,685.7
2016,2,2,13,0,883.0,91.0,1.0,8.0,602.0,898.38,698.47
2016,2,2,13,15,533.0,174.0,1.0,8.0,480.5,695.01,553.72
2016,2,2,13,30,183.0,257.0,1.0,8.0,359.0,452.81,366.31
2016,2,2,13,45,277.0,233.0,1.0,8.5,380.5,530.12,430.25
2016,2,2,14,0,371.0,209.0,1.0,9.0,402.0,589.52,476.85
2016,2,2,14,15,378.0,195.0,1.0,9.0,382.5,580.77,470.91
2016,2,2,14,30,385.0,181.0,1.0,9.0,363.0,570.12,464.32
2016,2,2,14,45,202.5,168.5,1.0,9.0,264.0,375.01,310.39
2016,2,2,15,0,20.0,156.0,1.0,9.0,165.0,171.28,140.64
2016,2,2,15,15,17.0,141.5,0.95,8.5,148.5,154.65,127.88
2016,2,2,15,30,14.0,127.0,0.9,8.0,132.0,138.16,114.31
2016,2,2,15,45,349.5,92.0,0.85,8.0,186.0,422.74,358.58
2016,2,2,16,0,685.0,57.0,0.8,8.0,240.0,626.92,515.89
2016,2,2,16,15,624.5,51.5,0.85,7.5,194.0,559.15,461.34
2016,2,2,16,30,564.0,46.0,0.9,7.0,148.0,487.81,404.27
2016,2,2,16,45,465.5,37.5,1.0,6.5,105.0,390.45,321.73
2016,2,2,17,0,367.0,29.0,1.1,6.0,62.0,300.52,231.82
2016,2,2,17,15,183.5,14.5,1.1,5.5,31.0,143.94,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,128.5,10.0,0.8,4.0,17.0,9.1,0.0
2016,2,3,7,30,257.0,20.0,0.8,4.0,34.0,16.51,0.21
2016,2,3,7,45,378.5,29.5,0.8,4.5,74.0,23.83,15.14
2016,2,3,8,0,500.0,39.0,0.8,5.0,114.0,30.97,22.48
2016,2,3,8,15,570.5,45.5,0.8,5.5,159.0,49.46,28.18
2016,2,3,8,30,641.0,52.0,0.8,6.0,204.0,102.31,57.57
2016,2,3,8,45,685.0,57.0,0.85,7.0,248.5,155.34,97.87
2016,2,3,9,0,729.0,62.0,0.9,8.0,293.0,213.25,147.47
2016,2,3,9,15,760.0,65.5,0.9,8.5,335.0,270.77,199.33
2016,2,3,9,30,791.0,69.0,0.9,9.0,377.0,330.94,253.27
2016,2,3,9,45,807.0,73.0,0.95,9.5,413.5,388.16,304.15
2016,2,3,10,0,823.0,77.0,1.0,10.0,450.0,445.74,353.73
2016,2,3,10,15,839.0,79.0,1.0,10.5,481.5,501.32,399.82
2016,2,3,10,30,855.0,81.0,1.0,11.0,513.0,556.61,444.01
2016,2,3,10,45,867.5,82.0,1.0,11.5,538.0,608.19,483.9
2016,2,3,11,0,880.0,83.0,1.0,12.0,563.0,655.13,519.18
2016,2,3,11,15,887.0,84.0,1.0,12.0,580.5,699.56,552.53
2016,2,3,11,30,894.0,85.0,1.0,12.0,598.0,741.81,582.32
2016,2,3,11,45,898.5,85.5,1.0,12.0,608.0,779.22,607.82
2016,2,3,12,0,903.0,86.0,1.0,12.0,618.0,813.87,631.25
2016,2,3,12,15,723.5,141.5,0.95,12.0,568.5,768.59,598.28
2016,2,3,12,30,544.0,197.0,0.9,12.0,519.0,693.55,542.81
2016,2,3,12,45,461.5,219.0,0.9,12.5,490.5,661.93,518.71
2016,2,3,13,0,379.0,241.0,0.9,13.0,462.0,610.6,479.84
2016,2,3,13,15,309.5,247.5,0.9,12.5,425.5,565.11,446.85
2016,2,3,13,30,240.0,254.0,0.9,12.0,389.0,500.28,398.9
2016,2,3,13,45,120.0,197.0,0.9,12.0,264.5,327.39,264.92
2016,2,3,14,0,0.0,140.0,0.9,12.0,140.0,129.25,102.74
2016,2,3,14,15,98.5,175.5,0.85,12.0,222.0,287.13,235.76
2016,2,3,14,30,197.0,211.0,0.8,12.0,304.0,423.35,344.36
2016,2,3,14,45,140.0,194.5,0.8,12.0,258.0,353.81,288.23
2016,2,3,15,0,83.0,178.0,0.8,12.0,212.0,269.02,220.39
2016,2,3,15,15,76.5,161.5,0.75,11.5,191.0,245.3,202.33
2016,2,3,15,30,70.0,145.0,0.7,11.0,170.0,221.64,183.59
2016,2,3,15,45,63.5,126.5,0.7,10.5,146.5,195.18,162.24
2016,2,3,16,0,57.0,108.0,0.7,10.0,123.0,168.8,140.42
2016,2,3,16,15,46.5,88.5,0.75,9.5,99.5,137.95,114.15
2016,2,3,16,30,36.0,69.0,0.8,9.0,76.0,107.24,87.34
2016,2,3,16,45,18.0,50.0,0.85,9.0,53.5,72.31,56.14
2016,2,3,17,0,0.0,31.0,0.9,9.0,31.0,31.96,20.0
2016,2,3,17,15,0.0,15.5,0.9,8.5,15.5,13.79,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,7,15,143.5,10.0,0.8,5.5,18.5,9.1,0.0
2016,2,4,7,30,287.0,20.0,0.7,6.0,37.0,16.44,1.82
2016,2,4,7,45,407.5,29.5,0.65,6.5,78.0,23.78,15.08
2016,2,4,8,0,528.0,39.0,0.6,7.0,119.0,30.94,22.31
2016,2,4,8,15,597.0,45.0,0.55,7.5,164.5,52.82,30.27
2016,2,4,8,30,666.0,51.0,0.5,8.0,210.0,103.89,57.36
2016,2,4,8,45,707.0,55.5,0.45,8.5,255.0,157.64,98.06
2016,2,4,9,0,748.0,60.0,0.4,9.0,300.0,215.86,147.73
2016,2,4,9,15,777.5,63.5,0.4,9.5,342.5,274.18,199.71
2016,2,4,9,30,807.0,67.0,0.4,10.0,385.0,334.94,253.41
2016,2,4,9,45,820.5,71.5,0.4,10.5,421.0,392.67,303.7
2016,2,4,10,0,834.0,76.0,0.4,11.0,457.0,450.46,352.21
2016,2,4,10,15,849.0,78.0,0.4,11.0,488.5,506.21,398.05
2016,2,4,10,30,864.0,80.0,0.4,11.0,520.0,561.54,442.01
2016,2,4,10,45,873.5,81.5,0.4,11.5,544.5,612.39,480.4
2016,2,4,11,0,883.0,83.0,0.4,12.0,569.0,658.34,514.07
2016,2,4,11,15,889.5,84.0,0.35,12.0,586.5,702.64,545.73
2016,2,4,11,30,896.0,85.0,0.3,12.0,604.0,744.7,573.63
2016,2,4,11,45,899.5,85.5,0.3,12.5,613.5,781.51,596.79
2016,2,4,12,0,903.0,86.0,0.3,13.0,623.0,815.47,617.84
2016,2,4,12,15,903.5,86.0,0.25,13.0,624.5,843.42,634.96
2016,2,4,12,30,904.0,86.0,0.2,13.0,626.0,868.06,649.94
2016,2,4,12,45,905.0,84.5,0.2,13.5,620.0,887.94,661.56
2016,2,4,13,0,906.0,83.0,0.2,14.0,614.0,904.31,670.99
2016,2,4,13,15,574.0,169.5,0.15,14.0,503.5,728.29,552.77
2016,2,4,13,30,242.0,256.0,0.1,14.0,393.0,504.54,389.97
2016,2,4,13,45,556.5,169.0,0.1,14.0,467.0,725.95,558.09
2016,2,4,14,0,871.0,82.0,0.1,14.0,541.0,913.24,681.05
2016,2,4,14,15,708.0,115.5,0.1,14.0,475.5,811.62,611.65
2016,2,4,14,30,545.0,149.0,0.1,14.0,410.0,694.2,534.03
2016,2,4,14,45,563.5,132.5,0.15,14.0,385.5,686.36,532.04
2016,2,4,15,0,582.0,116.0,0.2,14.0,361.0,683.03,531.6
2016,2,4,15,15,552.5,111.0,0.25,13.5,325.5,641.52,504.76
2016,2,4,15,30,523.0,106.0,0.3,13.0,290.0,593.4,472.81
2016,2,4,15,45,497.0,95.0,0.35,12.5,251.5,546.43,440.55
2016,2,4,16,0,471.0,84.0,0.4,12.0,213.0,499.07,406.38
2016,2,4,16,15,427.0,72.5,0.5,11.0,173.0,437.75,360.14
2016,2,4,16,30,383.0,61.0,0.6,10.0,133.0,378.3,312.61
2016,2,4,16,45,318.5,47.0,0.7,9.5,95.5,304.05,249.51
2016,2,4,17,0,254.0,33.0,0.8,9.0,58.0,234.83,183.58
2016,2,4,17,15,127.0,16.5,0.8,8.5,29.0,113.53,7.78
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,121.5,11.5,1.2,4.5,19.0,10.46,0.0
2016,2,5,7,30,243.0,23.0,1.2,5.0,38.0,19.12,4.67
2016,2,5,7,45,359.0,34.0,1.2,6.0,78.5,27.68,18.6
2016,2,5,8,0,475.0,45.0,1.2,7.0,119.0,35.99,26.85
2016,2,5,8,15,548.5,52.5,1.15,7.5,165.0,55.4,33.11
2016,2,5,8,30,622.0,60.0,1.1,8.0,211.0,105.75,60.73
2016,2,5,8,45,673.0,64.5,1.05,8.5,257.5,158.9,100.96
2016,2,5,9,0,724.0,69.0,1.0,9.0,304.0,219.87,152.81
2016,2,5,9,15,756.0,73.0,0.95,9.5,347.0,278.14,204.9
2016,2,5,9,30,788.0,77.0,0.9,10.0,390.0,339.21,259.05
2016,2,5,9,45,821.0,77.0,0.85,11.0,430.0,399.2,310.5
2016,2,5,10,0,854.0,77.0,0.8,12.0,470.0,461.26,361.65
2016,2,5,10,15,869.0,79.0,0.7,12.5,502.0,518.18,407.19
2016,2,5,10,30,884.0,81.0,0.6,13.0,534.0,574.64,450.29
2016,2,5,10,45,894.5,82.5,0.55,13.5,559.5,624.47,487.28
2016,2,5,11,0,905.0,84.0,0.5,14.0,585.0,674.79,523.14
2016,2,5,11,15,912.0,85.0,0.45,14.0,603.0,720.46,555.41
2016,2,5,11,30,919.0,86.0,0.4,14.0,621.0,763.85,583.78
2016,2,5,11,45,921.5,86.5,0.35,14.5,630.5,800.82,605.86
2016,2,5,12,0,924.0,87.0,0.3,15.0,640.0,834.79,625.68
2016,2,5,12,15,924.5,87.5,0.25,15.0,641.5,863.99,643.34
2016,2,5,12,30,925.0,88.0,0.2,15.0,643.0,889.82,658.82
2016,2,5,12,45,919.0,88.5,0.2,15.5,636.0,906.55,668.15
2016,2,5,13,0,913.0,89.0,0.2,16.0,629.0,919.49,675.28
2016,2,5,13,15,907.0,88.5,0.2,16.0,614.0,927.44,680.65
2016,2,5,13,30,901.0,88.0,0.2,16.0,599.0,931.6,683.84
2016,2,5,13,45,889.5,87.0,0.25,16.0,576.0,935.42,688.04
2016,2,5,14,0,878.0,86.0,0.3,16.0,553.0,926.57,684.31
2016,2,5,14,15,864.5,84.0,0.35,15.5,523.5,910.96,677.8
2016,2,5,14,30,851.0,82.0,0.4,15.0,494.0,891.83,669.09
2016,2,5,14,45,838.5,78.0,0.5,15.0,459.5,867.71,656.81
2016,2,5,15,0,826.0,74.0,0.6,15.0,425.0,840.4,642.15
2016,2,5,15,15,747.0,74.5,0.6,14.5,369.0,758.87,588.88
2016,2,5,15,30,668.0,75.0,0.6,14.0,313.0,683.14,538.49
2016,2,5,15,45,628.5,72.0,0.65,13.5,273.0,630.95,503.88
2016,2,5,16,0,589.0,69.0,0.7,13.0,233.0,578.43,467.03
2016,2,5,16,15,596.5,57.5,0.75,12.0,197.5,550.19,447.37
2016,2,5,16,30,604.0,46.0,0.8,11.0,162.0,512.4,417.9
2016,2,5,16,45,511.0,38.0,0.85,10.5,117.0,423.87,344.59
2016,2,5,17,0,418.0,30.0,0.9,10.0,72.0,335.27,262.66
2016,2,5,17,15,209.0,15.0,0.9,9.5,36.0,163.66,40.92
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,157.0,11.0,1.1,5.5,21.0,10.01,0.0
2016,2,6,7,30,314.0,22.0,1.1,6.0,42.0,18.13,5.35
2016,2,6,7,45,428.5,31.0,1.1,7.0,84.0,24.95,16.25
2016,2,6,8,0,543.0,40.0,1.1,8.0,126.0,31.63,22.87
2016,2,6,8,15,609.5,46.0,1.05,8.5,172.0,54.67,31.08
2016,2,6,8,30,676.0,52.0,1.0,9.0,218.0,106.52,58.86
2016,2,6,8,45,719.0,56.0,1.0,9.5,264.0,160.93,100.22
2016,2,6,9,0,762.0,60.0,1.0,10.0,310.0,220.05,150.95
2016,2,6,9,15,790.5,63.0,0.95,10.5,352.0,278.65,203.61
2016,2,6,9,30,819.0,66.0,0.9,11.0,394.0,339.55,257.83
2016,2,6,9,45,835.0,69.5,0.85,12.0,431.0,398.08,308.44
2016,2,6,10,0,851.0,73.0,0.8,13.0,468.0,456.91,357.17
2016,2,6,10,15,865.0,74.5,0.75,13.5,499.5,511.52,401.32
2016,2,6,10,30,879.0,76.0,0.7,14.0,531.0,566.02,443.55
2016,2,6,10,45,889.0,77.0,0.65,14.5,555.5,616.75,481.32
2016,2,6,11,0,899.0,78.0,0.6,15.0,580.0,665.96,516.53
2016,2,6,11,15,905.0,79.0,0.6,15.0,597.0,710.67,549.02
2016,2,6,11,30,911.0,80.0,0.6,15.0,614.0,753.05,577.45
2016,2,6,11,45,914.5,80.5,0.6,15.5,623.5,790.45,600.97
2016,2,6,12,0,918.0,81.0,0.6,16.0,633.0,824.96,622.33
2016,2,6,12,15,918.0,81.0,0.6,16.0,634.5,852.96,640.38
2016,2,6,12,30,918.0,81.0,0.6,16.0,636.0,877.56,656.27
2016,2,6,12,45,916.5,80.0,0.6,16.5,630.0,896.19,667.08
2016,2,6,13,0,915.0,79.0,0.6,17.0,624.0,911.15,675.64
2016,2,6,13,15,909.5,78.5,0.6,16.5,609.5,919.44,682.56
2016,2,6,13,30,904.0,78.0,0.6,16.0,595.0,923.93,687.3
2016,2,6,13,45,897.5,76.0,0.65,16.0,573.5,921.87,687.76
2016,2,6,14,0,891.0,74.0,0.7,16.0,552.0,916.05,686.0
2016,2,6,14,15,879.0,72.5,0.7,16.0,523.0,902.2,678.1
2016,2,6,14,30,867.0,71.0,0.7,16.0,494.0,884.88,668.08
2016,2,6,14,45,749.0,88.5,0.7,16.0,435.5,802.75,614.17
2016,2,6,15,0,631.0,106.0,0.7,16.0,377.0,716.93,556.99
2016,2,6,15,15,558.0,108.0,0.65,15.0,331.0,645.45,509.52
2016,2,6,15,30,485.0,110.0,0.6,14.0,285.0,568.81,456.29
2016,2,6,15,45,462.5,99.0,0.55,13.5,248.5,525.59,425.46
2016,2,6,16,0,440.0,88.0,0.5,13.0,212.0,481.91,392.69
2016,2,6,16,15,404.0,75.5,0.5,12.0,173.5,426.01,349.92
2016,2,6,16,30,368.0,63.0,0.5,11.0,135.0,371.39,305.99
2016,2,6,16,45,317.5,48.5,0.55,10.5,98.5,305.92,250.52
2016,2,6,17,0,267.0,34.0,0.6,10.0,62.0,245.96,194.4
2016,2,6,17,15,133.5,17.0,0.65,9.5,31.0,119.89,43.92
2016,2,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,7,15,184.0,10.5,1.2,7.5,23.0,9.55,0.0
2016,2,7,7,30,368.0,21.0,1.2,8.0,46.0,18.72,6.66
2016,2,7,7,45,481.5,29.0,1.2,9.0,89.5,25.26,16.45
2016,2,7,8,0,595.0,37.0,1.2,10.0,133.0,31.71,22.78
2016,2,7,8,15,658.5,42.0,1.1,10.5,180.0,52.72,28.01
2016,2,7,8,30,722.0,47.0,1.0,11.0,227.0,106.56,56.46
2016,2,7,8,45,763.0,50.0,0.95,11.5,273.5,162.62,98.92
2016,2,7,9,0,804.0,53.0,0.9,12.0,320.0,223.06,150.63
2016,2,7,9,15,831.0,56.0,0.85,12.5,363.0,285.14,205.98
2016,2,7,9,30,858.0,59.0,0.8,13.0,406.0,347.36,260.99
2016,2,7,9,45,875.0,61.5,0.8,14.0,444.0,406.87,312.22
2016,2,7,10,0,892.0,64.0,0.8,15.0,482.0,466.63,361.62
2016,2,7,10,15,905.5,65.5,0.8,15.5,514.0,523.57,407.6
2016,2,7,10,30,919.0,67.0,0.8,16.0,546.0,579.78,451.25
2016,2,7,10,45,927.0,68.5,0.8,16.5,571.0,631.7,490.18
2016,2,7,11,0,935.0,70.0,0.8,17.0,596.0,681.84,526.48
2016,2,7,11,15,941.0,71.0,0.8,17.0,614.0,728.02,559.55
2016,2,7,11,30,947.0,72.0,0.8,17.0,632.0,771.77,588.63
2016,2,7,11,45,949.5,73.0,0.8,17.5,641.5,810.22,612.68
2016,2,7,12,0,952.0,74.0,0.8,18.0,651.0,845.59,634.45
2016,2,7,12,15,952.5,74.0,0.8,18.0,653.0,874.93,653.28
2016,2,7,12,30,953.0,74.0,0.8,18.0,655.0,900.76,669.88
2016,2,7,12,45,952.0,73.0,0.8,18.0,648.5,920.48,682.56
2016,2,7,13,0,951.0,72.0,0.8,18.0,642.0,936.42,692.97
2016,2,7,13,15,946.5,71.5,0.8,18.0,627.5,946.0,699.44
2016,2,7,13,30,942.0,71.0,0.8,18.0,613.0,951.65,703.64
2016,2,7,13,45,933.0,70.5,0.8,18.5,591.0,949.29,701.56
2016,2,7,14,0,924.0,70.0,0.8,19.0,569.0,943.05,697.26
2016,2,7,14,15,912.5,68.5,0.8,18.5,540.0,929.47,690.99
2016,2,7,14,30,901.0,67.0,0.8,18.0,511.0,912.27,682.51
2016,2,7,14,45,883.0,65.5,0.8,18.0,475.0,885.82,666.65
2016,2,7,15,0,865.0,64.0,0.8,18.0,439.0,856.32,648.76
2016,2,7,15,15,841.5,61.5,0.75,17.0,398.0,817.98,626.09
2016,2,7,15,30,818.0,59.0,0.7,16.0,357.0,785.56,607.01
2016,2,7,15,45,781.5,56.0,0.7,15.5,311.5,731.38,571.49
2016,2,7,16,0,745.0,53.0,0.7,15.0,266.0,676.3,534.07
2016,2,7,16,15,692.0,48.5,0.7,14.0,219.0,606.46,484.7
2016,2,7,16,30,639.0,44.0,0.7,13.0,172.0,537.76,433.26
2016,2,7,16,45,547.0,37.0,0.75,12.5,126.0,441.74,356.72
2016,2,7,17,0,455.0,30.0,0.8,12.0,80.0,351.39,276.67
2016,2,7,17,15,227.5,15.0,0.8,11.5,40.0,177.13,83.47
2016,2,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,144.0,12.5,1.15,9.5,22.5,11.37,0.0
2016,2,8,7,30,288.0,25.0,1.1,10.0,45.0,20.69,8.78
2016,2,8,7,45,405.0,34.5,1.1,11.0,88.0,27.82,18.6
2016,2,8,8,0,522.0,44.0,1.1,12.0,131.0,34.81,25.36
2016,2,8,8,15,591.5,50.5,1.05,12.5,178.0,55.82,31.35
2016,2,8,8,30,661.0,57.0,1.0,13.0,225.0,107.93,59.55
2016,2,8,8,45,704.5,62.0,0.95,13.5,271.5,165.5,103.16
2016,2,8,9,0,748.0,67.0,0.9,14.0,318.0,225.08,153.36
2016,2,8,9,15,778.0,70.0,0.85,14.5,361.0,283.57,204.85
2016,2,8,9,30,808.0,73.0,0.8,15.0,404.0,344.57,257.98
2016,2,8,9,45,843.0,71.5,0.8,15.5,444.5,405.24,309.69
2016,2,8,10,0,878.0,70.0,0.8,16.0,485.0,467.71,361.18
2016,2,8,10,15,892.0,72.0,0.75,16.5,517.0,524.88,406.6
2016,2,8,10,30,906.0,74.0,0.7,17.0,549.0,581.41,449.63
2016,2,8,10,45,915.0,75.0,0.7,17.5,574.5,632.98,487.92
2016,2,8,11,0,924.0,76.0,0.7,18.0,600.0,682.86,523.7
2016,2,8,11,15,929.5,77.0,0.65,18.5,617.5,728.41,554.41
2016,2,8,11,30,935.0,78.0,0.6,19.0,635.0,771.51,580.8
2016,2,8,11,45,936.5,79.0,0.6,19.5,644.0,808.91,603.74
2016,2,8,12,0,938.0,80.0,0.6,20.0,653.0,843.22,624.44
2016,2,8,12,15,938.0,80.0,0.55,20.0,654.5,871.88,641.58
2016,2,8,12,30,938.0,80.0,0.5,20.0,656.0,897.07,656.43
2016,2,8,12,45,940.0,78.0,0.5,20.5,650.5,918.03,668.37
2016,2,8,13,0,942.0,76.0,0.5,21.0,645.0,935.33,678.08
2016,2,8,13,15,937.0,75.5,0.5,21.0,630.5,944.42,684.05
2016,2,8,13,30,932.0,75.0,0.5,21.0,616.0,949.61,687.84
2016,2,8,13,45,923.0,74.0,0.5,21.5,593.5,946.62,685.39
2016,2,8,14,0,914.0,73.0,0.5,22.0,571.0,939.77,680.8
2016,2,8,14,15,902.5,71.5,0.45,22.0,542.0,926.25,672.4
2016,2,8,14,30,891.0,70.0,0.4,22.0,513.0,909.14,661.94
2016,2,8,14,45,874.0,68.5,0.4,22.0,477.0,883.69,647.26
2016,2,8,15,0,857.0,67.0,0.4,22.0,441.0,855.21,630.61
2016,2,8,15,15,833.5,64.0,0.45,21.5,400.5,824.81,614.62
2016,2,8,15,30,810.0,61.0,0.5,21.0,360.0,783.29,590.61
2016,2,8,15,45,775.5,57.5,0.6,20.5,314.5,730.16,558.52
2016,2,8,16,0,741.0,54.0,0.7,20.0,269.0,676.03,524.05
2016,2,8,16,15,688.5,49.5,0.75,19.5,222.0,606.52,475.64
2016,2,8,16,30,636.0,45.0,0.8,19.0,175.0,538.12,425.21
2016,2,8,16,45,548.0,38.0,0.9,18.5,129.0,444.64,352.53
2016,2,8,17,0,460.0,31.0,1.0,18.0,83.0,356.43,276.54
2016,2,8,17,15,230.0,15.5,1.0,17.5,41.5,180.86,96.24
2016,2,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,172.5,12.0,0.65,10.5,25.0,10.91,0.0
2016,2,9,7,30,345.0,24.0,0.6,11.0,50.0,19.69,8.77
2016,2,9,7,45,456.0,33.0,0.6,12.0,94.0,26.46,17.43
2016,2,9,8,0,567.0,42.0,0.6,13.0,138.0,36.13,26.48
2016,2,9,8,15,633.5,48.0,0.6,13.5,186.0,58.43,32.38
2016,2,9,8,30,700.0,54.0,0.6,14.0,234.0,112.15,61.13
2016,2,9,8,45,741.5,58.5,0.6,14.5,281.0,168.62,103.52
2016,2,9,9,0,783.0,63.0,0.6,15.0,328.0,229.64,154.8
2016,2,9,9,15,812.0,66.0,0.6,15.5,372.0,290.0,207.64
2016,2,9,9,30,841.0,69.0,0.6,16.0,416.0,352.7,261.94
2016,2,9,9,45,669.5,114.0,0.6,16.5,406.0,378.42,289.14
2016,2,9,10,0,498.0,159.0,0.6,17.0,396.0,381.29,295.66
2016,2,9,10,15,706.0,117.5,0.55,17.5,478.0,479.91,371.18
2016,2,9,10,30,914.0,76.0,0.5,18.0,560.0,589.34,452.05
2016,2,9,10,45,694.0,143.5,0.5,19.0,520.5,575.9,440.08
2016,2,9,11,0,474.0,211.0,0.5,20.0,481.0,531.9,406.02
2016,2,9,11,15,709.0,145.5,0.5,20.0,563.5,657.21,498.97
2016,2,9,11,30,944.0,80.0,0.5,20.0,646.0,782.01,584.87
2016,2,9,11,45,946.0,81.0,0.5,20.5,655.5,820.21,606.83
2016,2,9,12,0,948.0,82.0,0.5,21.0,665.0,855.3,627.73
2016,2,9,12,15,947.5,82.0,0.5,21.0,666.0,883.93,645.55
2016,2,9,12,30,947.0,82.0,0.5,21.0,667.0,909.0,661.17
2016,2,9,12,45,943.5,81.5,0.5,21.0,660.0,927.22,672.54
2016,2,9,13,0,940.0,81.0,0.5,21.0,653.0,941.6,681.68
2016,2,9,13,15,934.5,80.5,0.5,21.0,638.0,950.31,687.44
2016,2,9,13,30,929.0,80.0,0.5,21.0,623.0,955.1,690.99
2016,2,9,13,45,917.5,80.0,0.55,21.0,600.0,951.12,690.34
2016,2,9,14,0,906.0,80.0,0.6,21.0,577.0,943.32,687.53
2016,2,9,14,15,799.5,96.5,0.6,20.5,518.5,874.43,645.65
2016,2,9,14,30,693.0,113.0,0.6,20.0,460.0,799.51,599.49
2016,2,9,14,45,605.0,126.0,0.65,20.0,413.5,729.69,555.14
2016,2,9,15,0,517.0,139.0,0.7,20.0,367.0,652.63,504.14
2016,2,9,15,15,498.0,128.0,0.65,19.0,331.0,614.67,480.31
2016,2,9,15,30,479.0,117.0,0.6,18.0,295.0,575.38,454.29
2016,2,9,15,45,448.0,107.5,0.6,17.0,257.5,527.25,421.11
2016,2,9,16,0,417.0,98.0,0.6,16.0,220.0,479.24,386.71
2016,2,9,16,15,382.5,84.5,0.65,15.5,181.5,423.83,344.71
2016,2,9,16,30,348.0,71.0,0.7,15.0,143.0,369.61,301.56
2016,2,9,16,45,296.5,55.5,0.8,14.5,105.5,302.8,246.13
2016,2,9,17,0,245.0,40.0,0.9,14.0,68.0,239.64,190.14
2016,2,9,17,15,122.5,25.0,0.9,13.5,39.0,131.97,77.48
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,176.0,12.5,0.9,10.5,26.5,11.37,0.0
2016,2,10,7,30,352.0,25.0,0.8,11.0,53.0,20.51,9.95
2016,2,10,7,45,458.5,34.0,0.7,11.5,97.0,27.23,18.21
2016,2,10,8,0,565.0,43.0,0.6,12.0,141.0,33.81,24.57
2016,2,10,8,15,629.0,49.5,0.55,12.5,189.0,60.19,33.8
2016,2,10,8,30,693.0,56.0,0.5,13.0,237.0,113.99,63.07
2016,2,10,8,45,733.0,60.5,0.5,13.5,283.5,169.92,105.3
2016,2,10,9,0,773.0,65.0,0.5,14.0,330.0,230.23,156.16
2016,2,10,9,15,801.0,68.0,0.5,14.5,373.5,289.84,208.44
2016,2,10,9,30,829.0,71.0,0.5,15.0,417.0,351.7,262.07
2016,2,10,9,45,847.5,74.0,0.5,15.5,455.0,411.76,313.05
2016,2,10,10,0,866.0,77.0,0.5,16.0,493.0,472.34,362.58
2016,2,10,10,15,880.0,79.0,0.5,16.5,525.5,529.86,407.97
2016,2,10,10,30,894.0,81.0,0.5,17.0,558.0,584.93,449.85
2016,2,10,10,45,902.0,83.0,0.55,17.5,583.0,636.65,488.39
2016,2,10,11,0,910.0,85.0,0.6,18.0,608.0,686.64,524.53
2016,2,10,11,15,916.0,86.0,0.6,18.0,626.0,732.22,556.93
2016,2,10,11,30,922.0,87.0,0.6,18.0,644.0,775.43,585.22
2016,2,10,11,45,926.5,87.0,0.6,18.5,654.0,813.8,608.84
2016,2,10,12,0,931.0,87.0,0.6,19.0,664.0,849.27,630.32
2016,2,10,12,15,931.5,87.0,0.6,19.0,666.0,878.35,648.69
2016,2,10,12,30,932.0,87.0,0.6,19.0,668.0,903.98,664.9
2016,2,10,12,45,933.5,85.0,0.6,19.0,662.0,924.6,677.96
2016,2,10,13,0,935.0,83.0,0.6,19.0,656.0,941.56,688.83
2016,2,10,13,15,930.5,82.5,0.6,19.0,641.5,951.14,695.18
2016,2,10,13,30,926.0,82.0,0.6,19.0,627.0,956.84,699.34
2016,2,10,13,45,918.5,80.5,0.6,19.5,605.0,954.68,697.39
2016,2,10,14,0,911.0,79.0,0.6,20.0,583.0,948.65,693.28
2016,2,10,14,15,899.0,77.5,0.55,20.0,553.5,934.73,684.55
2016,2,10,14,30,887.0,76.0,0.5,20.0,524.0,917.22,673.75
2016,2,10,14,45,813.0,80.0,0.5,20.0,469.0,856.55,635.95
2016,2,10,15,0,739.0,84.0,0.5,20.0,414.0,784.95,590.62
2016,2,10,15,15,648.0,94.0,0.55,19.0,363.5,711.44,545.61
2016,2,10,15,30,557.0,104.0,0.6,18.0,313.0,632.51,494.6
2016,2,10,15,45,521.0,97.0,0.65,17.5,274.0,580.03,459.76
2016,2,10,16,0,485.0,90.0,0.7,17.0,235.0,522.67,419.39
2016,2,10,16,15,448.0,78.5,0.75,16.5,194.5,465.39,376.68
2016,2,10,16,30,411.0,67.0,0.8,16.0,154.0,409.36,332.6
2016,2,10,16,45,352.0,53.5,0.9,15.5,114.5,337.35,273.5
2016,2,10,17,0,293.0,40.0,1.0,15.0,75.0,269.72,214.23
2016,2,10,17,15,146.5,26.0,1.0,14.5,43.5,149.01,94.15
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,184.5,13.0,0.7,10.5,28.0,11.82,0.0
2016,2,11,7,30,369.0,26.0,0.6,11.0,56.0,21.33,11.1
2016,2,11,7,45,477.0,34.0,0.55,12.0,101.0,27.15,18.18
2016,2,11,8,0,585.0,42.0,0.5,13.0,146.0,35.9,26.37
2016,2,11,8,15,647.0,48.0,0.45,13.5,194.0,59.93,32.73
2016,2,11,8,30,709.0,54.0,0.4,14.0,242.0,114.34,62.32
2016,2,11,8,45,702.5,60.5,0.35,14.5,275.5,165.93,102.85
2016,2,11,9,0,696.0,67.0,0.3,15.0,309.0,216.2,146.98
2016,2,11,9,15,767.5,68.0,0.25,15.5,365.5,281.52,201.54
2016,2,11,9,30,839.0,69.0,0.2,16.0,422.0,354.24,261.58
2016,2,11,9,45,845.5,74.5,0.2,17.0,458.0,412.67,310.15
2016,2,11,10,0,852.0,80.0,0.2,18.0,494.0,470.35,356.15
2016,2,11,10,15,761.0,106.5,0.25,18.0,494.0,498.75,380.76
2016,2,11,10,30,670.0,133.0,0.3,18.0,494.0,516.94,396.49
2016,2,11,10,45,622.0,156.5,0.35,18.5,503.5,547.38,419.21
2016,2,11,11,0,574.0,180.0,0.4,19.0,513.0,567.46,433.52
2016,2,11,11,15,735.5,137.0,0.4,19.0,576.5,669.23,507.64
2016,2,11,11,30,897.0,94.0,0.4,19.0,640.0,766.47,574.46
2016,2,11,11,45,894.5,96.5,0.45,19.0,648.0,801.46,596.81
2016,2,11,12,0,892.0,99.0,0.5,19.0,656.0,839.77,622.21
2016,2,11,12,15,737.0,148.5,0.5,19.0,610.0,798.42,594.17
2016,2,11,12,30,582.0,198.0,0.5,19.0,564.0,734.9,550.75
2016,2,11,12,45,511.5,221.0,0.5,19.0,540.0,714.51,536.6
2016,2,11,13,0,441.0,244.0,0.5,19.0,516.0,689.13,518.28
2016,2,11,13,15,440.0,238.0,0.5,18.5,504.5,691.47,521.85
2016,2,11,13,30,439.0,232.0,0.5,18.0,493.0,691.63,523.63
2016,2,11,13,45,419.5,227.5,0.5,18.0,469.5,674.18,512.04
2016,2,11,14,0,400.0,223.0,0.5,18.0,446.0,637.77,487.81
2016,2,11,14,15,246.0,225.0,0.5,17.5,360.0,500.65,388.49
2016,2,11,14,30,92.0,227.0,0.5,17.0,274.0,329.6,259.48
2016,2,11,14,45,46.0,143.0,0.5,17.0,166.5,187.1,149.1
2016,2,11,15,0,0.0,59.0,0.5,17.0,59.0,52.13,38.13
2016,2,11,15,15,60.0,110.5,0.5,16.5,133.0,163.61,133.2
2016,2,11,15,30,120.0,162.0,0.5,16.0,207.0,298.39,242.45
2016,2,11,15,45,108.0,144.0,0.55,15.5,181.0,266.39,216.81
2016,2,11,16,0,96.0,126.0,0.6,15.0,155.0,234.68,191.99
2016,2,11,16,15,83.5,105.5,0.65,14.5,127.5,199.15,163.27
2016,2,11,16,30,71.0,85.0,0.7,14.0,100.0,163.87,133.85
2016,2,11,16,45,51.5,64.5,0.75,13.5,74.0,112.6,90.18
2016,2,11,17,0,32.0,44.0,0.8,13.0,48.0,73.86,56.15
2016,2,11,17,15,16.0,25.5,0.8,12.5,27.5,39.36,22.44
2016,2,11,17,30,0.0,7.0,0.8,12.0,7.0,6.37,0.0
2016,2,11,17,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
