Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,7,15,144.5,15.0,0.9,9.5,27.5,13.64,0.0
2016,2,12,7,30,289.0,30.0,0.8,10.0,55.0,24.83,14.37
2016,2,12,7,45,391.5,41.0,0.75,10.5,98.0,33.11,23.6
2016,2,12,8,0,494.0,52.0,0.7,11.0,141.0,41.16,31.3
2016,2,12,8,15,559.0,59.5,0.65,11.5,188.0,64.47,38.33
2016,2,12,8,30,624.0,67.0,0.6,12.0,235.0,115.58,67.31
2016,2,12,8,45,666.0,72.5,0.6,12.5,281.0,169.2,108.18
2016,2,12,9,0,708.0,78.0,0.6,13.0,327.0,227.53,157.39
2016,2,12,9,15,738.0,82.0,0.55,13.5,370.0,285.54,208.02
2016,2,12,9,30,768.0,86.0,0.5,14.0,413.0,347.71,261.39
2016,2,12,9,45,733.0,96.5,0.45,14.5,431.0,389.58,298.59
2016,2,12,10,0,698.0,107.0,0.4,15.0,449.0,427.95,331.2
2016,2,12,10,15,654.0,130.0,0.4,15.0,466.5,468.94,364.75
2016,2,12,10,30,610.0,153.0,0.4,15.0,484.0,503.95,392.25
2016,2,12,10,45,556.5,180.0,0.45,15.5,492.5,527.41,409.85
2016,2,12,11,0,503.0,207.0,0.5,16.0,501.0,548.98,425.2
2016,2,12,11,15,501.0,214.5,0.55,16.0,514.5,581.16,449.26
2016,2,12,11,30,499.0,222.0,0.6,16.0,528.0,611.71,471.66
2016,2,12,11,45,537.0,211.5,0.65,16.5,545.5,652.83,501.28
2016,2,12,12,0,575.0,201.0,0.7,17.0,563.0,694.11,530.51
2016,2,12,12,15,723.5,154.0,0.7,17.0,610.5,794.64,601.4
2016,2,12,12,30,872.0,107.0,0.7,17.0,658.0,887.03,661.63
2016,2,12,12,45,871.0,106.0,0.75,17.5,652.0,906.2,672.68
2016,2,12,13,0,870.0,105.0,0.8,18.0,646.0,921.79,682.58
2016,2,12,13,15,864.0,104.5,0.8,17.5,631.5,929.78,689.33
2016,2,12,13,30,858.0,104.0,0.8,17.0,617.0,934.0,693.91
2016,2,12,13,45,684.5,149.0,0.85,17.0,549.0,838.52,632.35
2016,2,12,14,0,511.0,194.0,0.9,17.0,481.0,725.26,556.2
2016,2,12,14,15,664.0,144.5,0.9,16.5,498.0,817.47,624.91
2016,2,12,14,30,817.0,95.0,0.9,16.0,515.0,889.94,675.14
2016,2,12,14,45,706.5,109.5,0.95,16.0,454.5,805.89,619.16
2016,2,12,15,0,596.0,124.0,1.0,16.0,394.0,715.19,558.76
2016,2,12,15,15,663.5,103.0,0.95,15.5,378.5,738.83,578.44
2016,2,12,15,30,731.0,82.0,0.9,15.0,363.0,755.47,591.65
2016,2,12,15,45,696.0,77.0,0.85,14.5,318.5,701.83,554.62
2016,2,12,16,0,661.0,72.0,0.8,14.0,274.0,647.48,516.74
2016,2,12,16,15,606.5,65.5,0.75,13.5,227.0,576.13,464.54
2016,2,12,16,30,552.0,59.0,0.7,13.0,180.0,506.39,411.24
2016,2,12,16,45,466.0,50.0,0.7,12.5,134.5,414.46,337.12
2016,2,12,17,0,380.0,41.0,0.7,12.0,89.0,328.13,263.29
2016,2,12,17,15,190.0,29.0,0.7,11.5,53.0,182.64,128.05
2016,2,12,17,30,0.0,17.0,0.7,11.0,17.0,15.46,0.0
2016,2,12,17,45,0.0,8.5,0.75,11.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,202.0,13.5,1.05,8.5,31.5,10.86,0.0
2016,2,13,7,30,404.0,27.0,1.1,9.0,63.0,22.05,12.53
2016,2,13,7,45,505.0,35.5,1.15,9.5,109.0,30.88,21.78
2016,2,13,8,0,606.0,44.0,1.2,10.0,155.0,37.57,28.23
2016,2,13,8,15,667.0,49.5,1.15,10.5,204.5,63.27,34.8
2016,2,13,8,30,728.0,55.0,1.1,11.0,254.0,118.66,65.78
2016,2,13,8,45,768.5,58.5,1.1,11.5,302.0,176.26,110.23
2016,2,13,9,0,809.0,62.0,1.1,12.0,350.0,238.24,163.57
2016,2,13,9,15,835.0,65.0,1.0,12.5,394.0,299.72,218.43
2016,2,13,9,30,861.0,68.0,0.9,13.0,438.0,363.17,274.15
2016,2,13,9,45,886.0,68.0,0.85,14.0,478.0,425.28,326.74
2016,2,13,10,0,911.0,68.0,0.8,15.0,518.0,487.45,377.19
2016,2,13,10,15,635.0,146.5,0.75,15.0,470.0,476.05,371.84
2016,2,13,10,30,359.0,225.0,0.7,15.0,422.0,422.72,332.17
2016,2,13,10,45,267.0,250.5,0.7,15.5,400.5,413.27,324.75
2016,2,13,11,0,175.0,276.0,0.7,16.0,379.0,386.33,302.93
2016,2,13,11,15,571.0,175.0,0.7,16.0,525.0,590.71,461.18
2016,2,13,11,30,967.0,74.0,0.7,16.0,671.0,799.63,609.18
2016,2,13,11,45,971.0,74.0,0.7,16.5,681.0,839.19,631.24
2016,2,13,12,0,975.0,74.0,0.7,17.0,691.0,875.66,653.39
2016,2,13,12,15,975.0,74.0,0.7,17.0,692.5,905.5,672.29
2016,2,13,12,30,975.0,74.0,0.7,17.0,694.0,931.71,688.89
2016,2,13,12,45,966.0,77.0,0.75,17.5,686.5,949.81,700.09
2016,2,13,13,0,957.0,80.0,0.8,18.0,679.0,963.83,708.89
2016,2,13,13,15,952.0,79.0,0.8,18.0,664.0,972.62,714.82
2016,2,13,13,30,947.0,78.0,0.8,18.0,649.0,977.39,718.43
2016,2,13,13,45,940.0,77.0,0.85,18.0,626.5,976.31,719.57
2016,2,13,14,0,933.0,76.0,0.9,18.0,604.0,971.29,718.41
2016,2,13,14,15,921.5,74.5,1.0,17.5,574.0,957.6,714.09
2016,2,13,14,30,910.0,73.0,1.1,17.0,544.0,940.21,707.36
2016,2,13,14,45,893.0,71.0,1.2,17.0,507.5,913.64,693.05
2016,2,13,15,0,876.0,69.0,1.3,17.0,471.0,883.91,676.39
2016,2,13,15,15,854.0,66.5,1.25,16.5,429.0,854.91,659.01
2016,2,13,15,30,832.0,64.0,1.2,16.0,387.0,814.47,633.32
2016,2,13,15,45,801.5,60.5,1.2,15.5,341.5,763.51,600.23
2016,2,13,16,0,771.0,57.0,1.2,15.0,296.0,711.21,564.99
2016,2,13,16,15,722.5,52.5,1.15,14.0,247.0,642.99,516.76
2016,2,13,16,30,674.0,48.0,1.1,13.0,198.0,575.51,466.56
2016,2,13,16,45,594.0,41.5,1.05,12.0,150.0,485.43,395.75
2016,2,13,17,0,514.0,35.0,1.0,11.0,102.0,399.7,322.66
2016,2,13,17,15,365.0,24.5,1.05,10.5,61.5,283.59,206.95
2016,2,13,17,30,216.0,14.0,1.1,10.0,21.0,130.19,0.0
2016,2,13,17,45,108.0,7.0,1.15,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,9.5,32.5,10.35,0.0
2016,2,14,7,30,418.0,26.0,1.2,10.0,65.0,22.94,13.48
2016,2,14,7,45,517.0,33.0,1.3,10.5,110.5,28.37,19.51
2016,2,14,8,0,616.0,40.0,1.4,11.0,156.0,33.76,24.72
2016,2,14,8,15,672.0,45.0,1.3,11.5,204.0,60.12,31.42
2016,2,14,8,30,728.0,50.0,1.2,12.0,252.0,114.99,62.29
2016,2,14,8,45,571.5,85.5,1.15,13.0,261.5,167.13,110.76
2016,2,14,9,0,415.0,121.0,1.1,14.0,271.0,199.72,145.99
2016,2,14,9,15,577.0,100.5,1.15,14.5,336.0,258.96,192.27
2016,2,14,9,30,739.0,80.0,1.2,15.0,401.0,334.31,253.23
2016,2,14,9,45,699.5,100.5,1.3,15.5,425.0,382.19,295.98
2016,2,14,10,0,660.0,121.0,1.4,16.0,449.0,426.29,333.93
2016,2,14,10,15,569.5,160.0,1.4,16.0,456.0,452.69,356.78
2016,2,14,10,30,479.0,199.0,1.4,16.0,463.0,472.54,372.96
2016,2,14,10,45,377.0,233.5,1.4,16.5,447.0,463.83,365.75
2016,2,14,11,0,275.0,268.0,1.4,17.0,431.0,452.73,355.8
2016,2,14,11,15,384.5,247.5,1.4,17.0,483.0,524.5,411.78
2016,2,14,11,30,494.0,227.0,1.4,17.0,535.0,614.76,479.46
2016,2,14,11,45,710.0,153.0,1.4,17.5,602.5,733.74,567.39
2016,2,14,12,0,926.0,79.0,1.4,18.0,670.0,843.86,641.5
2016,2,14,12,15,926.5,79.0,1.4,18.0,671.5,872.8,659.65
2016,2,14,12,30,927.0,79.0,1.4,18.0,673.0,898.3,676.45
2016,2,14,12,45,595.0,185.5,1.45,18.0,565.5,758.64,580.88
2016,2,14,13,0,263.0,292.0,1.5,18.0,458.0,569.87,440.55
2016,2,14,13,15,591.5,184.0,1.45,18.0,546.0,778.95,599.73
2016,2,14,13,30,920.0,76.0,1.4,18.0,634.0,952.02,715.11
2016,2,14,13,45,911.5,76.0,1.4,18.0,612.5,950.6,712.77
2016,2,14,14,0,903.0,76.0,1.4,18.0,591.0,945.37,710.34
2016,2,14,14,15,893.5,74.5,1.35,18.0,562.5,933.58,703.0
2016,2,14,14,30,884.0,73.0,1.3,18.0,534.0,918.17,693.45
2016,2,14,14,45,866.0,72.0,1.3,18.0,498.5,892.23,677.67
2016,2,14,15,0,848.0,71.0,1.3,18.0,463.0,872.25,666.0
2016,2,14,15,15,826.0,68.0,1.25,17.5,422.0,834.11,642.21
2016,2,14,15,30,804.0,65.0,1.2,17.0,381.0,793.57,616.48
2016,2,14,15,45,767.0,62.5,1.2,17.0,335.5,739.19,579.77
2016,2,14,16,0,730.0,60.0,1.2,17.0,290.0,683.9,541.32
2016,2,14,16,15,680.5,55.5,1.15,16.0,242.0,616.07,493.45
2016,2,14,16,30,631.0,51.0,1.1,15.0,194.0,549.1,443.75
2016,2,14,16,45,543.0,44.5,1.1,14.5,146.5,461.81,374.65
2016,2,14,17,0,455.0,38.0,1.1,14.0,99.0,374.33,300.37
2016,2,14,17,15,227.5,30.0,1.05,13.5,60.5,208.06,153.07
2016,2,14,17,30,0.0,22.0,1.0,13.0,22.0,20.01,0.0
2016,2,14,17,45,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,238.5,13.0,1.15,11.5,36.5,11.18,0.0
2016,2,15,7,30,477.0,26.0,1.1,12.0,73.0,22.91,13.55
2016,2,15,7,45,573.0,32.5,1.1,12.5,120.5,27.92,19.0
2016,2,15,8,0,669.0,39.0,1.1,13.0,168.0,32.92,23.8
2016,2,15,8,15,723.5,43.5,1.05,13.5,217.5,61.47,30.71
2016,2,15,8,30,778.0,48.0,1.0,14.0,267.0,119.1,62.99
2016,2,15,8,45,813.5,51.0,0.95,14.5,315.0,181.27,111.14
2016,2,15,9,0,849.0,54.0,0.9,15.0,363.0,244.16,164.99
2016,2,15,9,15,872.5,56.5,0.9,15.5,407.5,306.44,220.27
2016,2,15,9,30,896.0,59.0,0.9,16.0,452.0,370.23,276.11
2016,2,15,9,45,913.0,60.5,0.9,17.0,491.0,431.65,328.04
2016,2,15,10,0,930.0,62.0,0.9,18.0,530.0,493.21,377.92
2016,2,15,10,15,942.0,63.5,0.9,18.0,562.5,552.07,425.25
2016,2,15,10,30,954.0,65.0,0.9,18.0,595.0,609.96,470.19
2016,2,15,10,45,962.0,66.0,0.9,18.5,620.5,663.61,509.66
2016,2,15,11,0,970.0,67.0,0.9,19.0,646.0,715.35,546.4
2016,2,15,11,15,975.0,67.5,0.9,19.0,664.0,762.27,578.37
2016,2,15,11,30,980.0,68.0,0.9,19.0,682.0,806.52,607.27
2016,2,15,11,45,982.5,68.5,0.9,19.5,692.0,845.95,631.49
2016,2,15,12,0,985.0,69.0,0.9,20.0,702.0,882.15,653.33
2016,2,15,12,15,985.0,69.0,0.9,20.0,703.5,912.26,672.33
2016,2,15,12,30,985.0,69.0,0.9,20.0,705.0,938.69,689.01
2016,2,15,12,45,978.5,71.0,0.9,20.5,698.0,957.96,699.85
2016,2,15,13,0,972.0,73.0,0.9,21.0,691.0,973.17,708.26
2016,2,15,13,15,967.5,72.5,0.9,20.5,676.0,983.1,716.21
2016,2,15,13,30,963.0,72.0,0.9,20.0,661.0,988.97,721.84
2016,2,15,13,45,954.5,71.5,0.95,20.0,638.0,987.07,722.41
2016,2,15,14,0,946.0,71.0,1.0,20.0,615.0,981.15,720.68
2016,2,15,14,15,935.0,70.0,0.95,19.5,585.0,968.36,714.13
2016,2,15,14,30,924.0,69.0,0.9,19.0,555.0,951.81,705.33
2016,2,15,14,45,907.5,67.5,0.9,19.0,518.5,925.99,690.22
2016,2,15,15,0,891.0,66.0,0.9,19.0,482.0,896.94,673.01
2016,2,15,15,15,869.5,63.5,0.85,18.5,440.0,859.17,650.17
2016,2,15,15,30,848.0,61.0,0.8,18.0,398.0,818.96,625.33
2016,2,15,15,45,815.0,58.5,0.8,17.5,351.5,775.11,598.14
2016,2,15,16,0,782.0,56.0,0.8,17.0,305.0,721.59,563.09
2016,2,15,16,15,736.0,51.5,0.75,16.0,256.0,654.68,517.16
2016,2,15,16,30,690.0,47.0,0.7,15.0,207.0,588.39,469.28
2016,2,15,16,45,614.0,41.0,0.7,14.5,158.5,500.79,401.93
2016,2,15,17,0,538.0,35.0,0.7,14.0,110.0,417.3,332.58
2016,2,15,17,15,399.5,25.5,0.7,13.5,68.0,298.58,223.1
2016,2,15,17,30,261.0,16.0,0.7,13.0,26.0,182.26,0.0
2016,2,15,17,45,130.5,8.0,0.75,13.0,13.0,72.49,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,14.0,0.9,11.5,37.0,12.05,0.0
2016,2,16,7,30,454.0,28.0,0.9,12.0,74.0,24.72,15.28
2016,2,16,7,45,546.5,35.5,0.9,13.0,121.5,30.56,21.33
2016,2,16,8,0,639.0,43.0,0.9,14.0,169.0,36.33,26.76
2016,2,16,8,15,694.5,48.0,0.8,14.5,218.5,65.28,34.01
2016,2,16,8,30,750.0,53.0,0.7,15.0,268.0,121.83,65.99
2016,2,16,8,45,785.5,57.0,0.65,15.5,315.5,180.77,111.35
2016,2,16,9,0,821.0,61.0,0.6,16.0,363.0,243.48,164.52
2016,2,16,9,15,845.0,63.5,0.55,16.5,406.5,304.92,218.23
2016,2,16,9,30,869.0,66.0,0.5,17.0,450.0,369.16,273.26
2016,2,16,9,45,890.0,66.5,0.5,18.0,489.5,429.9,323.62
2016,2,16,10,0,911.0,67.0,0.5,19.0,529.0,491.22,372.34
2016,2,16,10,15,922.5,68.5,0.45,19.5,561.0,548.97,416.67
2016,2,16,10,30,934.0,70.0,0.4,20.0,593.0,605.74,458.31
2016,2,16,10,45,941.0,71.5,0.4,20.5,618.5,658.49,496.02
2016,2,16,11,0,948.0,73.0,0.4,21.0,644.0,709.29,531.06
2016,2,16,11,15,953.0,73.5,0.35,21.0,661.5,755.41,560.95
2016,2,16,11,30,958.0,74.0,0.3,21.0,679.0,798.93,587.65
2016,2,16,11,45,960.0,74.5,0.25,21.5,688.5,837.31,609.49
2016,2,16,12,0,962.0,75.0,0.2,22.0,698.0,872.48,629.03
2016,2,16,12,15,962.5,75.0,0.2,22.0,699.5,902.46,647.24
2016,2,16,12,30,963.0,75.0,0.2,22.0,701.0,928.86,663.26
2016,2,16,12,45,962.0,74.0,0.2,22.5,694.5,949.04,674.22
2016,2,16,13,0,961.0,73.0,0.2,23.0,688.0,965.35,682.93
2016,2,16,13,15,957.0,72.5,0.2,23.0,673.5,975.58,689.41
2016,2,16,13,30,953.0,72.0,0.2,23.0,659.0,981.8,693.7
2016,2,16,13,45,945.0,71.5,0.2,23.0,636.5,980.28,693.49
2016,2,16,14,0,937.0,71.0,0.2,23.0,614.0,974.78,691.14
2016,2,16,14,15,927.0,69.5,0.2,22.5,584.5,962.25,686.0
2016,2,16,14,30,917.0,68.0,0.2,22.0,555.0,945.96,678.71
2016,2,16,14,45,903.0,66.0,0.25,22.0,519.0,921.75,666.21
2016,2,16,15,0,889.0,64.0,0.3,22.0,483.0,894.23,651.65
2016,2,16,15,15,868.5,61.5,0.3,21.5,441.0,857.25,631.04
2016,2,16,15,30,848.0,59.0,0.3,21.0,399.0,817.77,608.42
2016,2,16,15,45,820.0,56.0,0.35,21.0,353.5,769.21,578.77
2016,2,16,16,0,792.0,53.0,0.4,21.0,308.0,726.94,552.41
2016,2,16,16,15,748.0,49.0,0.5,20.0,259.5,661.82,511.25
2016,2,16,16,30,704.0,45.0,0.6,19.0,211.0,597.21,467.74
2016,2,16,16,45,633.0,39.0,0.7,18.5,162.0,512.46,404.94
2016,2,16,17,0,562.0,33.0,0.8,18.0,113.0,431.68,339.82
2016,2,16,17,15,281.0,31.0,0.8,17.5,71.0,242.42,180.79
2016,2,16,17,30,0.0,29.0,0.8,17.0,29.0,40.71,0.0
2016,2,16,17,45,0.0,14.5,0.85,17.0,14.5,13.19,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,9.0,18.0,1.25,13.0,19.0,15.75,0.12
2016,2,17,7,30,18.0,36.0,1.3,13.0,38.0,30.38,20.15
2016,2,17,7,45,31.5,55.5,1.4,13.5,61.5,45.76,34.63
2016,2,17,8,0,45.0,75.0,1.5,14.0,85.0,60.85,48.45
2016,2,17,8,15,54.5,95.5,1.55,14.0,110.0,79.8,61.21
2016,2,17,8,30,64.0,116.0,1.6,14.0,135.0,102.82,79.33
2016,2,17,8,45,70.5,135.5,1.7,14.5,159.5,126.19,98.27
2016,2,17,9,0,77.0,155.0,1.8,15.0,184.0,150.65,118.35
2016,2,17,9,15,38.5,140.0,1.85,15.0,154.5,134.13,106.19
2016,2,17,9,30,0.0,125.0,1.9,15.0,125.0,110.19,87.2
2016,2,17,9,45,410.0,106.0,1.95,15.5,315.5,270.17,213.45
2016,2,17,10,0,820.0,87.0,2.0,16.0,506.0,471.1,370.4
2016,2,17,10,15,560.0,167.5,2.05,16.0,462.0,457.7,362.37
2016,2,17,10,30,300.0,248.0,2.1,16.0,418.0,413.19,328.22
2016,2,17,10,45,374.0,242.5,2.2,16.0,463.5,472.34,375.66
2016,2,17,11,0,448.0,237.0,2.3,16.0,509.0,545.88,432.81
2016,2,17,11,15,448.0,245.5,2.35,16.0,524.0,578.58,457.51
2016,2,17,11,30,448.0,254.0,2.4,16.0,539.0,609.96,481.15
2016,2,17,11,45,249.5,270.0,2.45,16.0,429.5,481.43,381.66
2016,2,17,12,0,51.0,286.0,2.5,16.0,320.0,323.25,255.8
2016,2,17,12,15,220.0,283.0,2.5,16.0,427.5,480.31,382.32
2016,2,17,12,30,389.0,280.0,2.5,16.0,535.0,647.86,510.39
2016,2,17,12,45,585.5,212.0,2.55,16.0,591.5,776.51,608.01
2016,2,17,13,0,782.0,144.0,2.6,16.0,648.0,900.99,697.04
2016,2,17,13,15,604.5,197.0,2.6,16.0,582.0,802.65,626.73
2016,2,17,13,30,427.0,250.0,2.6,16.0,516.0,705.16,553.41
2016,2,17,13,45,449.5,234.5,2.65,16.0,505.5,714.84,563.05
2016,2,17,14,0,472.0,219.0,2.7,16.0,495.0,722.13,570.24
2016,2,17,14,15,461.0,209.0,2.7,15.5,468.0,701.74,557.3
2016,2,17,14,30,450.0,199.0,2.7,15.0,441.0,679.16,542.86
2016,2,17,14,45,450.0,184.0,2.7,15.0,412.5,658.82,529.35
2016,2,17,15,0,450.0,169.0,2.7,15.0,384.0,636.2,514.01
2016,2,17,15,15,390.5,163.0,2.65,14.5,337.5,569.64,464.29
2016,2,17,15,30,331.0,157.0,2.6,14.0,291.0,487.46,401.75
2016,2,17,15,45,306.0,144.0,2.6,14.0,256.5,444.54,368.68
2016,2,17,16,0,281.0,131.0,2.6,14.0,222.0,402.11,334.97
2016,2,17,16,15,256.5,112.5,2.6,13.5,185.5,353.02,295.67
2016,2,17,16,30,232.0,94.0,2.6,13.0,149.0,304.71,255.66
2016,2,17,16,45,193.0,75.0,2.65,13.0,113.5,246.67,205.53
2016,2,17,17,0,154.0,56.0,2.7,13.0,78.0,191.1,156.14
2016,2,17,17,15,77.0,38.0,2.7,12.5,49.0,106.11,80.11
2016,2,17,17,30,0.0,20.0,2.7,12.0,20.0,20.71,0.0
2016,2,17,17,45,0.0,10.0,2.75,12.0,10.0,9.1,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,7,15,103.5,22.5,1.4,9.0,34.0,17.67,3.18
2016,2,18,7,30,207.0,45.0,1.4,9.0,68.0,35.03,24.72
2016,2,18,7,45,310.0,58.5,1.45,9.5,112.0,44.88,34.5
2016,2,18,8,0,413.0,72.0,1.5,10.0,156.0,54.48,43.57
2016,2,18,8,15,480.5,81.0,1.5,10.0,204.0,81.39,52.87
2016,2,18,8,30,548.0,90.0,1.5,10.0,252.0,132.42,84.83
2016,2,18,8,45,274.0,76.0,1.55,10.5,157.0,110.92,77.71
2016,2,18,9,0,0.0,62.0,1.6,11.0,62.0,54.77,41.74
2016,2,18,9,15,0.0,69.0,1.6,11.0,69.0,61.0,47.02
2016,2,18,9,30,0.0,76.0,1.6,11.0,76.0,67.23,52.21
2016,2,18,9,45,2.0,123.0,1.6,11.5,124.0,109.63,87.74
2016,2,18,10,0,4.0,170.0,1.6,12.0,172.0,152.88,123.21
2016,2,18,10,15,401.0,145.5,1.55,12.0,374.0,355.37,288.51
2016,2,18,10,30,798.0,121.0,1.5,12.0,576.0,585.85,467.86
2016,2,18,10,45,401.0,152.0,1.5,12.5,380.5,409.15,330.08
2016,2,18,11,0,4.0,183.0,1.5,13.0,185.0,167.55,132.99
2016,2,18,11,15,42.5,239.5,1.45,13.0,266.5,257.47,206.74
2016,2,18,11,30,81.0,296.0,1.4,13.0,348.0,347.51,277.64
2016,2,18,11,45,80.5,301.5,1.4,13.0,353.5,358.39,285.48
2016,2,18,12,0,80.0,307.0,1.4,13.0,359.0,369.16,293.69
2016,2,18,12,15,474.0,212.5,1.4,13.0,525.0,648.36,513.82
2016,2,18,12,30,868.0,118.0,1.4,13.0,691.0,907.13,697.21
2016,2,18,12,45,465.5,205.0,1.4,13.0,512.0,662.73,519.64
2016,2,18,13,0,63.0,292.0,1.4,13.0,333.0,355.73,281.55
2016,2,18,13,15,117.5,295.0,1.4,13.0,369.5,430.35,342.74
2016,2,18,13,30,172.0,298.0,1.4,13.0,406.0,489.9,389.38
2016,2,18,13,45,149.0,286.5,1.4,13.0,377.5,459.58,365.94
2016,2,18,14,0,126.0,275.0,1.4,13.0,349.0,428.34,342.28
2016,2,18,14,15,63.0,214.5,1.35,13.0,251.5,281.59,227.14
2016,2,18,14,30,0.0,154.0,1.3,13.0,154.0,143.35,114.13
2016,2,18,14,45,215.0,164.5,1.3,13.0,267.5,400.07,328.74
2016,2,18,15,0,430.0,175.0,1.3,13.0,381.0,625.97,503.86
2016,2,18,15,15,588.0,130.5,1.2,12.5,386.5,711.87,568.43
2016,2,18,15,30,746.0,86.0,1.1,12.0,392.0,781.95,619.29
2016,2,18,15,45,720.5,79.5,1.05,12.0,347.5,733.21,584.07
2016,2,18,16,0,695.0,73.0,1.0,12.0,303.0,683.13,548.51
2016,2,18,16,15,644.5,67.5,0.95,11.0,254.5,614.18,499.43
2016,2,18,16,30,594.0,62.0,0.9,10.0,206.0,546.44,449.0
2016,2,18,16,45,520.5,53.5,0.9,9.5,159.0,460.9,380.74
2016,2,18,17,0,447.0,45.0,0.9,9.0,112.0,379.82,311.78
2016,2,18,17,15,313.5,33.0,0.95,8.5,71.0,264.69,208.91
2016,2,18,17,30,180.0,21.0,1.0,8.0,30.0,147.52,26.81
2016,2,18,17,45,90.0,10.5,1.05,8.0,15.0,54.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.5,17.5,1.2,8.5,39.5,13.89,2.63
2016,2,19,7,30,389.0,35.0,1.2,9.0,79.0,28.46,19.19
2016,2,19,7,45,479.5,44.0,1.3,9.5,125.5,34.81,25.59
2016,2,19,8,0,570.0,53.0,1.4,10.0,172.0,41.02,31.52
2016,2,19,8,15,627.0,58.5,1.4,10.5,220.5,71.13,39.85
2016,2,19,8,30,684.0,64.0,1.4,11.0,269.0,124.91,72.15
2016,2,19,8,45,720.5,68.5,1.45,11.5,316.0,183.93,119.11
2016,2,19,9,0,757.0,73.0,1.5,12.0,363.0,243.79,171.12
2016,2,19,9,15,783.0,76.5,1.45,12.0,406.0,303.35,224.83
2016,2,19,9,30,809.0,80.0,1.4,12.0,449.0,364.99,279.77
2016,2,19,9,45,599.0,142.0,1.4,12.5,428.0,385.52,303.14
2016,2,19,10,0,389.0,204.0,1.4,13.0,407.0,374.2,297.8
2016,2,19,10,15,630.5,146.5,1.35,13.0,498.5,480.22,382.14
2016,2,19,10,30,872.0,89.0,1.3,13.0,590.0,597.19,472.96
2016,2,19,10,45,693.0,152.5,1.3,13.5,561.5,596.34,470.65
2016,2,19,11,0,514.0,216.0,1.3,14.0,533.0,571.09,449.94
2016,2,19,11,15,283.0,249.0,1.3,14.0,424.0,456.8,362.14
2016,2,19,11,30,52.0,282.0,1.3,14.0,315.0,311.15,246.29
2016,2,19,11,45,86.5,299.5,1.3,14.0,356.5,360.79,286.34
2016,2,19,12,0,121.0,317.0,1.3,14.0,398.0,426.05,336.58
2016,2,19,12,15,252.5,301.0,1.25,14.0,469.0,541.74,425.96
2016,2,19,12,30,384.0,285.0,1.2,14.0,540.0,650.09,506.84
2016,2,19,12,45,264.5,300.0,1.2,14.0,475.0,572.25,446.77
2016,2,19,13,0,145.0,315.0,1.2,14.0,410.0,472.84,371.12
2016,2,19,13,15,300.0,280.5,1.15,13.5,471.0,599.76,471.13
2016,2,19,13,30,455.0,246.0,1.1,13.0,532.0,728.65,567.15
2016,2,19,13,45,436.0,241.0,1.1,13.0,507.5,710.97,553.55
2016,2,19,14,0,417.0,236.0,1.1,13.0,483.0,690.98,540.06
2016,2,19,14,15,419.0,222.5,1.05,12.5,461.0,679.19,533.56
2016,2,19,14,30,421.0,209.0,1.0,12.0,439.0,665.13,525.34
2016,2,19,14,45,210.5,141.5,0.95,12.0,256.5,367.49,299.58
2016,2,19,15,0,0.0,74.0,0.9,12.0,74.0,65.46,49.86
2016,2,19,15,15,3.0,109.0,0.85,12.0,110.5,102.38,81.8
2016,2,19,15,30,6.0,144.0,0.8,12.0,147.0,144.88,117.55
2016,2,19,15,45,3.0,128.0,0.75,12.0,129.5,126.89,102.54
2016,2,19,16,0,0.0,112.0,0.7,12.0,112.0,109.08,87.7
2016,2,19,16,15,0.0,94.0,0.65,11.5,94.0,91.33,72.96
2016,2,19,16,30,0.0,76.0,0.6,11.0,76.0,73.43,57.77
2016,2,19,16,45,0.0,58.5,0.55,10.5,58.5,55.9,42.59
2016,2,19,17,0,0.0,41.0,0.5,10.0,41.0,37.96,26.83
2016,2,19,17,15,0.0,26.0,0.5,9.5,26.0,22.93,13.28
2016,2,19,17,30,0.0,11.0,0.5,9.0,11.0,9.67,0.0
2016,2,19,17,45,0.0,5.5,0.55,9.0,5.5,5.0,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.0,1.0,4.5,4.0,0.0,0.0
2016,2,20,7,0,0.0,8.0,1.0,5.0,8.0,7.28,0.0
2016,2,20,7,15,67.0,25.5,0.95,5.5,33.5,20.63,8.27
2016,2,20,7,30,134.0,43.0,0.9,6.0,59.0,34.15,24.61
2016,2,20,7,45,167.0,63.0,0.9,6.5,92.5,49.01,38.81
2016,2,20,8,0,200.0,83.0,0.9,7.0,126.0,63.41,52.28
2016,2,20,8,15,220.5,102.5,0.85,7.5,160.5,89.28,66.44
2016,2,20,8,30,241.0,122.0,0.8,8.0,195.0,124.9,92.13
2016,2,20,8,45,262.0,137.5,0.8,8.5,228.5,160.34,120.58
2016,2,20,9,0,283.0,153.0,0.8,9.0,262.0,198.39,152.6
2016,2,20,9,15,293.5,170.5,0.75,9.5,295.0,237.58,186.14
2016,2,20,9,30,304.0,188.0,0.7,10.0,328.0,278.03,220.19
2016,2,20,9,45,371.0,191.5,0.65,10.5,377.0,330.35,262.3
2016,2,20,10,0,438.0,195.0,0.6,11.0,426.0,394.26,312.75
2016,2,20,10,15,369.5,224.5,0.5,11.5,427.5,408.62,323.68
2016,2,20,10,30,301.0,254.0,0.4,12.0,429.0,420.58,331.82
2016,2,20,10,45,319.0,262.5,0.3,12.5,455.0,459.21,360.01
2016,2,20,11,0,337.0,271.0,0.2,13.0,481.0,498.83,387.85
2016,2,20,11,15,317.5,284.0,0.2,13.0,485.5,517.07,400.57
2016,2,20,11,30,298.0,297.0,0.2,13.0,490.0,533.02,411.62
2016,2,20,11,45,404.0,269.0,0.2,13.5,535.0,602.93,463.17
2016,2,20,12,0,510.0,241.0,0.2,14.0,580.0,691.3,525.26
2016,2,20,12,15,542.0,230.0,0.25,14.0,591.5,726.57,549.9
2016,2,20,12,30,574.0,219.0,0.3,14.0,603.0,760.94,574.65
2016,2,20,12,45,515.0,239.0,0.35,14.5,581.0,745.94,562.7
2016,2,20,13,0,456.0,259.0,0.4,15.0,559.0,726.44,548.36
2016,2,20,13,15,348.0,278.0,0.45,14.5,504.5,641.82,490.11
2016,2,20,13,30,240.0,297.0,0.5,14.0,450.0,552.31,426.93
2016,2,20,13,45,293.5,276.5,0.55,14.0,456.5,601.65,465.97
2016,2,20,14,0,347.0,256.0,0.6,14.0,463.0,632.08,490.03
2016,2,20,14,15,611.0,172.0,0.65,14.0,515.5,809.22,620.78
2016,2,20,14,30,875.0,88.0,0.7,14.0,568.0,949.36,714.23
2016,2,20,14,45,570.5,148.5,0.75,14.0,453.5,737.4,570.57
2016,2,20,15,0,266.0,209.0,0.8,14.0,339.0,502.6,398.72
2016,2,20,15,15,538.0,141.5,0.85,13.5,376.0,676.34,537.91
2016,2,20,15,30,810.0,74.0,0.9,13.0,413.0,819.65,640.9
2016,2,20,15,45,786.0,69.0,0.95,12.5,367.5,772.03,608.72
2016,2,20,16,0,762.0,64.0,1.0,12.0,322.0,722.72,576.78
2016,2,20,16,15,717.0,59.0,1.05,11.0,272.5,655.82,531.19
2016,2,20,16,30,672.0,54.0,1.1,10.0,223.0,589.45,483.46
2016,2,20,16,45,599.0,47.5,1.15,9.5,173.5,509.08,420.81
2016,2,20,17,0,526.0,41.0,1.2,9.0,124.0,427.71,352.25
2016,2,20,17,15,401.0,31.0,1.2,8.5,80.5,316.01,252.96
2016,2,20,17,30,276.0,21.0,1.2,8.0,37.0,204.44,89.44
2016,2,20,17,45,138.0,10.5,1.25,7.5,18.5,79.22,0.0
2016,2,20,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,5.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,6.0,14.0,12.73,0.0
2016,2,21,7,15,233.0,24.5,1.0,6.5,53.0,20.07,8.91
2016,2,21,7,30,466.0,35.0,1.0,7.0,92.0,28.27,19.43
2016,2,21,7,45,554.0,42.5,1.05,8.0,141.0,33.4,24.6
2016,2,21,8,0,642.0,50.0,1.1,9.0,190.0,42.03,32.63
2016,2,21,8,15,695.5,55.5,1.1,9.5,241.0,77.02,42.31
2016,2,21,8,30,749.0,61.0,1.1,10.0,292.0,134.61,77.52
2016,2,21,8,45,787.5,64.0,1.15,10.5,341.0,193.74,124.75
2016,2,21,9,0,826.0,67.0,1.2,11.0,390.0,257.02,179.99
2016,2,21,9,15,850.0,70.0,1.2,11.5,435.0,319.82,236.42
2016,2,21,9,30,874.0,73.0,1.2,12.0,480.0,384.34,293.42
2016,2,21,9,45,892.5,74.5,1.2,12.5,519.5,447.05,347.44
2016,2,21,10,0,911.0,76.0,1.2,13.0,559.0,508.93,398.87
2016,2,21,10,15,923.5,78.0,1.2,13.0,592.5,568.2,447.21
2016,2,21,10,30,936.0,80.0,1.2,13.0,626.0,626.59,493.23
2016,2,21,10,45,944.5,81.0,1.2,13.5,652.0,680.27,533.39
2016,2,21,11,0,953.0,82.0,1.2,14.0,678.0,732.1,570.87
2016,2,21,11,15,958.5,82.5,1.15,14.0,696.0,779.15,602.92
2016,2,21,11,30,964.0,83.0,1.1,14.0,714.0,823.6,631.9
2016,2,21,11,45,967.0,83.5,1.1,14.5,724.5,863.26,656.76
2016,2,21,12,0,970.0,84.0,1.1,15.0,735.0,899.73,679.26
2016,2,21,12,15,970.5,84.0,1.05,15.0,736.5,930.16,698.0
2016,2,21,12,30,971.0,84.0,1.0,15.0,738.0,956.94,714.29
2016,2,21,12,45,969.5,83.5,1.0,15.0,731.0,977.59,727.55
2016,2,21,13,0,968.0,83.0,1.0,15.0,724.0,994.31,738.44
2016,2,21,13,15,963.5,82.5,1.05,15.0,709.0,1004.23,746.14
2016,2,21,13,30,959.0,82.0,1.1,15.0,694.0,1010.08,751.48
2016,2,21,13,45,950.0,81.5,1.15,15.0,671.0,1007.6,751.64
2016,2,21,14,0,941.0,81.0,1.2,15.0,648.0,1001.09,749.44
2016,2,21,14,15,930.5,80.0,1.2,14.5,617.5,988.61,743.98
2016,2,21,14,30,920.0,79.0,1.2,14.0,587.0,972.35,736.18
2016,2,21,14,45,902.0,77.5,1.3,14.0,549.5,944.89,721.31
2016,2,21,15,0,884.0,76.0,1.4,14.0,512.0,914.22,704.1
2016,2,21,15,15,863.0,73.5,1.4,13.5,469.0,885.52,687.78
2016,2,21,15,30,842.0,71.0,1.4,13.0,426.0,845.02,662.85
2016,2,21,15,45,811.0,68.0,1.45,12.5,378.5,793.13,629.82
2016,2,21,16,0,780.0,65.0,1.5,12.0,331.0,739.83,594.6
2016,2,21,16,15,735.0,60.0,1.45,11.0,281.0,672.17,547.11
2016,2,21,16,30,690.0,55.0,1.4,10.0,231.0,604.96,497.71
2016,2,21,16,45,621.0,48.5,1.4,9.5,180.5,520.24,431.2
2016,2,21,17,0,552.0,42.0,1.4,9.0,130.0,446.54,368.53
2016,2,21,17,15,427.5,32.0,1.4,8.5,85.5,333.6,268.59
2016,2,21,17,30,303.0,22.0,1.4,8.0,41.0,222.28,115.72
2016,2,21,17,45,151.5,11.0,1.4,8.0,20.5,86.63,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,6.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,7.0,18.0,16.37,0.0
2016,2,22,7,15,253.0,26.0,1.0,7.5,58.0,21.34,10.63
2016,2,22,7,30,506.0,34.0,1.0,8.0,98.0,29.82,20.8
2016,2,22,7,45,587.0,41.0,1.0,8.5,147.5,35.0,26.03
