Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,668.0,48.0,1.0,9.0,197.0,40.14,30.95
2016,2,22,8,15,718.5,53.0,0.95,9.5,247.5,76.99,41.11
2016,2,22,8,30,769.0,58.0,0.9,10.0,298.0,135.39,77.13
2016,2,22,8,45,802.0,61.5,0.9,11.0,346.5,195.36,125.13
2016,2,22,9,0,835.0,65.0,0.9,12.0,395.0,258.79,180.17
2016,2,22,9,15,858.0,67.5,0.9,12.5,440.0,321.42,236.09
2016,2,22,9,30,881.0,70.0,0.9,13.0,485.0,386.87,293.31
2016,2,22,9,45,898.0,72.0,0.95,13.5,524.5,448.7,346.33
2016,2,22,10,0,915.0,74.0,1.0,14.0,564.0,510.7,397.63
2016,2,22,10,15,927.0,75.5,0.95,14.5,597.0,569.44,443.88
2016,2,22,10,30,939.0,77.0,0.9,15.0,630.0,627.22,487.44
2016,2,22,10,45,946.0,79.0,0.9,15.5,655.5,681.15,526.98
2016,2,22,11,0,953.0,81.0,0.9,16.0,681.0,733.1,563.77
2016,2,22,11,15,958.5,81.5,0.9,16.0,699.5,780.16,595.63
2016,2,22,11,30,964.0,82.0,0.9,16.0,718.0,824.62,624.77
2016,2,22,11,45,965.5,83.0,0.95,16.5,727.5,863.64,649.6
2016,2,22,12,0,967.0,84.0,1.0,17.0,737.0,899.39,672.13
2016,2,22,12,15,967.5,84.0,1.0,17.0,738.5,929.73,691.45
2016,2,22,12,30,968.0,84.0,1.0,17.0,740.0,956.44,708.45
2016,2,22,12,45,961.0,86.0,1.05,17.0,732.5,974.94,721.17
2016,2,22,13,0,954.0,88.0,1.1,17.0,725.0,989.39,731.53
2016,2,22,13,15,767.0,146.0,1.1,17.0,651.0,911.17,680.72
2016,2,22,13,30,580.0,204.0,1.1,17.0,577.0,802.35,608.68
2016,2,22,13,45,756.5,144.0,1.1,17.0,613.5,915.58,687.67
2016,2,22,14,0,933.0,84.0,1.1,17.0,650.0,999.13,741.84
2016,2,22,14,15,923.0,82.5,1.1,16.5,620.0,986.51,735.04
2016,2,22,14,30,913.0,81.0,1.1,16.0,590.0,970.11,727.25
2016,2,22,14,45,899.5,78.5,1.1,16.0,553.0,945.56,712.84
2016,2,22,15,0,886.0,76.0,1.1,16.0,516.0,917.66,696.25
2016,2,22,15,15,866.5,73.5,1.05,15.5,474.0,890.2,680.3
2016,2,22,15,30,847.0,71.0,1.0,15.0,432.0,850.84,655.96
2016,2,22,15,45,819.0,67.5,0.95,14.5,385.0,800.59,623.64
2016,2,22,16,0,791.0,64.0,0.9,14.0,338.0,748.77,589.36
2016,2,22,16,15,748.5,59.5,0.85,13.0,288.0,683.2,544.8
2016,2,22,16,30,706.0,55.0,0.8,12.0,238.0,617.86,498.27
2016,2,22,16,45,638.0,48.5,0.8,11.5,187.0,533.07,433.79
2016,2,22,17,0,570.0,42.0,0.8,11.0,136.0,458.89,372.73
2016,2,22,17,15,448.5,32.5,0.85,10.5,90.5,347.29,276.76
2016,2,22,17,30,327.0,23.0,0.9,10.0,45.0,238.52,137.53
2016,2,22,17,45,163.5,11.5,0.95,9.5,22.5,93.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.3,10.0,10.0,0.0,0.0
2016,2,23,7,0,0.0,20.0,0.4,10.0,20.0,18.19,0.0
2016,2,23,7,15,250.0,28.5,0.35,10.0,61.5,23.52,12.87
2016,2,23,7,30,500.0,37.0,0.3,10.0,103.0,29.82,20.76
2016,2,23,7,45,584.5,45.0,0.3,10.5,154.0,35.34,26.21
2016,2,23,8,0,669.0,53.0,0.3,11.0,205.0,44.55,34.73
2016,2,23,8,15,721.0,58.0,0.3,11.5,257.0,82.76,45.09
2016,2,23,8,30,773.0,63.0,0.3,12.0,309.0,141.65,81.24
2016,2,23,8,45,810.0,66.5,0.35,12.5,359.0,202.75,129.61
2016,2,23,9,0,847.0,70.0,0.4,13.0,409.0,267.81,185.39
2016,2,23,9,15,825.0,73.0,0.4,13.5,433.0,318.33,232.16
2016,2,23,9,30,803.0,76.0,0.4,14.0,457.0,365.04,274.77
2016,2,23,9,45,868.0,77.0,0.4,14.5,519.5,442.78,337.87
2016,2,23,10,0,933.0,78.0,0.4,15.0,582.0,525.05,401.97
2016,2,23,10,15,944.5,79.5,0.4,15.5,615.5,584.63,447.62
2016,2,23,10,30,956.0,81.0,0.4,16.0,649.0,643.15,490.87
2016,2,23,10,45,963.5,82.5,0.4,16.5,675.0,697.81,529.76
2016,2,23,11,0,971.0,84.0,0.4,17.0,701.0,750.47,565.89
2016,2,23,11,15,975.5,84.5,0.35,17.0,718.5,797.67,595.86
2016,2,23,11,30,980.0,85.0,0.3,17.0,736.0,842.13,623.03
2016,2,23,11,45,981.0,86.0,0.3,17.5,745.5,881.39,646.22
2016,2,23,12,0,982.0,87.0,0.3,18.0,755.0,917.28,667.04
2016,2,23,12,15,982.0,87.0,0.25,18.0,756.0,947.69,684.5
2016,2,23,12,30,982.0,87.0,0.2,18.0,757.0,974.36,699.67
2016,2,23,12,45,979.0,87.0,0.2,18.5,749.5,994.49,710.52
2016,2,23,13,0,976.0,87.0,0.2,19.0,742.0,1010.59,719.06
2016,2,23,13,15,971.0,86.0,0.15,19.0,726.5,1019.56,723.78
2016,2,23,13,30,966.0,85.0,0.1,19.0,711.0,1024.39,726.37
2016,2,23,13,45,956.0,85.0,0.1,19.0,686.5,1021.54,725.4
2016,2,23,14,0,946.0,85.0,0.1,19.0,662.0,1014.64,722.26
2016,2,23,14,15,935.0,83.0,0.15,19.0,631.0,1000.35,715.67
2016,2,23,14,30,924.0,81.0,0.2,19.0,600.0,982.23,707.02
2016,2,23,14,45,908.5,79.0,0.25,19.5,562.0,956.26,692.29
2016,2,23,15,0,893.0,77.0,0.3,20.0,524.0,926.96,675.57
2016,2,23,15,15,871.5,74.5,0.35,19.0,480.5,897.52,662.41
2016,2,23,15,30,850.0,72.0,0.4,18.0,437.0,856.19,640.99
2016,2,23,15,45,820.0,68.5,0.5,17.5,389.0,804.07,611.36
2016,2,23,16,0,790.0,65.0,0.6,17.0,341.0,750.47,579.39
2016,2,23,16,15,746.5,60.5,0.7,16.0,290.5,684.01,537.41
2016,2,23,16,30,703.0,56.0,0.8,15.0,240.0,617.86,492.93
2016,2,23,16,45,628.5,50.0,0.95,14.5,188.5,529.01,427.49
2016,2,23,17,0,554.0,44.0,1.1,14.0,137.0,451.58,365.25
2016,2,23,17,15,435.0,34.0,1.1,13.5,91.5,341.28,271.02
2016,2,23,17,30,316.0,24.0,1.1,13.0,46.0,235.28,145.44
2016,2,23,17,45,158.0,12.0,1.15,13.0,23.0,91.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.0,1.05,7.5,10.0,0.0,0.0
2016,2,24,7,0,0.0,20.0,0.9,8.0,20.0,18.19,0.0
2016,2,24,7,15,219.0,29.5,0.85,8.5,59.5,23.11,13.15
2016,2,24,7,30,438.0,39.0,0.8,9.0,99.0,31.3,22.19
2016,2,24,7,45,522.0,47.5,0.8,10.0,147.5,37.12,27.85
2016,2,24,8,0,606.0,56.0,0.8,11.0,196.0,42.81,33.14
2016,2,24,8,15,657.5,61.5,0.7,11.5,246.0,80.17,44.2
2016,2,24,8,30,709.0,67.0,0.6,12.0,296.0,139.26,82.05
2016,2,24,8,45,747.0,70.5,0.55,13.0,344.5,196.64,127.41
2016,2,24,9,0,785.0,74.0,0.5,14.0,393.0,258.17,179.67
2016,2,24,9,15,809.5,77.5,0.45,14.5,437.0,319.46,233.01
2016,2,24,9,30,834.0,81.0,0.4,15.0,481.0,382.61,286.66
2016,2,24,9,45,853.0,83.0,0.35,16.0,520.0,443.53,336.22
2016,2,24,10,0,872.0,85.0,0.3,17.0,559.0,505.0,383.87
2016,2,24,10,15,884.5,86.5,0.3,17.0,592.0,561.72,428.0
2016,2,24,10,30,897.0,88.0,0.3,17.0,625.0,617.88,470.21
2016,2,24,10,45,905.0,90.0,0.35,17.5,650.5,670.61,508.32
2016,2,24,11,0,913.0,92.0,0.4,18.0,676.0,721.57,544.08
2016,2,24,11,15,918.5,93.0,0.4,18.0,693.5,767.66,574.71
2016,2,24,11,30,924.0,94.0,0.4,18.0,711.0,811.28,602.53
2016,2,24,11,45,925.0,95.0,0.4,18.5,720.5,848.63,624.81
2016,2,24,12,0,926.0,96.0,0.4,19.0,730.0,882.79,644.87
2016,2,24,12,15,926.5,96.0,0.4,19.0,731.5,912.11,662.95
2016,2,24,12,30,927.0,96.0,0.4,19.0,733.0,937.94,678.87
2016,2,24,12,45,928.5,94.0,0.45,19.5,727.0,958.79,691.55
2016,2,24,13,0,930.0,92.0,0.5,20.0,721.0,975.92,702.08
2016,2,24,13,15,925.5,91.5,0.5,19.5,706.0,985.38,709.53
2016,2,24,13,30,921.0,91.0,0.5,19.0,691.0,990.88,714.83
2016,2,24,13,45,916.0,89.0,0.5,19.0,669.0,990.19,715.15
2016,2,24,14,0,911.0,87.0,0.5,19.0,647.0,985.55,713.28
2016,2,24,14,15,900.0,85.0,0.5,18.5,616.5,971.35,706.93
2016,2,24,14,30,889.0,83.0,0.5,18.0,586.0,953.44,698.45
2016,2,24,14,45,875.0,80.5,0.55,18.0,549.5,928.58,685.37
2016,2,24,15,0,861.0,78.0,0.6,18.0,513.0,909.74,676.2
2016,2,24,15,15,839.5,75.5,0.55,17.5,470.5,871.6,653.33
2016,2,24,15,30,818.0,73.0,0.5,17.0,428.0,830.93,628.69
2016,2,24,15,45,788.0,69.5,0.5,17.0,381.0,779.57,596.02
2016,2,24,16,0,758.0,66.0,0.5,17.0,334.0,726.85,561.59
2016,2,24,16,15,714.5,61.0,0.55,16.0,284.5,660.75,518.97
2016,2,24,16,30,671.0,56.0,0.6,15.0,235.0,595.12,474.29
2016,2,24,16,45,602.0,49.5,0.7,14.0,185.0,516.6,417.25
2016,2,24,17,0,533.0,43.0,0.8,13.0,135.0,437.05,354.18
2016,2,24,17,15,419.5,33.0,0.8,12.5,90.5,330.89,263.92
2016,2,24,17,30,306.0,23.0,0.8,12.0,46.0,230.52,151.24
2016,2,24,17,45,153.0,11.5,0.85,11.5,23.0,88.24,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,74.0,8.0,0.85,9.5,11.0,7.28,0.0
2016,2,25,7,0,148.0,16.0,0.8,10.0,22.0,13.13,0.0
2016,2,25,7,15,282.0,29.0,0.7,10.5,61.0,23.65,13.87
2016,2,25,7,30,416.0,42.0,0.6,11.0,100.0,33.77,24.26
2016,2,25,7,45,489.5,51.5,0.5,11.5,147.0,40.29,30.56
2016,2,25,8,0,563.0,61.0,0.4,12.0,194.0,46.62,36.46
2016,2,25,8,15,615.5,67.5,0.35,12.5,243.0,84.1,48.13
2016,2,25,8,30,668.0,74.0,0.3,13.0,292.0,138.43,82.55
2016,2,25,8,45,700.5,79.5,0.25,14.0,339.0,194.65,126.95
2016,2,25,9,0,733.0,85.0,0.2,15.0,386.0,254.42,177.21
2016,2,25,9,15,758.5,89.0,0.15,15.5,429.5,316.23,229.89
2016,2,25,9,30,784.0,93.0,0.1,16.0,473.0,377.41,280.97
2016,2,25,9,45,802.0,96.0,0.1,17.0,511.0,436.23,328.39
2016,2,25,10,0,820.0,99.0,0.1,18.0,549.0,495.61,374.22
2016,2,25,10,15,833.0,101.0,0.1,18.0,581.5,551.59,417.22
2016,2,25,10,30,846.0,103.0,0.1,18.0,614.0,606.98,458.32
2016,2,25,10,45,859.5,103.0,0.1,18.5,639.5,659.75,495.41
2016,2,25,11,0,873.0,103.0,0.1,19.0,665.0,711.34,530.44
2016,2,25,11,15,705.5,168.0,0.1,19.0,630.5,699.45,519.92
2016,2,25,11,30,538.0,233.0,0.1,19.0,596.0,664.39,493.92
2016,2,25,11,45,542.0,235.0,0.15,19.5,604.5,694.1,514.52
2016,2,25,12,0,546.0,237.0,0.2,20.0,613.0,722.08,532.83
2016,2,25,12,15,720.5,170.5,0.2,20.0,668.0,829.39,606.11
2016,2,25,12,30,895.0,104.0,0.2,20.0,723.0,920.4,662.39
2016,2,25,12,45,901.0,100.0,0.25,20.5,718.0,942.54,674.57
2016,2,25,13,0,907.0,96.0,0.3,21.0,713.0,961.16,685.84
2016,2,25,13,15,902.5,95.0,0.3,21.0,698.5,969.74,691.32
2016,2,25,13,30,898.0,94.0,0.3,21.0,684.0,974.45,694.74
2016,2,25,13,45,890.5,93.0,0.35,21.0,661.5,972.44,695.35
2016,2,25,14,0,883.0,92.0,0.4,21.0,639.0,966.62,693.88
2016,2,25,14,15,872.5,90.5,0.4,21.0,609.5,953.61,686.99
2016,2,25,14,30,862.0,89.0,0.4,21.0,580.0,946.77,684.22
2016,2,25,14,45,843.0,87.5,0.45,21.0,543.0,918.66,669.07
2016,2,25,15,0,824.0,86.0,0.5,21.0,506.0,887.46,652.09
2016,2,25,15,15,802.5,83.0,0.55,20.0,464.0,849.3,632.69
2016,2,25,15,30,781.0,80.0,0.6,19.0,422.0,808.71,611.1
2016,2,25,15,45,746.0,77.0,0.65,18.5,375.5,754.54,578.21
2016,2,25,16,0,711.0,74.0,0.7,18.0,329.0,704.75,547.27
2016,2,25,16,15,667.0,68.5,0.75,17.0,280.0,639.4,504.51
2016,2,25,16,30,623.0,63.0,0.8,16.0,231.0,574.85,460.04
2016,2,25,16,45,560.5,55.0,0.85,15.5,182.5,495.42,400.47
2016,2,25,17,0,498.0,47.0,0.9,15.0,134.0,419.61,339.04
2016,2,25,17,15,388.0,36.0,0.9,14.5,90.5,315.67,251.23
2016,2,25,17,30,278.0,25.0,0.9,14.0,47.0,218.85,148.84
2016,2,25,17,45,139.0,12.5,0.95,13.5,23.5,82.15,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,12.0,0.7,10.5,12.0,10.91,0.0
2016,2,26,7,0,0.0,24.0,0.7,11.0,24.0,19.9,0.0
2016,2,26,7,15,206.5,34.0,0.6,11.5,63.5,26.54,16.53
2016,2,26,7,30,413.0,44.0,0.5,12.0,103.0,35.37,25.64
2016,2,26,7,45,487.5,53.5,0.45,12.5,151.0,41.82,31.84
2016,2,26,8,0,562.0,63.0,0.4,13.0,199.0,48.09,37.64
2016,2,26,8,15,527.5,83.0,0.4,13.5,233.0,93.59,58.2
2016,2,26,8,30,493.0,103.0,0.4,14.0,267.0,141.55,92.37
2016,2,26,8,45,533.0,108.5,0.4,14.5,309.0,188.64,129.14
2016,2,26,9,0,573.0,114.0,0.4,15.0,351.0,242.36,173.84
2016,2,26,9,15,516.5,143.0,0.45,15.5,374.0,286.9,214.49
2016,2,26,9,30,460.0,172.0,0.5,16.0,397.0,326.76,249.77
2016,2,26,9,45,546.5,160.0,0.55,16.5,448.0,384.12,295.42
2016,2,26,10,0,633.0,148.0,0.6,17.0,499.0,452.98,349.1
2016,2,26,10,15,736.0,128.5,0.6,17.0,559.0,527.9,406.62
2016,2,26,10,30,839.0,109.0,0.6,17.0,619.0,610.65,468.44
2016,2,26,10,45,847.0,111.5,0.65,17.0,644.0,662.26,506.62
2016,2,26,11,0,855.0,114.0,0.7,17.0,669.0,712.28,543.06
2016,2,26,11,15,690.0,177.0,0.7,17.0,632.5,698.6,531.19
2016,2,26,11,30,525.0,240.0,0.7,17.0,596.0,662.47,503.74
2016,2,26,11,45,439.0,275.0,0.7,17.5,575.5,652.56,494.74
2016,2,26,12,0,353.0,310.0,0.7,18.0,555.0,624.82,472.91
2016,2,26,12,15,349.0,311.5,0.7,18.0,554.5,638.03,482.58
2016,2,26,12,30,345.0,313.0,0.7,18.0,554.0,649.63,490.65
2016,2,26,12,45,450.5,273.0,0.7,18.0,584.0,728.96,548.03
2016,2,26,13,0,556.0,233.0,0.7,18.0,614.0,796.47,595.81
2016,2,26,13,15,699.5,178.5,0.7,17.5,647.5,890.15,660.44
2016,2,26,13,30,843.0,124.0,0.7,17.0,681.0,968.58,711.68
2016,2,26,13,45,623.0,190.0,0.75,17.0,594.0,844.81,631.5
2016,2,26,14,0,403.0,256.0,0.8,17.0,507.0,687.84,523.43
2016,2,26,14,15,445.0,231.0,0.8,17.0,496.5,718.4,548.51
2016,2,26,14,30,487.0,206.0,0.8,17.0,486.0,728.92,557.87
2016,2,26,14,45,472.5,195.0,0.8,17.0,452.5,699.08,538.11
2016,2,26,15,0,458.0,184.0,0.8,17.0,419.0,667.36,517.31
2016,2,26,15,15,524.5,151.5,0.75,16.5,399.5,681.11,531.05
2016,2,26,15,30,591.0,119.0,0.7,16.0,380.0,696.5,543.67
2016,2,26,15,45,642.5,98.0,0.7,15.5,354.0,699.56,548.09
2016,2,26,16,0,694.0,77.0,0.7,15.0,328.0,695.77,547.62
2016,2,26,16,15,648.5,71.5,0.7,14.5,279.5,629.68,501.56
2016,2,26,16,30,603.0,66.0,0.7,14.0,231.0,564.53,454.89
2016,2,26,16,45,541.5,57.5,0.7,13.5,183.0,485.8,395.01
2016,2,26,17,0,480.0,49.0,0.7,13.0,135.0,410.64,333.75
2016,2,26,17,15,369.0,38.0,0.7,12.5,91.5,306.66,245.96
2016,2,26,17,30,258.0,27.0,0.7,12.0,48.0,211.51,149.42
2016,2,26,17,45,129.0,13.5,0.7,11.5,24.0,78.08,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.5,0.75,8.5,14.5,13.19,0.0
2016,2,27,7,0,0.0,29.0,0.6,9.0,29.0,23.48,0.0
2016,2,27,7,15,234.5,35.0,0.6,9.5,70.5,27.32,17.63
2016,2,27,7,30,469.0,41.0,0.6,10.0,112.0,32.61,23.47
2016,2,27,7,45,553.5,47.5,0.6,10.5,161.5,36.71,27.54
2016,2,27,8,0,638.0,54.0,0.6,11.0,211.0,40.8,31.4
2016,2,27,8,15,686.0,59.5,0.55,11.5,261.0,87.22,47.86
2016,2,27,8,30,734.0,65.0,0.5,12.0,311.0,144.42,84.84
2016,2,27,8,45,771.5,67.0,0.5,12.5,360.0,202.26,131.37
2016,2,27,9,0,809.0,69.0,0.5,13.0,409.0,264.12,184.73
2016,2,27,9,15,831.0,72.0,0.5,13.5,453.0,325.8,238.98
2016,2,27,9,30,853.0,75.0,0.5,14.0,497.0,388.99,293.28
2016,2,27,9,45,869.0,77.0,0.5,14.5,535.5,450.5,344.58
2016,2,27,10,0,885.0,79.0,0.5,15.0,574.0,510.79,392.96
2016,2,27,10,15,897.0,81.0,0.5,15.0,606.5,568.74,438.51
2016,2,27,10,30,909.0,83.0,0.5,15.0,639.0,625.79,481.81
2016,2,27,10,45,915.5,85.0,0.55,15.5,664.5,678.16,520.09
2016,2,27,11,0,922.0,87.0,0.6,16.0,690.0,728.58,555.87
2016,2,27,11,15,927.0,87.5,0.6,16.0,707.5,774.15,586.04
2016,2,27,11,30,932.0,88.0,0.6,16.0,725.0,817.14,613.85
2016,2,27,11,45,932.5,89.5,0.6,16.5,734.0,854.82,636.69
2016,2,27,12,0,933.0,91.0,0.6,17.0,743.0,889.26,657.22
2016,2,27,12,15,933.0,91.5,0.6,17.0,744.5,918.8,675.7
2016,2,27,12,30,933.0,92.0,0.6,17.0,746.0,944.78,691.96
2016,2,27,12,45,927.0,93.5,0.65,17.0,738.0,962.77,704.3
2016,2,27,13,0,921.0,95.0,0.7,17.0,730.0,976.85,714.41
2016,2,27,13,15,917.0,94.0,0.7,17.0,715.0,985.99,720.52
2016,2,27,13,30,913.0,93.0,0.7,17.0,700.0,991.21,724.36
2016,2,27,13,45,909.5,90.5,0.75,17.0,678.5,991.19,726.23
2016,2,27,14,0,906.0,88.0,0.8,17.0,657.0,987.26,725.84
2016,2,27,14,15,706.5,144.0,0.8,16.5,575.5,877.78,657.03
2016,2,27,14,30,507.0,200.0,0.8,16.0,494.0,741.72,567.11
2016,2,27,14,45,683.5,140.0,0.85,16.0,509.5,841.28,640.81
2016,2,27,15,0,860.0,80.0,0.9,16.0,525.0,915.82,691.9
2016,2,27,15,15,840.0,77.0,0.85,15.5,482.5,878.12,667.66
2016,2,27,15,30,820.0,74.0,0.8,15.0,440.0,837.83,642.95
2016,2,27,15,45,793.5,70.5,0.8,15.0,393.5,789.08,611.57
2016,2,27,16,0,767.0,67.0,0.8,15.0,347.0,738.76,578.33
2016,2,27,16,15,726.0,62.0,0.8,14.0,297.0,673.95,535.45
2016,2,27,16,30,685.0,57.0,0.8,13.0,247.0,609.44,490.71
2016,2,27,16,45,625.0,50.5,0.8,12.5,197.0,530.5,431.46
2016,2,27,17,0,565.0,44.0,0.8,12.0,147.0,460.83,375.12
2016,2,27,17,15,456.0,35.0,0.85,11.5,101.0,356.53,287.29
2016,2,27,17,30,347.0,26.0,0.9,11.0,55.0,262.46,191.33
2016,2,27,17,45,173.5,13.0,0.95,10.5,27.5,100.46,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,51.5,10.5,1.0,7.5,13.0,9.55,0.0
2016,2,28,7,0,103.0,21.0,1.0,8.0,26.0,16.53,0.0
2016,2,28,7,15,195.0,38.0,1.0,8.5,62.5,29.55,19.84
2016,2,28,7,30,287.0,55.0,1.0,9.0,99.0,42.17,32.13
2016,2,28,7,45,345.5,69.5,1.05,9.5,142.0,52.38,41.77
2016,2,28,8,0,404.0,84.0,1.1,10.0,185.0,62.24,50.84
2016,2,28,8,15,462.0,89.5,1.1,10.5,229.0,95.26,61.68
2016,2,28,8,30,520.0,95.0,1.1,11.0,273.0,141.99,92.72
2016,2,28,8,45,422.5,130.0,1.15,11.5,288.0,187.7,135.29
2016,2,28,9,0,325.0,165.0,1.2,12.0,303.0,222.66,169.77
2016,2,28,9,15,574.0,129.5,1.2,12.0,404.0,297.58,226.51
2016,2,28,9,30,823.0,94.0,1.2,12.0,505.0,397.62,305.79
2016,2,28,9,45,631.0,154.0,1.2,12.5,483.0,420.18,329.25
2016,2,28,10,0,439.0,214.0,1.2,13.0,461.0,418.0,330.43
2016,2,28,10,15,380.5,242.5,1.15,13.5,465.5,436.09,344.93
2016,2,28,10,30,322.0,271.0,1.1,14.0,470.0,452.37,356.66
2016,2,28,10,45,166.0,243.5,1.05,14.5,346.5,339.28,268.81
2016,2,28,11,0,10.0,216.0,1.0,15.0,223.0,201.67,158.57
2016,2,28,11,15,193.0,257.5,1.0,15.0,390.5,393.51,312.24
2016,2,28,11,30,376.0,299.0,1.0,15.0,558.0,598.04,464.76
2016,2,28,11,45,337.0,313.5,1.0,15.0,548.0,600.0,463.3
2016,2,28,12,0,298.0,328.0,1.0,15.0,538.0,598.41,461.3
2016,2,28,12,15,347.5,316.0,1.0,15.0,561.0,642.42,494.2
2016,2,28,12,30,397.0,304.0,1.0,15.0,584.0,687.28,526.91
2016,2,28,12,45,377.5,306.0,1.0,15.5,570.5,684.54,523.41
2016,2,28,13,0,358.0,308.0,1.0,16.0,557.0,679.49,518.88
2016,2,28,13,15,341.5,305.0,1.0,15.5,538.0,669.54,513.08
2016,2,28,13,30,325.0,302.0,1.0,15.0,519.0,657.65,505.97
2016,2,28,13,45,244.5,301.5,1.0,15.0,462.0,567.25,440.32
2016,2,28,14,0,164.0,301.0,1.0,15.0,405.0,493.41,385.45
2016,2,28,14,15,217.0,281.0,0.95,15.0,411.5,523.82,410.8
2016,2,28,14,30,270.0,261.0,0.9,15.0,418.0,570.81,446.75
2016,2,28,14,45,346.5,228.5,0.9,15.0,417.5,603.53,473.52
2016,2,28,15,0,423.0,196.0,0.9,15.0,417.0,650.14,509.86
2016,2,28,15,15,331.5,193.0,0.85,14.5,357.5,540.19,429.14
2016,2,28,15,30,240.0,190.0,0.8,14.0,298.0,451.61,362.87
2016,2,28,15,45,169.0,172.0,0.8,14.0,244.0,348.73,283.67
2016,2,28,16,0,98.0,154.0,0.8,14.0,190.0,266.44,217.76
2016,2,28,16,15,86.0,134.0,0.8,13.5,162.5,218.18,179.7
2016,2,28,16,30,74.0,114.0,0.8,13.0,135.0,185.32,152.92
2016,2,28,16,45,61.5,92.0,0.8,13.0,107.0,149.62,122.68
2016,2,28,17,0,49.0,70.0,0.8,13.0,79.0,114.22,92.02
2016,2,28,17,15,27.0,49.5,0.8,12.5,54.5,75.52,58.02
2016,2,28,17,30,5.0,29.0,0.8,12.0,30.0,32.33,19.45
2016,2,28,17,45,2.5,14.5,0.8,12.0,15.0,14.47,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,122.5,10.5,0.85,8.5,17.5,9.55,0.0
2016,2,29,7,0,245.0,21.0,0.9,9.0,35.0,17.15,4.31
2016,2,29,7,15,372.0,31.5,0.85,9.5,78.5,25.21,16.35
2016,2,29,7,30,499.0,42.0,0.8,10.0,122.0,33.04,24.01
2016,2,29,7,45,580.0,48.5,0.8,10.5,173.0,37.16,28.02
2016,2,29,8,0,661.0,55.0,0.8,11.0,224.0,45.07,35.26
2016,2,29,8,15,707.0,60.0,0.75,11.5,275.0,92.96,50.54
2016,2,29,8,30,753.0,65.0,0.7,12.0,326.0,151.21,89.44
2016,2,29,8,45,789.5,67.0,0.7,13.0,375.0,210.41,137.51
2016,2,29,9,0,826.0,69.0,0.7,14.0,424.0,273.46,191.83
2016,2,29,9,15,847.5,72.0,0.65,14.5,468.5,336.26,246.85
2016,2,29,9,30,869.0,75.0,0.6,15.0,513.0,401.89,302.64
2016,2,29,9,45,884.5,77.0,0.55,16.0,552.0,462.94,352.33
2016,2,29,10,0,900.0,79.0,0.5,17.0,591.0,524.0,399.65
2016,2,29,10,15,910.5,81.0,0.5,17.5,623.5,582.05,443.86
2016,2,29,10,30,921.0,83.0,0.5,18.0,656.0,639.01,485.53
2016,2,29,10,45,924.5,86.0,0.5,18.5,680.5,691.1,522.21
2016,2,29,11,0,928.0,89.0,0.5,19.0,705.0,740.94,556.11
2016,2,29,11,15,932.5,89.5,0.45,19.0,722.0,786.44,584.48
2016,2,29,11,30,937.0,90.0,0.4,19.0,739.0,829.31,610.64
2016,2,29,11,45,942.5,89.0,0.4,19.5,749.0,868.52,633.85
2016,2,29,12,0,948.0,88.0,0.4,20.0,759.0,904.73,654.89
2016,2,29,12,15,948.0,88.0,0.35,20.0,760.0,934.03,671.64
2016,2,29,12,30,948.0,88.0,0.3,20.0,761.0,959.71,686.14
2016,2,29,12,45,950.0,85.5,0.3,20.5,755.0,980.63,697.52
2016,2,29,13,0,952.0,83.0,0.3,21.0,749.0,997.71,706.65
2016,2,29,13,15,948.0,82.5,0.35,21.0,733.5,1007.52,714.0
2016,2,29,13,30,944.0,82.0,0.4,21.0,718.0,1013.29,719.2
2016,2,29,13,45,937.5,81.0,0.45,21.0,695.0,1011.99,720.35
2016,2,29,14,0,931.0,80.0,0.5,21.0,672.0,1006.67,719.31
2016,2,29,14,15,920.5,78.5,0.5,21.0,641.5,992.93,712.08
2016,2,29,14,30,910.0,77.0,0.5,21.0,611.0,975.41,702.73
2016,2,29,14,45,889.5,77.5,0.5,21.5,572.5,947.37,685.57
2016,2,29,15,0,869.0,78.0,0.5,22.0,534.0,916.28,666.62
2016,2,29,15,15,849.0,75.5,0.5,21.5,491.5,888.13,652.01
2016,2,29,15,30,829.0,73.0,0.5,21.0,449.0,848.0,629.26
2016,2,29,15,45,790.0,72.0,0.5,20.5,400.0,791.23,594.97
2016,2,29,16,0,751.0,71.0,0.5,20.0,351.0,733.54,559.12
2016,2,29,16,15,709.0,66.5,0.55,19.0,301.5,668.72,518.5
2016,2,29,16,30,667.0,62.0,0.6,18.0,252.0,609.67,479.81
2016,2,29,16,45,595.0,56.0,0.7,17.5,201.0,523.68,418.07
2016,2,29,17,0,523.0,50.0,0.8,17.0,150.0,441.98,354.64
2016,2,29,17,15,418.0,40.0,0.8,16.5,104.0,340.12,270.78
2016,2,29,17,30,313.0,30.0,0.8,16.0,58.0,248.08,186.03
2016,2,29,17,45,156.5,15.0,0.8,16.0,29.0,117.58,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,152.5,10.5,0.8,11.0,20.0,9.55,0.0
2016,3,1,7,0,305.0,21.0,0.7,11.0,40.0,17.07,5.6
2016,3,1,7,15,429.0,31.0,0.65,11.5,85.5,24.73,15.9
2016,3,1,7,30,553.0,41.0,0.6,12.0,131.0,32.18,23.09
2016,3,1,7,45,624.5,47.0,0.55,13.0,183.0,39.22,29.61
2016,3,1,8,0,696.0,53.0,0.5,14.0,235.0,43.31,33.28
2016,3,1,8,15,740.5,58.0,0.5,14.5,286.5,94.83,49.85
2016,3,1,8,30,785.0,63.0,0.5,15.0,338.0,155.14,90.04
2016,3,1,8,45,817.5,66.0,0.55,15.5,388.0,216.58,139.95
2016,3,1,9,0,850.0,69.0,0.6,16.0,438.0,281.37,195.75
2016,3,1,9,15,871.0,71.5,0.6,16.0,483.0,347.19,253.26
2016,3,1,9,30,892.0,74.0,0.6,16.0,528.0,411.58,308.53
2016,3,1,9,45,911.0,74.0,0.65,16.5,568.0,473.61,360.07
2016,3,1,10,0,930.0,74.0,0.7,17.0,608.0,535.93,409.95
2016,3,1,10,15,940.0,75.5,0.7,17.0,641.0,594.78,455.83
2016,3,1,10,30,950.0,77.0,0.7,17.0,674.0,652.4,499.19
2016,3,1,10,45,957.5,78.0,0.75,17.5,699.5,706.38,538.23
2016,3,1,11,0,965.0,79.0,0.8,18.0,725.0,758.34,574.16
2016,3,1,11,15,969.5,80.0,0.8,18.0,742.5,805.82,604.98
2016,3,1,11,30,974.0,81.0,0.8,18.0,760.0,850.55,633.63
2016,3,1,11,45,976.5,81.0,0.8,18.0,769.5,889.6,658.28
2016,3,1,12,0,979.0,81.0,0.8,18.0,779.0,925.34,680.67
2016,3,1,12,15,979.5,81.0,0.8,18.0,780.5,955.85,699.64
2016,3,1,12,30,980.0,81.0,0.8,18.0,782.0,982.64,716.28
2016,3,1,12,45,978.0,81.0,0.8,18.5,775.0,1003.27,727.75
2016,3,1,13,0,976.0,81.0,0.8,19.0,768.0,1019.89,736.83
2016,3,1,13,15,972.5,80.5,0.8,18.5,752.5,1030.41,745.07
2016,3,1,13,30,969.0,80.0,0.8,18.0,737.0,1036.79,751.0
2016,3,1,13,45,962.0,79.0,0.8,18.0,714.0,1035.03,750.68
2016,3,1,14,0,955.0,78.0,0.8,18.0,691.0,1029.15,748.07
2016,3,1,14,15,945.5,77.0,0.8,17.5,660.0,1016.8,743.01
2016,3,1,14,30,936.0,76.0,0.8,17.0,629.0,1000.57,735.67
2016,3,1,14,45,921.0,75.0,0.8,17.0,591.5,975.39,721.34
2016,3,1,15,0,906.0,74.0,0.8,17.0,554.0,946.84,704.92
2016,3,1,15,15,887.5,71.5,0.8,16.5,510.5,910.02,684.25
2016,3,1,15,30,869.0,69.0,0.8,16.0,467.0,870.49,661.49
2016,3,1,15,45,842.5,66.0,0.8,16.0,419.0,829.42,635.99
2016,3,1,16,0,816.0,63.0,0.8,16.0,371.0,777.89,602.6
2016,3,1,16,15,777.5,59.0,0.75,15.0,319.5,714.24,561.01
2016,3,1,16,30,739.0,55.0,0.7,14.0,268.0,650.62,517.64
2016,3,1,16,45,679.5,49.5,0.7,13.0,216.0,570.65,460.17
2016,3,1,17,0,620.0,44.0,0.7,12.0,164.0,493.49,400.95
2016,3,1,17,15,517.5,36.0,0.75,11.5,115.5,390.41,315.75
2016,3,1,17,30,415.0,28.0,0.8,11.0,67.0,303.67,233.87
2016,3,1,17,45,207.5,14.0,0.85,10.5,33.5,143.38,0.0
2016,3,1,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,163.5,11.0,0.8,9.5,22.5,10.01,0.0
2016,3,2,7,0,327.0,22.0,0.7,10.0,45.0,17.87,7.23
2016,3,2,7,15,446.5,31.5,0.65,10.5,90.5,25.06,16.37
2016,3,2,7,30,566.0,41.0,0.6,11.0,136.0,34.99,25.75
2016,3,2,7,45,632.5,47.0,0.55,11.5,187.5,39.09,29.71
2016,3,2,8,0,699.0,53.0,0.5,12.0,239.0,43.17,33.45
2016,3,2,8,15,502.0,93.5,0.5,12.5,241.0,104.86,66.6
2016,3,2,8,30,305.0,134.0,0.5,13.0,243.0,148.48,106.4
2016,3,2,8,45,516.0,108.5,0.5,14.0,322.5,193.44,134.43
2016,3,2,9,0,727.0,83.0,0.5,15.0,402.0,264.2,187.05
2016,3,2,9,15,803.5,79.0,0.5,15.5,464.5,332.37,243.85
2016,3,2,9,30,880.0,75.0,0.5,16.0,527.0,409.95,307.24
2016,3,2,9,45,894.5,77.0,0.55,16.5,566.0,471.29,357.91
2016,3,2,10,0,909.0,79.0,0.6,17.0,605.0,532.5,406.72
2016,3,2,10,15,919.5,80.5,0.6,17.0,637.5,590.6,451.81
2016,3,2,10,30,930.0,82.0,0.6,17.0,670.0,647.56,494.49
2016,3,2,10,45,937.0,83.5,0.65,17.5,695.0,700.83,532.86
2016,3,2,11,0,944.0,85.0,0.7,18.0,720.0,752.1,568.35
2016,3,2,11,15,773.0,155.0,0.7,18.0,684.0,746.57,562.19
2016,3,2,11,30,602.0,225.0,0.7,18.0,648.0,713.6,537.1
2016,3,2,11,45,778.0,157.0,0.75,18.0,711.0,819.77,613.07
2016,3,2,12,0,954.0,89.0,0.8,18.0,774.0,914.99,674.8
2016,3,2,12,15,954.5,89.0,0.8,18.0,775.5,944.86,692.55
2016,3,2,12,30,955.0,89.0,0.8,18.0,777.0,971.1,708.91
2016,3,2,12,45,708.5,184.0,0.8,18.0,691.5,884.3,652.72
2016,3,2,13,0,462.0,279.0,0.8,18.0,606.0,763.03,569.1
2016,3,2,13,15,445.5,283.5,0.8,17.5,593.5,762.23,571.27
2016,3,2,13,30,429.0,288.0,0.8,17.0,581.0,758.91,570.25
2016,3,2,13,45,412.0,278.5,0.8,17.0,552.5,721.54,545.76
2016,3,2,14,0,395.0,269.0,0.8,17.0,524.0,697.81,530.52
2016,3,2,14,15,485.5,226.0,0.8,16.5,525.0,755.75,575.16
2016,3,2,14,30,576.0,183.0,0.8,16.0,526.0,791.5,603.62
2016,3,2,14,45,478.5,197.0,0.8,16.0,470.5,710.72,546.65
2016,3,2,15,0,381.0,211.0,0.8,16.0,415.0,612.54,477.36
2016,3,2,15,15,448.0,178.5,0.75,15.5,399.5,647.46,506.76
2016,3,2,15,30,515.0,146.0,0.7,15.0,384.0,658.63,517.93
2016,3,2,15,45,465.5,137.5,0.7,15.0,336.0,592.83,470.63
2016,3,2,16,0,416.0,129.0,0.7,15.0,288.0,528.15,423.72
2016,3,2,16,15,375.0,119.0,0.65,14.5,247.0,470.1,380.84
2016,3,2,16,30,334.0,109.0,0.6,14.0,206.0,413.8,337.72
2016,3,2,16,45,302.5,90.5,0.6,13.5,166.0,355.79,292.2
2016,3,2,17,0,271.0,72.0,0.6,13.0,126.0,299.44,245.92
2016,3,2,17,15,211.0,54.0,0.6,12.5,88.5,228.26,185.22
2016,3,2,17,30,151.0,36.0,0.6,12.0,51.0,162.64,125.26
2016,3,2,17,45,75.5,18.0,0.65,11.5,25.5,70.35,3.32
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,39.0,13.0,0.5,10.5,15.5,11.82,0.0
2016,3,3,7,0,78.0,26.0,0.4,11.0,31.0,21.11,10.42
2016,3,3,7,15,126.0,44.5,0.3,11.5,62.5,35.33,25.39
2016,3,3,7,30,174.0,63.0,0.2,12.0,94.0,49.15,38.3
2016,3,3,7,45,199.0,83.0,0.15,12.5,129.0,63.5,51.38
2016,3,3,8,0,224.0,103.0,0.1,13.0,164.0,77.35,63.66
2016,3,3,8,15,240.0,122.5,0.1,13.5,199.5,111.77,80.84
2016,3,3,8,30,256.0,142.0,0.1,14.0,235.0,148.66,107.85
2016,3,3,8,45,302.0,156.5,0.1,15.0,280.5,189.9,139.15
2016,3,3,9,0,348.0,171.0,0.1,16.0,326.0,236.86,176.01
2016,3,3,9,15,255.0,202.5,0.1,16.0,322.5,258.76,197.54
2016,3,3,9,30,162.0,234.0,0.1,16.0,319.0,267.96,207.45
2016,3,3,9,45,269.5,236.5,0.15,16.5,389.0,333.89,257.64
2016,3,3,10,0,377.0,239.0,0.2,17.0,459.0,409.45,314.39
2016,3,3,10,15,452.0,228.5,0.2,17.0,507.0,471.49,360.79
2016,3,3,10,30,527.0,218.0,0.2,17.0,555.0,535.76,408.23
2016,3,3,10,45,458.5,253.5,0.25,17.0,554.5,555.29,421.74
2016,3,3,11,0,390.0,289.0,0.3,17.0,554.0,559.92,424.73
2016,3,3,11,15,321.5,313.5,0.35,17.0,536.0,554.9,420.65
2016,3,3,11,30,253.0,338.0,0.4,17.0,518.0,543.84,412.0
2016,3,3,11,45,259.0,338.0,0.5,17.0,524.0,563.38,427.25
2016,3,3,12,0,265.0,338.0,0.6,17.0,530.0,582.27,441.66
2016,3,3,12,15,195.0,346.0,0.65,16.5,488.0,527.84,402.66
2016,3,3,12,30,125.0,354.0,0.7,16.0,446.0,482.11,369.48
2016,3,3,12,45,195.5,347.0,0.75,16.0,487.5,546.81,419.36
