Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,0,266.0,340.0,0.8,16.0,529.0,629.88,480.1
2016,3,3,13,15,271.0,328.5,0.75,15.5,518.0,629.95,480.32
2016,3,3,13,30,276.0,317.0,0.7,15.0,507.0,628.57,480.54
2016,3,3,13,45,191.5,310.5,0.7,15.0,440.5,526.13,406.12
2016,3,3,14,0,107.0,304.0,0.7,15.0,374.0,422.06,328.92
2016,3,3,14,15,106.0,290.5,0.65,15.0,357.0,408.6,320.16
2016,3,3,14,30,105.0,277.0,0.6,15.0,340.0,394.7,310.27
2016,3,3,14,45,71.0,247.5,0.55,15.0,289.0,329.31,260.2
2016,3,3,15,0,37.0,218.0,0.5,15.0,238.0,264.33,209.71
2016,3,3,15,15,18.5,179.5,0.45,15.0,189.5,189.22,150.6
2016,3,3,15,30,0.0,141.0,0.4,15.0,141.0,132.55,104.78
2016,3,3,15,45,138.5,146.5,0.35,15.0,199.5,287.71,234.95
2016,3,3,16,0,277.0,152.0,0.3,15.0,258.0,425.53,343.56
2016,3,3,16,15,258.5,133.0,0.3,14.5,222.0,379.94,308.02
2016,3,3,16,30,240.0,114.0,0.3,14.0,186.0,334.67,273.58
2016,3,3,16,45,218.0,94.0,0.3,14.0,150.0,286.01,234.6
2016,3,3,17,0,196.0,74.0,0.3,14.0,114.0,238.31,194.92
2016,3,3,17,15,152.0,55.0,0.35,13.5,80.5,179.63,144.95
2016,3,3,17,30,108.0,36.0,0.4,13.0,47.0,124.21,95.17
2016,3,3,17,45,54.0,18.0,0.5,13.0,23.5,59.29,10.85
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.73,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.96,6.16
2016,3,4,7,15,0.0,32.5,0.6,12.0,32.5,28.65,19.56
2016,3,4,7,30,0.0,48.0,0.6,12.0,48.0,41.79,31.78
2016,3,4,7,45,0.0,66.0,0.6,12.5,66.0,56.71,45.35
2016,3,4,8,0,0.0,84.0,0.6,13.0,84.0,71.49,58.53
2016,3,4,8,15,0.0,101.5,0.6,13.5,101.5,86.65,68.49
2016,3,4,8,30,0.0,119.0,0.6,14.0,119.0,102.03,81.06
2016,3,4,8,45,7.0,141.0,0.65,14.5,144.5,122.63,97.44
2016,3,4,9,0,14.0,163.0,0.7,15.0,170.0,144.44,114.62
2016,3,4,9,15,7.0,151.5,0.7,15.0,155.0,134.66,106.53
2016,3,4,9,30,0.0,140.0,0.7,15.0,140.0,123.23,97.09
2016,3,4,9,45,0.0,145.5,0.75,15.5,145.5,128.49,100.98
2016,3,4,10,0,0.0,151.0,0.8,16.0,151.0,133.74,104.8
2016,3,4,10,15,0.0,152.0,0.8,16.0,152.0,134.98,105.56
2016,3,4,10,30,0.0,153.0,0.8,16.0,153.0,136.18,106.32
2016,3,4,10,45,14.0,212.0,0.85,16.0,222.0,199.22,156.71
2016,3,4,11,0,28.0,271.0,0.9,16.0,291.0,272.51,213.8
2016,3,4,11,15,60.0,305.0,0.9,16.0,348.0,333.04,260.33
2016,3,4,11,30,92.0,339.0,0.9,16.0,405.0,397.32,308.91
2016,3,4,11,45,46.0,228.0,0.9,16.0,261.0,253.95,198.88
2016,3,4,12,0,0.0,117.0,0.9,16.0,117.0,104.38,79.85
2016,3,4,12,15,0.0,93.0,0.9,16.0,93.0,82.57,62.48
2016,3,4,12,30,0.0,69.0,0.9,16.0,69.0,61.19,45.04
2016,3,4,12,45,9.0,164.5,0.9,16.0,171.5,157.31,123.32
2016,3,4,13,0,18.0,260.0,0.9,16.0,274.0,259.63,203.69
2016,3,4,13,15,18.0,254.5,0.85,15.5,268.0,255.44,200.34
2016,3,4,13,30,18.0,249.0,0.8,15.0,262.0,251.2,197.56
2016,3,4,13,45,9.0,187.0,0.8,15.0,193.5,181.06,142.38
2016,3,4,14,0,0.0,125.0,0.8,15.0,125.0,112.46,87.3
2016,3,4,14,15,0.0,68.5,0.8,15.0,68.5,60.66,45.08
2016,3,4,14,30,0.0,12.0,0.8,15.0,12.0,10.59,3.29
2016,3,4,14,45,0.0,69.0,0.85,15.0,69.0,61.07,45.78
2016,3,4,15,0,0.0,126.0,0.9,15.0,126.0,114.75,90.3
2016,3,4,15,15,30.0,161.5,0.95,14.5,176.0,192.38,155.31
2016,3,4,15,30,60.0,197.0,1.0,14.0,226.0,265.42,215.47
2016,3,4,15,45,30.0,103.0,1.05,14.0,117.5,127.58,102.92
2016,3,4,16,0,0.0,9.0,1.1,14.0,9.0,7.91,1.15
2016,3,4,16,15,0.0,8.0,1.15,14.0,8.0,7.03,0.42
2016,3,4,16,30,0.0,7.0,1.2,14.0,7.0,6.15,0.0
2016,3,4,16,45,0.0,5.5,1.25,14.0,5.5,4.83,0.0
2016,3,4,17,0,0.0,4.0,1.3,14.0,4.0,3.51,0.0
2016,3,4,17,15,0.0,2.5,1.35,13.5,2.5,2.19,0.0
2016,3,4,17,30,0.0,1.0,1.4,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.45,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,12.0,14.0,1.15,12.5,15.0,12.73,0.0
2016,3,5,7,0,24.0,28.0,1.2,13.0,30.0,24.07,13.78
2016,3,5,7,15,52.0,48.5,1.2,13.0,57.0,39.41,28.91
2016,3,5,7,30,80.0,69.0,1.2,13.0,84.0,54.93,43.29
2016,3,5,7,45,94.5,90.5,1.2,13.5,113.5,70.65,57.52
2016,3,5,8,0,109.0,112.0,1.2,14.0,143.0,86.67,71.69
2016,3,5,8,15,118.5,133.5,1.2,14.0,173.0,114.25,87.17
2016,3,5,8,30,128.0,155.0,1.2,14.0,203.0,143.5,109.89
2016,3,5,8,45,121.5,176.5,1.25,14.0,227.0,171.13,132.99
2016,3,5,9,0,115.0,198.0,1.3,14.0,251.0,198.28,155.89
2016,3,5,9,15,72.5,203.0,1.3,14.0,237.5,199.02,158.02
2016,3,5,9,30,30.0,208.0,1.3,14.0,224.0,193.87,154.64
2016,3,5,9,45,15.0,181.5,1.35,14.5,189.5,166.62,132.34
2016,3,5,10,0,0.0,155.0,1.4,15.0,155.0,137.27,108.14
2016,3,5,10,15,0.0,158.5,1.5,15.0,159.0,140.76,110.85
2016,3,5,10,30,0.0,162.0,1.6,15.0,163.0,144.24,113.48
2016,3,5,10,45,0.0,123.5,1.75,15.5,124.0,109.84,85.2
2016,3,5,11,0,0.0,85.0,1.9,16.0,85.0,75.4,56.84
2016,3,5,11,15,3.5,143.0,2.05,16.0,145.5,130.38,101.75
2016,3,5,11,30,7.0,201.0,2.2,16.0,206.0,186.96,147.13
2016,3,5,11,45,8.5,213.0,2.35,16.5,219.5,200.17,157.24
2016,3,5,12,0,10.0,225.0,2.5,17.0,233.0,213.65,167.63
2016,3,5,12,15,23.0,266.5,2.6,16.5,284.0,266.2,209.77
2016,3,5,12,30,36.0,308.0,2.7,16.0,335.0,336.38,265.11
2016,3,5,12,45,21.0,252.0,2.8,16.0,267.5,253.03,199.66
2016,3,5,13,0,6.0,196.0,2.9,16.0,200.0,185.07,145.56
2016,3,5,13,15,5.5,192.0,2.9,15.5,196.0,181.28,143.03
2016,3,5,13,30,5.0,188.0,2.9,15.0,192.0,177.46,140.35
2016,3,5,13,45,7.0,198.5,2.95,15.0,203.5,190.44,151.09
2016,3,5,14,0,9.0,209.0,3.0,15.0,215.0,203.84,162.16
2016,3,5,14,15,4.5,166.0,3.0,14.5,169.0,157.0,124.59
2016,3,5,14,30,0.0,123.0,3.0,14.0,123.0,110.93,87.1
2016,3,5,14,45,0.0,67.0,3.05,14.0,67.0,59.29,44.35
2016,3,5,15,0,0.0,11.0,3.1,14.0,11.0,9.7,2.58
2016,3,5,15,15,0.0,16.0,3.1,14.0,16.0,14.1,6.37
2016,3,5,15,30,0.0,21.0,3.1,14.0,21.0,18.51,10.16
2016,3,5,15,45,0.0,14.0,3.15,14.0,14.0,12.32,4.91
2016,3,5,16,0,0.0,7.0,3.2,14.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,3.25,13.5,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,3.3,13.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,3.4,13.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,3.5,13.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,45,95.5,18.0,1.3,8.5,26.5,14.22,0.0
2016,3,6,7,0,191.0,36.0,1.3,9.0,53.0,28.14,17.86
2016,3,6,7,15,307.5,49.5,1.3,9.5,98.0,38.16,28.32
2016,3,6,7,30,424.0,63.0,1.3,10.0,143.0,50.15,39.59
2016,3,6,7,45,505.5,71.0,1.3,10.5,194.5,54.66,43.89
2016,3,6,8,0,587.0,79.0,1.3,11.0,246.0,63.47,51.82
2016,3,6,8,15,635.5,85.0,1.35,11.0,297.5,113.58,68.09
2016,3,6,8,30,684.0,91.0,1.4,11.0,349.0,169.88,108.28
2016,3,6,8,45,719.0,95.5,1.45,11.5,398.0,228.02,156.91
2016,3,6,9,0,754.0,100.0,1.5,12.0,447.0,290.0,211.17
2016,3,6,9,15,523.0,164.5,1.5,12.0,416.0,317.9,244.8
2016,3,6,9,30,292.0,229.0,1.5,12.0,385.0,317.03,250.97
2016,3,6,9,45,186.5,249.5,1.5,12.5,352.0,306.68,244.6
2016,3,6,10,0,81.0,270.0,1.5,13.0,319.0,282.41,225.44
2016,3,6,10,15,179.0,285.0,1.5,13.0,400.0,362.8,289.36
2016,3,6,10,30,277.0,300.0,1.5,13.0,481.0,455.88,361.6
2016,3,6,10,45,581.5,208.0,1.5,13.0,605.5,596.18,471.26
2016,3,6,11,0,886.0,116.0,1.5,13.0,730.0,754.78,590.51
2016,3,6,11,15,462.0,210.0,1.5,13.0,530.5,569.7,449.44
2016,3,6,11,30,38.0,304.0,1.5,13.0,331.0,319.34,251.63
2016,3,6,11,45,27.0,280.0,1.5,13.0,299.5,289.9,229.7
2016,3,6,12,0,16.0,256.0,1.5,13.0,268.0,248.37,196.9
2016,3,6,12,15,171.5,299.0,1.5,13.0,425.5,457.57,363.61
2016,3,6,12,30,327.0,342.0,1.5,13.0,583.0,668.29,520.4
2016,3,6,12,45,373.0,324.5,1.5,13.5,597.0,704.1,544.63
2016,3,6,13,0,419.0,307.0,1.5,14.0,611.0,739.48,570.05
2016,3,6,13,15,414.5,302.5,1.55,13.5,598.5,739.68,571.86
2016,3,6,13,30,410.0,298.0,1.6,13.0,586.0,737.83,572.67
2016,3,6,13,45,295.0,308.0,1.65,13.0,512.0,642.52,502.42
2016,3,6,14,0,180.0,318.0,1.7,13.0,438.0,527.3,416.18
2016,3,6,14,15,249.5,293.0,1.75,13.0,450.5,587.43,465.0
2016,3,6,14,30,319.0,268.0,1.8,13.0,463.0,626.61,496.95
2016,3,6,14,45,274.0,257.5,1.85,13.0,418.0,570.66,455.34
2016,3,6,15,0,229.0,247.0,1.9,13.0,373.0,496.64,400.22
2016,3,6,15,15,159.0,227.0,1.9,12.5,311.5,407.03,331.19
2016,3,6,15,30,89.0,207.0,1.9,12.0,250.0,303.12,248.58
2016,3,6,15,45,51.0,175.0,1.9,12.0,199.0,231.83,190.63
2016,3,6,16,0,13.0,143.0,1.9,12.0,148.0,150.04,122.28
2016,3,6,16,15,7.5,125.0,1.85,11.5,128.0,127.98,104.22
2016,3,6,16,30,2.0,107.0,1.8,11.0,108.0,106.29,86.0
2016,3,6,16,45,1.0,86.0,1.75,10.5,86.5,84.48,67.47
2016,3,6,17,0,0.0,65.0,1.7,10.0,65.0,62.43,48.38
2016,3,6,17,15,0.0,46.5,1.7,9.5,46.5,43.78,31.96
2016,3,6,17,30,0.0,28.0,1.7,9.0,28.0,24.69,15.01
2016,3,6,17,45,0.0,14.0,1.7,9.0,14.0,12.32,1.29
2016,3,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,6.5,25.5,12.98,0.0
2016,3,7,7,0,198.0,33.0,1.1,7.0,51.0,25.7,16.33
2016,3,7,7,15,269.5,49.0,1.1,7.0,91.0,37.58,28.2
2016,3,7,7,30,341.0,65.0,1.1,7.0,131.0,49.06,39.14
2016,3,7,7,45,389.0,79.0,1.15,7.0,175.5,58.55,48.08
2016,3,7,8,0,437.0,93.0,1.2,7.0,220.0,72.27,60.65
2016,3,7,8,15,475.0,102.5,1.25,7.0,263.5,115.23,76.38
2016,3,7,8,30,513.0,112.0,1.3,7.0,307.0,162.94,111.73
2016,3,7,8,45,560.0,116.5,1.4,7.5,355.5,214.73,154.78
2016,3,7,9,0,607.0,121.0,1.5,8.0,404.0,270.29,203.11
2016,3,7,9,15,415.0,181.5,1.5,8.0,383.0,297.52,234.5
2016,3,7,9,30,223.0,242.0,1.5,8.0,362.0,299.78,241.72
2016,3,7,9,45,388.0,218.0,1.55,8.5,445.0,372.99,300.41
2016,3,7,10,0,553.0,194.0,1.6,9.0,528.0,465.57,374.23
2016,3,7,10,15,435.0,244.5,1.6,9.0,516.0,479.83,385.74
2016,3,7,10,30,317.0,295.0,1.6,9.0,504.0,476.17,382.46
2016,3,7,10,45,271.5,316.0,1.6,9.0,499.5,486.59,390.21
2016,3,7,11,0,226.0,337.0,1.6,9.0,495.0,484.19,387.69
2016,3,7,11,15,126.0,311.0,1.6,9.0,400.0,397.65,319.48
2016,3,7,11,30,26.0,285.0,1.6,9.0,305.0,280.91,225.71
2016,3,7,11,45,198.0,308.5,1.65,9.5,455.5,471.88,379.69
2016,3,7,12,0,370.0,332.0,1.7,10.0,606.0,667.37,527.24
2016,3,7,12,15,185.0,210.0,1.75,10.0,347.0,389.37,314.63
2016,3,7,12,30,0.0,88.0,1.8,10.0,88.0,78.13,59.91
2016,3,7,12,45,4.0,149.0,1.9,10.0,152.0,138.01,110.21
2016,3,7,13,0,8.0,210.0,2.0,10.0,216.0,200.41,161.32
2016,3,7,13,15,136.5,272.5,2.05,9.5,369.0,420.54,341.65
2016,3,7,13,30,265.0,335.0,2.1,9.0,522.0,638.61,510.28
2016,3,7,13,45,146.0,299.0,2.15,9.0,401.5,467.74,377.2
2016,3,7,14,0,27.0,263.0,2.2,9.0,281.0,277.05,224.48
2016,3,7,14,15,51.0,270.5,2.2,9.0,302.5,329.76,268.81
2016,3,7,14,30,75.0,278.0,2.2,9.0,324.0,365.17,298.18
2016,3,7,14,45,86.5,264.0,2.25,9.5,314.0,362.51,296.62
2016,3,7,15,0,98.0,250.0,2.3,10.0,304.0,359.24,294.81
2016,3,7,15,15,49.0,129.0,2.25,9.5,156.0,172.57,142.65
2016,3,7,15,30,0.0,8.0,2.2,9.0,8.0,7.04,0.46
2016,3,7,15,45,0.0,7.0,2.2,9.0,7.0,6.16,0.0
2016,3,7,16,0,0.0,6.0,2.2,9.0,6.0,5.28,0.0
2016,3,7,16,15,0.0,5.0,2.15,9.0,5.0,4.39,0.0
2016,3,7,16,30,0.0,4.0,2.1,9.0,4.0,3.51,0.0
2016,3,7,16,45,0.0,3.5,2.1,9.0,3.5,3.07,0.0
2016,3,7,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,3,7,17,15,0.0,2.0,2.05,8.5,2.0,1.75,0.0
2016,3,7,17,30,0.0,1.0,2.0,8.0,1.0,0.88,0.0
2016,3,7,17,45,0.0,0.5,2.0,7.5,0.5,0.44,0.0
2016,3,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,170.0,16.5,1.1,6.0,33.0,13.28,0.0
2016,3,8,7,0,340.0,33.0,1.1,7.0,66.0,26.96,17.67
2016,3,8,7,15,447.0,43.0,1.1,7.5,114.5,34.16,25.15
2016,3,8,7,30,554.0,53.0,1.1,8.0,163.0,41.18,31.9
2016,3,8,7,45,616.0,60.0,1.1,8.5,215.0,45.33,35.84
2016,3,8,8,0,678.0,67.0,1.1,9.0,267.0,57.68,38.63
2016,3,8,8,15,719.0,72.0,1.05,9.5,318.5,112.46,63.47
2016,3,8,8,30,760.0,77.0,1.0,10.0,370.0,175.87,110.06
2016,3,8,8,45,784.5,81.5,1.0,10.5,418.0,236.17,161.39
2016,3,8,9,0,809.0,86.0,1.0,11.0,466.0,298.9,216.94
2016,3,8,9,15,828.5,89.0,0.95,11.5,510.0,360.72,271.54
2016,3,8,9,30,848.0,92.0,0.9,12.0,554.0,423.72,325.53
2016,3,8,9,45,852.5,98.5,0.9,12.5,590.0,484.1,375.87
2016,3,8,10,0,857.0,105.0,0.9,13.0,626.0,543.44,423.33
2016,3,8,10,15,867.0,107.0,0.9,13.0,657.5,600.26,467.94
2016,3,8,10,30,877.0,109.0,0.9,13.0,689.0,656.03,510.3
2016,3,8,10,45,884.0,110.5,0.9,13.0,713.0,707.99,548.63
2016,3,8,11,0,891.0,112.0,0.9,13.0,737.0,753.99,581.87
2016,3,8,11,15,894.5,112.5,0.95,13.0,753.0,797.4,611.5
2016,3,8,11,30,898.0,113.0,1.0,13.0,769.0,838.18,639.09
2016,3,8,11,45,518.5,240.5,1.05,13.0,620.5,693.44,534.64
2016,3,8,12,0,139.0,368.0,1.1,13.0,472.0,492.66,382.09
2016,3,8,12,15,198.0,365.0,1.05,12.5,513.0,550.7,428.67
2016,3,8,12,30,257.0,362.0,1.0,12.0,554.0,625.97,484.48
2016,3,8,12,45,131.5,280.0,0.95,12.0,378.5,414.17,326.13
2016,3,8,13,0,6.0,198.0,0.9,12.0,203.0,186.81,147.26
2016,3,8,13,15,11.5,225.0,0.95,12.0,233.5,219.18,174.43
2016,3,8,13,30,17.0,252.0,1.0,12.0,264.0,252.64,201.19
2016,3,8,13,45,71.5,286.5,1.05,12.0,334.5,362.1,288.77
2016,3,8,14,0,126.0,321.0,1.1,12.0,405.0,477.29,377.53
2016,3,8,14,15,129.0,306.0,1.15,12.0,389.0,466.09,369.28
2016,3,8,14,30,132.0,291.0,1.2,12.0,373.0,454.11,361.53
2016,3,8,14,45,119.5,272.0,1.3,12.0,342.5,421.6,337.79
2016,3,8,15,0,107.0,253.0,1.4,12.0,312.0,370.97,299.85
2016,3,8,15,15,92.0,230.5,1.35,11.5,279.0,331.71,270.09
2016,3,8,15,30,77.0,208.0,1.3,11.0,246.0,292.62,239.83
2016,3,8,15,45,72.5,187.0,1.3,11.0,220.0,264.94,218.31
2016,3,8,16,0,68.0,166.0,1.3,11.0,194.0,237.18,196.31
2016,3,8,16,15,62.0,145.0,1.2,10.5,168.0,208.19,173.06
2016,3,8,16,30,56.0,124.0,1.1,10.0,142.0,179.33,149.4
2016,3,8,16,45,48.0,102.5,1.05,9.5,116.0,148.45,123.41
2016,3,8,17,0,40.0,81.0,1.0,9.0,90.0,117.76,96.93
2016,3,8,17,15,25.5,60.5,0.95,9.0,65.5,84.61,67.46
2016,3,8,17,30,11.0,40.0,0.9,9.0,41.0,51.75,38.0
2016,3,8,17,45,5.5,20.0,0.85,9.0,20.5,20.57,8.05
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.5,16.5,1.05,8.5,33.5,13.15,0.0
2016,3,9,7,0,331.0,33.0,1.1,9.0,67.0,26.72,17.51
2016,3,9,7,15,431.5,42.5,1.05,9.5,113.5,33.47,24.37
2016,3,9,7,30,532.0,52.0,1.0,10.0,160.0,40.04,30.65
2016,3,9,7,45,297.0,86.0,1.0,10.5,149.0,63.01,51.48
2016,3,9,8,0,62.0,120.0,1.0,11.0,138.0,96.11,76.61
2016,3,9,8,15,69.5,141.0,0.95,11.0,165.0,119.67,94.28
2016,3,9,8,30,77.0,162.0,0.9,11.0,192.0,144.56,114.06
2016,3,9,8,45,46.0,167.0,0.85,11.5,185.5,150.38,119.84
2016,3,9,9,0,15.0,172.0,0.8,12.0,179.0,152.53,122.33
2016,3,9,9,15,91.5,211.5,0.8,12.5,261.0,213.08,169.47
2016,3,9,9,30,168.0,251.0,0.8,13.0,343.0,286.35,226.44
2016,3,9,9,45,215.5,265.0,0.8,13.5,391.5,334.17,263.34
2016,3,9,10,0,263.0,279.0,0.8,14.0,440.0,390.87,306.75
2016,3,9,10,15,329.0,279.5,0.75,14.0,491.5,448.18,350.46
2016,3,9,10,30,395.0,280.0,0.7,14.0,543.0,511.47,397.84
2016,3,9,10,45,347.0,304.0,0.7,14.5,541.5,526.34,407.15
2016,3,9,11,0,299.0,328.0,0.7,15.0,540.0,536.32,412.86
2016,3,9,11,15,281.5,340.5,0.7,15.0,544.0,553.64,424.97
2016,3,9,11,30,264.0,353.0,0.7,15.0,548.0,568.88,435.31
2016,3,9,11,45,225.0,362.5,0.7,15.5,530.0,549.46,419.82
2016,3,9,12,0,186.0,372.0,0.7,16.0,512.0,537.39,409.66
2016,3,9,12,15,233.0,366.0,0.7,16.0,541.5,583.07,443.69
2016,3,9,12,30,280.0,360.0,0.7,16.0,571.0,645.1,487.87
2016,3,9,12,45,248.0,361.5,0.75,16.5,547.0,611.79,463.28
2016,3,9,13,0,216.0,363.0,0.8,17.0,523.0,591.29,448.34
2016,3,9,13,15,315.0,332.5,0.75,17.0,560.0,677.74,511.57
2016,3,9,13,30,414.0,302.0,0.7,17.0,597.0,747.34,560.85
2016,3,9,13,45,399.0,295.0,0.7,17.0,572.0,730.23,548.83
2016,3,9,14,0,384.0,288.0,0.7,17.0,547.0,711.11,536.59
2016,3,9,14,15,382.0,274.0,0.7,17.0,522.0,694.75,526.72
2016,3,9,14,30,380.0,260.0,0.7,17.0,497.0,676.45,515.48
2016,3,9,14,45,345.5,250.0,0.7,17.0,456.0,629.94,483.59
2016,3,9,15,0,311.0,240.0,0.7,17.0,415.0,582.9,451.12
2016,3,9,15,15,229.0,228.5,0.65,16.5,352.0,472.34,370.94
2016,3,9,15,30,147.0,217.0,0.6,16.0,289.0,383.15,304.07
2016,3,9,15,45,164.0,194.5,0.6,16.0,267.0,369.66,296.11
2016,3,9,16,0,181.0,172.0,0.6,16.0,245.0,354.29,285.83
2016,3,9,16,15,165.0,152.0,0.55,15.5,212.5,313.88,255.02
2016,3,9,16,30,149.0,132.0,0.5,15.0,180.0,274.06,224.05
2016,3,9,16,45,134.5,109.5,0.5,14.5,147.0,232.45,190.87
2016,3,9,17,0,120.0,87.0,0.5,14.0,114.0,191.31,156.89
2016,3,9,17,15,92.5,65.5,0.5,13.5,83.0,144.05,116.46
2016,3,9,17,30,65.0,44.0,0.5,13.0,52.0,98.22,76.22
2016,3,9,17,45,32.5,25.5,0.5,12.5,29.5,53.86,31.59
2016,3,9,18,0,0.0,7.0,0.5,12.0,7.0,6.37,0.0
2016,3,9,18,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,45,180.0,17.0,1.1,10.5,36.5,13.49,1.59
2016,3,10,7,0,360.0,34.0,1.1,11.0,73.0,27.49,18.17
2016,3,10,7,15,460.0,43.5,1.1,11.5,121.5,34.23,24.89
2016,3,10,7,30,560.0,53.0,1.1,12.0,170.0,40.79,31.09
2016,3,10,7,45,623.0,58.5,1.1,12.5,222.0,43.77,33.86
2016,3,10,8,0,686.0,64.0,1.1,13.0,274.0,62.85,39.96
2016,3,10,8,15,725.0,69.0,1.1,13.5,325.5,117.66,65.84
2016,3,10,8,30,764.0,74.0,1.1,14.0,377.0,177.31,109.4
2016,3,10,8,45,790.0,77.5,1.15,14.5,425.0,237.4,160.22
2016,3,10,9,0,816.0,81.0,1.2,15.0,473.0,300.05,215.22
2016,3,10,9,15,835.0,84.0,1.2,15.0,517.0,362.14,270.16
2016,3,10,9,30,854.0,87.0,1.2,15.0,561.0,425.33,324.71
2016,3,10,9,45,864.5,90.5,1.25,15.5,598.5,485.89,375.19
2016,3,10,10,0,875.0,94.0,1.3,16.0,636.0,545.85,423.35
2016,3,10,10,15,885.0,96.0,1.3,16.0,667.5,602.63,468.0
2016,3,10,10,30,895.0,98.0,1.3,16.0,699.0,658.27,510.36
2016,3,10,10,45,620.5,209.0,1.3,16.5,633.0,631.33,487.22
2016,3,10,11,0,346.0,320.0,1.3,17.0,567.0,562.67,432.98
2016,3,10,11,15,629.5,212.0,1.25,17.0,673.5,706.41,541.81
2016,3,10,11,30,913.0,104.0,1.2,17.0,780.0,844.66,637.71
2016,3,10,11,45,912.0,106.0,1.2,17.0,788.0,880.74,659.77
2016,3,10,12,0,911.0,108.0,1.2,17.0,796.0,913.51,680.79
2016,3,10,12,15,911.0,108.0,1.15,17.0,796.0,941.63,697.9
2016,3,10,12,30,911.0,108.0,1.1,17.0,796.0,966.22,712.68
2016,3,10,12,45,668.0,210.0,1.1,17.0,712.0,883.59,658.46
2016,3,10,13,0,425.0,312.0,1.1,17.0,628.0,767.35,575.66
2016,3,10,13,15,416.0,309.5,1.05,17.0,613.5,750.54,565.69
2016,3,10,13,30,407.0,307.0,1.0,17.0,599.0,746.45,562.92
2016,3,10,13,45,374.5,304.0,0.95,17.0,566.0,716.63,541.93
2016,3,10,14,0,342.0,301.0,0.9,17.0,533.0,684.95,519.85
2016,3,10,14,15,402.5,269.5,0.85,17.0,530.5,709.75,539.77
2016,3,10,14,30,463.0,238.0,0.8,17.0,528.0,749.98,569.05
2016,3,10,14,45,458.0,223.5,0.75,17.0,496.5,725.06,552.1
2016,3,10,15,0,453.0,209.0,0.7,17.0,465.0,697.93,534.41
2016,3,10,15,15,434.0,195.5,0.65,16.5,425.5,656.97,507.57
2016,3,10,15,30,415.0,182.0,0.6,16.0,386.0,614.81,479.56
2016,3,10,15,45,216.0,166.5,0.6,16.0,272.0,395.34,315.37
2016,3,10,16,0,17.0,151.0,0.6,16.0,158.0,161.27,128.15
2016,3,10,16,15,11.5,132.0,0.6,15.5,137.0,137.99,110.5
2016,3,10,16,30,6.0,113.0,0.6,15.0,116.0,115.03,91.8
2016,3,10,16,45,3.0,93.5,0.6,14.5,95.0,93.6,74.05
2016,3,10,17,0,0.0,74.0,0.6,14.0,74.0,72.22,55.94
2016,3,10,17,15,0.0,54.0,0.65,13.5,54.0,51.98,38.52
2016,3,10,17,30,0.0,34.0,0.7,13.0,34.0,31.07,20.3
2016,3,10,17,45,0.0,19.5,0.75,12.5,19.5,17.18,6.68
2016,3,10,18,0,0.0,5.0,0.8,12.0,5.0,4.55,0.0
2016,3,10,18,15,0.0,2.5,0.85,12.0,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,11.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,2.0,11.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.5,2.05,11.0,5.5,4.82,0.0
2016,3,11,7,30,0.0,8.0,2.1,11.0,8.0,7.02,0.71
2016,3,11,7,45,0.0,10.5,2.2,11.0,10.5,9.22,2.74
2016,3,11,8,0,0.0,13.0,2.3,11.0,13.0,11.43,4.31
2016,3,11,8,15,0.0,15.5,2.35,11.0,15.5,13.63,6.22
2016,3,11,8,30,0.0,18.0,2.4,11.0,18.0,15.84,8.11
2016,3,11,8,45,0.0,23.0,2.5,11.0,23.0,20.26,11.89
2016,3,11,9,0,0.0,28.0,2.6,11.0,28.0,24.69,15.65
2016,3,11,9,15,0.0,48.0,2.6,11.0,48.0,42.4,30.75
2016,3,11,9,30,0.0,68.0,2.6,11.0,68.0,60.17,45.75
2016,3,11,9,45,56.0,179.5,2.65,11.5,214.5,185.18,149.57
2016,3,11,10,0,112.0,291.0,2.7,12.0,361.0,317.27,255.6
2016,3,11,10,15,135.0,309.0,2.75,12.0,397.5,360.36,289.53
2016,3,11,10,30,158.0,327.0,2.8,12.0,434.0,402.67,322.93
2016,3,11,10,45,83.0,267.5,2.9,12.0,324.0,301.89,242.84
2016,3,11,11,0,8.0,208.0,3.0,12.0,214.0,192.36,153.58
2016,3,11,11,15,22.0,259.5,2.85,12.0,276.5,251.59,201.68
2016,3,11,11,30,36.0,311.0,2.7,12.0,339.0,323.83,258.84
2016,3,11,11,45,18.0,174.5,2.6,12.0,188.5,178.35,142.23
2016,3,11,12,0,0.0,38.0,2.5,12.0,38.0,33.67,22.65
2016,3,11,12,15,21.0,183.5,2.45,12.0,199.5,192.7,154.6
2016,3,11,12,30,42.0,329.0,2.4,12.0,361.0,362.58,289.21
2016,3,11,12,45,43.0,326.5,2.35,12.0,359.5,364.49,290.02
2016,3,11,13,0,44.0,324.0,2.3,12.0,358.0,366.26,291.54
2016,3,11,13,15,36.5,306.5,2.35,12.0,334.5,343.13,273.63
2016,3,11,13,30,29.0,289.0,2.4,12.0,311.0,319.4,255.24
2016,3,11,13,45,19.5,254.0,2.5,12.0,268.5,257.97,206.79
2016,3,11,14,0,10.0,219.0,2.6,12.0,226.0,214.14,171.77
2016,3,11,14,15,5.0,152.0,2.55,11.5,155.5,143.34,114.49
2016,3,11,14,30,0.0,85.0,2.5,11.0,85.0,75.34,58.17
2016,3,11,14,45,0.0,104.5,2.45,11.0,104.5,93.29,73.46
2016,3,11,15,0,0.0,124.0,2.4,11.0,124.0,112.33,89.59
2016,3,11,15,15,8.5,152.5,2.35,10.5,157.0,149.66,121.6
2016,3,11,15,30,17.0,181.0,2.3,10.0,190.0,189.52,155.64
2016,3,11,15,45,72.0,179.0,2.3,10.0,209.5,252.81,210.57
2016,3,11,16,0,127.0,177.0,2.3,10.0,229.0,314.74,263.44
2016,3,11,16,15,117.5,156.0,2.25,9.5,199.5,280.2,235.58
2016,3,11,16,30,108.0,135.0,2.2,9.0,170.0,245.85,207.63
2016,3,11,16,45,90.0,112.5,2.2,9.0,138.0,203.52,171.67
2016,3,11,17,0,72.0,90.0,2.2,9.0,106.0,150.74,126.08
2016,3,11,17,15,53.0,67.5,2.2,8.5,78.0,110.65,90.65
2016,3,11,17,30,34.0,45.0,2.2,8.0,50.0,71.12,55.19
2016,3,11,17,45,17.0,26.0,2.2,8.0,28.5,38.05,23.01
2016,3,11,18,0,0.0,7.0,2.2,8.0,7.0,6.37,0.0
2016,3,11,18,15,0.0,3.5,2.2,8.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.0,0.95,7.5,10.0,8.78,0.61
2016,3,12,7,0,0.0,20.0,1.0,8.0,20.0,17.6,9.94
2016,3,12,7,15,0.0,33.0,1.05,8.0,33.0,29.09,20.74
2016,3,12,7,30,0.0,46.0,1.1,8.0,46.0,40.6,31.5
2016,3,12,7,45,0.0,60.5,1.2,8.5,60.5,53.18,43.01
2016,3,12,8,0,0.0,75.0,1.3,9.0,75.0,65.47,51.52
2016,3,12,8,15,0.0,89.0,1.35,9.0,89.0,77.55,61.82
2016,3,12,8,30,0.0,103.0,1.4,9.0,103.0,89.75,72.08
2016,3,12,8,45,0.0,118.5,1.45,9.5,118.5,103.31,83.22
2016,3,12,9,0,0.0,134.0,1.5,10.0,134.0,117.01,94.31
2016,3,12,9,15,89.0,196.0,1.55,10.0,246.5,200.19,161.27
2016,3,12,9,30,178.0,258.0,1.6,10.0,359.0,297.18,238.88
2016,3,12,9,45,89.0,212.0,1.65,10.5,262.5,231.25,186.41
2016,3,12,10,0,0.0,166.0,1.7,11.0,166.0,146.9,117.37
2016,3,12,10,15,6.5,199.5,1.7,11.0,204.0,180.85,145.18
2016,3,12,10,30,13.0,233.0,1.7,11.0,242.0,215.99,173.41
2016,3,12,10,45,78.0,293.0,1.75,11.5,349.5,322.43,258.65
2016,3,12,11,0,143.0,353.0,1.8,12.0,457.0,440.8,350.12
2016,3,12,11,15,71.5,216.0,1.8,12.0,268.0,263.75,211.28
2016,3,12,11,30,0.0,79.0,1.8,12.0,79.0,70.12,52.95
2016,3,12,11,45,53.5,226.0,1.85,12.0,267.5,258.04,207.71
2016,3,12,12,0,107.0,373.0,1.9,12.0,456.0,456.69,361.97
2016,3,12,12,15,131.5,377.0,1.9,12.0,478.0,503.39,396.56
2016,3,12,12,30,156.0,381.0,1.9,12.0,500.0,538.15,423.05
2016,3,12,12,45,78.0,224.0,1.95,12.0,283.5,304.13,243.55
2016,3,12,13,0,0.0,67.0,2.0,12.0,67.0,59.44,44.06
2016,3,12,13,15,29.0,196.5,2.0,12.0,217.5,218.9,176.19
2016,3,12,13,30,58.0,326.0,2.0,12.0,368.0,388.81,310.26
2016,3,12,13,45,54.5,313.0,2.0,12.0,351.5,374.09,298.28
2016,3,12,14,0,51.0,300.0,2.0,12.0,335.0,359.0,287.0
2016,3,12,14,15,151.5,296.5,1.95,12.0,394.0,475.65,381.15
2016,3,12,14,30,252.0,293.0,1.9,12.0,453.0,590.87,470.64
2016,3,12,14,45,311.5,263.0,1.9,12.0,449.5,612.77,489.19
2016,3,12,15,0,371.0,233.0,1.9,12.0,446.0,630.89,505.7
2016,3,12,15,15,361.0,215.5,1.85,12.0,409.5,595.61,480.19
2016,3,12,15,30,351.0,198.0,1.8,12.0,373.0,559.1,453.9
2016,3,12,15,45,318.5,182.0,1.75,12.0,329.0,503.85,412.25
2016,3,12,16,0,286.0,166.0,1.7,12.0,285.0,449.31,370.44
2016,3,12,16,15,259.0,150.0,1.65,11.5,247.5,400.38,332.86
2016,3,12,16,30,232.0,134.0,1.6,11.0,210.0,352.7,295.16
2016,3,12,16,45,208.5,113.0,1.6,11.0,172.0,302.2,253.76
2016,3,12,17,0,185.0,92.0,1.6,11.0,134.0,252.93,212.08
2016,3,12,17,15,145.0,71.0,1.55,10.5,98.5,194.77,161.68
2016,3,12,17,30,105.0,50.0,1.5,10.0,63.0,139.69,112.64
2016,3,12,17,45,52.5,30.0,1.5,10.0,36.5,72.27,49.59
2016,3,12,18,0,0.0,10.0,1.5,10.0,10.0,9.1,0.0
2016,3,12,18,15,0.0,5.0,1.5,10.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.0,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,1.4,11.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,1.45,11.5,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,64.5,1.55,12.5,64.5,57.01,43.24
2016,3,13,9,0,0.0,122.0,1.6,13.0,122.0,106.92,84.9
2016,3,13,9,15,0.0,86.0,1.6,13.0,86.0,76.16,58.87
2016,3,13,9,30,0.0,50.0,1.6,13.0,50.0,44.2,31.87
2016,3,13,9,45,0.0,104.5,1.6,13.0,104.5,92.56,72.28
2016,3,13,10,0,0.0,159.0,1.6,13.0,159.0,140.73,111.71
2016,3,13,10,15,0.0,136.0,1.6,13.0,136.0,120.68,94.96
2016,3,13,10,30,0.0,113.0,1.6,13.0,113.0,100.34,78.13
2016,3,13,10,45,0.0,104.0,1.65,13.0,104.0,92.37,71.48
2016,3,13,11,0,0.0,95.0,1.7,13.0,95.0,84.36,64.79
2016,3,13,11,15,0.0,92.0,1.7,13.0,92.0,81.7,62.54
2016,3,13,11,30,0.0,89.0,1.7,13.0,89.0,79.04,60.3
2016,3,13,11,45,0.5,121.0,1.7,13.0,121.5,108.38,84.41
2016,3,13,12,0,1.0,153.0,1.7,13.0,154.0,138.22,108.68
2016,3,13,12,15,6.0,195.5,1.7,13.0,200.5,182.57,144.59
2016,3,13,12,30,11.0,238.0,1.7,13.0,247.0,228.27,181.1
2016,3,13,12,45,13.5,249.0,1.75,13.0,259.5,242.25,192.21
2016,3,13,13,0,16.0,260.0,1.8,13.0,272.0,256.55,203.69
2016,3,13,13,15,21.0,272.0,1.75,13.0,288.0,274.65,218.19
2016,3,13,13,30,26.0,284.0,1.7,13.0,304.0,293.24,233.04
2016,3,13,13,45,13.5,222.0,1.65,13.0,232.5,219.43,174.49
2016,3,13,14,0,1.0,160.0,1.6,13.0,161.0,146.69,115.85
2016,3,13,14,15,11.0,199.5,1.55,13.0,207.0,196.11,156.7
2016,3,13,14,30,21.0,239.0,1.5,13.0,253.0,247.87,198.62
2016,3,13,14,45,157.0,245.0,1.5,13.0,337.0,423.38,341.39
2016,3,13,15,0,293.0,251.0,1.5,13.0,421.0,578.77,462.02
2016,3,13,15,15,174.5,231.0,1.45,12.5,330.0,423.8,342.08
2016,3,13,15,30,56.0,211.0,1.4,12.0,239.0,275.0,223.45
2016,3,13,15,45,215.0,182.5,1.4,12.0,275.0,413.96,340.43
2016,3,13,16,0,374.0,154.0,1.4,12.0,311.0,524.49,429.94
2016,3,13,16,15,350.5,138.5,1.35,12.0,271.0,458.43,378.49
2016,3,13,16,30,327.0,123.0,1.3,12.0,231.0,409.96,340.69
2016,3,13,16,45,300.5,104.0,1.3,12.0,190.0,355.45,296.91
2016,3,13,17,0,274.0,85.0,1.3,12.0,149.0,302.21,252.61
2016,3,13,17,15,227.0,66.5,1.25,12.0,110.5,238.43,197.65
2016,3,13,17,30,180.0,48.0,1.2,12.0,72.0,178.53,144.41
2016,3,13,17,45,90.0,30.5,1.2,12.0,42.5,102.05,73.0
2016,3,13,18,0,0.0,13.0,1.2,12.0,13.0,11.82,0.0
2016,3,13,18,15,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
