Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.2,8.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.2,8.0,11.0,10.01,0.0
2016,3,14,6,45,73.5,29.5,1.25,8.5,39.0,23.76,13.19
2016,3,14,7,0,147.0,48.0,1.3,9.0,67.0,37.96,28.02
2016,3,14,7,15,190.0,68.0,1.3,9.0,104.5,52.76,42.0
2016,3,14,7,30,233.0,88.0,1.3,9.0,142.0,67.1,55.34
2016,3,14,7,45,252.5,109.5,1.35,9.5,180.5,81.84,68.64
2016,3,14,8,0,272.0,131.0,1.4,10.0,219.0,105.27,80.21
2016,3,14,8,15,304.0,144.5,1.4,10.0,258.5,140.93,102.58
2016,3,14,8,30,336.0,158.0,1.4,10.0,298.0,180.58,132.94
2016,3,14,8,45,369.5,172.5,1.45,10.5,343.5,225.31,169.69
2016,3,14,9,0,403.0,187.0,1.5,11.0,389.0,274.09,210.68
2016,3,14,9,15,411.0,204.0,1.5,11.0,425.5,320.95,251.04
2016,3,14,9,30,419.0,221.0,1.5,11.0,462.0,368.58,291.23
2016,3,14,9,45,524.5,201.0,1.5,11.5,522.5,430.48,340.83
2016,3,14,10,0,630.0,181.0,1.5,12.0,583.0,505.09,399.61
2016,3,14,10,15,537.5,227.5,1.5,12.0,582.5,529.63,418.93
2016,3,14,10,30,445.0,274.0,1.5,12.0,582.0,546.58,431.42
2016,3,14,10,45,326.5,315.5,1.5,12.5,545.5,525.81,413.91
2016,3,14,11,0,208.0,357.0,1.5,13.0,509.0,491.78,385.85
2016,3,14,11,15,402.0,305.5,1.5,13.0,608.0,613.52,480.44
2016,3,14,11,30,596.0,254.0,1.5,13.0,707.0,751.01,582.05
2016,3,14,11,45,742.5,193.5,1.5,13.0,763.5,845.43,649.92
2016,3,14,12,0,889.0,133.0,1.5,13.0,820.0,934.93,709.52
2016,3,14,12,15,657.5,229.0,1.5,13.0,737.5,858.49,655.61
2016,3,14,12,30,426.0,325.0,1.5,13.0,655.0,757.69,580.84
2016,3,14,12,45,483.5,299.5,1.55,13.0,670.0,800.36,614.31
2016,3,14,13,0,541.0,274.0,1.6,13.0,685.0,841.88,645.28
2016,3,14,13,15,545.0,265.0,1.6,13.0,672.0,846.95,649.19
2016,3,14,13,30,549.0,256.0,1.6,13.0,659.0,849.3,651.74
2016,3,14,13,45,381.5,295.0,1.6,13.0,570.5,714.02,553.73
2016,3,14,14,0,214.0,334.0,1.6,13.0,482.0,577.71,452.27
2016,3,14,14,15,299.5,301.0,1.6,13.0,499.0,645.36,506.37
2016,3,14,14,30,385.0,268.0,1.6,13.0,516.0,691.18,542.67
2016,3,14,14,45,383.0,251.0,1.65,13.0,485.5,667.28,526.7
2016,3,14,15,0,381.0,234.0,1.7,13.0,455.0,641.51,509.9
2016,3,14,15,15,546.0,179.5,1.7,12.5,470.0,742.78,590.61
2016,3,14,15,30,711.0,125.0,1.7,12.0,485.0,822.87,650.58
2016,3,14,15,45,684.5,118.0,1.75,12.0,437.5,771.32,614.98
2016,3,14,16,0,658.0,111.0,1.8,12.0,390.0,718.54,579.08
2016,3,14,16,15,615.0,104.0,1.7,11.5,339.5,651.61,531.36
2016,3,14,16,30,572.0,97.0,1.6,11.0,289.0,585.41,482.76
2016,3,14,16,45,516.5,87.0,1.55,10.5,238.0,508.18,422.85
2016,3,14,17,0,461.0,77.0,1.5,10.0,187.0,431.5,360.91
2016,3,14,17,15,369.5,64.5,1.45,9.5,138.5,337.64,281.9
2016,3,14,17,30,278.0,52.0,1.4,9.0,90.0,252.63,207.36
2016,3,14,17,45,139.0,34.0,1.4,8.5,53.0,133.43,99.7
2016,3,14,18,0,0.0,16.0,1.4,8.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,8.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,7.0,1.0,5.5,8.0,0.0,0.0
2016,3,15,6,30,72.0,14.0,1.0,6.0,16.0,12.73,0.0
2016,3,15,6,45,216.0,29.0,1.05,6.5,54.0,22.7,13.06
2016,3,15,7,0,360.0,44.0,1.1,7.0,92.0,35.54,26.21
2016,3,15,7,15,450.5,54.0,1.1,7.5,141.5,42.32,32.89
2016,3,15,7,30,541.0,64.0,1.1,8.0,191.0,48.92,39.12
2016,3,15,7,45,605.5,69.5,1.15,9.0,244.0,51.5,41.41
2016,3,15,8,0,670.0,75.0,1.2,10.0,297.0,74.89,45.76
2016,3,15,8,15,708.5,80.0,1.2,10.5,348.5,129.69,75.77
2016,3,15,8,30,747.0,85.0,1.2,11.0,400.0,193.1,124.59
2016,3,15,8,45,779.5,87.5,1.2,11.5,450.0,253.09,176.0
2016,3,15,9,0,812.0,90.0,1.2,12.0,500.0,316.46,231.77
2016,3,15,9,15,831.0,93.0,1.2,12.5,544.0,378.59,286.41
2016,3,15,9,30,850.0,96.0,1.2,13.0,588.0,441.81,340.35
2016,3,15,9,45,866.5,97.0,1.25,13.5,627.0,502.75,390.96
2016,3,15,10,0,883.0,98.0,1.3,14.0,666.0,563.67,439.74
2016,3,15,10,15,892.5,100.0,1.25,14.0,697.5,620.58,484.0
2016,3,15,10,30,902.0,102.0,1.2,14.0,729.0,676.26,525.78
2016,3,15,10,45,910.5,102.5,1.15,14.5,754.0,728.32,562.57
2016,3,15,11,0,919.0,103.0,1.1,15.0,779.0,778.49,595.72
2016,3,15,11,15,923.0,103.5,1.1,15.0,795.5,823.08,625.07
2016,3,15,11,30,927.0,104.0,1.1,15.0,812.0,864.96,652.33
2016,3,15,11,45,930.0,104.0,1.1,15.5,820.5,902.56,675.27
2016,3,15,12,0,933.0,104.0,1.1,16.0,829.0,937.0,695.94
2016,3,15,12,15,933.0,104.0,1.1,16.0,829.0,965.39,713.87
2016,3,15,12,30,933.0,104.0,1.1,16.0,829.0,990.15,729.53
2016,3,15,12,45,934.0,101.5,1.15,16.0,822.0,1009.41,742.7
2016,3,15,13,0,935.0,99.0,1.2,16.0,815.0,1024.8,753.61
2016,3,15,13,15,931.0,98.5,1.2,16.0,798.5,1033.61,759.56
2016,3,15,13,30,927.0,98.0,1.2,16.0,782.0,1038.39,763.2
2016,3,15,13,45,922.0,96.0,1.2,16.0,758.5,1036.44,762.76
2016,3,15,14,0,917.0,94.0,1.2,16.0,735.0,1030.46,760.01
2016,3,15,14,15,908.0,92.5,1.2,15.5,703.5,1017.18,754.18
2016,3,15,14,30,899.0,91.0,1.2,15.0,672.0,1000.12,746.09
2016,3,15,14,45,887.0,88.5,1.25,15.0,634.0,975.31,732.53
2016,3,15,15,0,875.0,86.0,1.3,15.0,596.0,947.12,716.73
2016,3,15,15,15,857.5,83.5,1.3,14.5,552.5,920.02,702.08
2016,3,15,15,30,840.0,81.0,1.3,14.0,509.0,880.55,678.78
2016,3,15,15,45,817.0,77.5,1.3,14.0,461.0,832.55,648.03
2016,3,15,16,0,794.0,74.0,1.3,14.0,413.0,782.77,615.46
2016,3,15,16,15,760.0,69.5,1.25,13.5,362.0,721.43,574.19
2016,3,15,16,30,726.0,65.0,1.2,13.0,311.0,659.88,531.46
2016,3,15,16,45,677.5,59.5,1.2,12.5,258.5,586.86,478.68
2016,3,15,17,0,629.0,54.0,1.2,12.0,206.0,520.8,428.12
2016,3,15,17,15,547.5,46.0,1.2,11.0,155.0,429.22,353.82
2016,3,15,17,30,466.0,38.0,1.2,10.0,104.0,344.57,281.11
2016,3,15,17,45,323.5,26.5,1.3,9.5,63.0,232.0,177.0
2016,3,15,18,0,181.0,15.0,1.4,9.0,22.0,118.63,0.0
2016,3,15,18,15,90.5,7.5,1.4,8.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,71.0,7.5,1.05,6.5,10.0,6.82,0.0
2016,3,16,6,30,142.0,15.0,0.9,7.0,20.0,12.18,0.0
2016,3,16,6,45,294.0,27.5,0.8,8.0,61.0,22.21,12.98
2016,3,16,7,0,446.0,40.0,0.7,9.0,102.0,31.88,22.85
2016,3,16,7,15,532.0,48.5,0.7,9.5,153.5,37.6,28.44
2016,3,16,7,30,618.0,57.0,0.7,10.0,205.0,43.19,33.68
2016,3,16,7,45,672.0,62.5,0.7,10.5,258.5,46.09,36.3
2016,3,16,8,0,726.0,68.0,0.7,11.0,312.0,77.37,45.58
2016,3,16,8,15,761.5,72.5,0.75,11.5,364.5,134.62,77.01
2016,3,16,8,30,797.0,77.0,0.8,12.0,417.0,196.2,124.23
2016,3,16,8,45,822.5,80.0,0.85,13.0,466.5,258.21,177.24
2016,3,16,9,0,848.0,83.0,0.9,14.0,516.0,322.65,233.44
2016,3,16,9,15,866.0,86.0,0.85,14.5,560.5,386.56,288.75
2016,3,16,9,30,884.0,89.0,0.8,15.0,605.0,452.98,344.06
2016,3,16,9,45,897.0,91.0,0.8,15.5,644.0,514.32,393.76
2016,3,16,10,0,910.0,93.0,0.8,16.0,683.0,575.29,441.18
2016,3,16,10,15,919.5,95.0,0.8,16.0,715.0,633.56,485.65
2016,3,16,10,30,929.0,97.0,0.8,16.0,747.0,690.53,527.69
2016,3,16,10,45,935.5,98.0,0.85,16.5,771.5,742.91,564.88
2016,3,16,11,0,942.0,99.0,0.9,17.0,796.0,793.17,598.25
2016,3,16,11,15,946.0,100.0,0.9,17.0,813.0,839.13,627.89
2016,3,16,11,30,950.0,101.0,0.9,17.0,830.0,882.32,655.4
2016,3,16,11,45,951.5,101.5,0.9,17.5,838.5,919.89,677.74
2016,3,16,12,0,953.0,102.0,0.9,18.0,847.0,954.13,697.76
2016,3,16,12,15,953.0,101.5,0.9,18.0,847.0,982.46,715.25
2016,3,16,12,30,953.0,101.0,0.9,18.0,847.0,1007.07,730.46
2016,3,16,12,45,956.5,98.0,0.9,18.5,840.0,1028.45,742.34
2016,3,16,13,0,960.0,95.0,0.9,19.0,833.0,1045.94,751.88
2016,3,16,13,15,956.0,94.0,0.9,19.0,816.5,1054.35,757.36
2016,3,16,13,30,952.0,93.0,0.9,19.0,800.0,1058.62,760.57
2016,3,16,13,45,945.5,92.0,0.9,19.0,775.0,1056.27,759.92
2016,3,16,14,0,939.0,91.0,0.9,19.0,750.0,1049.83,757.0
2016,3,16,14,15,929.5,89.5,0.9,18.5,718.0,1035.81,750.99
2016,3,16,14,30,920.0,88.0,0.9,18.0,686.0,1017.94,742.74
2016,3,16,14,45,907.0,86.0,0.9,18.0,647.5,992.36,728.3
2016,3,16,15,0,894.0,84.0,0.9,18.0,609.0,963.36,711.76
2016,3,16,15,15,876.0,81.5,0.85,17.5,564.5,925.91,689.99
2016,3,16,15,30,858.0,79.0,0.8,17.0,520.0,894.75,672.24
2016,3,16,15,45,833.5,76.0,0.8,17.0,471.0,845.47,641.7
2016,3,16,16,0,809.0,73.0,0.8,17.0,422.0,794.45,609.53
2016,3,16,16,15,775.0,69.0,0.8,16.0,369.5,733.14,571.38
2016,3,16,16,30,741.0,65.0,0.8,15.0,317.0,671.56,531.47
2016,3,16,16,45,690.0,59.5,0.8,14.5,263.5,596.03,478.26
2016,3,16,17,0,639.0,54.0,0.8,14.0,210.0,527.51,427.22
2016,3,16,17,15,558.5,46.5,0.8,13.5,158.5,436.65,354.45
2016,3,16,17,30,478.0,39.0,0.8,13.0,107.0,352.55,283.26
2016,3,16,17,45,335.5,27.0,0.8,12.5,65.0,238.55,181.01
2016,3,16,18,0,193.0,15.0,0.8,12.0,23.0,124.96,0.0
2016,3,16,18,15,96.5,7.5,0.8,11.5,11.5,46.56,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,15,103.5,8.0,1.25,8.5,12.0,7.28,0.0
2016,3,17,6,30,207.0,16.0,1.2,9.0,24.0,13.01,0.0
2016,3,17,6,45,352.0,27.0,1.2,10.0,67.0,21.68,12.68
2016,3,17,7,0,497.0,38.0,1.2,11.0,110.0,30.06,21.07
2016,3,17,7,15,578.5,45.5,1.1,11.5,162.0,35.07,25.94
2016,3,17,7,30,660.0,53.0,1.0,12.0,214.0,43.66,33.81
2016,3,17,7,45,709.5,58.0,0.95,13.0,268.5,46.59,36.36
2016,3,17,8,0,759.0,63.0,0.9,14.0,323.0,76.17,42.28
2016,3,17,8,15,792.5,67.0,0.8,14.5,375.5,134.99,74.84
2016,3,17,8,30,826.0,71.0,0.7,15.0,428.0,197.81,122.85
2016,3,17,8,45,849.5,74.5,0.65,15.5,477.5,261.61,177.13
2016,3,17,9,0,873.0,78.0,0.6,16.0,527.0,330.69,236.54
2016,3,17,9,15,890.0,80.5,0.55,16.5,571.5,394.64,291.05
2016,3,17,9,30,907.0,83.0,0.5,17.0,616.0,459.21,344.08
2016,3,17,9,45,918.5,85.0,0.45,18.0,655.0,521.07,392.13
2016,3,17,10,0,930.0,87.0,0.4,19.0,694.0,582.33,437.3
2016,3,17,10,15,938.5,88.5,0.35,19.0,726.0,640.5,479.84
2016,3,17,10,30,947.0,90.0,0.3,19.0,758.0,697.2,519.7
2016,3,17,10,45,952.5,91.5,0.25,19.5,782.0,750.12,554.51
2016,3,17,11,0,958.0,93.0,0.2,20.0,806.0,800.78,584.91
2016,3,17,11,15,961.5,93.5,0.2,20.0,823.0,846.39,612.96
2016,3,17,11,30,965.0,94.0,0.2,20.0,840.0,889.12,638.92
2016,3,17,11,45,966.5,94.5,0.25,20.5,848.0,927.06,661.36
2016,3,17,12,0,968.0,95.0,0.3,21.0,856.0,961.62,681.66
2016,3,17,12,15,968.0,95.0,0.35,21.0,856.0,990.73,699.96
2016,3,17,12,30,968.0,95.0,0.4,21.0,856.0,1016.08,716.13
2016,3,17,12,45,965.0,95.0,0.45,21.5,847.0,1034.69,727.02
2016,3,17,13,0,962.0,95.0,0.5,22.0,838.0,1049.25,735.68
2016,3,17,13,15,958.0,94.0,0.5,22.0,821.0,1057.59,740.98
2016,3,17,13,30,954.0,93.0,0.5,22.0,804.0,1061.79,744.05
2016,3,17,13,45,947.0,92.0,0.55,22.0,779.5,1058.86,744.33
2016,3,17,14,0,940.0,91.0,0.6,22.0,755.0,1051.83,742.39
2016,3,17,14,15,930.5,89.5,0.6,21.5,722.5,1037.72,736.53
2016,3,17,14,30,921.0,88.0,0.6,21.0,690.0,1019.74,728.48
2016,3,17,14,45,908.0,86.0,0.6,21.0,651.5,994.06,714.38
2016,3,17,15,0,895.0,84.0,0.6,21.0,613.0,964.95,698.23
2016,3,17,15,15,877.0,81.5,0.55,21.0,568.0,927.39,675.59
2016,3,17,15,30,859.0,79.0,0.5,21.0,523.0,896.1,656.97
2016,3,17,15,45,834.5,76.0,0.5,21.0,474.0,846.72,627.26
2016,3,17,16,0,810.0,73.0,0.5,21.0,425.0,795.59,595.99
2016,3,17,16,15,776.0,69.0,0.5,20.0,372.5,734.16,558.95
2016,3,17,16,30,742.0,65.0,0.5,19.0,320.0,672.48,520.18
2016,3,17,16,45,691.5,59.5,0.55,18.0,266.5,597.22,470.16
2016,3,17,17,0,641.0,54.0,0.6,17.0,213.0,524.09,418.41
2016,3,17,17,15,561.0,46.5,0.65,16.0,161.5,438.07,351.58
2016,3,17,17,30,481.0,39.0,0.7,15.0,110.0,354.1,282.35
2016,3,17,17,45,340.0,27.5,0.8,14.5,67.5,241.19,183.19
2016,3,17,18,0,199.0,16.0,0.9,14.0,25.0,129.75,0.0
2016,3,17,18,15,99.5,8.0,0.85,13.5,12.5,48.21,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,98.0,8.5,0.95,8.5,13.0,7.73,0.0
2016,3,18,6,30,196.0,17.0,0.9,9.0,26.0,13.78,0.0
2016,3,18,6,45,334.5,29.0,0.85,10.0,69.0,23.28,14.28
2016,3,18,7,0,473.0,41.0,0.8,11.0,112.0,32.44,23.26
2016,3,18,7,15,553.5,49.0,0.8,11.0,163.5,37.73,28.43
2016,3,18,7,30,634.0,57.0,0.8,11.0,215.0,42.89,33.29
2016,3,18,7,45,317.0,85.0,0.8,11.5,164.0,61.01,49.55
2016,3,18,8,0,0.0,113.0,0.8,12.0,113.0,95.41,76.29
2016,3,18,8,15,16.0,141.0,0.75,12.5,148.5,120.48,96.16
2016,3,18,8,30,32.0,169.0,0.7,13.0,184.0,145.19,115.28
2016,3,18,8,45,69.0,200.0,0.7,13.5,235.5,182.84,144.11
2016,3,18,9,0,106.0,231.0,0.7,14.0,287.0,225.97,177.38
2016,3,18,9,15,133.0,253.5,0.7,14.5,329.0,264.08,206.86
2016,3,18,9,30,160.0,276.0,0.7,15.0,371.0,306.58,239.55
2016,3,18,9,45,364.0,243.0,0.7,15.5,477.5,391.79,304.2
2016,3,18,10,0,568.0,210.0,0.7,16.0,584.0,500.34,385.69
2016,3,18,10,15,585.5,217.5,0.7,16.0,618.5,552.97,424.74
2016,3,18,10,30,603.0,225.0,0.7,16.0,653.0,608.73,465.47
2016,3,18,10,45,768.0,163.5,0.7,16.5,727.0,699.32,531.07
2016,3,18,11,0,933.0,102.0,0.7,17.0,801.0,793.25,595.54
2016,3,18,11,15,937.5,103.0,0.7,17.0,818.0,839.15,624.25
2016,3,18,11,30,942.0,104.0,0.7,17.0,835.0,882.33,651.48
2016,3,18,11,45,944.0,104.0,0.7,17.5,843.5,919.45,673.3
2016,3,18,12,0,946.0,104.0,0.7,18.0,852.0,953.26,692.86
2016,3,18,12,15,946.0,104.0,0.7,18.0,852.0,981.81,710.31
2016,3,18,12,30,946.0,104.0,0.7,18.0,852.0,1006.68,725.52
2016,3,18,12,45,927.0,112.5,0.75,18.0,839.5,1018.77,734.02
2016,3,18,13,0,908.0,121.0,0.8,18.0,827.0,1026.48,740.14
2016,3,18,13,15,903.5,120.0,0.8,18.0,810.5,1033.99,745.23
2016,3,18,13,30,899.0,119.0,0.8,18.0,794.0,1037.56,748.03
2016,3,18,13,45,743.0,175.0,0.8,18.0,721.0,968.3,705.22
2016,3,18,14,0,587.0,231.0,0.8,18.0,648.0,869.45,642.47
2016,3,18,14,15,723.0,173.0,0.8,17.5,664.0,946.83,697.43
2016,3,18,14,30,859.0,115.0,0.8,17.0,680.0,1002.27,734.42
2016,3,18,14,45,845.0,112.0,0.85,17.0,641.5,975.2,718.84
2016,3,18,15,0,831.0,109.0,0.9,17.0,603.0,944.85,702.27
2016,3,18,15,15,811.0,105.5,0.95,16.5,559.0,905.26,680.69
2016,3,18,15,30,791.0,102.0,1.0,16.0,515.0,863.13,657.0
2016,3,18,15,45,766.5,97.5,1.05,15.5,466.5,818.99,631.29
2016,3,18,16,0,742.0,93.0,1.1,15.0,418.0,768.19,600.11
2016,3,18,16,15,704.5,87.5,1.1,14.5,366.0,704.51,558.0
2016,3,18,16,30,667.0,82.0,1.1,14.0,314.0,641.08,514.63
2016,3,18,16,45,615.0,75.0,1.1,13.5,261.5,566.04,460.55
2016,3,18,17,0,563.0,68.0,1.1,13.0,209.0,493.52,404.45
2016,3,18,17,15,479.0,58.0,1.05,12.0,158.5,400.53,329.42
2016,3,18,17,30,395.0,48.0,1.0,11.0,108.0,314.53,256.52
2016,3,18,17,45,264.0,33.5,1.0,10.5,66.5,207.92,161.67
2016,3,18,18,0,133.0,19.0,1.0,10.0,25.0,101.59,9.02
2016,3,18,18,15,66.5,9.5,0.95,9.5,12.5,35.98,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,12.0,0.45,8.5,12.0,10.91,0.0
2016,3,19,6,30,0.0,24.0,0.4,9.0,24.0,20.32,2.08
2016,3,19,6,45,137.0,38.0,0.35,9.5,59.0,30.41,20.69
2016,3,19,7,0,274.0,52.0,0.3,10.0,94.0,39.71,29.95
2016,3,19,7,15,321.0,68.5,0.3,10.5,136.5,51.36,40.81
2016,3,19,7,30,368.0,85.0,0.3,11.0,179.0,62.53,50.97
2016,3,19,7,45,409.0,97.0,0.35,11.5,223.0,69.97,57.52
2016,3,19,8,0,450.0,109.0,0.4,12.0,267.0,97.63,66.66
2016,3,19,8,15,342.5,147.0,0.4,12.5,278.0,151.12,107.34
2016,3,19,8,30,235.0,185.0,0.4,13.0,289.0,187.54,140.59
2016,3,19,8,45,285.0,199.5,0.45,13.5,339.5,230.67,174.05
2016,3,19,9,0,335.0,214.0,0.5,14.0,390.0,280.0,213.17
2016,3,19,9,15,589.0,154.0,0.5,14.5,494.0,349.68,264.61
2016,3,19,9,30,843.0,94.0,0.5,15.0,598.0,444.72,337.31
2016,3,19,9,45,853.5,97.0,0.5,15.5,635.0,504.23,384.6
2016,3,19,10,0,864.0,100.0,0.5,16.0,672.0,563.11,429.81
2016,3,19,10,15,873.5,102.0,0.5,16.0,703.0,618.91,471.92
2016,3,19,10,30,883.0,104.0,0.5,16.0,734.0,673.51,511.8
2016,3,19,10,45,890.5,104.5,0.5,16.0,758.0,723.83,547.54
2016,3,19,11,0,898.0,105.0,0.5,16.0,782.0,772.23,579.83
2016,3,19,11,15,902.0,105.5,0.5,16.0,798.0,815.74,607.64
2016,3,19,11,30,906.0,106.0,0.5,16.0,814.0,856.59,633.45
2016,3,19,11,45,911.5,104.5,0.55,16.5,823.0,893.83,656.5
2016,3,19,12,0,917.0,103.0,0.6,17.0,832.0,928.07,677.52
2016,3,19,12,15,654.5,228.0,0.6,17.0,748.0,859.67,632.11
2016,3,19,12,30,392.0,353.0,0.6,17.0,664.0,744.05,550.02
2016,3,19,12,45,658.0,224.5,0.6,17.5,741.0,897.53,659.16
2016,3,19,13,0,924.0,96.0,0.6,18.0,818.0,1015.89,730.76
2016,3,19,13,15,572.0,232.5,0.6,18.0,677.0,846.95,620.67
2016,3,19,13,30,220.0,369.0,0.6,18.0,536.0,613.61,457.21
2016,3,19,13,45,562.0,231.0,0.65,18.0,637.0,842.39,625.88
2016,3,19,14,0,904.0,93.0,0.7,18.0,738.0,1020.12,739.66
2016,3,19,14,15,895.5,91.5,0.7,17.5,707.0,1007.03,731.12
2016,3,19,14,30,887.0,90.0,0.7,17.0,676.0,990.2,723.4
2016,3,19,14,45,873.5,88.5,0.7,17.0,638.5,964.94,709.07
2016,3,19,15,0,860.0,87.0,0.7,17.0,601.0,936.44,692.75
2016,3,19,15,15,676.5,132.5,0.7,16.5,518.5,818.5,618.14
2016,3,19,15,30,493.0,178.0,0.7,16.0,436.0,681.17,526.3
2016,3,19,15,45,636.0,127.0,0.75,16.0,428.0,740.5,573.53
2016,3,19,16,0,779.0,76.0,0.8,16.0,420.0,773.71,598.44
2016,3,19,16,15,746.5,72.0,0.85,15.5,369.0,714.45,559.81
2016,3,19,16,30,714.0,68.0,0.9,15.0,318.0,654.92,520.59
2016,3,19,16,45,662.5,63.0,0.95,14.5,265.5,584.98,471.67
2016,3,19,17,0,611.0,58.0,1.0,14.0,213.0,513.58,418.29
2016,3,19,17,15,533.5,50.0,0.95,13.5,163.0,425.06,346.9
2016,3,19,17,30,456.0,42.0,0.9,13.0,113.0,343.03,277.32
2016,3,19,17,45,228.0,35.5,0.9,12.5,71.0,190.0,147.06
2016,3,19,18,0,0.0,29.0,0.9,12.0,29.0,35.43,4.28
2016,3,19,18,15,0.0,14.5,0.9,11.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,6,15,26.5,10.0,0.75,9.5,11.5,9.1,0.0
2016,3,20,6,30,53.0,20.0,0.7,10.0,23.0,16.38,3.03
2016,3,20,6,45,109.5,38.5,0.7,11.0,53.5,30.77,21.02
2016,3,20,7,0,166.0,57.0,0.7,12.0,84.0,44.75,34.17
2016,3,20,7,15,193.0,77.5,0.7,12.5,120.0,59.61,47.81
2016,3,20,7,30,220.0,98.0,0.7,13.0,156.0,73.95,60.67
2016,3,20,7,45,236.5,118.5,0.75,13.5,192.5,87.7,72.7
2016,3,20,8,0,253.0,139.0,0.8,14.0,229.0,114.87,85.2
2016,3,20,8,15,278.0,158.5,0.8,14.5,271.5,153.14,110.98
2016,3,20,8,30,303.0,178.0,0.8,15.0,314.0,194.92,143.02
2016,3,20,8,45,326.5,195.5,0.85,15.5,356.5,238.22,177.95
2016,3,20,9,0,350.0,213.0,0.9,16.0,399.0,284.5,215.67
2016,3,20,9,15,601.0,152.5,0.9,16.0,502.0,353.99,267.8
2016,3,20,9,30,852.0,92.0,0.9,16.0,605.0,448.59,341.29
2016,3,20,9,45,858.5,96.5,0.95,16.5,641.5,508.82,389.88
2016,3,20,10,0,865.0,101.0,1.0,17.0,678.0,566.42,434.98
2016,3,20,10,15,626.0,205.5,1.0,17.0,633.0,571.01,438.21
2016,3,20,10,30,387.0,310.0,1.0,17.0,588.0,541.1,414.68
2016,3,20,10,45,296.5,342.0,1.05,17.0,559.0,532.29,407.94
2016,3,20,11,0,206.0,374.0,1.1,17.0,530.0,507.29,388.63
2016,3,20,11,15,295.0,363.0,1.1,17.0,591.5,588.9,449.4
2016,3,20,11,30,384.0,352.0,1.1,17.0,653.0,668.48,506.67
2016,3,20,11,45,290.5,376.0,1.15,17.0,605.5,631.68,478.45
2016,3,20,12,0,197.0,400.0,1.2,17.0,558.0,575.57,437.24
2016,3,20,12,15,109.5,350.5,1.2,17.0,438.5,454.64,348.73
2016,3,20,12,30,22.0,301.0,1.2,17.0,319.0,298.92,230.89
2016,3,20,12,45,122.0,345.0,1.2,17.0,441.0,473.45,365.49
2016,3,20,13,0,222.0,389.0,1.2,17.0,563.0,624.54,475.23
2016,3,20,13,15,267.5,371.5,1.2,16.5,577.0,674.61,511.42
2016,3,20,13,30,313.0,354.0,1.2,16.0,591.0,707.26,536.62
2016,3,20,13,45,301.0,344.0,1.2,16.0,566.5,689.39,524.35
2016,3,20,14,0,289.0,334.0,1.2,16.0,542.0,669.85,511.44
2016,3,20,14,15,267.5,322.0,1.2,16.0,508.0,637.08,488.94
2016,3,20,14,30,246.0,310.0,1.2,16.0,474.0,584.46,452.41
2016,3,20,14,45,225.5,293.5,1.2,16.0,437.5,545.57,425.25
2016,3,20,15,0,205.0,277.0,1.2,16.0,401.0,506.22,397.25
2016,3,20,15,15,260.0,248.0,1.15,15.5,393.0,539.75,425.54
2016,3,20,15,30,315.0,219.0,1.1,15.0,385.0,550.83,436.88
2016,3,20,15,45,204.5,204.5,1.1,15.0,308.5,413.08,331.81
2016,3,20,16,0,94.0,190.0,1.1,15.0,232.0,283.79,229.69
2016,3,20,16,15,89.0,167.5,1.05,14.5,203.5,253.05,206.71
2016,3,20,16,30,84.0,145.0,1.0,14.0,175.0,222.28,182.59
2016,3,20,16,45,76.0,122.5,0.95,14.0,146.5,189.31,155.65
2016,3,20,17,0,68.0,100.0,0.9,14.0,118.0,156.58,128.26
2016,3,20,17,15,54.0,78.0,0.9,13.5,90.0,120.97,97.88
2016,3,20,17,30,40.0,56.0,0.9,13.0,62.0,85.93,67.33
2016,3,20,17,45,20.0,36.0,0.9,13.0,39.0,51.04,36.2
2016,3,20,18,0,0.0,16.0,0.9,13.0,16.0,14.1,0.0
2016,3,20,18,15,0.0,8.0,0.9,12.5,8.0,7.28,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,6,15,7.0,11.0,0.9,9.5,11.0,10.01,0.0
2016,3,21,6,30,14.0,22.0,0.9,10.0,22.0,19.03,6.4
2016,3,21,6,45,54.5,42.0,0.9,10.5,50.0,34.32,24.29
2016,3,21,7,0,95.0,62.0,0.9,11.0,78.0,49.7,38.76
2016,3,21,7,15,117.5,85.0,0.95,11.0,111.5,66.63,54.39
2016,3,21,7,30,140.0,108.0,1.0,11.0,145.0,83.09,69.31
2016,3,21,7,45,160.5,127.5,1.05,11.5,179.0,96.91,81.44
2016,3,21,8,0,181.0,147.0,1.1,12.0,213.0,121.38,93.04
2016,3,21,8,15,265.5,159.5,1.15,12.0,272.0,153.22,112.68
2016,3,21,8,30,350.0,172.0,1.2,12.0,331.0,199.61,146.78
2016,3,21,8,45,304.0,202.0,1.25,12.0,350.5,238.56,181.89
2016,3,21,9,0,258.0,232.0,1.3,12.0,370.0,272.26,212.29
2016,3,21,9,15,304.5,244.0,1.3,12.0,419.5,320.14,251.13
2016,3,21,9,30,351.0,256.0,1.3,12.0,469.0,373.33,293.95
2016,3,21,9,45,596.0,187.5,1.35,12.5,576.0,463.18,364.07
2016,3,21,10,0,841.0,119.0,1.4,13.0,683.0,572.31,448.68
2016,3,21,10,15,621.0,213.5,1.45,13.0,640.5,576.33,451.56
2016,3,21,10,30,401.0,308.0,1.5,13.0,598.0,548.9,429.87
2016,3,21,10,45,462.5,293.5,1.55,13.5,638.5,609.35,475.57
2016,3,21,11,0,524.0,279.0,1.6,14.0,679.0,668.67,519.04
2016,3,21,11,15,482.0,302.0,1.6,14.0,676.0,685.53,529.97
2016,3,21,11,30,440.0,325.0,1.6,14.0,673.0,697.73,537.68
2016,3,21,11,45,253.0,349.5,1.65,14.0,550.5,573.22,444.61
2016,3,21,12,0,66.0,374.0,1.7,14.0,428.0,419.83,326.93
2016,3,21,12,15,67.0,373.5,1.7,14.0,428.0,425.35,332.13
2016,3,21,12,30,68.0,373.0,1.7,14.0,428.0,430.64,336.22
2016,3,21,12,45,34.0,205.5,1.7,14.5,233.0,229.43,180.95
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,33.69,22.28
2016,3,21,13,15,0.0,37.0,1.7,14.5,37.0,32.8,21.71
2016,3,21,13,30,0.0,36.0,1.7,14.0,36.0,31.9,21.04
2016,3,21,13,45,0.0,35.5,1.7,14.0,35.5,31.44,20.69
2016,3,21,14,0,0.0,35.0,1.7,14.0,35.0,30.99,20.35
2016,3,21,14,15,1.0,104.0,1.65,14.0,105.0,93.65,72.48
2016,3,21,14,30,2.0,173.0,1.6,14.0,175.0,160.78,127.38
2016,3,21,14,45,1.0,158.0,1.6,14.0,159.0,145.58,115.1
2016,3,21,15,0,0.0,143.0,1.6,14.0,143.0,130.4,102.97
2016,3,21,15,15,0.0,150.5,1.6,13.5,150.5,138.57,110.2
2016,3,21,15,30,0.0,158.0,1.6,13.0,158.0,147.39,117.99
2016,3,21,15,45,27.5,170.5,1.6,13.0,183.0,199.72,162.48
2016,3,21,16,0,55.0,183.0,1.6,13.0,208.0,241.38,197.71
2016,3,21,16,15,46.0,163.0,1.5,12.5,182.0,211.91,174.0
2016,3,21,16,30,37.0,143.0,1.4,12.0,156.0,182.96,150.57
2016,3,21,16,45,31.0,120.5,1.35,11.5,130.5,153.4,126.25
2016,3,21,17,0,25.0,98.0,1.3,11.0,105.0,124.02,101.49
2016,3,21,17,15,140.5,81.0,1.3,10.5,105.0,189.57,158.57
2016,3,21,17,30,256.0,64.0,1.3,10.0,105.0,252.8,208.98
2016,3,21,17,45,170.0,44.0,1.3,10.0,67.0,160.92,127.0
2016,3,21,18,0,84.0,24.0,1.3,10.0,29.0,79.86,32.56
2016,3,21,18,15,42.0,12.0,1.3,9.5,14.5,28.13,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,111.5,12.5,1.1,6.5,20.0,11.37,0.0
2016,3,22,6,30,223.0,25.0,1.1,7.0,40.0,20.57,8.99
2016,3,22,6,45,355.5,36.5,1.15,8.0,85.5,29.34,20.3
2016,3,22,7,0,488.0,48.0,1.2,9.0,131.0,37.82,28.49
2016,3,22,7,15,564.0,55.5,1.2,9.0,183.5,42.45,33.04
2016,3,22,7,30,640.0,63.0,1.2,9.0,236.0,46.99,37.3
2016,3,22,7,45,392.5,107.0,1.3,9.5,220.5,76.52,63.88
2016,3,22,8,0,145.0,151.0,1.4,10.0,205.0,122.85,95.91
2016,3,22,8,15,477.5,116.0,1.4,10.0,328.0,143.12,95.69
2016,3,22,8,30,810.0,81.0,1.4,10.0,451.0,213.47,139.68
2016,3,22,8,45,598.0,145.5,1.45,10.5,434.5,267.04,195.81
2016,3,22,9,0,386.0,210.0,1.5,11.0,418.0,294.76,227.99
2016,3,22,9,15,642.0,149.5,1.5,11.0,528.5,369.06,285.72
2016,3,22,9,30,898.0,89.0,1.5,11.0,639.0,471.14,367.2
2016,3,22,9,45,485.5,198.0,1.55,11.5,498.0,417.4,330.66
2016,3,22,10,0,73.0,307.0,1.6,12.0,357.0,311.59,247.71
2016,3,22,10,15,296.5,284.0,1.6,12.0,498.0,439.76,350.14
2016,3,22,10,30,520.0,261.0,1.6,12.0,639.0,589.55,465.09
2016,3,22,10,45,742.0,176.5,1.65,12.5,735.5,699.29,548.05
2016,3,22,11,0,964.0,92.0,1.7,13.0,832.0,813.41,630.42
2016,3,22,11,15,967.5,92.5,1.7,13.0,848.0,858.94,660.24
2016,3,22,11,30,971.0,93.0,1.7,13.0,864.0,901.56,688.5
2016,3,22,11,45,973.5,93.0,1.7,13.0,872.5,939.68,713.5
2016,3,22,12,0,976.0,93.0,1.7,13.0,881.0,974.43,736.14
2016,3,22,12,15,734.0,203.0,1.7,13.0,796.0,910.03,692.31
2016,3,22,12,30,492.0,313.0,1.7,13.0,711.0,811.45,620.31
2016,3,22,12,45,728.5,204.0,1.75,13.0,785.5,946.5,719.89
2016,3,22,13,0,965.0,95.0,1.8,13.0,860.0,1058.32,793.66
2016,3,22,13,15,630.5,228.0,1.85,13.0,724.0,901.97,688.6
2016,3,22,13,30,296.0,361.0,1.9,13.0,588.0,697.89,538.95
2016,3,22,13,45,314.5,344.0,1.95,13.0,578.5,702.69,546.06
2016,3,22,14,0,333.0,327.0,2.0,13.0,569.0,705.62,550.05
2016,3,22,14,15,628.5,208.0,2.0,13.0,639.5,892.63,691.48
2016,3,22,14,30,924.0,89.0,2.0,13.0,710.0,1027.35,782.62
2016,3,22,14,45,638.0,172.0,2.05,13.0,589.5,851.48,662.44
2016,3,22,15,0,352.0,255.0,2.1,13.0,469.0,637.95,506.05
2016,3,22,15,15,607.5,168.5,2.1,12.5,505.5,795.24,631.2
2016,3,22,15,30,863.0,82.0,2.1,12.0,542.0,905.21,711.14
2016,3,22,15,45,634.0,121.5,2.1,12.0,443.0,732.61,587.62
2016,3,22,16,0,405.0,161.0,2.1,12.0,344.0,557.8,455.95
2016,3,22,16,15,386.0,145.5,2.0,11.5,303.0,510.07,421.52
2016,3,22,16,30,367.0,130.0,1.9,11.0,262.0,462.31,385.12
2016,3,22,16,45,510.5,94.0,1.85,10.5,246.5,506.9,424.06
2016,3,22,17,0,654.0,58.0,1.8,10.0,231.0,542.19,452.68
2016,3,22,17,15,578.5,51.0,1.7,9.5,178.5,453.97,378.86
2016,3,22,17,30,503.0,44.0,1.6,9.0,126.0,371.87,307.6
2016,3,22,17,45,371.5,33.0,1.55,9.0,81.0,262.78,210.3
2016,3,22,18,0,240.0,22.0,1.5,9.0,36.0,159.86,81.17
2016,3,22,18,15,120.0,11.0,1.45,8.5,18.0,59.16,0.0
2016,3,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,77.5,12.5,1.0,6.5,18.0,11.37,0.0
2016,3,23,6,30,155.0,25.0,1.0,7.0,36.0,19.55,9.25
2016,3,23,6,45,232.0,42.0,1.0,7.5,74.5,32.39,23.17
2016,3,23,7,0,309.0,59.0,1.0,8.0,113.0,44.78,34.95
2016,3,23,7,15,355.0,74.5,1.0,8.5,157.0,55.49,44.95
2016,3,23,7,30,401.0,90.0,1.0,9.0,201.0,65.75,54.29
2016,3,23,7,45,442.0,100.5,1.0,9.5,246.0,72.0,59.78
2016,3,23,8,0,483.0,111.0,1.0,10.0,291.0,105.5,70.85
2016,3,23,8,15,460.5,135.5,1.0,10.5,326.5,156.98,107.65
2016,3,23,8,30,438.0,160.0,1.0,11.0,362.0,206.07,148.71
2016,3,23,8,45,424.5,183.0,1.05,12.0,396.0,253.67,189.65
2016,3,23,9,0,411.0,206.0,1.1,13.0,430.0,299.7,229.04
2016,3,23,9,15,471.0,204.5,1.05,13.0,480.5,351.29,271.25
2016,3,23,9,30,531.0,203.0,1.0,13.0,531.0,409.19,318.06
2016,3,23,9,45,495.0,232.0,0.95,13.5,552.5,452.31,352.26
2016,3,23,10,0,459.0,261.0,0.9,14.0,574.0,491.0,381.51
2016,3,23,10,15,576.0,229.0,0.85,14.5,639.5,563.11,435.48
2016,3,23,10,30,693.0,197.0,0.8,15.0,705.0,647.29,496.38
2016,3,23,10,45,823.5,148.5,0.8,15.5,770.5,729.4,555.1
2016,3,23,11,0,954.0,100.0,0.8,16.0,836.0,815.61,613.16
2016,3,23,11,15,794.0,178.5,0.8,16.0,799.5,817.34,612.35
2016,3,23,11,30,634.0,257.0,0.8,16.0,763.0,796.23,594.97
2016,3,23,11,45,800.0,179.0,0.8,16.0,823.5,885.69,657.44
2016,3,23,12,0,966.0,101.0,0.8,16.0,884.0,975.33,713.92
2016,3,23,12,15,834.0,165.5,0.8,16.0,841.5,958.37,701.64
2016,3,23,12,30,702.0,230.0,0.8,16.0,799.0,930.16,683.84
2016,3,23,12,45,825.0,168.0,0.85,16.5,830.5,995.29,725.88
2016,3,23,13,0,948.0,106.0,0.9,17.0,862.0,1054.85,762.4
2016,3,23,13,15,814.0,163.5,0.95,16.5,802.5,1008.2,735.16
2016,3,23,13,30,680.0,221.0,1.0,16.0,743.0,952.78,703.3
2016,3,23,13,45,715.5,195.5,1.05,16.0,730.0,966.38,714.66
2016,3,23,14,0,751.0,170.0,1.1,16.0,717.0,975.45,722.25
2016,3,23,14,15,665.0,191.5,1.1,16.0,661.0,911.76,681.54
2016,3,23,14,30,579.0,213.0,1.1,16.0,605.0,838.9,634.4
2016,3,23,14,45,722.0,157.0,1.1,16.0,617.5,916.61,689.34
2016,3,23,15,0,865.0,101.0,1.1,16.0,630.0,969.81,725.01
2016,3,23,15,15,722.0,127.0,1.1,15.5,547.5,855.1,650.82
2016,3,23,15,30,579.0,153.0,1.1,15.0,465.0,737.0,573.31
2016,3,23,15,45,624.0,125.5,1.1,15.0,433.5,728.5,570.46
2016,3,23,16,0,669.0,98.0,1.1,15.0,402.0,713.05,561.3
2016,3,23,16,15,687.5,88.5,1.1,14.5,369.0,691.97,549.02
2016,3,23,16,30,706.0,79.0,1.1,14.0,336.0,666.93,533.44
2016,3,23,16,45,656.5,72.5,1.1,13.5,282.0,592.47,480.17
2016,3,23,17,0,607.0,66.0,1.1,13.0,228.0,520.33,425.59
2016,3,23,17,15,529.0,57.5,1.1,12.0,176.0,430.69,354.37
2016,3,23,17,30,451.0,49.0,1.1,11.0,124.0,347.4,284.56
2016,3,23,17,45,321.5,36.5,1.15,10.0,80.0,240.24,191.68
2016,3,23,18,0,192.0,24.0,1.2,9.0,36.0,139.41,77.68
2016,3,23,18,15,96.0,12.0,1.2,8.5,18.0,50.2,0.0
2016,3,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
