Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,109.0,13.5,1.05,7.5,22.0,12.28,0.0
2016,3,24,6,30,218.0,27.0,1.1,8.0,44.0,22.03,11.84
2016,3,24,6,45,332.5,39.5,1.15,9.0,88.5,31.57,22.38
2016,3,24,7,0,447.0,52.0,1.2,10.0,133.0,40.75,31.1
2016,3,24,7,15,519.0,61.0,1.2,10.5,184.5,46.45,36.49
2016,3,24,7,30,591.0,70.0,1.2,11.0,236.0,51.96,41.49
2016,3,24,7,45,634.5,77.0,1.25,11.5,288.0,55.54,44.58
2016,3,24,8,0,678.0,84.0,1.3,12.0,340.0,97.15,56.78
2016,3,24,8,15,711.5,89.0,1.25,12.5,391.0,152.69,92.22
2016,3,24,8,30,745.0,94.0,1.2,13.0,442.0,212.27,139.91
2016,3,24,8,45,763.0,100.5,1.2,13.5,489.0,276.74,195.73
2016,3,24,9,0,781.0,107.0,1.2,14.0,536.0,338.67,249.91
2016,3,24,9,15,799.5,110.5,1.15,14.5,580.0,399.46,302.08
2016,3,24,9,30,818.0,114.0,1.1,15.0,624.0,461.31,353.31
2016,3,24,9,45,814.0,125.5,1.1,15.5,658.0,520.13,400.57
2016,3,24,10,0,810.0,137.0,1.1,16.0,692.0,577.03,444.41
2016,3,24,10,15,821.0,139.5,1.1,16.0,723.5,632.56,486.63
2016,3,24,10,30,832.0,142.0,1.1,16.0,755.0,687.22,526.91
2016,3,24,10,45,843.0,141.5,1.15,16.5,779.5,737.87,562.87
2016,3,24,11,0,854.0,141.0,1.2,17.0,804.0,787.02,596.79
2016,3,24,11,15,859.0,142.0,1.2,17.0,820.0,831.14,625.63
2016,3,24,11,30,864.0,143.0,1.2,17.0,836.0,872.79,652.57
2016,3,24,11,45,871.0,141.0,1.2,17.0,845.5,910.46,676.66
2016,3,24,12,0,878.0,139.0,1.2,17.0,855.0,945.28,698.77
2016,3,24,12,15,878.5,139.0,1.2,17.0,855.0,973.18,716.34
2016,3,24,12,30,879.0,139.0,1.2,17.0,855.0,997.58,731.74
2016,3,24,12,45,896.0,128.5,1.25,17.0,851.5,1012.64,742.18
2016,3,24,13,0,913.0,118.0,1.3,17.0,848.0,1034.45,757.18
2016,3,24,13,15,909.0,117.0,1.3,17.0,831.5,1041.97,762.21
2016,3,24,13,30,905.0,116.0,1.3,17.0,815.0,1045.53,765.08
2016,3,24,13,45,901.0,113.5,1.35,17.0,791.0,1043.48,765.51
2016,3,24,14,0,897.0,111.0,1.4,17.0,767.0,1037.48,763.63
2016,3,24,14,15,887.5,109.0,1.4,17.0,735.0,1022.67,755.4
2016,3,24,14,30,878.0,107.0,1.4,17.0,703.0,1004.17,745.0
2016,3,24,14,45,867.5,103.5,1.45,17.0,665.0,989.73,738.19
2016,3,24,15,0,857.0,100.0,1.5,17.0,627.0,961.23,722.09
2016,3,24,15,15,839.0,97.5,1.5,16.5,583.0,923.71,700.56
2016,3,24,15,30,821.0,95.0,1.5,16.0,539.0,883.52,677.0
2016,3,24,15,45,783.0,95.5,1.5,15.5,488.0,826.93,641.59
2016,3,24,16,0,745.0,96.0,1.5,15.0,437.0,774.74,608.55
2016,3,24,16,15,710.5,90.5,1.5,14.5,385.0,712.98,567.53
2016,3,24,16,30,676.0,85.0,1.5,14.0,333.0,651.28,525.2
2016,3,24,16,45,620.5,79.0,1.5,14.0,279.5,574.23,468.56
2016,3,24,17,0,565.0,73.0,1.5,14.0,226.0,499.97,410.36
2016,3,24,17,15,490.0,63.0,1.45,13.0,174.5,412.27,339.97
2016,3,24,17,30,415.0,53.0,1.4,12.0,123.0,330.66,271.17
2016,3,24,17,45,308.5,38.5,1.4,11.5,80.0,235.26,187.59
2016,3,24,18,0,202.0,24.0,1.4,11.0,37.0,146.06,87.23
2016,3,24,18,15,101.0,12.0,1.35,10.5,18.5,52.2,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,15.0,1.1,7.5,25.0,13.64,0.0
2016,3,25,6,30,252.0,30.0,1.1,8.0,50.0,24.69,14.58
2016,3,25,6,45,363.0,42.5,1.1,8.5,96.5,34.15,24.81
2016,3,25,7,0,474.0,55.0,1.1,9.0,143.0,43.26,33.53
2016,3,25,7,15,545.0,63.0,1.1,9.5,195.0,48.02,38.08
2016,3,25,7,30,616.0,71.0,1.1,10.0,247.0,52.67,42.3
2016,3,25,7,45,656.5,78.5,1.15,10.5,300.0,56.61,45.72
2016,3,25,8,0,697.0,86.0,1.2,11.0,353.0,101.49,59.41
2016,3,25,8,15,729.5,91.0,1.2,11.5,404.0,158.22,96.22
2016,3,25,8,30,762.0,96.0,1.2,12.0,455.0,218.85,145.17
2016,3,25,8,45,791.0,97.5,1.3,12.5,504.5,282.93,200.74
2016,3,25,9,0,820.0,99.0,1.4,13.0,554.0,345.66,255.97
2016,3,25,9,15,837.0,102.0,1.4,13.5,597.0,407.74,309.93
2016,3,25,9,30,854.0,105.0,1.4,14.0,640.0,470.61,362.77
2016,3,25,9,45,869.0,105.5,1.4,14.5,678.5,530.67,411.63
2016,3,25,10,0,884.0,106.0,1.4,15.0,717.0,590.4,458.38
2016,3,25,10,15,893.0,108.0,1.35,15.0,747.5,646.81,501.51
2016,3,25,10,30,902.0,110.0,1.3,15.0,778.0,701.88,542.17
2016,3,25,10,45,908.0,111.0,1.3,15.5,801.5,752.33,577.75
2016,3,25,11,0,914.0,112.0,1.3,16.0,825.0,800.64,609.25
2016,3,25,11,15,917.5,113.0,1.25,16.0,841.0,844.64,637.45
2016,3,25,11,30,921.0,114.0,1.2,16.0,857.0,885.88,663.41
2016,3,25,11,45,923.5,114.0,1.2,16.5,865.0,922.32,685.4
2016,3,25,12,0,926.0,114.0,1.2,17.0,873.0,955.56,705.14
2016,3,25,12,15,926.0,114.0,1.2,17.0,872.0,983.15,722.47
2016,3,25,12,30,926.0,114.0,1.2,17.0,871.0,1007.12,737.55
2016,3,25,12,45,932.5,108.5,1.2,17.0,864.5,1027.8,750.63
2016,3,25,13,0,939.0,103.0,1.2,17.0,858.0,1044.69,761.43
2016,3,25,13,15,935.0,102.0,1.2,17.0,840.5,1052.19,766.48
2016,3,25,13,30,931.0,101.0,1.2,17.0,823.0,1055.64,769.26
2016,3,25,13,45,927.5,98.5,1.25,17.0,799.0,1053.83,769.92
2016,3,25,14,0,924.0,96.0,1.3,17.0,775.0,1047.98,768.22
2016,3,25,14,15,915.0,94.5,1.3,17.0,743.0,1033.8,760.47
2016,3,25,14,30,906.0,93.0,1.3,17.0,711.0,1015.83,750.5
2016,3,25,14,45,895.5,90.0,1.35,17.0,672.5,990.95,737.02
2016,3,25,15,0,885.0,87.0,1.4,17.0,634.0,962.61,721.28
2016,3,25,15,15,869.0,84.5,1.45,16.5,590.0,926.49,701.53
2016,3,25,15,30,853.0,82.0,1.5,16.0,546.0,896.6,685.73
2016,3,25,15,45,830.0,79.0,1.55,15.5,497.0,848.1,656.64
2016,3,25,16,0,807.0,76.0,1.6,15.0,448.0,797.84,625.67
2016,3,25,16,15,775.5,72.5,1.6,14.5,396.0,738.64,586.75
2016,3,25,16,30,744.0,69.0,1.6,14.0,344.0,679.04,546.3
2016,3,25,16,45,691.0,65.0,1.6,13.5,289.5,603.24,491.92
2016,3,25,17,0,638.0,61.0,1.6,13.0,235.0,534.55,439.97
2016,3,25,17,15,565.5,53.5,1.55,12.0,183.0,448.2,370.67
2016,3,25,17,30,493.0,46.0,1.5,11.0,131.0,367.72,302.63
2016,3,25,17,45,357.5,35.5,1.5,10.5,85.5,257.5,206.71
2016,3,25,18,0,222.0,25.0,1.5,10.0,40.0,157.34,100.05
2016,3,25,18,15,111.0,12.5,1.45,9.5,20.0,56.71,0.0
2016,3,25,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,13.0,0.9,8.5,28.0,10.39,0.0
2016,3,26,6,30,347.0,26.0,0.9,9.0,56.0,20.94,11.84
2016,3,26,6,45,456.5,35.0,0.9,9.5,103.5,27.52,18.9
2016,3,26,7,0,566.0,44.0,0.9,10.0,151.0,33.92,25.06
2016,3,26,7,15,628.5,50.0,0.95,10.5,204.0,40.99,31.61
2016,3,26,7,30,691.0,56.0,1.0,11.0,257.0,44.89,35.13
2016,3,26,7,45,733.0,60.0,1.1,12.0,310.5,46.96,36.8
2016,3,26,8,0,775.0,64.0,1.2,13.0,364.0,94.88,50.19
2016,3,26,8,15,803.0,67.5,1.15,13.5,415.5,154.19,88.78
2016,3,26,8,30,831.0,71.0,1.1,14.0,467.0,216.7,139.53
2016,3,26,8,45,850.5,73.5,1.1,14.5,514.5,283.24,197.45
2016,3,26,9,0,870.0,76.0,1.1,15.0,562.0,346.62,253.22
2016,3,26,9,15,885.0,78.5,1.1,15.0,605.5,409.5,308.13
2016,3,26,9,30,900.0,81.0,1.1,15.0,649.0,472.74,361.65
2016,3,26,9,45,909.0,83.5,1.1,15.5,686.0,533.1,410.42
2016,3,26,10,0,918.0,86.0,1.1,16.0,723.0,592.59,456.56
2016,3,26,10,15,926.0,87.5,1.1,16.0,754.0,649.4,499.9
2016,3,26,10,30,934.0,89.0,1.1,16.0,785.0,704.68,540.75
2016,3,26,10,45,935.5,92.0,1.1,16.5,807.5,755.08,575.47
2016,3,26,11,0,937.0,95.0,1.1,17.0,830.0,802.89,605.83
2016,3,26,11,15,940.0,95.5,1.05,17.0,845.5,846.65,633.44
2016,3,26,11,30,943.0,96.0,1.0,17.0,861.0,887.52,658.74
2016,3,26,11,45,944.5,96.5,1.0,17.5,868.5,924.03,680.47
2016,3,26,12,0,946.0,97.0,1.0,18.0,876.0,957.22,699.89
2016,3,26,12,15,945.5,97.0,1.0,18.0,875.0,984.56,716.82
2016,3,26,12,30,945.0,97.0,1.0,18.0,874.0,1008.18,731.48
2016,3,26,12,45,940.0,98.0,1.05,18.0,864.0,1024.72,742.8
2016,3,26,13,0,935.0,99.0,1.1,18.0,854.0,1037.27,751.84
2016,3,26,13,15,930.0,98.0,1.1,18.0,836.5,1043.58,756.16
2016,3,26,13,30,925.0,97.0,1.1,18.0,819.0,1045.84,758.19
2016,3,26,13,45,915.5,97.5,1.1,18.0,793.0,1041.26,756.14
2016,3,26,14,0,906.0,98.0,1.1,18.0,767.0,1032.76,751.87
2016,3,26,14,15,896.5,96.5,1.1,18.0,735.0,1018.13,743.9
2016,3,26,14,30,887.0,95.0,1.1,18.0,703.0,999.79,733.77
2016,3,26,14,45,757.5,133.5,1.1,18.0,633.0,924.06,686.43
2016,3,26,15,0,628.0,172.0,1.1,18.0,563.0,831.99,627.7
2016,3,26,15,15,718.5,132.0,1.1,17.5,549.0,858.02,649.31
2016,3,26,15,30,809.0,92.0,1.1,17.0,535.0,869.13,659.55
2016,3,26,15,45,776.5,91.0,1.1,16.5,485.0,815.9,626.26
2016,3,26,16,0,744.0,90.0,1.1,16.0,435.0,761.55,592.17
2016,3,26,16,15,598.0,103.5,1.1,15.5,360.5,637.51,506.48
2016,3,26,16,30,452.0,117.0,1.1,15.0,286.0,510.57,413.26
2016,3,26,16,45,505.5,94.5,1.1,14.5,256.0,508.2,414.42
2016,3,26,17,0,559.0,72.0,1.1,14.0,226.0,494.33,404.44
2016,3,26,17,15,485.0,62.5,1.1,13.5,176.0,408.18,335.0
2016,3,26,17,30,411.0,53.0,1.1,13.0,126.0,328.08,267.82
2016,3,26,17,45,293.0,40.0,1.15,12.5,82.5,226.19,180.28
2016,3,26,18,0,175.0,27.0,1.2,12.0,39.0,137.71,90.13
2016,3,26,18,15,87.5,13.5,1.15,11.5,19.5,47.98,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,137.5,15.5,1.0,9.5,28.0,12.5,0.0
2016,3,27,6,30,275.0,31.0,1.0,10.0,56.0,25.21,15.66
2016,3,27,6,45,387.0,42.0,1.05,10.5,103.0,33.3,23.99
2016,3,27,7,0,499.0,53.0,1.1,11.0,150.0,41.12,31.42
2016,3,27,7,15,567.0,60.5,1.05,11.0,202.5,45.58,35.69
2016,3,27,7,30,635.0,68.0,1.0,11.0,255.0,49.94,39.67
2016,3,27,7,45,686.0,72.0,0.95,11.5,309.5,51.4,40.85
2016,3,27,8,0,737.0,76.0,0.9,12.0,364.0,104.25,58.88
2016,3,27,8,15,768.0,80.0,0.9,12.5,416.0,162.03,96.95
2016,3,27,8,30,799.0,84.0,0.9,13.0,468.0,223.49,146.79
2016,3,27,8,45,819.0,88.0,0.9,13.5,516.5,285.51,200.84
2016,3,27,9,0,839.0,92.0,0.9,14.0,565.0,349.23,256.51
2016,3,27,9,15,855.5,95.0,0.9,14.0,609.0,412.16,311.0
2016,3,27,9,30,872.0,98.0,0.9,14.0,653.0,477.44,365.56
2016,3,27,9,45,882.5,101.0,0.95,14.5,690.5,537.59,414.08
2016,3,27,10,0,893.0,104.0,1.0,15.0,728.0,597.08,460.32
2016,3,27,10,15,902.0,105.5,1.05,15.0,759.0,653.37,503.58
2016,3,27,10,30,911.0,107.0,1.1,15.0,790.0,708.29,544.64
2016,3,27,10,45,915.5,109.0,1.2,15.5,813.5,758.87,581.08
2016,3,27,11,0,920.0,111.0,1.3,16.0,837.0,807.19,613.36
2016,3,27,11,15,924.5,112.0,1.35,16.0,853.5,852.07,643.39
2016,3,27,11,30,929.0,113.0,1.4,16.0,870.0,894.24,671.43
2016,3,27,11,45,929.5,114.0,1.45,16.0,877.5,930.06,695.12
2016,3,27,12,0,930.0,115.0,1.5,16.0,885.0,962.55,716.64
2016,3,27,12,15,930.5,115.5,1.5,15.5,884.5,991.07,736.22
2016,3,27,12,30,931.0,116.0,1.5,15.0,884.0,1015.99,753.56
2016,3,27,12,45,937.5,111.0,1.55,15.0,878.0,1037.22,768.05
2016,3,27,13,0,944.0,106.0,1.6,15.0,872.0,1054.65,780.25
2016,3,27,13,15,941.0,105.0,1.6,15.0,855.5,1063.08,786.01
2016,3,27,13,30,938.0,104.0,1.6,15.0,839.0,1067.44,789.43
2016,3,27,13,45,930.5,104.0,1.65,15.0,814.0,1064.35,789.11
2016,3,27,14,0,923.0,104.0,1.7,15.0,789.0,1057.26,786.44
2016,3,27,14,15,915.5,102.5,1.7,14.5,757.5,1044.53,780.93
2016,3,27,14,30,908.0,101.0,1.7,14.0,726.0,1027.98,773.09
2016,3,27,14,45,892.0,100.5,1.75,14.0,686.5,1000.63,757.5
2016,3,27,15,0,876.0,100.0,1.8,14.0,647.0,980.06,746.52
2016,3,27,15,15,860.0,97.0,1.8,13.5,602.5,943.16,725.01
2016,3,27,15,30,844.0,94.0,1.8,13.0,558.0,903.46,701.44
2016,3,27,15,45,777.5,92.5,1.85,13.0,490.5,818.56,644.77
2016,3,27,16,0,711.0,91.0,1.9,13.0,423.0,739.22,590.75
2016,3,27,16,15,625.5,96.5,1.85,12.5,364.0,651.15,528.55
2016,3,27,16,30,540.0,102.0,1.8,12.0,305.0,566.28,466.17
2016,3,27,16,45,475.5,98.0,1.8,11.5,257.0,485.01,403.65
2016,3,27,17,0,411.0,94.0,1.8,11.0,209.0,415.46,347.78
2016,3,27,17,15,359.0,78.5,1.7,10.5,163.5,344.44,288.6
2016,3,27,17,30,307.0,63.0,1.6,10.0,118.0,277.92,230.89
2016,3,27,17,45,208.0,46.0,1.55,9.5,77.5,190.04,153.52
2016,3,27,18,0,109.0,29.0,1.5,9.0,37.0,100.5,67.74
2016,3,27,18,15,54.5,14.5,1.5,9.0,18.5,35.41,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,16.0,2.15,6.5,32.5,12.85,0.0
2016,3,28,6,30,340.0,32.0,2.2,7.0,65.0,26.04,16.83
2016,3,28,6,45,459.5,41.0,2.3,7.5,115.5,32.4,23.54
2016,3,28,7,0,579.0,50.0,2.4,8.0,166.0,38.65,29.58
2016,3,28,7,15,643.5,56.5,2.4,8.0,221.0,42.49,33.3
2016,3,28,7,30,708.0,63.0,2.4,8.0,276.0,50.62,40.75
2016,3,28,7,45,754.0,67.0,2.45,8.5,332.0,52.48,42.29
2016,3,28,8,0,800.0,71.0,2.5,9.0,388.0,106.06,58.38
2016,3,28,8,15,827.5,74.5,2.5,9.0,441.0,167.07,100.08
2016,3,28,8,30,855.0,78.0,2.5,9.0,494.0,231.22,154.15
2016,3,28,8,45,876.0,80.0,2.5,9.5,543.0,299.29,215.18
2016,3,28,9,0,897.0,82.0,2.5,10.0,592.0,364.43,274.26
2016,3,28,9,15,598.5,183.5,2.45,10.0,534.5,389.39,305.41
2016,3,28,9,30,300.0,285.0,2.4,10.0,477.0,379.34,303.01
2016,3,28,9,45,624.0,188.0,2.4,10.5,617.0,485.43,387.4
2016,3,28,10,0,948.0,91.0,2.4,11.0,757.0,617.53,491.4
2016,3,28,10,15,955.5,92.0,2.4,11.0,788.5,675.12,536.76
2016,3,28,10,30,963.0,93.0,2.4,11.0,820.0,731.04,580.02
2016,3,28,10,45,661.5,226.5,2.45,11.0,733.0,695.97,550.33
2016,3,28,11,0,360.0,360.0,2.5,11.0,646.0,618.4,487.87
2016,3,28,11,15,238.5,383.5,2.5,11.0,574.5,556.58,439.97
2016,3,28,11,30,117.0,407.0,2.5,11.0,503.0,492.15,388.51
2016,3,28,11,45,290.0,372.0,2.5,11.0,612.5,628.23,495.74
2016,3,28,12,0,463.0,337.0,2.5,11.0,722.0,774.86,605.88
2016,3,28,12,15,475.5,333.0,2.5,11.0,728.0,801.23,624.03
2016,3,28,12,30,488.0,329.0,2.5,11.0,734.0,825.95,642.0
2016,3,28,12,45,711.5,224.0,2.5,11.0,807.5,954.76,738.0
2016,3,28,13,0,935.0,119.0,2.5,11.0,881.0,1060.54,809.16
2016,3,28,13,15,768.0,192.5,2.45,11.0,810.0,1004.38,769.96
2016,3,28,13,30,601.0,266.0,2.4,11.0,739.0,917.6,709.31
2016,3,28,13,45,300.5,175.0,2.4,11.0,411.5,517.53,416.46
2016,3,28,14,0,0.0,84.0,2.4,11.0,84.0,74.57,56.66
2016,3,28,14,15,312.0,145.5,2.35,11.0,361.5,496.44,407.73
2016,3,28,14,30,624.0,207.0,2.3,11.0,639.0,883.85,695.8
2016,3,28,14,45,746.5,155.5,2.3,11.0,644.0,939.54,732.3
2016,3,28,15,0,869.0,104.0,2.3,11.0,649.0,978.31,760.34
2016,3,28,15,15,850.5,101.0,2.25,10.5,603.5,939.16,735.43
2016,3,28,15,30,832.0,98.0,2.2,10.0,558.0,897.36,709.21
2016,3,28,15,45,479.5,151.0,2.2,10.0,411.0,622.51,508.13
2016,3,28,16,0,127.0,204.0,2.2,10.0,264.0,340.59,281.21
2016,3,28,16,15,273.0,164.5,2.1,9.5,274.0,423.83,354.99
2016,3,28,16,30,419.0,125.0,2.0,9.0,284.0,494.32,415.01
2016,3,28,16,45,381.5,112.5,1.95,9.0,240.5,434.57,366.25
2016,3,28,17,0,344.0,100.0,1.9,9.0,197.0,377.08,318.75
2016,3,28,17,15,413.0,75.5,1.8,8.5,168.0,374.02,316.03
2016,3,28,17,30,482.0,51.0,1.7,8.0,139.0,366.37,306.4
2016,3,28,17,45,366.0,39.5,1.6,7.5,93.0,265.53,216.98
2016,3,28,18,0,250.0,28.0,1.5,7.0,47.0,176.28,125.93
2016,3,28,18,15,125.0,14.0,1.45,7.0,23.5,63.65,0.0
2016,3,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,155.0,17.5,0.8,6.5,33.5,14.06,0.0
2016,3,29,6,30,310.0,35.0,0.8,7.0,67.0,28.56,19.27
2016,3,29,6,45,421.5,45.0,0.85,7.5,116.0,35.63,26.55
2016,3,29,7,0,533.0,55.0,0.9,8.0,165.0,42.53,33.18
2016,3,29,7,15,598.0,62.0,0.85,8.5,218.5,46.55,36.97
2016,3,29,7,30,663.0,69.0,0.8,9.0,272.0,50.48,40.5
2016,3,29,7,45,718.5,71.5,0.8,9.5,328.5,55.79,45.14
2016,3,29,8,0,774.0,74.0,0.8,10.0,385.0,108.68,60.56
2016,3,29,8,15,803.0,77.5,0.75,10.5,437.5,168.25,101.0
2016,3,29,8,30,832.0,81.0,0.7,11.0,490.0,231.18,152.76
2016,3,29,8,45,857.0,82.5,0.65,11.5,540.0,294.41,207.96
2016,3,29,9,0,882.0,84.0,0.6,12.0,590.0,363.28,267.55
2016,3,29,9,15,897.5,86.5,0.55,12.0,634.0,427.14,322.46
2016,3,29,9,30,913.0,89.0,0.5,12.0,678.0,491.38,375.68
2016,3,29,9,45,925.5,90.0,0.5,12.5,716.5,552.86,424.46
2016,3,29,10,0,938.0,91.0,0.5,13.0,755.0,613.77,470.79
2016,3,29,10,15,946.0,92.5,0.5,13.0,786.5,671.53,513.95
2016,3,29,10,30,954.0,94.0,0.5,13.0,818.0,727.71,554.54
2016,3,29,10,45,959.5,95.0,0.5,13.5,842.0,779.79,589.39
2016,3,29,11,0,965.0,96.0,0.5,14.0,866.0,829.54,620.23
2016,3,29,11,15,968.5,97.0,0.5,14.0,881.5,875.13,648.99
2016,3,29,11,30,972.0,98.0,0.5,14.0,897.0,917.8,675.57
2016,3,29,11,45,973.0,98.5,0.55,14.5,904.5,954.67,698.04
2016,3,29,12,0,974.0,99.0,0.6,15.0,912.0,988.07,718.27
2016,3,29,12,15,973.5,99.0,0.6,15.0,911.0,1015.94,735.19
2016,3,29,12,30,973.0,99.0,0.6,15.0,910.0,1040.0,749.82
2016,3,29,12,45,969.5,99.0,0.65,15.0,900.0,1057.21,761.57
2016,3,29,13,0,966.0,99.0,0.7,15.0,890.0,1070.34,771.04
2016,3,29,13,15,500.0,213.0,0.7,14.5,622.0,758.95,569.36
2016,3,29,13,30,34.0,327.0,0.7,14.0,354.0,360.57,276.77
2016,3,29,13,45,486.5,212.5,0.75,14.0,577.5,747.98,574.53
2016,3,29,14,0,939.0,98.0,0.8,14.0,801.0,1067.39,782.91
2016,3,29,14,15,930.0,96.5,0.8,14.0,768.0,1052.82,769.62
2016,3,29,14,30,921.0,95.0,0.8,14.0,735.0,1034.4,759.59
2016,3,29,14,45,740.5,147.0,0.85,14.0,643.5,923.8,690.94
2016,3,29,15,0,560.0,199.0,0.9,14.0,552.0,789.68,604.04
2016,3,29,15,15,707.0,144.0,0.9,13.5,558.0,861.24,658.16
2016,3,29,15,30,854.0,89.0,0.9,13.0,564.0,906.39,690.77
2016,3,29,15,45,829.5,86.0,0.9,13.0,514.0,856.28,658.18
2016,3,29,16,0,805.0,83.0,0.9,13.0,464.0,804.49,625.18
2016,3,29,16,15,773.5,79.0,0.9,12.5,411.0,744.48,586.62
2016,3,29,16,30,742.0,75.0,0.9,12.0,358.0,684.08,546.52
2016,3,29,16,45,697.5,69.0,0.95,11.5,304.0,616.13,499.67
2016,3,29,17,0,653.0,63.0,1.0,11.0,250.0,546.05,448.12
2016,3,29,17,15,584.0,56.0,1.0,10.0,197.0,461.69,381.71
2016,3,29,17,30,515.0,49.0,1.0,9.0,144.0,382.75,316.0
2016,3,29,17,45,401.5,38.0,1.05,8.5,97.0,282.09,228.94
2016,3,29,18,0,288.0,27.0,1.1,8.0,50.0,194.04,140.91
2016,3,29,18,15,144.0,13.5,1.1,7.5,25.0,70.87,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,163.0,17.5,0.65,6.5,35.0,13.93,1.66
2016,3,30,6,30,326.0,35.0,0.6,7.0,70.0,28.36,19.29
2016,3,30,6,45,423.5,46.0,0.6,7.5,118.0,36.31,27.24
2016,3,30,7,0,521.0,57.0,0.6,8.0,166.0,43.98,34.55
2016,3,30,7,15,585.0,64.0,0.6,8.5,219.5,47.91,38.24
2016,3,30,7,30,649.0,71.0,0.6,9.0,273.0,51.76,41.67
2016,3,30,7,45,693.5,76.0,0.65,9.5,327.0,53.86,43.39
2016,3,30,8,0,738.0,81.0,0.7,10.0,381.0,113.79,65.58
2016,3,30,8,15,768.0,85.5,0.7,10.5,433.0,172.07,105.59
2016,3,30,8,30,798.0,90.0,0.7,11.0,485.0,233.89,156.46
2016,3,30,8,45,820.5,93.0,0.7,11.5,534.0,295.7,210.46
2016,3,30,9,0,843.0,96.0,0.7,12.0,583.0,359.5,266.1
2016,3,30,9,15,859.0,98.5,0.75,12.5,626.5,422.03,319.84
2016,3,30,9,30,875.0,101.0,0.8,13.0,670.0,486.79,373.46
2016,3,30,9,45,888.0,102.5,0.85,13.5,707.5,546.93,421.78
2016,3,30,10,0,901.0,104.0,0.9,14.0,745.0,606.64,468.02
2016,3,30,10,15,909.5,105.5,0.9,14.0,776.0,662.86,510.55
2016,3,30,10,30,918.0,107.0,0.9,14.0,807.0,717.64,550.69
2016,3,30,10,45,924.0,108.0,0.95,14.5,830.5,768.46,586.36
2016,3,30,11,0,930.0,109.0,1.0,15.0,854.0,817.09,617.87
2016,3,30,11,15,933.5,109.5,1.0,15.0,869.5,860.83,646.13
2016,3,30,11,30,937.0,110.0,1.0,15.0,885.0,901.75,672.27
2016,3,30,11,45,937.5,111.0,1.05,15.0,892.0,937.54,695.75
2016,3,30,12,0,938.0,112.0,1.1,15.0,899.0,969.97,717.08
2016,3,30,12,15,938.0,112.0,1.1,15.0,897.5,997.43,734.3
2016,3,30,12,30,938.0,112.0,1.1,15.0,896.0,1021.23,749.25
2016,3,30,12,45,937.5,110.0,1.1,15.0,887.5,1038.66,760.24
2016,3,30,13,0,937.0,108.0,1.1,15.0,879.0,1052.18,768.95
2016,3,30,13,15,933.0,107.5,1.1,15.0,861.0,1059.85,774.15
2016,3,30,13,30,929.0,107.0,1.1,15.0,843.0,1063.49,777.05
2016,3,30,13,45,922.0,105.5,1.15,15.0,817.5,1058.96,776.04
2016,3,30,14,0,915.0,104.0,1.2,15.0,792.0,1050.44,772.74
2016,3,30,14,15,905.5,102.5,1.2,15.0,759.5,1035.51,764.52
2016,3,30,14,30,896.0,101.0,1.2,15.0,727.0,1016.84,754.09
2016,3,30,14,45,883.0,99.0,1.25,15.0,688.0,990.58,739.74
2016,3,30,15,0,870.0,97.0,1.3,15.0,649.0,961.03,723.21
2016,3,30,15,15,853.0,94.0,1.3,14.5,604.0,932.99,708.08
2016,3,30,15,30,836.0,91.0,1.3,14.0,559.0,892.39,684.24
2016,3,30,15,45,812.5,88.0,1.35,13.5,509.5,843.64,655.14
2016,3,30,16,0,789.0,85.0,1.4,13.0,460.0,793.2,624.09
2016,3,30,16,15,757.0,80.5,1.4,12.5,407.5,732.73,584.24
2016,3,30,16,30,725.0,76.0,1.4,12.0,355.0,671.97,542.93
2016,3,30,16,45,679.0,70.5,1.45,11.5,301.5,604.34,495.16
2016,3,30,17,0,633.0,65.0,1.5,11.0,248.0,534.7,442.68
2016,3,30,17,15,564.0,57.5,1.45,10.5,195.5,450.65,374.67
2016,3,30,17,30,495.0,50.0,1.4,10.0,143.0,372.09,308.01
2016,3,30,17,45,380.0,39.0,1.35,9.5,97.0,271.71,220.78
2016,3,30,18,0,265.0,28.0,1.3,9.0,51.0,184.08,135.53
2016,3,30,18,15,132.5,14.0,1.25,8.5,25.5,66.59,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.5,19.0,0.6,8.0,37.0,15.14,3.85
2016,3,31,6,30,319.0,38.0,0.6,8.0,74.0,30.91,21.58
2016,3,31,6,45,412.0,49.5,0.6,8.5,122.0,39.17,29.75
2016,3,31,7,0,505.0,61.0,0.6,9.0,170.0,47.13,37.29
2016,3,31,7,15,252.5,82.0,0.6,9.0,136.5,63.11,51.92
2016,3,31,7,30,0.0,103.0,0.6,9.0,103.0,86.61,73.02
2016,3,31,7,45,3.0,122.0,0.6,9.5,123.5,101.92,86.28
2016,3,31,8,0,6.0,141.0,0.6,10.0,144.0,118.87,96.01
2016,3,31,8,15,13.5,163.5,0.6,10.5,170.0,139.68,112.39
2016,3,31,8,30,21.0,186.0,0.6,11.0,196.0,161.76,129.61
2016,3,31,8,45,174.5,215.0,0.6,11.5,315.5,223.58,174.05
2016,3,31,9,0,328.0,244.0,0.6,12.0,435.0,310.0,239.16
2016,3,31,9,15,603.5,172.0,0.6,12.5,555.0,384.92,294.65
2016,3,31,9,30,879.0,100.0,0.6,13.0,675.0,489.46,374.52
2016,3,31,9,45,895.5,100.0,0.65,13.5,714.0,550.22,422.53
2016,3,31,10,0,912.0,100.0,0.7,14.0,753.0,610.85,469.14
2016,3,31,10,15,920.0,101.5,0.7,14.0,783.5,667.23,511.39
2016,3,31,10,30,928.0,103.0,0.7,14.0,814.0,722.08,551.2
2016,3,31,10,45,936.5,102.5,0.75,14.5,838.5,773.6,586.83
2016,3,31,11,0,945.0,102.0,0.8,15.0,863.0,823.08,618.64
2016,3,31,11,15,948.5,102.5,0.8,15.0,878.5,867.27,646.86
2016,3,31,11,30,952.0,103.0,0.8,15.0,894.0,908.57,672.94
2016,3,31,11,45,955.0,102.5,0.85,15.5,901.5,945.37,695.61
2016,3,31,12,0,958.0,102.0,0.9,16.0,909.0,978.87,716.07
2016,3,31,12,15,958.0,101.5,0.95,16.0,907.5,1006.11,733.89
2016,3,31,12,30,958.0,101.0,1.0,16.0,906.0,1029.61,749.48
2016,3,31,12,45,959.5,98.5,1.05,16.0,897.5,1048.56,762.37
2016,3,31,13,0,961.0,96.0,1.1,16.0,889.0,1063.56,772.96
2016,3,31,13,15,957.0,95.5,1.15,16.0,871.5,1071.23,779.15
2016,3,31,13,30,953.0,95.0,1.2,16.0,854.0,1074.77,783.01
2016,3,31,13,45,947.0,93.5,1.25,16.0,828.5,1071.05,782.5
2016,3,31,14,0,941.0,92.0,1.3,16.0,803.0,1063.23,779.63
2016,3,31,14,15,932.5,91.0,1.35,15.5,770.5,1049.48,774.57
2016,3,31,14,30,924.0,90.0,1.4,15.0,738.0,1031.89,767.14
2016,3,31,14,45,912.0,88.0,1.45,15.0,699.0,1005.98,752.9
2016,3,31,15,0,900.0,86.0,1.5,15.0,660.0,976.64,736.41
2016,3,31,15,15,884.5,84.0,1.5,14.5,615.0,940.82,716.04
2016,3,31,15,30,869.0,82.0,1.5,14.0,570.0,902.23,693.57
2016,3,31,15,45,846.5,79.5,1.55,13.5,520.5,862.83,670.83
2016,3,31,16,0,824.0,77.0,1.6,13.0,471.0,812.75,639.92
2016,3,31,16,15,795.0,73.0,1.55,12.5,419.0,754.05,600.92
2016,3,31,16,30,766.0,69.0,1.5,12.0,367.0,694.76,560.43
2016,3,31,16,45,721.5,65.0,1.5,12.0,312.5,624.05,509.33
2016,3,31,17,0,677.0,61.0,1.5,12.0,258.0,554.9,457.08
2016,3,31,17,15,612.0,54.0,1.4,11.0,204.5,475.93,393.99
2016,3,31,17,30,547.0,47.0,1.3,10.0,151.0,397.98,328.64
2016,3,31,17,45,436.0,37.5,1.25,9.5,103.5,298.75,242.61
2016,3,31,18,0,325.0,28.0,1.2,9.0,56.0,211.61,158.03
2016,3,31,18,15,162.5,14.0,1.15,8.5,28.0,78.72,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,18.5,0.9,8.0,40.0,14.6,4.57
2016,4,1,6,30,365.0,37.0,0.9,8.0,80.0,29.85,20.76
2016,4,1,6,45,459.5,46.5,0.9,8.5,129.0,36.44,27.32
2016,4,1,7,0,554.0,56.0,0.9,9.0,178.0,42.84,33.41
2016,4,1,7,15,612.5,63.0,0.9,9.5,231.5,46.84,37.11
2016,4,1,7,30,671.0,70.0,0.9,10.0,285.0,50.72,40.53
2016,4,1,7,45,715.0,74.0,0.9,10.5,339.5,60.69,49.32
2016,4,1,8,0,759.0,78.0,0.9,11.0,394.0,116.36,65.66
2016,4,1,8,15,786.5,82.0,0.9,11.5,445.5,175.27,106.97
2016,4,1,8,30,814.0,86.0,0.9,12.0,497.0,237.36,158.54
2016,4,1,8,45,836.0,88.0,0.9,12.5,545.0,299.14,212.75
2016,4,1,9,0,858.0,90.0,0.9,13.0,593.0,362.78,268.42
2016,4,1,9,15,873.0,92.5,0.9,13.0,636.5,428.36,324.9
2016,4,1,9,30,888.0,95.0,0.9,13.0,680.0,490.89,377.29
2016,4,1,9,45,899.5,96.5,0.9,13.5,717.5,550.82,425.16
2016,4,1,10,0,911.0,98.0,0.9,14.0,755.0,610.11,470.64
2016,4,1,10,15,919.0,99.5,0.85,14.0,785.5,666.33,512.56
2016,4,1,10,30,927.0,101.0,0.8,14.0,816.0,721.03,551.85
2016,4,1,10,45,933.0,101.5,0.8,14.5,839.0,771.56,586.06
2016,4,1,11,0,939.0,102.0,0.8,15.0,862.0,819.86,616.37
2016,4,1,11,15,942.5,103.0,0.75,15.0,877.0,864.2,643.86
2016,4,1,11,30,946.0,104.0,0.7,15.0,892.0,905.69,669.06
2016,4,1,11,45,947.5,104.0,0.7,15.5,899.5,941.4,689.95
2016,4,1,12,0,949.0,104.0,0.7,16.0,907.0,973.76,708.57
2016,4,1,12,15,948.5,104.0,0.7,16.0,905.5,1000.75,725.07
2016,4,1,12,30,948.0,104.0,0.7,16.0,904.0,1024.03,739.32
2016,4,1,12,45,948.5,102.0,0.7,16.5,895.0,1042.32,749.18
2016,4,1,13,0,949.0,100.0,0.7,17.0,886.0,1056.68,756.74
2016,4,1,13,15,945.0,99.0,0.7,17.0,868.5,1063.64,761.33
2016,4,1,13,30,941.0,98.0,0.7,17.0,851.0,1066.51,763.68
2016,4,1,13,45,935.0,97.0,0.7,17.0,826.0,1063.29,762.51
2016,4,1,14,0,929.0,96.0,0.7,17.0,801.0,1056.04,759.11
2016,4,1,14,15,920.5,94.5,0.7,17.0,768.5,1041.75,751.56
2016,4,1,14,30,912.0,93.0,0.7,17.0,736.0,1023.66,741.85
2016,4,1,14,45,900.5,91.0,0.75,17.0,697.0,998.39,728.87
2016,4,1,15,0,889.0,89.0,0.8,17.0,658.0,969.71,713.72
2016,4,1,15,15,873.0,86.5,0.8,16.5,613.5,933.04,693.52
2016,4,1,15,30,857.0,84.0,0.8,16.0,569.0,893.65,671.35
2016,4,1,15,45,835.5,81.0,0.85,15.5,519.5,854.85,650.07
2016,4,1,16,0,814.0,78.0,0.9,15.0,470.0,805.31,620.78
2016,4,1,16,15,785.0,74.0,0.95,14.5,418.0,746.94,584.4
2016,4,1,16,30,756.0,70.0,1.0,14.0,366.0,688.02,546.29
2016,4,1,16,45,713.0,65.5,1.05,13.5,312.0,618.19,498.36
2016,4,1,17,0,670.0,61.0,1.1,13.0,258.0,549.87,448.86
2016,4,1,17,15,606.5,54.0,1.1,12.0,205.0,472.06,388.04
2016,4,1,17,30,543.0,47.0,1.1,11.0,152.0,395.28,324.74
2016,4,1,17,45,435.5,37.5,1.15,10.5,105.0,298.09,241.35
2016,4,1,18,0,328.0,28.0,1.2,10.0,58.0,212.62,160.01
2016,4,1,18,15,164.0,14.0,1.2,9.5,29.0,96.93,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.6,6.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.6,7.0,11.0,9.1,0.0
2016,4,2,6,15,214.5,24.5,0.6,7.0,47.0,19.92,9.39
2016,4,2,6,30,360.0,39.0,0.6,7.0,83.0,31.46,22.4
2016,4,2,6,45,439.5,50.5,0.6,7.5,131.0,39.68,30.44
2016,4,2,7,0,519.0,62.0,0.6,8.0,179.0,47.57,37.89
2016,4,2,7,15,336.5,98.0,0.55,8.5,182.0,71.27,59.41
2016,4,2,7,30,154.0,134.0,0.5,9.0,185.0,101.19,85.97
2016,4,2,7,45,167.0,155.0,0.5,10.0,218.5,117.1,99.37
2016,4,2,8,0,180.0,176.0,0.5,11.0,252.0,148.5,113.54
2016,4,2,8,15,471.5,140.0,0.4,11.5,372.5,172.89,118.44
2016,4,2,8,30,763.0,104.0,0.3,12.0,493.0,239.38,161.32
2016,4,2,8,45,774.0,112.0,0.25,13.0,538.5,300.7,213.72
2016,4,2,9,0,785.0,120.0,0.2,14.0,584.0,366.27,268.6
2016,4,2,9,15,802.0,123.5,0.15,14.5,627.0,426.72,318.22
2016,4,2,9,30,819.0,127.0,0.1,15.0,670.0,488.0,366.59
2016,4,2,9,45,825.0,133.0,0.1,16.0,705.5,546.44,410.51
2016,4,2,10,0,831.0,139.0,0.1,17.0,741.0,603.95,451.76
2016,4,2,10,15,840.5,141.0,0.15,17.5,771.5,658.81,490.88
2016,4,2,10,30,850.0,143.0,0.2,18.0,802.0,712.53,528.03
2016,4,2,10,45,856.0,145.0,0.3,18.5,825.0,762.36,562.29
2016,4,2,11,0,862.0,147.0,0.4,19.0,848.0,810.23,594.12
2016,4,2,11,15,866.0,148.0,0.45,19.0,862.5,853.34,621.78
2016,4,2,11,30,870.0,149.0,0.5,19.0,877.0,893.87,647.68
2016,4,2,11,45,698.5,239.0,0.55,19.5,827.0,870.41,630.68
2016,4,2,12,0,527.0,329.0,0.6,20.0,777.0,826.57,598.33
2016,4,2,12,15,531.0,327.5,0.6,20.0,778.0,848.91,613.71
2016,4,2,12,30,535.0,326.0,0.6,20.0,779.0,869.03,626.67
2016,4,2,12,45,720.0,225.0,0.65,20.0,828.0,966.27,693.56
2016,4,2,13,0,905.0,124.0,0.7,20.0,877.0,1039.27,738.69
2016,4,2,13,15,900.0,123.5,0.75,20.0,859.5,1045.56,743.07
2016,4,2,13,30,895.0,123.0,0.8,20.0,842.0,1047.94,746.27
2016,4,2,13,45,882.5,124.0,0.85,20.0,815.0,1040.48,743.61
2016,4,2,14,0,870.0,125.0,0.9,20.0,788.0,1040.71,745.97
2016,4,2,14,15,860.0,123.0,0.9,19.5,755.5,1024.91,738.71
2016,4,2,14,30,850.0,121.0,0.9,19.0,723.0,1005.45,729.45
2016,4,2,14,45,826.0,123.0,0.9,19.0,682.0,973.39,710.89
2016,4,2,15,0,802.0,125.0,0.9,19.0,641.0,938.44,690.53
2016,4,2,15,15,783.0,121.5,0.9,18.5,596.5,899.41,668.63
2016,4,2,15,30,764.0,118.0,0.9,18.0,552.0,863.76,648.67
2016,4,2,15,45,733.0,107.5,0.9,17.5,495.0,801.24,610.06
2016,4,2,16,0,702.0,97.0,0.9,17.0,438.0,737.73,569.96
2016,4,2,16,15,623.5,102.0,0.85,16.5,380.0,654.54,513.83
2016,4,2,16,30,545.0,107.0,0.8,16.0,322.0,574.19,457.44
2016,4,2,16,45,546.0,95.0,0.8,15.5,284.0,536.42,431.45
2016,4,2,17,0,547.0,83.0,0.8,15.0,246.0,496.73,402.09
2016,4,2,17,15,478.5,73.0,0.75,14.0,195.0,413.79,337.22
2016,4,2,17,30,410.0,63.0,0.7,13.0,144.0,334.06,272.23
2016,4,2,17,45,299.0,49.5,0.7,12.5,98.5,238.73,191.59
2016,4,2,18,0,188.0,36.0,0.7,12.0,53.0,156.16,116.89
2016,4,2,18,15,94.0,18.0,0.7,11.5,26.5,72.37,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,28.0,5.5,0.65,7.5,6.0,0.0,0.0
2016,4,3,6,0,56.0,11.0,0.6,8.0,12.0,10.01,0.0
2016,4,3,6,15,191.0,27.0,0.6,8.0,48.5,21.15,11.02
