Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,326.0,43.0,0.6,8.0,85.0,34.85,25.4
2016,4,3,6,45,416.5,54.5,0.6,8.5,134.0,42.93,33.28
2016,4,3,7,0,507.0,66.0,0.6,9.0,183.0,50.72,40.6
2016,4,3,7,15,302.0,101.5,0.6,9.5,176.0,76.74,64.09
2016,4,3,7,30,97.0,137.0,0.6,10.0,169.0,102.82,87.08
2016,4,3,7,45,109.0,158.5,0.6,11.0,200.5,119.0,95.28
2016,4,3,8,0,121.0,180.0,0.6,12.0,232.0,146.96,114.0
2016,4,3,8,15,140.5,204.0,0.55,12.5,271.0,179.6,138.23
2016,4,3,8,30,160.0,228.0,0.5,13.0,310.0,215.21,165.68
2016,4,3,8,45,186.5,249.0,0.5,13.5,354.0,253.41,195.35
2016,4,3,9,0,213.0,270.0,0.5,14.0,398.0,295.12,227.78
2016,4,3,9,15,174.0,292.5,0.5,14.5,402.0,315.44,244.38
2016,4,3,9,30,135.0,315.0,0.5,15.0,406.0,331.3,256.71
2016,4,3,9,45,229.0,322.5,0.55,15.5,486.0,398.69,307.43
2016,4,3,10,0,323.0,330.0,0.6,16.0,566.0,478.19,366.13
2016,4,3,10,15,602.0,229.5,0.6,16.0,691.0,591.58,451.0
2016,4,3,10,30,881.0,129.0,0.6,16.0,816.0,721.45,545.29
2016,4,3,10,45,883.5,133.0,0.6,16.5,838.0,767.84,575.46
2016,4,3,11,0,886.0,137.0,0.6,17.0,860.0,814.77,604.89
2016,4,3,11,15,890.0,138.0,0.6,17.0,875.5,857.61,631.87
2016,4,3,11,30,894.0,139.0,0.6,17.0,891.0,897.82,656.91
2016,4,3,11,45,890.0,142.5,0.65,17.5,896.5,930.59,676.77
2016,4,3,12,0,886.0,146.0,0.7,18.0,902.0,959.93,694.48
2016,4,3,12,15,708.0,238.0,0.7,18.0,841.5,929.21,674.52
2016,4,3,12,30,530.0,330.0,0.7,18.0,781.0,868.4,631.41
2016,4,3,12,45,535.5,323.0,0.75,18.0,774.5,881.98,642.59
2016,4,3,13,0,541.0,316.0,0.8,18.0,768.0,893.02,651.13
2016,4,3,13,15,705.0,230.0,0.85,18.0,806.5,982.82,713.82
2016,4,3,13,30,869.0,144.0,0.9,18.0,845.0,1056.48,760.34
2016,4,3,13,45,863.5,141.5,0.95,18.0,819.5,1052.44,758.64
2016,4,3,14,0,858.0,139.0,1.0,18.0,794.0,1044.51,755.84
2016,4,3,14,15,847.5,136.5,1.0,17.5,761.5,1027.73,748.0
2016,4,3,14,30,837.0,134.0,1.0,17.0,729.0,1007.33,738.03
2016,4,3,14,45,831.5,127.0,1.05,17.0,691.5,983.27,725.39
2016,4,3,15,0,826.0,120.0,1.1,17.0,654.0,955.69,710.42
2016,4,3,15,15,808.5,116.5,1.1,16.5,609.0,917.51,688.76
2016,4,3,15,30,791.0,113.0,1.1,16.0,564.0,876.75,665.18
2016,4,3,15,45,779.5,104.5,1.15,15.5,517.0,833.31,640.08
2016,4,3,16,0,768.0,96.0,1.2,15.0,470.0,787.49,612.64
2016,4,3,16,15,736.5,91.0,1.2,14.5,418.0,732.07,576.91
2016,4,3,16,30,705.0,86.0,1.2,14.0,366.0,671.95,536.7
2016,4,3,16,45,667.0,78.5,1.3,13.5,313.0,604.27,490.15
2016,4,3,17,0,629.0,71.0,1.4,13.0,260.0,537.93,441.1
2016,4,3,17,15,563.5,63.5,1.3,12.0,207.5,456.13,376.35
2016,4,3,17,30,498.0,56.0,1.2,11.0,155.0,379.35,312.56
2016,4,3,17,45,389.5,44.5,1.2,10.5,107.5,281.47,228.68
2016,4,3,18,0,281.0,33.0,1.2,10.0,60.0,195.24,149.41
2016,4,3,18,15,140.5,16.5,1.15,9.5,30.0,91.48,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,9.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,10.0,15.0,13.64,0.0
2016,4,4,6,15,186.5,28.0,1.2,10.0,53.0,21.88,12.01
2016,4,4,6,30,373.0,41.0,1.2,10.0,91.0,32.87,23.49
2016,4,4,6,45,464.0,50.5,1.25,10.5,141.0,39.32,29.78
2016,4,4,7,0,555.0,60.0,1.3,11.0,191.0,45.58,35.64
2016,4,4,7,15,615.0,67.0,1.25,11.5,245.5,49.47,39.16
2016,4,4,7,30,675.0,74.0,1.2,12.0,300.0,53.24,42.43
2016,4,4,7,45,717.5,79.0,1.2,12.5,355.5,64.56,42.92
2016,4,4,8,0,760.0,84.0,1.2,13.0,411.0,126.64,72.33
2016,4,4,8,15,789.5,88.0,1.2,13.5,464.0,186.0,114.79
2016,4,4,8,30,819.0,92.0,1.2,14.0,517.0,248.77,167.0
2016,4,4,8,45,842.5,94.5,1.2,14.5,566.5,311.75,221.93
2016,4,4,9,0,866.0,97.0,1.2,15.0,616.0,376.77,278.33
2016,4,4,9,15,881.5,99.5,1.2,15.0,660.0,442.9,334.88
2016,4,4,9,30,897.0,102.0,1.2,15.0,704.0,506.12,387.5
2016,4,4,9,45,908.5,104.0,1.25,15.5,742.0,566.94,436.07
2016,4,4,10,0,920.0,106.0,1.3,16.0,780.0,627.09,482.37
2016,4,4,10,15,806.0,162.0,1.3,16.0,770.0,658.89,505.83
2016,4,4,10,30,692.0,218.0,1.3,16.0,760.0,678.17,519.07
2016,4,4,10,45,819.0,165.5,1.35,16.5,824.5,757.06,576.92
2016,4,4,11,0,946.0,113.0,1.4,17.0,889.0,839.43,633.07
2016,4,4,11,15,949.5,113.5,1.4,17.0,904.5,883.46,661.16
2016,4,4,11,30,953.0,114.0,1.4,17.0,920.0,924.61,687.5
2016,4,4,11,45,954.5,115.0,1.4,17.0,927.0,961.43,710.83
2016,4,4,12,0,956.0,116.0,1.4,17.0,934.0,994.89,731.89
2016,4,4,12,15,955.5,115.5,1.4,17.0,933.0,1021.47,748.51
2016,4,4,12,30,955.0,115.0,1.4,17.0,932.0,1044.29,762.82
2016,4,4,12,45,956.5,113.0,1.4,17.0,923.0,1063.64,775.04
2016,4,4,13,0,958.0,111.0,1.4,17.0,914.0,1079.06,784.92
2016,4,4,13,15,954.0,110.0,1.4,17.0,896.0,1086.03,789.66
2016,4,4,13,30,950.0,109.0,1.4,17.0,878.0,1088.88,792.08
2016,4,4,13,45,944.0,108.0,1.4,17.0,852.5,1085.59,790.86
2016,4,4,14,0,938.0,107.0,1.4,17.0,827.0,1078.24,787.32
2016,4,4,14,15,929.0,105.0,1.4,17.0,793.5,1062.76,778.82
2016,4,4,14,30,920.0,103.0,1.4,17.0,760.0,1043.43,768.08
2016,4,4,14,45,905.5,102.0,1.45,17.0,719.5,1016.2,753.2
2016,4,4,15,0,891.0,101.0,1.5,17.0,679.0,985.68,736.15
2016,4,4,15,15,874.0,98.0,1.55,16.5,633.0,956.95,721.52
2016,4,4,15,30,857.0,95.0,1.6,16.0,587.0,915.53,698.04
2016,4,4,15,45,830.0,93.0,1.65,15.5,536.0,864.03,667.19
2016,4,4,16,0,803.0,91.0,1.7,15.0,485.0,810.98,634.49
2016,4,4,16,15,771.5,86.5,1.7,14.5,431.5,750.19,594.71
2016,4,4,16,30,740.0,82.0,1.7,14.0,378.0,693.37,556.65
2016,4,4,16,45,688.0,77.5,1.7,13.5,322.0,617.8,503.0
2016,4,4,17,0,636.0,73.0,1.7,13.0,266.0,544.69,447.84
2016,4,4,17,15,567.0,65.5,1.6,12.0,212.0,460.3,380.91
2016,4,4,17,30,498.0,58.0,1.5,11.0,158.0,381.21,315.12
2016,4,4,17,45,381.0,47.0,1.4,10.5,110.0,279.35,227.56
2016,4,4,18,0,264.0,36.0,1.3,10.0,62.0,189.87,146.3
2016,4,4,18,15,132.0,18.0,1.2,9.5,31.0,88.3,6.39
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,82.5,7.0,0.9,7.5,10.0,6.37,0.0
2016,4,5,6,0,165.0,14.0,0.9,8.0,20.0,12.73,0.0
2016,4,5,6,15,318.5,25.5,0.85,8.5,61.0,20.49,11.39
2016,4,5,6,30,472.0,37.0,0.8,9.0,102.0,29.35,20.57
2016,4,5,6,45,550.5,45.5,0.8,10.0,153.5,35.17,26.17
2016,4,5,7,0,629.0,54.0,0.8,11.0,205.0,40.8,31.38
2016,4,5,7,15,682.5,59.5,0.7,11.5,260.0,47.86,37.75
2016,4,5,7,30,736.0,65.0,0.6,12.0,315.0,51.08,40.51
2016,4,5,7,45,770.5,70.0,0.55,12.5,369.5,65.34,41.72
2016,4,5,8,0,805.0,75.0,0.5,13.0,424.0,124.83,68.5
2016,4,5,8,15,831.0,78.0,0.5,13.5,476.5,185.69,112.23
2016,4,5,8,30,857.0,81.0,0.5,14.0,529.0,249.43,165.18
2016,4,5,8,45,876.5,83.5,0.55,15.0,578.0,317.8,223.8
2016,4,5,9,0,896.0,86.0,0.6,16.0,627.0,382.74,279.18
2016,4,5,9,15,910.0,88.0,0.6,16.5,670.5,446.15,332.22
2016,4,5,9,30,924.0,90.0,0.6,17.0,714.0,509.69,383.32
2016,4,5,9,45,933.5,92.0,0.65,17.5,751.5,570.77,431.02
2016,4,5,10,0,943.0,94.0,0.7,18.0,789.0,630.92,476.23
2016,4,5,10,15,950.0,95.5,0.7,18.5,819.5,687.85,516.97
2016,4,5,10,30,957.0,97.0,0.7,19.0,850.0,743.06,555.01
2016,4,5,10,45,962.0,98.0,0.75,19.5,873.0,794.39,588.9
2016,4,5,11,0,967.0,99.0,0.8,20.0,896.0,843.31,619.49
2016,4,5,11,15,969.5,99.5,0.8,20.0,910.5,887.11,646.74
2016,4,5,11,30,972.0,100.0,0.8,20.0,925.0,927.88,671.82
2016,4,5,11,45,973.5,100.0,0.85,20.5,931.5,964.06,693.5
2016,4,5,12,0,975.0,100.0,0.9,21.0,938.0,996.8,712.95
2016,4,5,12,15,974.5,100.0,0.9,21.0,936.5,1024.06,729.35
2016,4,5,12,30,974.0,100.0,0.9,21.0,935.0,1047.52,743.47
2016,4,5,12,45,971.5,99.5,0.95,21.0,925.0,1064.56,754.9
2016,4,5,13,0,969.0,99.0,1.0,21.0,915.0,1077.54,764.06
2016,4,5,13,15,965.0,98.5,1.0,21.0,897.0,1084.9,768.9
2016,4,5,13,30,961.0,98.0,1.0,21.0,879.0,1088.12,771.46
2016,4,5,13,45,955.0,96.5,1.0,21.5,853.0,1084.05,768.32
2016,4,5,14,0,949.0,95.0,1.0,22.0,827.0,1075.87,762.95
2016,4,5,14,15,941.0,93.5,0.95,21.5,794.0,1061.65,755.91
2016,4,5,14,30,933.0,92.0,0.9,21.0,761.0,1043.54,746.66
2016,4,5,14,45,921.5,90.5,0.9,21.0,721.5,1018.26,732.74
2016,4,5,15,0,910.0,89.0,0.9,21.0,682.0,989.54,716.75
2016,4,5,15,15,894.5,86.5,0.9,20.5,636.5,952.62,696.84
2016,4,5,15,30,879.0,84.0,0.9,20.0,591.0,912.9,674.92
2016,4,5,15,45,858.0,81.5,0.9,20.0,541.0,874.24,652.11
2016,4,5,16,0,837.0,79.0,0.9,20.0,491.0,824.83,621.71
2016,4,5,16,15,808.0,75.0,0.85,19.5,438.0,765.48,584.33
2016,4,5,16,30,779.0,71.0,0.8,19.0,385.0,705.53,545.56
2016,4,5,16,45,738.0,66.5,0.8,18.5,330.0,636.1,499.2
2016,4,5,17,0,697.0,62.0,0.8,18.0,275.0,567.96,451.4
2016,4,5,17,15,634.5,55.5,0.8,17.0,221.0,489.78,392.61
2016,4,5,17,30,572.0,49.0,0.8,16.0,167.0,412.73,331.43
2016,4,5,17,45,468.5,40.0,0.8,15.0,117.5,316.68,251.98
2016,4,5,18,0,365.0,31.0,0.8,14.0,68.0,231.57,176.18
2016,4,5,18,15,182.5,15.5,0.75,13.5,34.0,108.24,22.6
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,68.0,8.0,0.95,11.5,10.5,7.28,0.0
2016,4,6,6,0,136.0,16.0,1.0,12.0,21.0,13.01,0.0
2016,4,6,6,15,284.0,28.5,1.0,13.0,62.0,22.99,13.47
2016,4,6,6,30,432.0,41.0,1.0,14.0,103.0,32.61,22.99
2016,4,6,6,45,516.5,50.0,1.0,15.0,154.5,38.68,28.73
2016,4,6,7,0,601.0,59.0,1.0,16.0,206.0,44.57,34.05
2016,4,6,7,15,655.5,65.0,0.95,16.5,261.0,47.74,36.83
2016,4,6,7,30,710.0,71.0,0.9,17.0,316.0,50.82,39.42
2016,4,6,7,45,745.5,76.5,0.9,17.5,370.5,71.78,45.23
2016,4,6,8,0,781.0,82.0,0.9,18.0,425.0,130.23,72.16
2016,4,6,8,15,807.5,85.5,0.9,18.5,477.0,190.08,114.88
2016,4,6,8,30,834.0,89.0,0.9,19.0,529.0,252.93,166.43
2016,4,6,8,45,851.5,93.0,0.9,20.0,577.0,316.39,220.36
2016,4,6,9,0,869.0,97.0,0.9,21.0,625.0,381.14,274.64
2016,4,6,9,15,883.0,99.5,0.85,21.5,668.5,446.82,328.26
2016,4,6,9,30,897.0,102.0,0.8,22.0,712.0,509.33,377.45
2016,4,6,9,45,904.0,105.5,0.75,22.5,748.0,568.99,422.48
2016,4,6,10,0,911.0,109.0,0.7,23.0,784.0,627.53,464.66
2016,4,6,10,15,918.0,110.5,0.65,23.5,814.0,682.91,502.87
2016,4,6,10,30,925.0,112.0,0.6,24.0,844.0,736.63,538.37
2016,4,6,10,45,926.5,115.0,0.6,24.5,865.5,785.88,569.85
2016,4,6,11,0,928.0,118.0,0.6,25.0,887.0,832.56,597.5
2016,4,6,11,15,930.5,119.0,0.55,25.5,901.5,875.4,621.35
2016,4,6,11,30,933.0,120.0,0.5,26.0,916.0,915.36,642.95
2016,4,6,11,45,932.0,121.5,0.45,26.5,921.5,949.67,660.73
2016,4,6,12,0,931.0,123.0,0.4,27.0,927.0,980.57,676.24
2016,4,6,12,15,930.0,123.0,0.4,27.0,924.5,1006.44,691.12
2016,4,6,12,30,929.0,123.0,0.4,27.0,922.0,1028.64,703.91
2016,4,6,12,45,918.0,127.0,0.4,27.0,909.5,1041.4,711.29
2016,4,6,13,0,907.0,131.0,0.4,27.0,897.0,1050.13,716.57
2016,4,6,13,15,716.5,219.0,0.4,27.0,816.5,983.3,677.46
2016,4,6,13,30,526.0,307.0,0.4,27.0,736.0,885.77,616.34
2016,4,6,13,45,524.0,294.5,0.4,27.0,711.0,875.05,612.15
2016,4,6,14,0,522.0,282.0,0.4,27.0,686.0,861.52,605.01
2016,4,6,14,15,422.5,303.0,0.4,27.0,621.0,783.15,554.58
2016,4,6,14,30,323.0,324.0,0.4,27.0,556.0,689.53,494.03
2016,4,6,14,45,356.5,296.5,0.4,27.0,540.0,689.21,497.26
2016,4,6,15,0,390.0,269.0,0.4,27.0,524.0,685.69,497.28
2016,4,6,15,15,592.5,189.5,0.4,27.0,547.5,795.8,575.24
2016,4,6,15,30,795.0,110.0,0.4,27.0,571.0,876.17,626.46
2016,4,6,15,45,606.5,144.0,0.4,27.5,478.5,731.37,532.84
2016,4,6,16,0,418.0,178.0,0.4,28.0,386.0,583.51,432.96
2016,4,6,16,15,524.0,134.5,0.45,27.0,366.0,603.24,454.21
2016,4,6,16,30,630.0,91.0,0.5,26.0,346.0,619.25,469.7
2016,4,6,16,45,563.0,91.5,0.6,25.0,295.5,543.31,418.91
2016,4,6,17,0,496.0,92.0,0.7,24.0,245.0,465.9,364.53
2016,4,6,17,15,439.5,79.5,0.8,23.0,196.0,391.37,309.42
2016,4,6,17,30,383.0,67.0,0.9,22.0,147.0,321.66,254.8
2016,4,6,17,45,296.0,52.5,1.0,21.0,103.0,238.95,187.15
2016,4,6,18,0,209.0,38.0,1.1,20.0,59.0,165.92,124.05
2016,4,6,18,15,104.5,19.0,1.05,19.0,29.5,79.19,22.72
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,11.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,0.8,12.0,17.0,14.86,0.0
2016,4,7,6,15,85.5,35.5,0.8,12.0,48.5,28.39,18.35
2016,4,7,6,30,171.0,54.0,0.8,12.0,80.0,42.51,32.0
2016,4,7,6,45,215.0,74.0,0.8,12.5,119.5,57.19,45.54
2016,4,7,7,0,259.0,94.0,0.8,13.0,159.0,71.39,58.37
2016,4,7,7,15,303.0,108.0,0.85,13.0,201.0,81.12,67.05
2016,4,7,7,30,347.0,122.0,0.9,13.0,243.0,85.73,71.01
2016,4,7,7,45,301.0,151.5,0.95,13.5,268.5,116.29,88.59
2016,4,7,8,0,255.0,181.0,1.0,14.0,294.0,156.96,115.84
2016,4,7,8,15,324.5,191.5,1.0,14.0,353.0,197.03,143.66
2016,4,7,8,30,394.0,202.0,1.0,14.0,412.0,245.69,180.93
2016,4,7,8,45,385.5,225.5,1.0,14.5,446.0,290.78,218.92
2016,4,7,9,0,377.0,249.0,1.0,15.0,480.0,335.0,255.63
2016,4,7,9,15,387.0,266.0,0.95,15.0,517.0,380.56,292.46
2016,4,7,9,30,397.0,283.0,0.9,15.0,554.0,427.08,329.06
2016,4,7,9,45,451.5,277.0,0.9,15.5,601.0,479.63,368.98
2016,4,7,10,0,506.0,271.0,0.9,16.0,648.0,536.68,411.4
2016,4,7,10,15,471.0,298.0,0.9,16.0,659.5,570.55,435.97
2016,4,7,10,30,436.0,325.0,0.9,16.0,671.0,600.24,456.91
2016,4,7,10,45,474.5,323.0,0.9,16.5,709.5,653.62,494.35
2016,4,7,11,0,513.0,321.0,0.9,17.0,748.0,708.94,532.03
2016,4,7,11,15,509.5,330.0,0.85,17.0,760.5,741.84,553.29
2016,4,7,11,30,506.0,339.0,0.8,17.0,773.0,772.89,573.11
2016,4,7,11,45,520.5,328.5,0.8,17.0,777.5,799.36,591.07
2016,4,7,12,0,535.0,318.0,0.8,17.0,782.0,824.26,607.93
2016,4,7,12,15,401.5,372.5,0.8,17.0,720.5,760.92,562.42
2016,4,7,12,30,268.0,427.0,0.8,17.0,659.0,702.7,520.2
2016,4,7,12,45,340.5,396.0,0.85,17.0,687.0,752.3,557.65
2016,4,7,13,0,413.0,365.0,0.9,17.0,715.0,815.15,602.02
2016,4,7,13,15,367.5,374.5,0.9,17.0,681.5,774.78,573.88
2016,4,7,13,30,322.0,384.0,0.9,17.0,648.0,745.61,554.03
2016,4,7,13,45,302.0,376.5,0.9,17.0,618.0,721.96,538.64
2016,4,7,14,0,282.0,369.0,0.9,17.0,588.0,696.7,521.99
2016,4,7,14,15,197.5,357.0,0.9,16.5,507.5,581.9,442.13
2016,4,7,14,30,113.0,345.0,0.9,16.0,427.0,467.47,360.01
2016,4,7,14,45,128.0,327.5,0.9,16.0,415.5,482.24,373.07
2016,4,7,15,0,143.0,310.0,0.9,16.0,404.0,477.51,370.96
2016,4,7,15,15,127.5,287.0,0.9,16.0,366.5,436.29,341.12
2016,4,7,15,30,112.0,264.0,0.9,16.0,329.0,378.37,298.64
2016,4,7,15,45,111.0,241.0,0.9,16.0,300.5,350.85,279.03
2016,4,7,16,0,110.0,218.0,0.9,16.0,272.0,338.16,270.24
2016,4,7,16,15,75.0,188.5,0.85,15.5,223.5,258.97,208.56
2016,4,7,16,30,40.0,159.0,0.8,15.0,175.0,197.31,159.39
2016,4,7,16,45,32.5,137.5,0.8,15.0,149.5,168.12,136.06
2016,4,7,17,0,25.0,116.0,0.8,15.0,124.0,139.4,112.5
2016,4,7,17,15,15.5,94.5,0.75,14.5,99.0,101.98,81.27
2016,4,7,17,30,6.0,73.0,0.7,14.0,74.0,74.6,57.92
2016,4,7,17,45,3.0,51.5,0.7,13.5,52.0,51.13,37.61
2016,4,7,18,0,0.0,30.0,0.7,13.0,30.0,27.21,16.7
2016,4,7,18,15,0.0,15.0,0.65,12.5,15.0,13.21,0.46
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,10.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,0.5,11.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,25.5,0.5,11.5,25.5,22.48,13.61
2016,4,8,6,30,0.0,42.0,0.5,12.0,42.0,36.56,26.86
2016,4,8,6,45,0.0,62.5,0.5,12.5,62.5,53.44,42.29
2016,4,8,7,0,0.0,83.0,0.5,13.0,83.0,70.1,57.25
2016,4,8,7,15,5.0,103.5,0.5,13.0,105.5,86.61,71.88
2016,4,8,7,30,10.0,124.0,0.5,13.0,128.0,102.97,86.06
2016,4,8,7,45,5.0,133.5,0.5,13.5,135.5,111.83,89.04
2016,4,8,8,0,0.0,143.0,0.5,14.0,143.0,121.08,96.25
2016,4,8,8,15,20.5,179.5,0.45,14.0,191.0,154.25,122.04
2016,4,8,8,30,41.0,216.0,0.4,14.0,239.0,185.96,146.21
2016,4,8,8,45,29.0,218.5,0.4,14.5,235.5,190.72,149.8
2016,4,8,9,0,17.0,221.0,0.4,15.0,232.0,195.93,153.69
2016,4,8,9,15,27.0,252.0,0.4,15.0,270.5,226.12,176.94
2016,4,8,9,30,37.0,283.0,0.4,15.0,309.0,260.76,203.3
2016,4,8,9,45,75.5,322.0,0.4,15.0,378.0,318.81,247.21
2016,4,8,10,0,114.0,361.0,0.4,15.0,447.0,382.07,294.2
2016,4,8,10,15,101.0,371.5,0.4,15.0,450.0,393.13,301.58
2016,4,8,10,30,88.0,382.0,0.4,15.0,453.0,402.68,308.16
2016,4,8,10,45,102.5,398.5,0.45,15.0,483.0,436.28,333.06
2016,4,8,11,0,117.0,415.0,0.5,15.0,513.0,477.87,363.25
2016,4,8,11,15,67.5,357.0,0.5,15.0,414.0,385.2,294.66
2016,4,8,11,30,18.0,299.0,0.5,15.0,315.0,285.39,219.68
2016,4,8,11,45,19.0,300.0,0.5,15.0,317.0,288.84,223.0
2016,4,8,12,0,20.0,301.0,0.5,15.0,319.0,292.27,225.59
2016,4,8,12,15,19.5,300.5,0.5,15.0,318.5,292.83,226.0
2016,4,8,12,30,19.0,300.0,0.5,15.0,318.0,293.28,226.38
2016,4,8,12,45,32.0,333.5,0.55,15.0,362.0,354.66,273.06
2016,4,8,13,0,45.0,367.0,0.6,15.0,406.0,405.2,310.63
2016,4,8,13,15,44.0,360.0,0.6,15.0,397.5,400.06,306.64
2016,4,8,13,30,43.0,353.0,0.6,15.0,389.0,394.59,302.95
2016,4,8,13,45,42.0,342.5,0.65,15.0,376.5,385.05,296.59
2016,4,8,14,0,41.0,332.0,0.7,15.0,364.0,375.21,290.02
2016,4,8,14,15,40.0,318.5,0.7,15.0,349.0,361.81,280.57
2016,4,8,14,30,39.0,305.0,0.7,15.0,334.0,348.16,270.94
2016,4,8,14,45,20.5,238.0,0.7,15.0,253.0,242.88,190.49
2016,4,8,15,0,2.0,171.0,0.7,15.0,172.0,158.66,124.29
2016,4,8,15,15,1.0,92.5,0.65,14.5,93.0,82.95,63.56
2016,4,8,15,30,0.0,14.0,0.6,14.0,14.0,12.35,4.83
2016,4,8,15,45,0.0,82.5,0.6,14.0,82.5,73.05,56.14
2016,4,8,16,0,0.0,151.0,0.6,14.0,151.0,140.55,112.06
2016,4,8,16,15,0.0,102.5,0.55,13.5,102.5,92.49,72.62
2016,4,8,16,30,0.0,54.0,0.5,13.0,54.0,47.68,35.27
2016,4,8,16,45,0.0,46.5,0.5,13.0,46.5,41.02,29.76
2016,4,8,17,0,0.0,39.0,0.5,13.0,39.0,34.37,24.11
2016,4,8,17,15,0.0,31.0,0.45,12.5,31.0,27.3,18.05
2016,4,8,17,30,0.0,23.0,0.4,12.0,23.0,20.23,11.89
2016,4,8,17,45,0.0,16.0,0.4,12.0,16.0,14.06,6.4
2016,4,8,18,0,0.0,9.0,0.4,12.0,9.0,7.9,0.91
2016,4,8,18,15,0.0,4.5,0.4,12.0,4.5,3.94,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,10.5,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,0.4,11.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,3.5,0.4,11.0,3.5,3.07,0.0
2016,4,9,6,30,0.0,6.0,0.4,11.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,8.5,0.4,11.5,8.5,7.46,1.12
2016,4,9,7,0,0.0,11.0,0.4,12.0,11.0,9.66,3.15
2016,4,9,7,15,0.0,14.0,0.4,12.0,14.0,12.31,5.57
2016,4,9,7,30,0.0,17.0,0.4,12.0,17.0,14.96,7.95
2016,4,9,7,45,0.0,28.5,0.45,12.5,28.5,25.11,16.09
2016,4,9,8,0,0.0,40.0,0.5,13.0,40.0,35.29,24.69
2016,4,9,8,15,0.0,55.0,0.5,13.0,55.0,48.6,35.89
2016,4,9,8,30,0.0,70.0,0.5,13.0,70.0,61.94,46.97
2016,4,9,8,45,15.0,157.0,0.5,13.5,166.5,140.64,111.18
2016,4,9,9,0,30.0,244.0,0.5,14.0,263.0,216.01,170.33
2016,4,9,9,15,49.5,277.5,0.5,14.0,311.0,255.75,200.54
2016,4,9,9,30,69.0,311.0,0.5,14.0,359.0,298.56,233.08
2016,4,9,9,45,65.0,325.0,0.5,14.0,372.0,315.86,245.87
2016,4,9,10,0,61.0,339.0,0.5,14.0,385.0,332.74,258.34
2016,4,9,10,15,59.0,350.5,0.5,14.0,397.0,348.32,269.73
2016,4,9,10,30,57.0,362.0,0.5,14.0,409.0,363.7,280.86
2016,4,9,10,45,49.0,361.5,0.5,14.5,402.5,363.62,279.84
2016,4,9,11,0,41.0,361.0,0.5,15.0,396.0,362.47,278.12
2016,4,9,11,15,23.0,263.0,0.5,15.0,282.5,260.85,201.54
2016,4,9,11,30,5.0,165.0,0.5,15.0,169.0,151.9,117.16
2016,4,9,11,45,2.5,111.5,0.5,15.0,113.5,101.68,77.51
2016,4,9,12,0,0.0,58.0,0.5,15.0,58.0,51.57,36.9
2016,4,9,12,15,0.0,58.0,0.5,15.0,58.0,51.57,36.98
2016,4,9,12,30,0.0,58.0,0.5,15.0,58.0,51.56,36.99
2016,4,9,12,45,21.5,211.5,0.5,15.0,229.5,222.1,173.95
2016,4,9,13,0,43.0,365.0,0.5,15.0,401.0,400.85,308.02
2016,4,9,13,15,41.5,358.5,0.5,15.0,393.0,395.67,302.74
2016,4,9,13,30,40.0,352.0,0.5,15.0,385.0,390.17,299.01
2016,4,9,13,45,40.0,342.0,0.5,15.0,374.5,382.16,293.56
2016,4,9,14,0,40.0,332.0,0.5,15.0,364.0,373.86,287.94
2016,4,9,14,15,25.0,277.5,0.5,14.5,297.5,301.65,234.4
2016,4,9,14,30,10.0,223.0,0.5,14.0,231.0,216.49,169.56
2016,4,9,14,45,9.5,216.0,0.55,14.0,223.5,209.79,165.24
2016,4,9,15,0,9.0,209.0,0.6,14.0,216.0,203.13,160.47
2016,4,9,15,15,13.5,211.0,0.6,14.0,220.0,210.48,166.94
2016,4,9,15,30,18.0,213.0,0.6,14.0,224.0,218.03,173.54
2016,4,9,15,45,9.0,158.5,0.6,14.0,164.0,154.69,122.93
2016,4,9,16,0,0.0,104.0,0.6,14.0,104.0,93.36,72.89
2016,4,9,16,15,0.0,90.5,0.6,13.5,90.5,80.73,62.9
2016,4,9,16,30,0.0,77.0,0.6,13.0,77.0,68.12,52.63
2016,4,9,16,45,0.0,66.0,0.6,13.0,66.0,58.33,44.51
2016,4,9,17,0,0.0,55.0,0.6,13.0,55.0,48.56,36.26
2016,4,9,17,15,0.0,44.5,0.55,12.5,44.5,39.25,28.34
2016,4,9,17,30,0.0,34.0,0.5,12.0,34.0,29.95,20.28
2016,4,9,17,45,0.0,24.0,0.5,12.0,24.0,21.12,12.45
2016,4,9,18,0,0.0,14.0,0.5,12.0,14.0,12.3,4.6
2016,4,9,18,15,0.0,7.0,0.5,11.5,7.0,6.14,0.0
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,0.7,10.5,2.0,1.82,0.0
2016,4,10,6,0,0.0,4.0,0.7,11.0,4.0,3.5,0.0
2016,4,10,6,15,0.0,9.5,0.7,11.0,9.5,8.34,1.6
2016,4,10,6,30,0.0,15.0,0.7,11.0,15.0,13.18,6.18
2016,4,10,6,45,0.0,22.0,0.75,11.0,22.0,19.35,11.92
2016,4,10,7,0,0.0,29.0,0.8,11.0,29.0,25.53,17.61
2016,4,10,7,15,0.0,36.5,0.8,11.0,36.5,32.16,23.64
2016,4,10,7,30,0.0,44.0,0.8,11.0,44.0,38.81,29.59
2016,4,10,7,45,0.0,39.5,0.8,11.5,39.5,34.84,24.52
2016,4,10,8,0,0.0,35.0,0.8,12.0,35.0,30.87,20.97
2016,4,10,8,15,0.0,42.5,0.8,12.0,42.5,37.52,26.57
2016,4,10,8,30,0.0,50.0,0.8,12.0,50.0,44.19,32.12
2016,4,10,8,45,0.0,68.5,0.85,12.0,68.5,60.63,45.88
2016,4,10,9,0,0.0,87.0,0.9,12.0,87.0,77.12,59.52
2016,4,10,9,15,0.0,75.5,0.9,12.0,75.5,66.91,50.81
2016,4,10,9,30,0.0,64.0,0.9,12.0,64.0,56.72,42.18
2016,4,10,9,45,0.0,65.0,0.95,12.5,65.0,57.63,42.78
2016,4,10,10,0,0.0,66.0,1.0,13.0,66.0,58.55,43.36
2016,4,10,10,15,0.0,75.5,1.0,13.0,75.5,67.04,50.31
2016,4,10,10,30,0.0,85.0,1.0,13.0,85.0,75.54,57.23
2016,4,10,10,45,0.0,91.5,1.05,13.0,91.5,81.36,61.92
2016,4,10,11,0,0.0,98.0,1.1,13.0,98.0,87.2,66.63
2016,4,10,11,15,0.0,110.0,1.1,13.0,110.0,97.99,75.38
2016,4,10,11,30,0.0,122.0,1.1,13.0,122.0,108.85,84.14
2016,4,10,11,45,0.0,125.0,1.15,13.0,125.0,111.65,86.37
2016,4,10,12,0,0.0,128.0,1.2,13.0,128.0,114.46,88.63
2016,4,10,12,15,0.0,121.0,1.2,13.0,121.0,108.2,83.54
2016,4,10,12,30,0.0,114.0,1.2,13.0,114.0,101.9,78.45
2016,4,10,12,45,0.0,105.5,1.3,13.0,105.5,94.21,72.24
2016,4,10,13,0,0.0,97.0,1.4,13.0,97.0,86.49,66.0
2016,4,10,13,15,1.0,123.0,1.4,13.0,124.0,111.19,86.28
2016,4,10,13,30,2.0,149.0,1.4,13.0,151.0,136.25,106.69
2016,4,10,13,45,1.0,145.5,1.45,13.0,146.5,132.07,103.33
2016,4,10,14,0,0.0,142.0,1.5,13.0,142.0,127.87,100.04
2016,4,10,14,15,0.0,141.5,1.5,12.5,141.5,127.5,100.1
2016,4,10,14,30,0.0,141.0,1.5,12.0,141.0,127.15,100.19
2016,4,10,14,45,0.0,118.5,1.5,12.0,118.5,106.12,83.12
2016,4,10,15,0,0.0,96.0,1.5,12.0,96.0,85.24,66.04
2016,4,10,15,15,0.0,63.5,1.45,12.0,63.5,56.22,41.96
2016,4,10,15,30,0.0,31.0,1.4,12.0,31.0,27.38,17.7
2016,4,10,15,45,0.0,34.5,1.4,12.0,34.5,30.46,20.42
2016,4,10,16,0,0.0,38.0,1.4,12.0,38.0,33.54,23.13
2016,4,10,16,15,0.0,36.0,1.3,11.5,36.0,31.75,21.75
2016,4,10,16,30,0.0,34.0,1.2,11.0,34.0,29.97,20.35
2016,4,10,16,45,0.0,29.0,1.15,11.0,29.0,25.54,16.59
2016,4,10,17,0,0.0,24.0,1.1,11.0,24.0,21.12,12.78
2016,4,10,17,15,0.0,19.0,1.0,10.5,19.0,16.7,8.96
2016,4,10,17,30,0.0,14.0,0.9,10.0,14.0,12.3,5.09
2016,4,10,17,45,0.0,10.0,0.85,10.0,10.0,8.78,1.93
2016,4,10,18,0,0.0,6.0,0.8,10.0,6.0,5.26,0.0
2016,4,10,18,15,0.0,3.0,0.75,10.0,3.0,2.63,0.0
2016,4,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.5,0.65,8.5,15.5,11.37,0.0
2016,4,11,6,0,94.0,25.0,0.6,9.0,31.0,20.28,7.64
2016,4,11,6,15,197.0,42.5,0.55,9.5,70.5,32.85,23.18
2016,4,11,6,30,300.0,60.0,0.5,10.0,110.0,45.72,35.42
2016,4,11,6,45,150.0,73.0,0.5,10.5,98.0,56.32,45.31
2016,4,11,7,0,0.0,86.0,0.5,11.0,86.0,72.72,60.08
2016,4,11,7,15,3.0,106.0,0.5,11.0,107.0,88.85,74.4
2016,4,11,7,30,6.0,126.0,0.5,11.0,128.0,104.83,88.3
2016,4,11,7,45,29.5,156.5,0.5,11.5,169.5,124.24,99.47
2016,4,11,8,0,53.0,187.0,0.5,12.0,211.0,153.32,121.23
2016,4,11,8,15,38.0,196.0,0.5,12.0,215.0,165.04,130.75
2016,4,11,8,30,23.0,205.0,0.5,12.0,219.0,178.63,142.07
2016,4,11,8,45,106.0,248.0,0.55,12.5,314.5,232.8,182.42
2016,4,11,9,0,189.0,291.0,0.6,13.0,410.0,305.92,237.81
2016,4,11,9,15,168.5,312.5,0.6,13.0,424.0,331.01,257.76
2016,4,11,9,30,148.0,334.0,0.6,13.0,438.0,353.82,275.62
2016,4,11,9,45,233.0,341.0,0.6,13.5,514.0,418.2,323.93
2016,4,11,10,0,318.0,348.0,0.6,14.0,590.0,492.94,378.86
2016,4,11,10,15,404.0,329.5,0.6,14.0,648.5,554.04,424.0
2016,4,11,10,30,490.0,311.0,0.6,14.0,707.0,626.18,476.38
2016,4,11,10,45,277.0,352.0,0.65,14.5,577.5,531.66,405.45
2016,4,11,11,0,64.0,393.0,0.7,15.0,448.0,409.57,312.82
2016,4,11,11,15,85.5,412.5,0.7,15.0,487.0,451.74,345.07
2016,4,11,11,30,107.0,432.0,0.7,15.0,526.0,495.85,376.94
2016,4,11,11,45,229.0,422.5,0.75,15.5,624.0,612.8,462.26
2016,4,11,12,0,351.0,413.0,0.8,16.0,722.0,738.56,549.75
2016,4,11,12,15,278.5,428.5,0.8,16.0,673.5,701.03,521.0
2016,4,11,12,30,206.0,444.0,0.8,16.0,625.0,645.37,481.65
2016,4,11,12,45,211.5,432.5,0.8,16.0,616.5,647.54,484.38
2016,4,11,13,0,217.0,421.0,0.8,16.0,608.0,648.52,485.7
2016,4,11,13,15,179.5,414.0,0.8,15.5,566.5,609.78,459.06
2016,4,11,13,30,142.0,407.0,0.8,15.0,525.0,569.4,431.27
2016,4,11,13,45,138.5,397.0,0.8,15.0,509.5,559.12,424.9
2016,4,11,14,0,135.0,387.0,0.8,15.0,494.0,548.0,417.64
2016,4,11,14,15,485.5,255.5,0.8,15.0,616.0,793.68,600.61
2016,4,11,14,30,836.0,124.0,0.8,15.0,738.0,993.65,733.22
2016,4,11,14,45,454.0,211.5,0.8,15.0,543.0,705.18,536.76
2016,4,11,15,0,72.0,299.0,0.8,15.0,348.0,376.83,292.65
2016,4,11,15,15,213.0,271.0,0.8,15.0,400.5,495.63,389.42
2016,4,11,15,30,354.0,243.0,0.8,15.0,453.0,605.64,473.04
2016,4,11,15,45,306.5,229.0,0.8,15.0,400.0,538.92,423.63
2016,4,11,16,0,259.0,215.0,0.8,15.0,347.0,474.1,376.42
2016,4,11,16,15,246.5,194.5,0.75,14.5,309.5,432.16,346.62
2016,4,11,16,30,234.0,174.0,0.7,14.0,272.0,390.23,315.87
2016,4,11,16,45,417.0,126.0,0.7,14.0,271.5,470.09,381.85
2016,4,11,17,0,600.0,78.0,0.7,14.0,271.0,523.18,423.9
2016,4,11,17,15,539.0,70.0,0.65,13.5,219.5,445.09,361.99
2016,4,11,17,30,478.0,62.0,0.6,13.0,168.0,371.67,302.44
2016,4,11,17,45,390.5,50.5,0.55,12.5,121.5,285.96,230.57
2016,4,11,18,0,303.0,39.0,0.5,12.0,75.0,209.32,163.5
2016,4,11,18,15,151.5,19.5,0.55,11.5,37.5,100.04,59.28
2016,4,11,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,5,45,61.0,13.0,1.0,8.5,17.0,11.82,0.0
2016,4,12,6,0,122.0,26.0,1.0,9.0,34.0,20.35,8.89
2016,4,12,6,15,226.0,42.5,1.05,9.0,74.5,32.84,23.3
2016,4,12,6,30,330.0,59.0,1.1,9.0,115.0,44.95,34.9
2016,4,12,6,45,411.0,69.5,1.15,9.5,164.5,52.1,41.68
2016,4,12,7,0,492.0,80.0,1.2,10.0,214.0,60.31,49.17
2016,4,12,7,15,263.5,110.5,1.2,10.0,184.5,82.5,69.09
2016,4,12,7,30,35.0,141.0,1.2,10.0,155.0,110.67,93.95
2016,4,12,7,45,17.5,102.0,1.2,10.5,109.0,86.23,68.16
2016,4,12,8,0,0.0,63.0,1.2,11.0,63.0,55.68,42.25
2016,4,12,8,15,0.0,78.5,1.2,11.5,78.5,69.48,53.75
2016,4,12,8,30,0.0,94.0,1.2,12.0,94.0,83.14,64.91
2016,4,12,8,45,2.0,137.5,1.2,12.5,138.5,120.8,95.73
2016,4,12,9,0,4.0,181.0,1.2,13.0,183.0,158.69,126.08
2016,4,12,9,15,2.0,168.5,1.2,13.0,169.5,148.37,117.33
2016,4,12,9,30,0.0,156.0,1.2,13.0,156.0,137.35,108.16
2016,4,12,9,45,0.0,119.0,1.2,13.0,119.0,105.41,81.94
2016,4,12,10,0,0.0,82.0,1.2,13.0,82.0,72.81,55.07
2016,4,12,10,15,0.5,114.5,1.2,13.0,115.0,101.98,79.0
2016,4,12,10,30,1.0,147.0,1.2,13.0,148.0,131.28,102.66
2016,4,12,10,45,1.5,148.5,1.25,13.0,150.5,133.24,104.07
2016,4,12,11,0,2.0,150.0,1.3,13.0,153.0,135.24,105.62
2016,4,12,11,15,5.0,173.5,1.35,13.0,179.0,159.11,124.86
2016,4,12,11,30,8.0,197.0,1.4,13.0,205.0,183.45,144.28
2016,4,12,11,45,7.5,193.5,1.45,13.0,201.0,180.45,141.79
2016,4,12,12,0,7.0,190.0,1.5,13.0,197.0,177.35,139.32
2016,4,12,12,15,3.5,158.0,1.5,13.0,161.5,145.18,113.46
2016,4,12,12,30,0.0,126.0,1.5,13.0,126.0,112.81,87.26
2016,4,12,12,45,7.5,203.0,1.55,13.0,209.5,191.26,150.77
2016,4,12,13,0,15.0,280.0,1.6,13.0,293.0,272.2,214.6
2016,4,12,13,15,10.0,228.5,1.55,13.0,237.5,218.73,172.3
2016,4,12,13,30,5.0,177.0,1.5,13.0,182.0,165.39,129.99
2016,4,12,13,45,4.5,172.5,1.5,13.5,176.5,160.86,131.94
2016,4,12,14,0,4.0,168.0,1.5,14.0,171.0,156.3,122.66
2016,4,12,14,15,2.0,150.5,1.5,13.5,152.0,137.93,108.17
2016,4,12,14,30,0.0,133.0,1.5,13.0,133.0,119.6,93.59
2016,4,12,14,45,0.0,126.0,1.55,13.0,126.0,113.13,88.54
2016,4,12,15,0,0.0,119.0,1.6,13.0,119.0,106.65,83.44
2016,4,12,15,15,0.0,111.0,1.6,13.0,111.0,99.24,77.55
2016,4,12,15,30,0.0,103.0,1.6,13.0,103.0,91.83,71.64
2016,4,12,15,45,4.5,138.0,1.65,13.0,140.5,129.9,103.69
2016,4,12,16,0,9.0,173.0,1.7,13.0,178.0,170.53,137.62
2016,4,12,16,15,134.5,170.5,1.7,12.5,227.5,297.19,245.7
2016,4,12,16,30,260.0,168.0,1.7,12.0,277.0,402.18,332.98
2016,4,12,16,45,228.5,151.5,1.7,12.0,238.0,350.47,290.96
2016,4,12,17,0,197.0,135.0,1.7,12.0,199.0,289.03,241.09
2016,4,12,17,15,170.5,113.0,1.6,11.5,161.0,239.25,199.82
2016,4,12,17,30,144.0,91.0,1.5,11.0,123.0,191.59,159.07
2016,4,12,17,45,105.5,68.5,1.4,10.5,88.5,139.16,113.23
2016,4,12,18,0,67.0,46.0,1.3,10.0,54.0,89.96,69.56
2016,4,12,18,15,33.5,26.0,1.25,9.5,30.0,47.76,27.56
2016,4,12,18,30,0.0,6.0,1.2,9.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,9.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,14.5,0.9,8.5,18.0,13.19,0.0
2016,4,13,6,0,94.0,29.0,0.9,9.0,36.0,23.36,12.04
2016,4,13,6,15,197.5,47.5,0.9,9.5,77.5,36.61,26.67
2016,4,13,6,30,301.0,66.0,0.9,10.0,119.0,50.12,39.43
2016,4,13,6,45,364.5,79.0,0.95,10.5,165.0,58.89,47.64
2016,4,13,7,0,428.0,92.0,1.0,11.0,211.0,67.33,55.28
2016,4,13,7,15,508.5,91.0,0.95,11.0,261.0,66.2,54.23
2016,4,13,7,30,589.0,90.0,0.9,11.0,311.0,63.02,51.26
2016,4,13,7,45,651.5,97.0,0.9,11.5,375.0,89.84,56.6
2016,4,13,8,0,714.0,104.0,0.9,12.0,439.0,146.98,88.4
2016,4,13,8,15,741.0,109.0,0.9,12.5,490.0,204.55,132.27
2016,4,13,8,30,768.0,114.0,0.9,13.0,541.0,265.2,183.43
2016,4,13,8,45,789.5,117.0,0.9,13.5,588.5,329.5,238.88
2016,4,13,9,0,811.0,120.0,0.9,14.0,636.0,390.94,291.46
2016,4,13,9,15,825.5,123.0,0.85,14.0,678.0,451.03,342.06
2016,4,13,9,30,840.0,126.0,0.8,14.0,720.0,511.53,391.16
2016,4,13,9,45,864.0,122.0,0.8,14.5,759.5,570.98,437.34
2016,4,13,10,0,888.0,118.0,0.8,15.0,799.0,630.78,482.07
2016,4,13,10,15,895.5,119.5,0.8,15.0,828.5,684.79,521.97
2016,4,13,10,30,903.0,121.0,0.8,15.0,858.0,737.24,559.59
2016,4,13,10,45,905.5,124.0,0.8,15.5,879.0,785.6,591.76
2016,4,13,11,0,908.0,127.0,0.8,16.0,900.0,831.54,620.23
2016,4,13,11,15,911.0,127.5,0.8,16.0,914.0,872.97,646.48
2016,4,13,11,30,914.0,128.0,0.8,16.0,928.0,911.61,670.73
2016,4,13,11,45,915.5,128.0,0.85,16.0,934.0,945.49,692.73
2016,4,13,12,0,917.0,128.0,0.9,16.0,940.0,976.16,712.71
