Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,15,699.0,244.0,0.9,16.0,862.0,928.9,681.83
2016,4,13,12,30,481.0,360.0,0.9,16.0,784.0,850.72,625.58
2016,4,13,12,45,698.5,242.0,0.95,16.5,850.0,963.75,706.21
2016,4,13,13,0,916.0,124.0,1.0,17.0,916.0,1052.97,760.99
2016,4,13,13,15,911.5,123.0,1.0,16.5,898.0,1058.49,765.05
2016,4,13,13,30,907.0,122.0,1.0,16.0,880.0,1060.08,768.09
2016,4,13,13,45,895.0,124.0,1.05,16.0,853.0,1053.38,765.78
2016,4,13,14,0,883.0,126.0,1.1,16.0,826.0,1042.92,761.32
2016,4,13,14,15,874.0,124.0,1.1,15.5,793.5,1027.49,754.24
2016,4,13,14,30,865.0,122.0,1.1,15.0,761.0,1019.53,752.1
2016,4,13,14,45,742.0,158.5,1.15,15.0,686.0,935.18,699.67
2016,4,13,15,0,619.0,195.0,1.2,15.0,611.0,844.14,642.06
2016,4,13,15,15,504.5,215.5,1.2,14.5,540.5,739.74,571.45
2016,4,13,15,30,390.0,236.0,1.2,14.0,470.0,629.11,493.56
2016,4,13,15,45,278.0,231.0,1.2,14.0,391.0,515.11,409.41
2016,4,13,16,0,166.0,226.0,1.2,14.0,312.0,391.97,315.09
2016,4,13,16,15,396.5,161.0,1.2,13.5,337.0,527.97,427.61
2016,4,13,16,30,627.0,96.0,1.2,13.0,362.0,619.64,501.15
2016,4,13,16,45,614.0,90.5,1.2,13.0,322.0,575.8,468.02
2016,4,13,17,0,601.0,85.0,1.2,13.0,282.0,531.04,433.81
2016,4,13,17,15,540.0,76.5,1.15,12.0,229.5,452.21,372.36
2016,4,13,17,30,479.0,68.0,1.1,11.0,177.0,377.92,311.91
2016,4,13,17,45,379.0,56.5,1.05,10.5,128.5,283.35,231.87
2016,4,13,18,0,279.0,45.0,1.0,10.0,80.0,203.54,161.65
2016,4,13,18,15,156.0,27.5,1.0,9.5,45.5,115.29,75.8
2016,4,13,18,30,33.0,10.0,1.0,9.0,11.0,20.44,0.0
2016,4,13,18,45,16.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,96.0,14.5,1.15,8.5,22.0,13.19,0.0
2016,4,14,6,0,192.0,29.0,1.2,9.0,44.0,22.73,12.26
2016,4,14,6,15,314.5,42.0,1.25,9.0,89.0,33.87,24.39
2016,4,14,6,30,437.0,55.0,1.3,9.0,134.0,43.45,33.64
2016,4,14,6,45,512.5,65.0,1.4,9.5,187.0,49.88,39.73
2016,4,14,7,0,588.0,75.0,1.5,10.0,240.0,56.07,45.36
2016,4,14,7,15,639.0,81.5,1.5,10.0,295.0,59.07,48.03
2016,4,14,7,30,690.0,88.0,1.5,10.0,350.0,61.97,50.51
2016,4,14,7,45,721.5,94.5,1.55,10.5,404.0,92.17,56.44
2016,4,14,8,0,753.0,101.0,1.6,11.0,458.0,150.19,89.69
2016,4,14,8,15,778.5,105.5,1.6,11.0,509.5,209.55,135.95
2016,4,14,8,30,804.0,110.0,1.6,11.0,561.0,276.27,193.35
2016,4,14,8,45,817.5,116.0,1.65,11.5,607.5,338.22,248.38
2016,4,14,9,0,831.0,122.0,1.7,12.0,654.0,401.03,303.51
2016,4,14,9,15,844.5,125.0,1.7,12.5,696.0,461.86,355.5
2016,4,14,9,30,858.0,128.0,1.7,13.0,738.0,522.96,405.89
2016,4,14,9,45,878.5,125.0,1.7,13.5,776.0,582.44,453.29
2016,4,14,10,0,899.0,122.0,1.7,14.0,814.0,641.72,498.89
2016,4,14,10,15,905.0,123.5,1.7,14.0,842.5,695.32,539.71
2016,4,14,10,30,911.0,125.0,1.7,14.0,871.0,747.17,578.11
2016,4,14,10,45,909.5,129.5,1.75,14.0,891.0,794.25,612.16
2016,4,14,11,0,908.0,134.0,1.8,14.0,911.0,838.57,642.39
2016,4,14,11,15,910.5,135.0,1.8,14.0,924.5,880.05,669.93
2016,4,14,11,30,913.0,136.0,1.8,14.0,938.0,918.73,695.35
2016,4,14,11,45,897.5,146.5,1.8,14.5,939.5,947.35,712.57
2016,4,14,12,0,882.0,157.0,1.8,15.0,941.0,982.13,733.86
2016,4,14,12,15,881.0,156.5,1.85,15.0,938.0,1006.77,750.34
2016,4,14,12,30,880.0,156.0,1.9,15.0,935.0,1027.82,764.66
2016,4,14,12,45,470.0,279.0,2.0,15.0,695.0,772.14,588.88
2016,4,14,13,0,60.0,402.0,2.1,15.0,455.0,454.95,350.59
2016,4,14,13,15,483.0,265.0,2.1,14.5,671.5,789.72,610.08
2016,4,14,13,30,906.0,128.0,2.1,14.0,888.0,1065.27,799.43
2016,4,14,13,45,549.5,260.0,2.15,14.0,717.0,861.8,660.41
2016,4,14,14,0,193.0,392.0,2.2,14.0,546.0,610.78,472.54
2016,4,14,14,15,250.5,365.0,2.2,14.0,556.5,658.9,511.98
2016,4,14,14,30,308.0,338.0,2.2,14.0,567.0,686.43,534.42
2016,4,14,14,45,271.0,326.0,2.2,14.0,519.5,635.01,497.04
2016,4,14,15,0,234.0,314.0,2.2,14.0,472.0,565.79,446.81
2016,4,14,15,15,508.0,219.5,2.2,13.5,533.5,746.98,590.26
2016,4,14,15,30,782.0,125.0,2.2,13.0,595.0,883.62,691.43
2016,4,14,15,45,767.5,117.0,2.2,13.0,547.0,837.94,659.66
2016,4,14,16,0,753.0,109.0,2.2,13.0,499.0,790.2,627.85
2016,4,14,16,15,722.0,104.0,2.15,12.5,446.5,731.02,587.74
2016,4,14,16,30,691.0,99.0,2.1,12.0,394.0,671.68,546.55
2016,4,14,16,45,653.5,91.5,2.1,12.0,340.5,604.95,497.39
2016,4,14,17,0,616.0,84.0,2.1,12.0,287.0,539.52,446.56
2016,4,14,17,15,554.5,75.5,2.0,11.5,234.0,459.72,382.53
2016,4,14,17,30,493.0,67.0,1.9,11.0,181.0,384.54,319.75
2016,4,14,17,45,395.5,56.0,1.85,10.5,132.0,293.3,241.53
2016,4,14,18,0,298.0,45.0,1.8,10.0,83.0,211.67,169.2
2016,4,14,18,15,149.0,29.0,1.75,9.5,48.0,115.09,78.04
2016,4,14,18,30,0.0,13.0,1.7,9.0,13.0,11.82,0.0
2016,4,14,18,45,0.0,6.5,1.7,9.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.5,1.2,6.5,24.5,13.19,0.0
2016,4,15,6,0,247.0,29.0,1.2,7.0,49.0,23.78,13.78
2016,4,15,6,15,365.0,41.0,1.2,7.5,95.0,32.86,23.74
2016,4,15,6,30,483.0,53.0,1.2,8.0,141.0,41.6,32.16
2016,4,15,6,45,558.5,60.5,1.3,8.5,195.0,46.04,36.43
2016,4,15,7,0,634.0,68.0,1.4,9.0,249.0,50.39,40.4
2016,4,15,7,15,682.0,74.0,1.45,9.5,304.5,53.29,42.9
2016,4,15,7,30,730.0,80.0,1.5,10.0,360.0,56.08,45.21
2016,4,15,7,45,760.0,85.5,1.55,10.5,414.0,94.09,56.38
2016,4,15,8,0,790.0,91.0,1.6,11.0,468.0,153.07,90.3
2016,4,15,8,15,814.5,95.0,1.6,11.5,520.5,213.54,137.43
2016,4,15,8,30,839.0,99.0,1.6,12.0,573.0,276.7,191.82
2016,4,15,8,45,853.5,103.5,1.6,12.5,620.0,339.71,247.75
2016,4,15,9,0,868.0,108.0,1.6,13.0,667.0,403.62,303.64
2016,4,15,9,15,881.5,110.5,1.55,13.0,710.0,466.01,357.27
2016,4,15,9,30,895.0,113.0,1.5,13.0,753.0,530.21,410.38
2016,4,15,9,45,908.0,114.0,1.45,13.5,790.0,590.19,457.63
2016,4,15,10,0,921.0,115.0,1.4,14.0,827.0,649.6,502.55
2016,4,15,10,15,928.5,116.0,1.35,14.0,857.0,704.66,543.58
2016,4,15,10,30,936.0,117.0,1.3,14.0,887.0,758.06,582.06
2016,4,15,10,45,941.5,117.5,1.3,14.5,909.0,807.64,615.28
2016,4,15,11,0,947.0,118.0,1.3,15.0,931.0,854.9,645.1
2016,4,15,11,15,950.0,119.0,1.35,15.0,945.0,898.06,673.69
2016,4,15,11,30,953.0,120.0,1.4,15.0,959.0,938.32,700.21
2016,4,15,11,45,956.5,118.5,1.45,15.5,965.5,973.54,722.01
2016,4,15,12,0,960.0,117.0,1.5,16.0,972.0,1005.48,741.59
2016,4,15,12,15,959.0,116.5,1.5,16.0,969.5,1030.72,757.45
2016,4,15,12,30,958.0,116.0,1.5,16.0,967.0,1052.2,771.0
2016,4,15,12,45,959.0,113.5,1.55,16.0,957.0,1069.73,783.01
2016,4,15,13,0,960.0,111.0,1.6,16.0,947.0,1083.31,792.69
2016,4,15,13,15,955.5,110.0,1.65,16.0,928.0,1088.93,797.51
2016,4,15,13,30,951.0,109.0,1.7,16.0,909.0,1090.45,799.96
2016,4,15,13,45,948.5,105.5,1.75,16.5,883.0,1087.18,798.06
2016,4,15,14,0,946.0,102.0,1.8,17.0,857.0,1079.8,793.72
2016,4,15,14,15,937.0,100.5,1.8,16.5,823.0,1064.06,786.38
2016,4,15,14,30,928.0,99.0,1.8,16.0,789.0,1044.51,776.74
2016,4,15,14,45,916.5,96.5,1.8,16.0,748.5,1017.71,760.97
2016,4,15,15,0,905.0,94.0,1.8,16.0,708.0,987.5,743.02
2016,4,15,15,15,889.5,91.5,1.75,16.0,662.5,950.35,719.71
2016,4,15,15,30,874.0,89.0,1.7,16.0,617.0,910.46,694.49
2016,4,15,15,45,852.5,86.5,1.65,16.0,566.5,871.16,669.48
2016,4,15,16,0,831.0,84.0,1.6,16.0,516.0,821.3,636.84
2016,4,15,16,15,803.5,80.0,1.55,15.5,463.0,763.28,599.07
2016,4,15,16,30,776.0,76.0,1.5,15.0,410.0,704.61,559.9
2016,4,15,16,45,737.5,71.5,1.45,14.5,355.0,637.15,512.99
2016,4,15,17,0,699.0,67.0,1.4,14.0,300.0,570.83,464.53
2016,4,15,17,15,644.0,61.0,1.3,13.5,246.0,497.73,407.15
2016,4,15,17,30,589.0,55.0,1.2,13.0,192.0,425.21,347.8
2016,4,15,17,45,505.0,46.0,1.2,12.5,142.0,338.54,274.91
2016,4,15,18,0,421.0,37.0,1.2,12.0,92.0,260.35,206.03
2016,4,15,18,15,273.0,24.5,1.2,11.5,54.0,161.51,112.01
2016,4,15,18,30,125.0,12.0,1.2,11.0,16.0,53.76,0.0
2016,4,15,18,45,62.5,6.0,1.2,10.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,142.5,14.5,0.7,8.5,26.5,13.19,0.0
2016,4,16,6,0,285.0,29.0,0.6,9.0,53.0,23.66,13.98
2016,4,16,6,15,395.0,40.0,0.5,9.5,99.5,31.84,22.74
2016,4,16,6,30,505.0,51.0,0.4,10.0,146.0,39.74,30.31
2016,4,16,6,45,574.0,59.0,0.35,10.5,199.5,44.68,34.98
2016,4,16,7,0,643.0,67.0,0.3,11.0,253.0,49.47,39.3
2016,4,16,7,15,688.5,72.5,0.25,11.5,308.0,52.02,41.47
2016,4,16,7,30,734.0,78.0,0.2,12.0,363.0,59.87,48.27
2016,4,16,7,45,765.5,82.5,0.15,13.0,417.0,93.41,54.23
2016,4,16,8,0,797.0,87.0,0.1,14.0,471.0,152.07,87.3
2016,4,16,8,15,820.5,91.0,0.15,14.5,522.5,212.76,133.55
2016,4,16,8,30,844.0,95.0,0.2,15.0,574.0,275.98,186.45
2016,4,16,8,45,861.5,97.5,0.3,16.0,622.0,338.42,239.8
2016,4,16,9,0,879.0,100.0,0.4,17.0,670.0,405.64,295.88
2016,4,16,9,15,892.0,102.5,0.4,17.5,712.0,467.52,346.29
2016,4,16,9,30,905.0,105.0,0.4,18.0,754.0,529.41,394.74
2016,4,16,9,45,918.0,105.0,0.45,18.5,791.5,588.88,440.05
2016,4,16,10,0,931.0,105.0,0.5,19.0,829.0,647.73,483.29
2016,4,16,10,15,937.5,106.5,0.5,19.0,858.5,702.89,522.76
2016,4,16,10,30,944.0,108.0,0.5,19.0,888.0,756.27,559.79
2016,4,16,10,45,946.5,110.5,0.55,19.5,909.0,805.64,591.66
2016,4,16,11,0,949.0,113.0,0.6,20.0,930.0,852.45,620.57
2016,4,16,11,15,952.0,113.5,0.6,20.0,944.0,895.06,646.73
2016,4,16,11,30,955.0,114.0,0.6,20.0,958.0,934.75,670.82
2016,4,16,11,45,956.5,113.5,0.65,20.5,964.0,969.04,691.15
2016,4,16,12,0,958.0,113.0,0.7,21.0,970.0,999.96,709.37
2016,4,16,12,15,957.5,113.0,0.7,21.0,967.5,1025.98,724.83
2016,4,16,12,30,957.0,113.0,0.7,21.0,965.0,1048.28,738.12
2016,4,16,12,45,958.5,110.0,0.75,21.5,955.0,1065.64,748.28
2016,4,16,13,0,960.0,107.0,0.8,22.0,945.0,1079.06,756.23
2016,4,16,13,15,955.5,106.0,0.8,21.5,926.0,1084.54,761.32
2016,4,16,13,30,951.0,105.0,0.8,21.0,907.0,1085.94,764.22
2016,4,16,13,45,944.0,104.5,0.85,21.0,880.5,1081.27,763.41
2016,4,16,14,0,937.0,104.0,0.9,21.0,854.0,1072.61,760.36
2016,4,16,14,15,928.5,102.5,0.9,21.0,820.5,1057.42,752.35
2016,4,16,14,30,920.0,101.0,0.9,21.0,787.0,1038.44,742.21
2016,4,16,14,45,908.0,99.0,0.9,21.0,747.0,1011.84,727.43
2016,4,16,15,0,896.0,97.0,0.9,21.0,707.0,981.89,710.63
2016,4,16,15,15,881.0,94.5,0.9,20.5,662.0,945.43,690.94
2016,4,16,15,30,866.0,92.0,0.9,20.0,617.0,906.24,669.28
2016,4,16,15,45,847.0,88.5,0.9,20.0,567.5,868.22,646.83
2016,4,16,16,0,828.0,85.0,0.9,20.0,518.0,819.42,616.81
2016,4,16,16,15,801.5,81.5,0.9,19.5,465.0,762.93,582.12
2016,4,16,16,30,775.0,78.0,0.9,19.0,412.0,705.71,545.93
2016,4,16,16,45,739.0,72.5,0.9,18.5,358.0,638.9,501.56
2016,4,16,17,0,703.0,67.0,0.9,18.0,304.0,573.04,455.41
2016,4,16,17,15,649.5,61.0,0.85,17.0,250.0,500.62,401.21
2016,4,16,17,30,596.0,55.0,0.8,16.0,196.0,428.71,344.69
2016,4,16,17,45,510.0,46.5,0.8,15.0,145.5,341.29,273.31
2016,4,16,18,0,424.0,38.0,0.8,14.0,95.0,262.48,205.68
2016,4,16,18,15,212.0,27.5,0.85,13.5,56.0,138.26,96.36
2016,4,16,18,30,0.0,17.0,0.9,13.0,17.0,15.46,0.0
2016,4,16,18,45,0.0,8.5,0.95,12.5,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,143.5,14.5,0.9,11.5,27.5,11.64,0.0
2016,4,17,6,0,287.0,29.0,0.8,12.0,55.0,23.48,13.92
2016,4,17,6,15,392.5,40.5,0.75,12.5,101.5,32.1,22.71
2016,4,17,6,30,498.0,52.0,0.7,13.0,148.0,40.4,30.51
2016,4,17,6,45,559.5,60.5,0.65,14.0,200.0,45.69,35.34
2016,4,17,7,0,621.0,69.0,0.6,15.0,252.0,50.77,39.78
2016,4,17,7,15,666.5,75.5,0.6,15.5,306.5,54.0,42.49
2016,4,17,7,30,712.0,82.0,0.6,16.0,361.0,57.08,44.99
2016,4,17,7,45,741.5,87.5,0.6,16.5,414.0,92.23,52.43
2016,4,17,8,0,771.0,93.0,0.6,17.0,467.0,155.5,90.3
2016,4,17,8,15,794.5,97.0,0.6,17.5,518.0,214.54,135.25
2016,4,17,8,30,818.0,101.0,0.6,18.0,569.0,276.14,186.59
2016,4,17,8,45,833.5,105.0,0.6,19.0,615.5,337.63,238.56
2016,4,17,9,0,849.0,109.0,0.6,20.0,662.0,400.14,290.23
2016,4,17,9,15,862.5,112.0,0.6,20.5,704.0,461.69,340.01
2016,4,17,9,30,876.0,115.0,0.6,21.0,746.0,525.08,389.13
2016,4,17,9,45,890.0,115.0,0.6,21.5,783.0,583.54,432.88
2016,4,17,10,0,904.0,115.0,0.6,22.0,820.0,641.54,474.63
2016,4,17,10,15,911.0,116.5,0.6,22.5,849.0,695.66,512.12
2016,4,17,10,30,918.0,118.0,0.6,23.0,878.0,748.12,547.18
2016,4,17,10,45,925.0,118.0,0.6,23.5,900.5,797.34,578.17
2016,4,17,11,0,932.0,118.0,0.6,24.0,923.0,844.41,606.05
2016,4,17,11,15,935.0,118.5,0.6,24.0,936.5,886.31,631.43
2016,4,17,11,30,938.0,119.0,0.6,24.0,950.0,925.35,654.83
2016,4,17,11,45,941.0,118.0,0.6,24.5,956.5,959.91,674.02
2016,4,17,12,0,944.0,117.0,0.6,25.0,963.0,991.24,691.1
2016,4,17,12,15,943.5,116.5,0.6,25.0,960.5,1016.38,705.75
2016,4,17,12,30,943.0,116.0,0.6,25.0,958.0,1037.84,718.32
2016,4,17,12,45,943.0,114.0,0.65,25.0,948.5,1054.48,729.32
2016,4,17,13,0,943.0,112.0,0.7,25.0,939.0,1067.24,738.21
2016,4,17,13,15,939.5,111.5,0.7,25.0,920.5,1074.11,742.62
2016,4,17,13,30,936.0,111.0,0.7,25.0,902.0,1076.98,744.89
2016,4,17,13,45,932.0,108.5,0.75,25.0,876.5,1073.19,744.6
2016,4,17,14,0,928.0,106.0,0.8,25.0,851.0,1065.39,742.14
2016,4,17,14,15,920.0,104.0,0.8,24.5,818.0,1050.18,735.68
2016,4,17,14,30,912.0,102.0,0.8,24.0,785.0,1031.2,727.1
2016,4,17,14,45,903.5,99.0,0.85,24.0,746.5,1006.97,715.04
2016,4,17,15,0,895.0,96.0,0.9,24.0,708.0,979.27,700.81
2016,4,17,15,15,881.0,93.5,0.85,23.5,663.0,943.74,680.95
2016,4,17,15,30,867.0,91.0,0.8,23.0,618.0,905.42,659.23
2016,4,17,15,45,850.0,87.0,0.8,23.0,569.5,868.44,637.8
2016,4,17,16,0,833.0,83.0,0.8,23.0,521.0,820.62,608.89
2016,4,17,16,15,807.5,79.5,0.75,22.0,468.5,764.77,575.57
2016,4,17,16,30,782.0,76.0,0.7,21.0,416.0,708.1,540.74
2016,4,17,16,45,748.0,71.0,0.7,20.5,361.5,643.08,498.39
2016,4,17,17,0,714.0,66.0,0.7,20.0,307.0,578.79,454.26
2016,4,17,17,15,662.0,60.0,0.7,19.0,253.0,506.59,401.51
2016,4,17,17,30,610.0,54.0,0.7,18.0,199.0,434.96,346.32
2016,4,17,17,45,527.5,45.5,0.75,17.0,148.5,348.64,276.9
2016,4,17,18,0,445.0,37.0,0.8,16.0,98.0,270.58,210.65
2016,4,17,18,15,305.5,25.0,0.8,15.5,58.5,174.86,123.24
2016,4,17,18,30,166.0,13.0,0.8,15.0,19.0,68.59,0.0
2016,4,17,18,45,83.0,6.5,0.85,14.5,9.5,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,158.0,15.0,0.45,13.5,30.0,12.0,0.0
2016,4,18,6,0,316.0,30.0,0.5,14.0,60.0,24.29,14.7
2016,4,18,6,15,420.5,41.0,0.45,14.5,107.5,32.45,22.88
2016,4,18,6,30,525.0,52.0,0.4,15.0,155.0,40.32,30.23
2016,4,18,6,45,593.0,59.0,0.35,15.5,209.0,44.44,34.05
2016,4,18,7,0,661.0,66.0,0.3,16.0,263.0,48.45,37.59
2016,4,18,7,15,704.5,71.5,0.3,16.5,318.0,51.06,39.74
2016,4,18,7,30,748.0,77.0,0.3,17.0,373.0,58.83,46.33
2016,4,18,7,45,778.0,81.0,0.3,17.5,427.0,95.75,53.46
2016,4,18,8,0,808.0,85.0,0.3,18.0,481.0,154.61,87.29
2016,4,18,8,15,830.5,88.5,0.35,18.5,532.5,215.33,133.54
2016,4,18,8,30,853.0,92.0,0.4,19.0,584.0,278.42,186.03
2016,4,18,8,45,869.0,95.5,0.45,20.0,631.0,341.65,239.31
2016,4,18,9,0,885.0,99.0,0.5,21.0,678.0,409.57,294.96
2016,4,18,9,15,897.0,101.0,0.5,21.5,719.5,470.8,344.24
2016,4,18,9,30,909.0,103.0,0.5,22.0,761.0,531.89,391.49
2016,4,18,9,45,921.5,103.0,0.55,22.5,798.0,591.11,436.03
2016,4,18,10,0,934.0,103.0,0.6,23.0,835.0,649.66,478.48
2016,4,18,10,15,940.0,104.5,0.6,23.0,863.5,704.43,517.21
2016,4,18,10,30,946.0,106.0,0.6,23.0,892.0,757.37,553.52
2016,4,18,10,45,950.5,106.5,0.6,23.5,913.5,806.24,583.71
2016,4,18,11,0,955.0,107.0,0.6,24.0,935.0,852.68,611.08
2016,4,18,11,15,957.5,107.5,0.6,24.0,948.5,894.84,636.56
2016,4,18,11,30,960.0,108.0,0.6,24.0,962.0,934.04,659.99
2016,4,18,11,45,960.5,108.5,0.6,24.5,967.5,968.31,678.92
2016,4,18,12,0,961.0,109.0,0.6,25.0,973.0,999.17,695.66
2016,4,18,12,15,960.0,109.0,0.6,25.0,970.0,1024.56,710.44
2016,4,18,12,30,959.0,109.0,0.6,25.0,967.0,1046.21,723.07
2016,4,18,12,45,953.0,110.5,0.6,25.5,955.5,1060.66,730.13
2016,4,18,13,0,947.0,112.0,0.6,26.0,944.0,1071.1,735.01
2016,4,18,13,15,942.5,111.5,0.6,25.5,925.0,1076.93,740.24
2016,4,18,13,30,938.0,111.0,0.6,25.0,906.0,1078.75,743.33
2016,4,18,13,45,927.5,111.5,0.65,25.0,878.5,1071.56,741.11
2016,4,18,14,0,917.0,112.0,0.7,25.0,851.0,1060.49,736.8
2016,4,18,14,15,908.5,110.5,0.7,25.0,818.0,1045.45,729.09
2016,4,18,14,30,900.0,109.0,0.7,25.0,785.0,1026.72,719.29
2016,4,18,14,45,880.5,110.0,0.75,25.0,743.5,996.51,703.69
2016,4,18,15,0,861.0,111.0,0.8,25.0,702.0,973.42,692.5
2016,4,18,15,15,845.0,108.5,0.8,25.0,657.0,936.52,671.48
2016,4,18,15,30,829.0,106.0,0.8,25.0,612.0,896.98,648.76
2016,4,18,15,45,799.5,105.0,0.8,25.0,561.5,844.96,617.68
2016,4,18,16,0,770.0,104.0,0.8,25.0,511.0,791.67,585.31
2016,4,18,16,15,762.5,86.5,0.8,24.0,455.5,736.39,552.98
2016,4,18,16,30,755.0,69.0,0.8,23.0,400.0,678.31,517.56
2016,4,18,16,45,676.5,79.0,0.8,22.5,346.5,604.11,468.29
2016,4,18,17,0,598.0,89.0,0.8,22.0,293.0,531.12,415.91
2016,4,18,17,15,543.0,80.0,0.8,20.5,240.5,455.79,361.36
2016,4,18,17,30,488.0,71.0,0.8,19.0,188.0,384.45,306.8
2016,4,18,17,45,403.5,59.0,0.8,17.5,139.5,299.34,238.44
2016,4,18,18,0,319.0,47.0,0.8,16.0,91.0,221.69,173.27
2016,4,18,18,15,159.5,32.5,0.75,15.5,54.5,123.38,87.55
2016,4,18,18,30,0.0,18.0,0.7,15.0,18.0,17.39,0.0
2016,4,18,18,45,0.0,9.0,0.65,14.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,132.5,17.0,0.7,13.5,30.0,13.37,0.0
2016,4,19,6,0,265.0,34.0,0.7,14.0,60.0,27.74,17.78
2016,4,19,6,15,366.0,46.0,0.6,14.5,106.0,36.61,26.55
2016,4,19,6,30,467.0,58.0,0.5,15.0,152.0,45.13,34.5
2016,4,19,6,45,546.0,64.0,0.45,15.5,205.5,48.17,37.35
2016,4,19,7,0,625.0,70.0,0.4,16.0,259.0,51.24,40.03
2016,4,19,7,15,669.5,76.0,0.35,16.5,313.0,54.06,42.37
2016,4,19,7,30,714.0,82.0,0.3,17.0,367.0,56.76,44.51
2016,4,19,7,45,749.5,85.5,0.3,17.5,421.5,99.32,56.54
2016,4,19,8,0,785.0,89.0,0.3,18.0,476.0,156.6,89.68
2016,4,19,8,15,808.0,92.5,0.3,18.5,526.5,215.94,134.91
2016,4,19,8,30,831.0,96.0,0.3,19.0,577.0,277.73,186.09
2016,4,19,8,45,845.0,100.0,0.3,20.0,623.5,339.39,237.73
2016,4,19,9,0,859.0,104.0,0.3,21.0,670.0,401.86,288.77
2016,4,19,9,15,872.0,106.5,0.35,21.5,711.5,465.92,340.01
2016,4,19,9,30,885.0,109.0,0.4,22.0,753.0,526.46,386.93
2016,4,19,9,45,884.0,117.0,0.45,22.5,786.0,583.91,429.93
2016,4,19,10,0,883.0,125.0,0.5,23.0,819.0,639.45,469.95
2016,4,19,10,15,890.0,126.5,0.55,23.0,848.0,692.43,507.98
2016,4,19,10,30,897.0,128.0,0.6,23.0,877.0,743.8,543.94
2016,4,19,10,45,896.0,133.0,0.65,23.5,896.5,790.55,574.43
2016,4,19,11,0,895.0,138.0,0.7,24.0,916.0,834.63,601.42
2016,4,19,11,15,898.0,139.0,0.75,24.0,930.0,875.58,627.34
2016,4,19,11,30,901.0,140.0,0.8,24.0,944.0,913.81,651.45
2016,4,19,11,45,693.0,257.5,0.85,24.0,878.5,887.44,633.84
2016,4,19,12,0,485.0,375.0,0.9,24.0,813.0,832.41,594.54
2016,4,19,12,15,404.0,403.0,0.9,23.5,767.0,791.79,568.59
2016,4,19,12,30,323.0,431.0,0.9,23.0,721.0,755.99,544.84
2016,4,19,12,45,398.5,396.0,0.9,23.0,750.0,805.8,580.33
2016,4,19,13,0,474.0,361.0,0.9,23.0,779.0,868.77,622.51
2016,4,19,13,15,467.0,352.5,0.9,22.5,757.0,862.24,619.26
2016,4,19,13,30,460.0,344.0,0.9,22.0,735.0,853.03,615.25
2016,4,19,13,45,478.5,325.5,0.95,22.0,722.0,856.83,620.06
2016,4,19,14,0,497.0,307.0,1.0,22.0,709.0,857.8,622.96
2016,4,19,14,15,292.5,330.5,1.0,21.5,565.0,660.31,489.1
2016,4,19,14,30,88.0,354.0,1.0,21.0,421.0,447.28,337.12
2016,4,19,14,45,90.0,335.5,1.0,20.5,401.0,430.44,328.08
2016,4,19,15,0,92.0,317.0,1.0,20.0,381.0,413.04,317.01
2016,4,19,15,15,179.5,294.0,0.95,19.5,408.0,486.78,375.17
2016,4,19,15,30,267.0,271.0,0.9,19.0,435.0,554.54,427.22
2016,4,19,15,45,326.0,236.0,0.85,18.5,420.0,559.67,433.7
2016,4,19,16,0,385.0,201.0,0.8,18.0,405.0,559.2,436.67
2016,4,19,16,15,433.5,169.0,0.75,17.5,377.0,563.71,442.49
2016,4,19,16,30,482.0,137.0,0.7,17.0,349.0,546.39,432.39
2016,4,19,16,45,440.0,129.5,0.65,16.5,303.5,486.54,388.41
2016,4,19,17,0,398.0,122.0,0.6,16.0,258.0,429.17,345.32
2016,4,19,17,15,447.5,97.0,0.6,15.5,225.5,411.13,332.57
2016,4,19,17,30,497.0,72.0,0.6,15.0,193.0,390.27,315.35
2016,4,19,17,45,429.5,59.0,0.6,14.5,145.0,312.48,250.89
2016,4,19,18,0,362.0,46.0,0.6,14.0,97.0,241.39,189.78
2016,4,19,18,15,233.5,30.5,0.6,13.5,58.5,149.39,108.24
2016,4,19,18,30,105.0,15.0,0.6,13.0,20.0,62.47,0.0
2016,4,19,18,45,52.5,7.5,0.65,12.5,10.0,21.79,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.7,10.5,33.0,13.58,0.0
2016,4,20,6,0,306.0,34.0,0.7,11.0,66.0,27.62,18.12
2016,4,20,6,15,406.0,45.0,0.6,11.5,113.0,35.62,26.09
2016,4,20,6,30,506.0,56.0,0.5,12.0,160.0,43.33,33.37
2016,4,20,6,45,582.5,62.0,0.45,13.0,214.5,46.52,36.28
2016,4,20,7,0,659.0,68.0,0.4,14.0,269.0,49.7,39.0
2016,4,20,7,15,701.0,73.0,0.4,14.5,324.0,51.86,40.76
2016,4,20,7,30,743.0,78.0,0.4,15.0,379.0,59.28,47.09
2016,4,20,7,45,777.0,81.5,0.4,15.5,433.0,98.95,55.31
2016,4,20,8,0,811.0,85.0,0.4,16.0,487.0,157.78,90.17
2016,4,20,8,15,832.0,88.0,0.4,16.5,538.0,217.93,136.75
2016,4,20,8,30,853.0,91.0,0.4,17.0,589.0,280.24,189.11
2016,4,20,8,45,868.0,94.5,0.45,18.0,635.5,347.51,245.83
2016,4,20,9,0,883.0,98.0,0.5,19.0,682.0,410.44,298.08
2016,4,20,9,15,894.5,100.0,0.5,19.0,723.0,471.16,347.98
2016,4,20,9,30,906.0,102.0,0.5,19.0,764.0,531.68,395.95
2016,4,20,9,45,916.0,103.0,0.55,19.5,800.0,590.06,440.36
2016,4,20,10,0,926.0,104.0,0.6,20.0,836.0,647.54,482.51
2016,4,20,10,15,932.0,106.0,0.6,20.0,864.5,702.16,521.55
2016,4,20,10,30,938.0,108.0,0.6,20.0,893.0,754.99,558.16
2016,4,20,10,45,934.0,113.5,0.65,20.5,912.0,801.61,588.09
2016,4,20,11,0,930.0,119.0,0.7,21.0,931.0,845.19,614.98
2016,4,20,11,15,932.5,120.0,0.7,21.0,944.5,886.79,640.64
2016,4,20,11,30,935.0,121.0,0.7,21.0,958.0,925.52,664.24
2016,4,20,11,45,930.0,125.0,0.75,21.0,962.0,957.4,684.43
2016,4,20,12,0,925.0,129.0,0.8,21.0,966.0,985.72,702.5
2016,4,20,12,15,924.0,129.0,0.8,21.0,963.0,1010.32,717.29
2016,4,20,12,30,923.0,129.0,0.8,21.0,960.0,1031.33,729.94
2016,4,20,12,45,923.0,126.5,0.85,21.0,949.5,1047.14,740.65
2016,4,20,13,0,923.0,124.0,0.9,21.0,939.0,1059.13,749.23
2016,4,20,13,15,918.5,123.0,0.9,21.0,920.5,1064.26,752.72
2016,4,20,13,30,914.0,122.0,0.9,21.0,902.0,1065.47,754.05
2016,4,20,13,45,906.5,121.0,0.9,21.0,875.5,1059.73,751.35
2016,4,20,14,0,899.0,120.0,0.9,21.0,849.0,1050.14,746.54
2016,4,20,14,15,890.0,118.0,0.9,20.5,815.5,1034.2,739.4
2016,4,20,14,30,881.0,116.0,0.9,20.0,782.0,1014.65,730.15
2016,4,20,14,45,866.5,115.0,0.95,20.0,742.0,997.78,722.31
2016,4,20,15,0,852.0,114.0,1.0,20.0,702.0,967.14,705.66
2016,4,20,15,15,836.0,111.0,0.95,19.5,657.0,929.85,684.2
2016,4,20,15,30,820.0,108.0,0.9,19.0,612.0,889.95,660.9
2016,4,20,15,45,797.0,104.5,0.9,19.0,563.0,841.01,630.93
2016,4,20,16,0,774.0,101.0,0.9,19.0,514.0,790.49,599.43
2016,4,20,16,15,578.0,129.5,0.85,18.5,420.5,641.08,497.74
2016,4,20,16,30,382.0,158.0,0.8,18.0,327.0,493.75,389.93
2016,4,20,16,45,511.0,119.5,0.8,17.5,314.5,525.24,418.58
2016,4,20,17,0,640.0,81.0,0.8,17.0,302.0,549.07,438.47
2016,4,20,17,15,585.0,73.5,0.75,16.0,249.5,473.67,381.02
2016,4,20,17,30,530.0,66.0,0.7,15.0,197.0,402.23,324.92
2016,4,20,17,45,448.5,55.5,0.65,14.5,147.5,318.31,255.79
2016,4,20,18,0,367.0,45.0,0.6,14.0,98.0,242.5,190.85
2016,4,20,18,15,241.5,30.5,0.6,13.5,60.0,154.22,112.8
2016,4,20,18,30,116.0,16.0,0.6,13.0,22.0,67.89,0.0
2016,4,20,18,45,58.0,8.0,0.6,12.5,11.0,23.78,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,5,45,112.5,20.0,0.35,11.5,32.0,15.68,2.48
2016,4,21,6,0,225.0,40.0,0.3,12.0,64.0,31.07,21.18
2016,4,21,6,15,319.0,54.0,0.25,12.5,109.0,41.32,31.1
2016,4,21,6,30,413.0,68.0,0.2,13.0,154.0,51.26,40.34
2016,4,21,6,45,478.0,78.0,0.2,13.5,205.0,59.32,47.62
2016,4,21,7,0,543.0,88.0,0.2,14.0,256.0,65.01,52.57
2016,4,21,7,15,548.0,98.0,0.25,14.0,295.0,70.04,56.89
2016,4,21,7,30,553.0,108.0,0.3,14.0,334.0,74.7,60.79
2016,4,21,7,45,399.0,159.5,0.35,14.5,333.5,131.31,92.74
2016,4,21,8,0,245.0,211.0,0.4,15.0,333.0,184.24,135.86
2016,4,21,8,15,343.5,213.0,0.45,15.0,404.0,224.78,163.35
2016,4,21,8,30,442.0,215.0,0.5,15.0,475.0,273.19,199.48
2016,4,21,8,45,266.5,259.5,0.55,15.5,420.0,288.58,218.65
2016,4,21,9,0,91.0,304.0,0.6,16.0,365.0,285.36,220.44
2016,4,21,9,15,78.5,317.5,0.65,16.0,372.0,300.39,232.39
2016,4,21,9,30,66.0,331.0,0.7,16.0,379.0,313.86,242.72
2016,4,21,9,45,93.5,359.0,0.75,16.5,431.0,359.41,276.6
2016,4,21,10,0,121.0,387.0,0.8,17.0,483.0,409.17,312.95
2016,4,21,10,15,151.0,404.0,0.8,17.0,528.0,454.81,346.25
2016,4,21,10,30,181.0,421.0,0.8,17.0,573.0,503.46,381.34
2016,4,21,10,45,193.0,431.5,0.85,17.5,597.0,535.78,403.73
2016,4,21,11,0,205.0,442.0,0.9,18.0,621.0,568.78,426.49
2016,4,21,11,15,254.0,439.0,0.9,18.0,664.5,627.0,467.77
2016,4,21,11,30,303.0,436.0,0.9,18.0,708.0,682.41,506.32
2016,4,21,11,45,314.5,429.5,0.9,18.0,713.5,703.1,520.22
2016,4,21,12,0,326.0,423.0,0.9,18.0,719.0,722.91,533.89
2016,4,21,12,15,414.5,397.5,0.9,18.0,773.0,805.19,590.86
2016,4,21,12,30,503.0,372.0,0.9,18.0,827.0,881.52,642.09
2016,4,21,12,45,704.0,249.0,0.95,18.0,877.5,974.38,707.82
2016,4,21,13,0,905.0,126.0,1.0,18.0,928.0,1042.93,750.94
2016,4,21,13,15,600.5,268.5,1.0,18.0,796.5,913.46,666.72
2016,4,21,13,30,296.0,411.0,1.0,18.0,665.0,741.91,546.87
2016,4,21,13,45,246.5,406.5,1.05,18.5,614.0,691.4,513.59
2016,4,21,14,0,197.0,402.0,1.1,19.0,563.0,622.23,465.62
2016,4,21,14,15,543.5,253.5,1.1,18.5,671.5,845.13,630.48
2016,4,21,14,30,890.0,105.0,1.1,18.0,780.0,1010.8,739.95
2016,4,21,14,45,884.5,100.5,1.15,18.0,742.5,988.05,725.38
2016,4,21,15,0,879.0,96.0,1.2,18.0,705.0,961.79,711.19
2016,4,21,15,15,864.5,93.5,1.2,17.5,660.5,926.09,691.2
2016,4,21,15,30,850.0,91.0,1.2,17.0,616.0,887.72,669.28
2016,4,21,15,45,830.0,88.5,1.2,17.0,567.5,850.34,646.49
2016,4,21,16,0,810.0,86.0,1.2,17.0,519.0,802.53,616.19
2016,4,21,16,15,784.0,82.5,1.15,16.5,467.0,747.18,580.62
2016,4,21,16,30,758.0,79.0,1.1,16.0,415.0,691.16,543.73
2016,4,21,16,45,719.5,75.0,1.1,16.0,361.5,625.23,498.03
2016,4,21,17,0,681.0,71.0,1.1,16.0,308.0,563.81,453.09
2016,4,21,17,15,628.0,65.0,1.0,15.0,255.0,489.67,396.7
2016,4,21,17,30,575.0,59.0,0.9,14.0,202.0,419.27,340.7
2016,4,21,17,45,496.0,50.0,0.85,13.5,152.5,336.16,271.72
2016,4,21,18,0,417.0,41.0,0.8,13.0,103.0,260.88,206.6
2016,4,21,18,15,208.5,32.5,0.8,12.5,63.5,141.05,104.25
2016,4,21,18,30,0.0,24.0,0.8,12.0,24.0,25.07,0.0
2016,4,21,18,45,0.0,12.0,0.8,12.0,12.0,10.91,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,1.4,11.0,4.0,3.5,0.0
2016,4,22,6,0,0.0,8.0,1.5,11.0,8.0,7.02,0.45
2016,4,22,6,15,0.0,13.5,1.5,11.0,13.5,11.85,4.98
2016,4,22,6,30,0.0,19.0,1.5,11.0,19.0,16.7,9.49
2016,4,22,6,45,0.0,25.0,1.55,11.5,25.0,22.0,14.34
2016,4,22,7,0,0.0,31.0,1.6,12.0,31.0,27.3,19.11
2016,4,22,7,15,0.0,37.5,1.6,12.0,37.5,33.05,24.25
2016,4,22,7,30,0.0,44.0,1.6,12.0,44.0,38.82,29.34
2016,4,22,7,45,21.5,122.5,1.65,12.5,133.5,102.68,81.13
2016,4,22,8,0,43.0,201.0,1.7,13.0,223.0,164.62,130.6
2016,4,22,8,15,278.0,196.5,1.7,13.0,358.5,201.58,150.09
2016,4,22,8,30,513.0,192.0,1.7,13.0,494.0,273.95,201.28
2016,4,22,8,45,256.5,154.5,1.7,13.0,305.5,202.23,154.65
2016,4,22,9,0,0.0,117.0,1.7,13.0,117.0,103.27,80.52
2016,4,22,9,15,171.5,221.0,1.7,13.0,348.0,259.43,205.42
2016,4,22,9,30,343.0,325.0,1.7,13.0,579.0,441.08,345.61
2016,4,22,9,45,181.0,305.0,1.75,13.5,440.0,362.37,284.95
2016,4,22,10,0,19.0,285.0,1.8,14.0,301.0,261.23,205.16
2016,4,22,10,15,10.5,215.0,1.85,14.0,224.0,196.89,154.67
2016,4,22,10,30,2.0,145.0,1.9,14.0,147.0,130.19,101.18
2016,4,22,10,45,11.5,231.0,1.95,14.0,241.5,214.02,168.41
2016,4,22,11,0,21.0,317.0,2.0,14.0,336.0,299.74,235.21
2016,4,22,11,15,221.5,351.0,2.05,14.0,551.0,518.47,405.95
2016,4,22,11,30,422.0,385.0,2.1,14.0,766.0,743.04,570.8
2016,4,22,11,45,321.5,423.5,2.15,14.0,714.5,703.27,538.53
2016,4,22,12,0,221.0,462.0,2.2,14.0,663.0,653.3,500.72
2016,4,22,12,15,371.0,414.5,2.25,13.5,751.0,771.0,590.52
2016,4,22,12,30,521.0,367.0,2.3,13.0,839.0,893.72,680.39
2016,4,22,12,45,265.0,282.5,2.35,13.0,522.5,556.45,436.27
2016,4,22,13,0,9.0,198.0,2.4,13.0,206.0,188.26,147.57
2016,4,22,13,15,4.5,147.0,2.4,12.5,151.0,136.75,107.17
2016,4,22,13,30,0.0,96.0,2.4,12.0,96.0,85.6,65.51
2016,4,22,13,45,44.5,243.0,2.4,12.0,279.0,280.26,224.7
2016,4,22,14,0,89.0,390.0,2.4,12.0,462.0,481.89,380.87
2016,4,22,14,15,167.0,376.0,2.3,12.0,505.5,565.08,445.09
2016,4,22,14,30,245.0,362.0,2.2,12.0,549.0,628.29,494.16
2016,4,22,14,45,136.5,315.5,2.15,12.0,418.5,469.62,373.08
2016,4,22,15,0,28.0,269.0,2.1,12.0,288.0,296.81,237.05
2016,4,22,15,15,419.5,190.5,2.1,12.0,451.5,627.14,505.45
2016,4,22,15,30,811.0,112.0,2.1,12.0,615.0,885.17,694.49
2016,4,22,15,45,801.5,104.5,2.1,12.0,569.0,843.75,664.37
2016,4,22,16,0,792.0,97.0,2.1,12.0,523.0,799.84,635.34
2016,4,22,16,15,765.5,93.0,2.1,12.0,471.0,744.11,597.17
2016,4,22,16,30,739.0,89.0,2.1,12.0,419.0,691.47,560.54
2016,4,22,16,45,709.0,82.5,2.1,12.0,366.5,629.52,515.85
2016,4,22,17,0,679.0,76.0,2.1,12.0,314.0,568.14,468.86
2016,4,22,17,15,625.5,69.5,1.95,11.5,260.5,493.12,409.09
2016,4,22,17,30,572.0,63.0,1.8,11.0,207.0,421.86,350.06
2016,4,22,17,45,486.0,54.5,1.7,10.5,156.5,335.82,276.83
2016,4,22,18,0,400.0,46.0,1.6,10.0,106.0,258.15,208.3
2016,4,22,18,15,200.0,36.0,1.5,9.5,66.0,142.05,107.33
2016,4,22,18,30,0.0,26.0,1.4,9.0,26.0,27.73,0.33
2016,4,22,18,45,0.0,13.0,1.35,9.0,13.0,11.82,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,147.0,20.0,1.05,8.5,37.0,15.65,4.93
2016,4,23,6,0,294.0,40.0,1.1,9.0,74.0,31.1,21.67
2016,4,23,6,15,391.5,51.0,1.15,9.0,121.0,40.4,30.76
2016,4,23,6,30,489.0,62.0,1.2,9.0,168.0,47.9,37.95
2016,4,23,6,45,549.0,70.5,1.3,9.5,220.5,52.84,42.52
2016,4,23,7,0,609.0,79.0,1.4,10.0,273.0,57.59,46.72
2016,4,23,7,15,652.5,85.0,1.35,10.5,326.5,60.1,48.78
2016,4,23,7,30,696.0,91.0,1.3,11.0,380.0,62.5,50.67
2016,4,23,7,45,729.5,95.0,1.3,11.5,433.0,105.02,61.16
2016,4,23,8,0,763.0,99.0,1.3,12.0,486.0,167.11,101.37
2016,4,23,8,15,785.5,103.0,1.3,12.5,536.0,225.28,147.84
2016,4,23,8,30,808.0,107.0,1.3,13.0,586.0,285.85,200.07
2016,4,23,8,45,579.0,195.5,1.3,13.5,552.5,334.09,249.66
2016,4,23,9,0,350.0,284.0,1.3,14.0,519.0,360.24,277.19
2016,4,23,9,15,345.0,305.5,1.25,14.0,549.0,401.13,310.27
2016,4,23,9,30,340.0,327.0,1.2,14.0,579.0,441.4,341.83
2016,4,23,9,45,627.5,216.5,1.2,14.5,708.0,531.36,410.82
2016,4,23,10,0,915.0,106.0,1.2,15.0,837.0,644.97,496.47
2016,4,23,10,15,921.5,107.5,1.2,15.0,865.0,698.64,535.88
2016,4,23,10,30,928.0,109.0,1.2,15.0,893.0,750.59,573.49
2016,4,23,10,45,932.0,109.5,1.25,15.5,914.0,797.82,605.02
2016,4,23,11,0,936.0,110.0,1.3,16.0,935.0,842.63,633.82
