Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,938.5,110.5,1.3,16.0,948.0,883.61,660.28
2016,4,23,11,30,941.0,111.0,1.3,16.0,961.0,921.69,684.62
2016,4,23,11,45,941.0,111.5,1.3,16.0,966.0,954.49,705.37
2016,4,23,12,0,941.0,112.0,1.3,16.0,971.0,983.94,723.92
2016,4,23,12,15,940.0,112.0,1.3,16.0,968.0,1008.47,739.32
2016,4,23,12,30,939.0,112.0,1.3,16.0,965.0,1029.36,752.47
2016,4,23,12,45,935.0,112.5,1.3,16.0,953.5,1044.08,761.81
2016,4,23,13,0,931.0,113.0,1.3,16.0,942.0,1054.93,768.89
2016,4,23,13,15,926.5,112.5,1.3,16.0,923.5,1060.33,772.7
2016,4,23,13,30,922.0,112.0,1.3,16.0,905.0,1061.8,774.24
2016,4,23,13,45,660.0,231.0,1.35,16.0,790.0,945.1,700.77
2016,4,23,14,0,398.0,350.0,1.4,16.0,675.0,785.18,589.7
2016,4,23,14,15,637.0,232.0,1.45,16.0,728.5,920.63,691.38
2016,4,23,14,30,876.0,114.0,1.5,16.0,782.0,1005.83,747.93
2016,4,23,14,45,859.0,114.5,1.6,16.0,742.0,977.78,731.38
2016,4,23,15,0,842.0,115.0,1.7,16.0,702.0,956.89,720.86
2016,4,23,15,15,825.5,112.0,1.7,15.5,657.5,919.35,698.93
2016,4,23,15,30,809.0,109.0,1.7,15.0,613.0,879.29,675.16
2016,4,23,15,45,782.0,107.5,1.75,15.0,563.0,829.51,643.55
2016,4,23,16,0,755.0,106.0,1.8,15.0,513.0,782.65,613.46
2016,4,23,16,15,396.5,140.0,1.8,14.5,352.0,498.31,403.23
2016,4,23,16,30,38.0,174.0,1.8,14.0,191.0,207.49,167.8
2016,4,23,16,45,327.5,130.0,1.8,13.5,248.0,404.31,335.08
2016,4,23,17,0,617.0,86.0,1.8,13.0,305.0,537.97,443.38
2016,4,23,17,15,562.0,78.5,1.75,12.5,252.5,463.75,383.3
2016,4,23,17,30,507.0,71.0,1.7,12.0,200.0,393.49,325.65
2016,4,23,17,45,418.5,61.5,1.65,11.5,151.0,308.26,253.54
2016,4,23,18,0,330.0,52.0,1.6,11.0,102.0,230.68,185.8
2016,4,23,18,15,213.5,36.5,1.55,10.5,64.0,147.56,111.85
2016,4,23,18,30,97.0,21.0,1.5,10.0,26.0,69.3,16.46
2016,4,23,18,45,48.5,10.5,1.45,10.0,13.0,23.29,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.5,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,1.6,9.0,6.0,5.46,0.0
2016,4,24,5,45,43.5,26.5,1.7,9.5,31.5,22.07,10.24
2016,4,24,6,0,87.0,47.0,1.8,10.0,57.0,38.0,27.68
2016,4,24,6,15,139.5,68.5,1.8,10.0,95.0,52.85,41.76
2016,4,24,6,30,192.0,90.0,1.8,10.0,133.0,68.22,56.06
2016,4,24,6,45,229.5,111.0,1.85,10.0,175.0,82.7,69.27
2016,4,24,7,0,267.0,132.0,1.9,10.0,217.0,96.65,81.73
2016,4,24,7,15,325.0,139.0,1.85,10.0,261.5,101.3,85.67
2016,4,24,7,30,383.0,146.0,1.8,10.0,306.0,99.31,83.63
2016,4,24,7,45,240.5,183.0,1.8,10.5,288.5,145.42,110.48
2016,4,24,8,0,98.0,220.0,1.8,11.0,271.0,184.41,145.3
2016,4,24,8,15,175.0,241.0,1.8,11.0,342.0,219.5,170.16
2016,4,24,8,30,252.0,262.0,1.8,11.0,413.0,265.49,205.14
2016,4,24,8,45,276.0,280.5,1.8,11.5,457.0,307.96,239.45
2016,4,24,9,0,300.0,299.0,1.8,12.0,501.0,353.4,275.94
2016,4,24,9,15,339.5,308.5,1.75,12.5,550.0,401.34,313.65
2016,4,24,9,30,379.0,318.0,1.7,13.0,599.0,453.37,353.93
2016,4,24,9,45,636.0,221.5,1.7,14.0,720.0,540.52,420.71
2016,4,24,10,0,893.0,125.0,1.7,15.0,841.0,648.81,502.32
2016,4,24,10,15,900.5,126.5,1.65,15.0,869.5,702.16,541.69
2016,4,24,10,30,908.0,128.0,1.6,15.0,898.0,753.92,579.16
2016,4,24,10,45,915.0,127.5,1.6,15.5,919.5,801.73,611.46
2016,4,24,11,0,922.0,127.0,1.6,16.0,941.0,847.41,640.52
2016,4,24,11,15,661.5,261.5,1.65,16.0,850.5,805.95,609.1
2016,4,24,11,30,401.0,396.0,1.7,16.0,760.0,728.13,549.94
2016,4,24,11,45,662.0,264.0,1.8,16.0,868.0,865.11,652.92
2016,4,24,12,0,923.0,132.0,1.9,16.0,976.0,986.53,735.33
2016,4,24,12,15,548.5,298.5,1.95,16.0,800.0,835.45,629.62
2016,4,24,12,30,174.0,465.0,2.0,16.0,624.0,631.01,477.92
2016,4,24,12,45,227.5,451.0,2.15,16.0,656.5,677.41,515.31
2016,4,24,13,0,281.0,437.0,2.3,16.0,689.0,738.84,560.87
2016,4,24,13,15,284.0,426.5,2.35,15.5,676.5,738.49,562.17
2016,4,24,13,30,287.0,416.0,2.4,15.0,664.0,736.44,562.87
2016,4,24,13,45,248.5,410.0,2.45,15.0,620.5,695.47,533.72
2016,4,24,14,0,210.0,404.0,2.5,15.0,577.0,635.95,491.36
2016,4,24,14,15,374.0,336.0,2.55,14.5,628.0,745.37,578.01
2016,4,24,14,30,538.0,268.0,2.6,14.0,679.0,849.43,658.0
2016,4,24,14,45,541.0,249.5,2.65,14.0,645.0,825.67,642.33
2016,4,24,15,0,544.0,231.0,2.7,14.0,611.0,799.1,625.72
2016,4,24,15,15,469.5,239.0,2.7,13.5,552.5,726.74,574.37
2016,4,24,15,30,395.0,247.0,2.7,13.0,494.0,639.95,511.68
2016,4,24,15,45,453.5,209.0,2.75,12.5,471.5,653.82,526.74
2016,4,24,16,0,512.0,171.0,2.8,12.0,449.0,645.15,524.49
2016,4,24,16,15,536.5,160.0,2.75,11.5,425.5,633.3,517.94
2016,4,24,16,30,561.0,149.0,2.7,11.0,402.0,617.63,508.12
2016,4,24,16,45,522.5,137.5,2.7,11.0,350.5,552.28,457.71
2016,4,24,17,0,484.0,126.0,2.7,11.0,299.0,488.85,407.64
2016,4,24,17,15,426.0,113.0,2.65,10.5,247.0,413.99,347.11
2016,4,24,17,30,368.0,100.0,2.6,10.0,195.0,343.98,288.53
2016,4,24,17,45,304.0,82.0,2.6,9.5,148.0,270.6,225.34
2016,4,24,18,0,240.0,64.0,2.6,9.0,101.0,203.87,166.14
2016,4,24,18,15,145.5,43.0,2.55,8.5,63.0,120.87,92.48
2016,4,24,18,30,51.0,22.0,2.5,8.0,25.0,49.27,14.86
2016,4,24,18,45,25.5,11.0,2.5,8.0,12.5,17.22,0.0
2016,4,24,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,39.0,5.5,1.5,5.5,6.5,0.0,0.0
2016,4,25,5,30,78.0,11.0,1.5,6.0,13.0,10.01,0.0
2016,4,25,5,45,241.5,23.5,1.55,6.5,49.5,19.0,8.87
2016,4,25,6,0,405.0,36.0,1.6,7.0,86.0,28.83,20.02
2016,4,25,6,15,496.5,44.5,1.65,7.5,135.5,34.67,25.85
2016,4,25,6,30,588.0,53.0,1.7,8.0,185.0,40.35,31.27
2016,4,25,6,45,651.5,58.0,1.75,8.5,240.5,42.96,33.7
2016,4,25,7,0,715.0,63.0,1.8,9.0,296.0,49.83,39.86
2016,4,25,7,15,753.0,67.5,1.8,9.0,351.0,52.07,41.8
2016,4,25,7,30,791.0,72.0,1.8,9.0,406.0,54.25,43.61
2016,4,25,7,45,818.0,75.5,1.85,9.5,460.0,103.34,56.42
2016,4,25,8,0,845.0,79.0,1.9,10.0,514.0,163.72,95.6
2016,4,25,8,15,865.5,82.0,1.9,10.5,565.0,231.57,151.22
2016,4,25,8,30,886.0,85.0,1.9,11.0,616.0,294.93,207.05
2016,4,25,8,45,900.5,87.5,1.9,11.5,663.0,357.66,263.35
2016,4,25,9,0,915.0,90.0,1.9,12.0,710.0,421.04,319.22
2016,4,25,9,15,927.0,92.0,1.9,12.0,752.5,483.3,373.24
2016,4,25,9,30,939.0,94.0,1.9,12.0,795.0,545.37,425.36
2016,4,25,9,45,947.0,96.0,1.95,12.5,830.5,604.8,473.13
2016,4,25,10,0,955.0,98.0,2.0,13.0,866.0,663.07,518.34
2016,4,25,10,15,961.5,99.5,2.0,13.0,895.0,718.49,560.68
2016,4,25,10,30,968.0,101.0,2.0,13.0,924.0,772.08,600.49
2016,4,25,10,45,972.0,102.0,2.05,13.5,945.5,821.3,633.64
2016,4,25,11,0,976.0,103.0,2.1,14.0,967.0,868.0,664.29
2016,4,25,11,15,978.0,103.5,2.1,14.0,980.5,909.86,692.07
2016,4,25,11,30,980.0,104.0,2.1,14.0,994.0,948.67,717.59
2016,4,25,11,45,979.5,104.5,2.15,14.0,998.5,982.03,739.9
2016,4,25,12,0,979.0,105.0,2.2,14.0,1003.0,1011.88,759.89
2016,4,25,12,15,978.0,105.0,2.2,14.0,1000.0,1037.11,776.28
2016,4,25,12,30,977.0,105.0,2.2,14.0,997.0,1058.57,790.26
2016,4,25,12,45,964.0,111.0,2.2,14.0,982.5,1070.49,798.1
2016,4,25,13,0,951.0,117.0,2.2,14.0,968.0,1078.26,803.47
2016,4,25,13,15,947.0,116.0,2.2,14.0,949.0,1083.78,807.55
2016,4,25,13,30,943.0,115.0,2.2,14.0,930.0,1085.29,809.19
2016,4,25,13,45,936.5,114.0,2.2,14.5,903.5,1080.28,805.27
2016,4,25,14,0,930.0,113.0,2.2,15.0,877.0,1071.32,799.0
2016,4,25,14,15,921.5,111.0,2.15,14.5,843.0,1055.4,790.66
2016,4,25,14,30,913.0,109.0,2.1,14.0,809.0,1035.76,780.01
2016,4,25,14,45,902.0,107.0,2.1,14.0,769.5,1010.11,764.65
2016,4,25,15,0,891.0,105.0,2.1,14.0,730.0,981.15,747.12
2016,4,25,15,15,876.0,102.0,2.1,14.0,684.5,944.21,724.11
2016,4,25,15,30,861.0,99.0,2.1,14.0,639.0,913.36,705.21
2016,4,25,15,45,842.0,96.0,2.1,14.0,589.5,867.32,675.48
2016,4,25,16,0,823.0,93.0,2.1,14.0,540.0,819.35,644.08
2016,4,25,16,15,796.5,89.0,2.05,13.5,487.5,762.58,606.46
2016,4,25,16,30,770.0,85.0,2.0,13.0,435.0,705.1,567.48
2016,4,25,16,45,734.0,80.0,2.0,12.5,380.5,639.34,521.44
2016,4,25,17,0,698.0,75.0,2.0,12.0,326.0,578.01,475.88
2016,4,25,17,15,646.0,69.0,1.95,11.5,271.5,503.76,417.42
2016,4,25,17,30,594.0,63.0,1.9,11.0,217.0,433.07,359.41
2016,4,25,17,45,512.0,55.0,1.85,10.5,166.0,348.68,287.81
2016,4,25,18,0,430.0,47.0,1.8,10.0,115.0,272.15,220.37
2016,4,25,18,15,302.0,34.5,1.7,9.5,73.5,181.25,139.43
2016,4,25,18,30,174.0,22.0,1.6,9.0,32.0,97.48,40.79
2016,4,25,18,45,87.0,11.0,1.55,8.5,16.0,34.59,0.0
2016,4,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,7.0,12.0,10.91,0.0
2016,4,26,5,45,127.5,28.5,0.8,7.5,44.5,22.24,11.91
2016,4,26,6,0,255.0,45.0,0.8,8.0,77.0,34.74,25.26
2016,4,26,6,15,328.5,59.0,0.8,8.5,121.0,44.81,34.93
2016,4,26,6,30,402.0,73.0,0.8,9.0,165.0,54.53,44.01
2016,4,26,6,45,475.5,76.5,0.85,9.5,213.0,56.91,46.21
2016,4,26,7,0,549.0,80.0,0.9,10.0,261.0,57.49,46.62
2016,4,26,7,15,446.5,118.0,0.9,10.5,281.5,82.43,68.71
2016,4,26,7,30,344.0,156.0,0.9,11.0,302.0,111.67,94.09
2016,4,26,7,45,542.5,132.0,0.9,11.5,397.0,124.6,82.23
2016,4,26,8,0,741.0,108.0,0.9,12.0,492.0,169.07,103.41
2016,4,26,8,15,763.5,112.5,0.85,12.5,541.5,226.76,149.68
2016,4,26,8,30,786.0,117.0,0.8,13.0,591.0,291.52,204.7
2016,4,26,8,45,799.5,122.0,0.8,13.5,635.5,350.8,256.09
2016,4,26,9,0,813.0,127.0,0.8,14.0,680.0,410.88,307.13
2016,4,26,9,15,826.0,129.5,0.8,14.0,720.0,469.19,355.88
2016,4,26,9,30,839.0,132.0,0.8,14.0,760.0,527.68,403.15
2016,4,26,9,45,839.0,139.5,0.8,14.5,792.5,583.36,445.86
2016,4,26,10,0,839.0,147.0,0.8,15.0,825.0,637.4,485.7
2016,4,26,10,15,846.5,149.0,0.8,15.0,852.5,689.6,523.87
2016,4,26,10,30,854.0,151.0,0.8,15.0,880.0,740.42,559.98
2016,4,26,10,45,680.0,254.0,0.85,15.5,843.5,747.72,561.3
2016,4,26,11,0,506.0,357.0,0.9,16.0,807.0,737.12,550.05
2016,4,26,11,15,680.5,260.5,0.95,16.0,875.0,820.41,611.74
2016,4,26,11,30,855.0,164.0,1.0,16.0,943.0,905.1,669.6
2016,4,26,11,45,848.0,170.0,1.05,16.0,945.5,935.6,688.93
2016,4,26,12,0,841.0,176.0,1.1,16.0,948.0,962.7,706.8
2016,4,26,12,15,650.5,280.5,1.15,16.0,876.5,915.44,674.99
2016,4,26,12,30,460.0,385.0,1.2,16.0,805.0,850.33,628.14
2016,4,26,12,45,447.5,381.0,1.3,16.0,786.0,847.73,628.74
2016,4,26,13,0,435.0,377.0,1.4,16.0,767.0,842.38,626.71
2016,4,26,13,15,629.5,273.0,1.4,16.0,825.0,944.63,701.12
2016,4,26,13,30,824.0,169.0,1.4,16.0,883.0,1032.92,759.02
2016,4,26,13,45,823.0,163.0,1.45,16.0,858.5,1028.7,756.78
2016,4,26,14,0,822.0,157.0,1.5,16.0,834.0,1020.73,753.49
2016,4,26,14,15,812.5,154.5,1.55,15.5,801.5,1004.29,746.23
2016,4,26,14,30,803.0,152.0,1.6,15.0,769.0,984.43,736.81
2016,4,26,14,45,792.5,147.5,1.65,15.0,731.5,958.18,721.78
2016,4,26,15,0,782.0,143.0,1.7,15.0,694.0,928.85,704.65
2016,4,26,15,15,765.0,139.5,1.7,14.5,650.5,897.61,686.74
2016,4,26,15,30,748.0,136.0,1.7,14.0,607.0,858.16,662.98
2016,4,26,15,45,731.5,129.5,1.75,14.0,560.0,813.65,634.69
2016,4,26,16,0,715.0,123.0,1.8,14.0,513.0,767.38,604.64
2016,4,26,16,15,686.0,117.5,1.8,13.5,462.5,710.79,567.06
2016,4,26,16,30,657.0,112.0,1.8,13.0,412.0,654.01,528.39
2016,4,26,16,45,500.0,119.0,1.8,12.5,331.0,513.5,421.5
2016,4,26,17,0,343.0,126.0,1.8,12.0,250.0,393.47,326.38
2016,4,26,17,15,299.5,112.5,1.75,11.5,208.0,322.12,269.11
2016,4,26,17,30,256.0,99.0,1.7,11.0,166.0,267.91,223.65
2016,4,26,17,45,300.0,76.5,1.65,10.5,138.0,261.23,216.42
2016,4,26,18,0,344.0,54.0,1.6,10.0,110.0,238.22,193.32
2016,4,26,18,15,231.5,39.0,1.55,9.5,70.5,156.54,120.72
2016,4,26,18,30,119.0,24.0,1.5,9.0,31.0,81.83,38.44
2016,4,26,18,45,59.5,12.0,1.45,9.0,15.5,27.71,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,0.8,8.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,0.8,9.0,14.0,11.82,0.0
2016,4,27,5,45,192.0,27.0,0.85,9.5,49.5,21.11,11.33
2016,4,27,6,0,329.0,41.0,0.9,10.0,85.0,32.87,23.47
2016,4,27,6,15,418.0,51.5,0.9,10.0,132.5,40.2,30.62
2016,4,27,6,30,507.0,62.0,0.9,10.0,180.0,47.24,37.29
2016,4,27,6,45,283.5,95.5,0.9,10.5,164.5,72.58,60.12
2016,4,27,7,0,60.0,129.0,0.9,11.0,149.0,101.63,85.75
2016,4,27,7,15,50.5,148.0,0.9,11.0,167.0,115.49,97.67
2016,4,27,7,30,41.0,167.0,0.9,11.0,185.0,129.03,109.16
2016,4,27,7,45,35.5,183.0,0.95,11.5,199.5,145.89,116.49
2016,4,27,8,0,30.0,199.0,1.0,12.0,214.0,162.63,129.42
2016,4,27,8,15,15.0,176.0,1.05,12.0,183.5,152.88,121.7
2016,4,27,8,30,0.0,153.0,1.1,12.0,153.0,132.75,105.52
2016,4,27,8,45,26.5,223.0,1.2,12.5,241.5,194.89,154.85
2016,4,27,9,0,53.0,293.0,1.3,13.0,330.0,263.45,208.2
2016,4,27,9,15,71.0,322.0,1.4,13.0,374.0,300.98,237.16
2016,4,27,9,30,89.0,351.0,1.5,13.0,418.0,341.14,268.2
2016,4,27,9,45,51.0,300.5,1.6,13.0,339.5,287.88,226.92
2016,4,27,10,0,13.0,250.0,1.7,13.0,261.0,227.46,179.36
2016,4,27,10,15,27.0,308.5,1.8,13.0,331.5,290.0,228.7
2016,4,27,10,30,41.0,367.0,1.9,13.0,402.0,355.09,278.79
2016,4,27,10,45,27.5,320.0,2.0,13.0,344.0,308.28,242.27
2016,4,27,11,0,14.0,273.0,2.1,13.0,286.0,254.59,200.32
2016,4,27,11,15,12.0,243.0,2.15,13.0,254.5,227.3,178.98
2016,4,27,11,30,10.0,213.0,2.2,13.0,223.0,199.47,156.96
2016,4,27,11,45,14.0,262.0,2.25,13.0,275.5,248.49,195.86
2016,4,27,12,0,18.0,311.0,2.3,13.0,328.0,298.51,234.86
2016,4,27,12,15,122.5,387.5,2.35,13.0,500.0,495.87,388.53
2016,4,27,12,30,227.0,464.0,2.4,13.0,672.0,680.0,524.67
2016,4,27,12,45,544.5,317.0,2.45,13.0,808.5,879.63,674.62
2016,4,27,13,0,862.0,170.0,2.5,13.0,945.0,1054.36,796.36
2016,4,27,13,15,572.0,295.5,2.5,12.5,805.5,905.91,692.86
2016,4,27,13,30,282.0,421.0,2.5,12.0,666.0,734.93,566.87
2016,4,27,13,45,568.5,288.5,2.5,12.0,763.5,905.05,698.17
2016,4,27,14,0,855.0,156.0,2.5,12.0,861.0,1052.33,800.82
2016,4,27,14,15,845.5,153.5,2.5,12.0,828.0,1035.62,789.1
2016,4,27,14,30,836.0,151.0,2.5,12.0,795.0,1015.36,776.9
2016,4,27,14,45,611.5,222.5,2.55,12.0,681.0,868.97,677.07
2016,4,27,15,0,387.0,294.0,2.6,12.0,567.0,699.56,552.39
2016,4,27,15,15,243.5,290.0,2.55,11.5,458.5,554.6,443.91
2016,4,27,15,30,100.0,286.0,2.5,11.0,350.0,383.52,310.2
2016,4,27,15,45,122.5,265.0,2.5,11.0,337.0,394.93,321.61
2016,4,27,16,0,145.0,244.0,2.5,11.0,324.0,388.19,317.97
2016,4,27,16,15,95.0,212.5,2.45,11.0,263.0,294.81,242.76
2016,4,27,16,30,45.0,181.0,2.4,11.0,202.0,219.62,180.79
2016,4,27,16,45,67.5,163.5,2.4,11.0,190.5,216.83,179.89
2016,4,27,17,0,90.0,146.0,2.4,11.0,179.0,211.9,176.69
2016,4,27,17,15,73.0,125.0,2.3,10.5,149.0,175.86,146.42
2016,4,27,17,30,56.0,104.0,2.2,10.0,119.0,141.28,116.85
2016,4,27,17,45,39.5,81.0,2.15,10.0,90.5,105.82,85.81
2016,4,27,18,0,23.0,58.0,2.1,10.0,62.0,71.57,55.56
2016,4,27,18,15,11.5,37.5,2.05,9.5,39.5,43.72,30.77
2016,4,27,18,30,0.0,17.0,2.0,9.0,17.0,14.97,3.46
2016,4,27,18,45,0.0,8.5,1.95,9.0,8.5,7.73,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,7.5,1.5,8.0,8.5,6.82,0.0
2016,4,28,5,30,63.0,15.0,1.5,8.0,17.0,13.64,0.0
2016,4,28,5,45,196.5,29.5,1.55,8.0,53.0,23.05,13.33
2016,4,28,6,0,330.0,44.0,1.6,8.0,89.0,35.47,26.01
2016,4,28,6,15,418.5,54.5,1.6,8.5,136.5,42.68,33.05
2016,4,28,6,30,507.0,65.0,1.6,9.0,184.0,49.63,39.59
2016,4,28,6,45,565.0,72.5,1.6,9.5,236.5,53.69,43.29
2016,4,28,7,0,623.0,80.0,1.6,10.0,289.0,57.6,46.7
2016,4,28,7,15,664.0,85.5,1.55,10.5,342.5,59.72,48.38
2016,4,28,7,30,705.0,91.0,1.5,11.0,396.0,61.75,49.93
2016,4,28,7,45,741.0,93.5,1.45,11.5,449.0,110.25,63.04
2016,4,28,8,0,777.0,96.0,1.4,12.0,502.0,171.83,104.19
2016,4,28,8,15,798.5,99.5,1.35,12.5,552.0,230.02,151.42
2016,4,28,8,30,820.0,103.0,1.3,13.0,602.0,290.42,203.76
2016,4,28,8,45,840.5,104.0,1.3,14.0,648.5,350.41,255.94
2016,4,28,9,0,861.0,105.0,1.3,15.0,695.0,415.68,311.02
2016,4,28,9,15,873.5,107.0,1.25,15.0,736.0,474.95,360.97
2016,4,28,9,30,886.0,109.0,1.2,15.0,777.0,534.16,409.12
2016,4,28,9,45,905.5,105.0,1.2,15.5,815.0,591.75,453.92
2016,4,28,10,0,925.0,101.0,1.2,16.0,853.0,649.31,497.07
2016,4,28,10,15,931.5,102.5,1.2,16.0,881.0,702.96,536.81
2016,4,28,10,30,938.0,104.0,1.2,16.0,909.0,754.86,574.17
2016,4,28,10,45,941.5,105.5,1.2,16.5,930.0,802.55,604.93
2016,4,28,11,0,945.0,107.0,1.2,17.0,951.0,847.79,633.14
2016,4,28,11,15,947.5,108.0,1.2,17.0,964.5,889.11,659.56
2016,4,28,11,30,950.0,109.0,1.2,17.0,978.0,927.53,683.88
2016,4,28,11,45,949.0,110.5,1.25,17.5,982.5,960.25,703.87
2016,4,28,12,0,948.0,112.0,1.3,18.0,987.0,989.58,721.66
2016,4,28,12,15,947.5,112.0,1.3,18.0,984.5,1014.41,737.1
2016,4,28,12,30,947.0,112.0,1.3,18.0,982.0,1035.61,750.32
2016,4,28,12,45,947.0,110.5,1.35,18.0,972.0,1052.08,761.57
2016,4,28,13,0,947.0,109.0,1.4,18.0,962.0,1064.71,770.6
2016,4,28,13,15,943.5,108.0,1.45,18.0,943.5,1070.44,775.47
2016,4,28,13,30,940.0,107.0,1.5,18.0,925.0,1072.19,778.06
2016,4,28,13,45,935.0,106.0,1.55,18.0,899.5,1068.47,777.38
2016,4,28,14,0,930.0,105.0,1.6,18.0,874.0,1060.83,774.41
2016,4,28,14,15,922.5,103.5,1.6,17.5,841.5,1046.29,767.81
2016,4,28,14,30,915.0,102.0,1.6,17.0,809.0,1028.03,758.98
2016,4,28,14,45,903.5,100.5,1.6,17.0,769.5,1002.31,743.95
2016,4,28,15,0,892.0,99.0,1.6,17.0,730.0,973.32,726.85
2016,4,28,15,15,878.0,96.5,1.6,16.5,686.0,937.8,706.69
2016,4,28,15,30,864.0,94.0,1.6,16.0,642.0,899.56,684.51
2016,4,28,15,45,842.5,92.5,1.65,16.0,592.5,861.63,661.58
2016,4,28,16,0,821.0,91.0,1.7,16.0,543.0,813.43,631.06
2016,4,28,16,15,796.5,87.0,1.7,15.5,491.0,758.44,595.77
2016,4,28,16,30,772.0,83.0,1.7,15.0,439.0,702.63,558.97
2016,4,28,16,45,732.0,80.0,1.7,14.5,384.5,636.41,513.27
2016,4,28,17,0,692.0,77.0,1.7,14.0,330.0,574.89,468.11
2016,4,28,17,15,642.0,71.0,1.65,13.0,276.5,502.3,412.55
2016,4,28,17,30,592.0,65.0,1.6,12.0,223.0,433.06,357.13
2016,4,28,17,45,506.0,57.5,1.6,11.5,171.5,347.43,285.45
2016,4,28,18,0,420.0,50.0,1.6,11.0,120.0,269.98,218.13
2016,4,28,18,15,299.0,37.5,1.55,10.5,78.5,182.45,141.14
2016,4,28,18,30,178.0,25.0,1.5,10.0,37.0,103.9,58.38
2016,4,28,18,45,89.0,12.5,1.45,9.5,18.5,36.45,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,0.95,8.0,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,0.9,8.0,16.0,13.95,0.0
2016,4,29,5,45,103.0,36.5,0.9,8.5,51.0,29.06,18.61
2016,4,29,6,0,206.0,57.0,0.9,9.0,86.0,44.61,34.09
2016,4,29,6,15,292.0,72.5,0.9,9.0,132.5,54.74,43.88
2016,4,29,6,30,378.0,88.0,0.9,9.0,179.0,65.32,53.79
2016,4,29,6,45,356.0,102.5,0.9,9.5,204.5,74.23,61.8
2016,4,29,7,0,334.0,117.0,0.9,10.0,230.0,82.59,69.09
2016,4,29,7,15,472.0,120.0,0.9,10.0,309.5,83.59,69.79
2016,4,29,7,30,610.0,123.0,0.9,10.0,389.0,84.8,70.63
2016,4,29,7,45,650.0,127.0,0.95,10.5,441.5,130.09,82.66
2016,4,29,8,0,690.0,131.0,1.0,11.0,494.0,182.74,117.12
2016,4,29,8,15,714.0,136.0,1.0,11.0,543.0,237.99,161.88
2016,4,29,8,30,738.0,141.0,1.0,11.0,592.0,295.91,211.87
2016,4,29,8,45,755.5,145.0,1.0,11.5,637.0,353.39,261.84
2016,4,29,9,0,773.0,149.0,1.0,12.0,682.0,412.21,311.96
2016,4,29,9,15,786.5,152.5,1.0,12.0,721.5,473.22,362.88
2016,4,29,9,30,800.0,156.0,1.0,12.0,761.0,530.53,409.46
2016,4,29,9,45,828.5,148.0,1.0,12.5,799.5,586.25,452.75
2016,4,29,10,0,857.0,140.0,1.0,13.0,838.0,643.06,495.4
2016,4,29,10,15,864.0,141.5,1.0,13.0,865.0,695.06,533.94
2016,4,29,10,30,871.0,143.0,1.0,13.0,892.0,742.31,568.19
2016,4,29,10,45,879.0,141.5,1.0,13.5,913.0,788.1,599.25
2016,4,29,11,0,887.0,140.0,1.0,14.0,934.0,831.93,626.78
2016,4,29,11,15,889.5,141.0,1.05,14.5,947.0,871.29,651.72
2016,4,29,11,30,892.0,142.0,1.1,15.0,960.0,907.96,674.71
2016,4,29,11,45,893.0,142.0,1.15,15.5,965.0,939.54,694.22
2016,4,29,12,0,894.0,142.0,1.2,16.0,970.0,968.03,711.71
2016,4,29,12,15,894.0,142.0,1.2,16.0,967.5,992.36,726.99
2016,4,29,12,30,894.0,142.0,1.2,16.0,965.0,1013.3,740.18
2016,4,29,12,45,895.0,139.0,1.3,16.0,955.0,1028.83,751.86
2016,4,29,13,0,896.0,136.0,1.4,16.0,945.0,1040.71,761.4
2016,4,29,13,15,892.5,135.0,1.4,16.0,927.5,1046.35,765.37
2016,4,29,13,30,889.0,134.0,1.4,16.0,910.0,1048.22,767.16
2016,4,29,13,45,882.5,133.5,1.45,16.0,884.5,1043.81,766.01
2016,4,29,14,0,876.0,133.0,1.5,16.0,859.0,1035.7,762.69
2016,4,29,14,15,867.5,131.0,1.5,15.5,827.0,1020.38,755.43
2016,4,29,14,30,859.0,129.0,1.5,15.0,795.0,1012.62,753.27
2016,4,29,14,45,848.0,126.0,1.55,15.0,756.5,986.54,738.49
2016,4,29,15,0,837.0,123.0,1.6,15.0,718.0,957.27,721.72
2016,4,29,15,15,822.0,120.0,1.6,14.5,674.0,921.28,700.92
2016,4,29,15,30,807.0,117.0,1.6,14.0,630.0,882.72,678.16
2016,4,29,15,45,780.0,115.5,1.65,14.0,580.5,833.05,646.68
2016,4,29,16,0,753.0,114.0,1.7,14.0,531.0,786.72,617.02
2016,4,29,16,15,725.5,109.5,1.7,13.5,479.5,731.25,580.68
2016,4,29,16,30,698.0,105.0,1.7,13.0,428.0,675.38,543.14
2016,4,29,16,45,653.5,100.5,1.7,12.5,374.0,607.32,494.29
2016,4,29,17,0,609.0,96.0,1.7,12.0,320.0,541.1,444.52
2016,4,29,17,15,556.0,88.0,1.7,11.5,268.0,468.07,387.41
2016,4,29,17,30,503.0,80.0,1.7,11.0,216.0,398.72,330.93
2016,4,29,17,45,418.0,70.0,1.7,11.0,166.5,312.63,258.05
2016,4,29,18,0,333.0,60.0,1.7,11.0,117.0,239.39,193.92
2016,4,29,18,15,222.5,44.0,1.7,10.5,76.5,158.09,122.68
2016,4,29,18,30,112.0,28.0,1.7,10.0,36.0,79.27,46.17
2016,4,29,18,45,56.0,14.0,1.7,9.5,18.0,28.5,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,69.0,8.0,1.4,9.0,11.0,7.28,0.0
2016,4,30,5,30,138.0,16.0,1.4,9.0,22.0,12.96,0.0
2016,4,30,5,45,266.0,29.5,1.45,9.5,60.5,23.88,14.44
2016,4,30,6,0,394.0,43.0,1.5,10.0,99.0,34.37,24.93
2016,4,30,6,15,479.0,52.0,1.45,10.5,148.5,40.37,30.77
2016,4,30,6,30,564.0,61.0,1.4,11.0,198.0,46.19,36.21
2016,4,30,6,45,617.0,68.5,1.35,11.5,251.5,50.43,40.03
2016,4,30,7,0,670.0,76.0,1.3,12.0,305.0,54.49,43.54
2016,4,30,7,15,708.5,81.0,1.3,12.5,359.5,56.42,45.04
2016,4,30,7,30,747.0,86.0,1.3,13.0,414.0,64.18,51.67
2016,4,30,7,45,775.0,90.5,1.3,14.0,467.0,117.87,66.91
2016,4,30,8,0,803.0,95.0,1.3,15.0,520.0,176.35,105.35
2016,4,30,8,15,823.5,98.5,1.3,15.0,570.0,235.85,153.67
2016,4,30,8,30,844.0,102.0,1.3,15.0,620.0,297.42,207.06
2016,4,30,8,45,859.0,105.0,1.3,15.5,666.0,358.63,260.46
2016,4,30,9,0,874.0,108.0,1.3,16.0,712.0,424.42,316.25
2016,4,30,9,15,885.5,110.0,1.3,16.5,752.5,483.9,365.62
2016,4,30,9,30,897.0,112.0,1.3,17.0,793.0,543.16,413.02
2016,4,30,9,45,912.5,110.0,1.3,17.5,829.5,600.77,457.46
2016,4,30,10,0,928.0,108.0,1.3,18.0,866.0,657.96,499.97
2016,4,30,10,15,933.5,109.5,1.3,18.0,893.5,711.01,539.0
2016,4,30,10,30,939.0,111.0,1.3,18.0,921.0,762.2,575.63
2016,4,30,10,45,942.0,112.0,1.35,18.5,941.5,809.01,606.34
2016,4,30,11,0,945.0,113.0,1.4,19.0,962.0,853.32,634.43
2016,4,30,11,15,947.5,113.5,1.4,19.0,974.5,894.08,660.46
2016,4,30,11,30,950.0,114.0,1.4,19.0,987.0,931.93,684.4
2016,4,30,11,45,951.0,114.0,1.4,19.0,992.0,964.92,705.06
2016,4,30,12,0,952.0,114.0,1.4,19.0,997.0,994.61,723.57
2016,4,30,12,15,951.0,114.0,1.4,19.0,993.5,1018.96,738.69
2016,4,30,12,30,950.0,114.0,1.4,19.0,990.0,1039.68,751.59
2016,4,30,12,45,948.5,112.5,1.4,19.5,979.0,1054.65,759.56
2016,4,30,13,0,947.0,111.0,1.4,20.0,968.0,1065.75,765.24
2016,4,30,13,15,942.5,110.0,1.4,20.0,949.0,1070.42,768.54
2016,4,30,13,30,938.0,109.0,1.4,20.0,930.0,1071.13,769.6
2016,4,30,13,45,933.5,107.0,1.4,20.0,904.0,1066.81,767.71
2016,4,30,14,0,929.0,105.0,1.4,20.0,878.0,1058.55,763.57
2016,4,30,14,15,920.5,103.5,1.4,20.0,844.5,1042.99,755.01
2016,4,30,14,30,912.0,102.0,1.4,20.0,811.0,1023.75,744.31
2016,4,30,14,45,902.5,99.5,1.45,20.0,772.0,998.88,730.91
2016,4,30,15,0,893.0,97.0,1.5,20.0,733.0,970.66,715.33
2016,4,30,15,15,879.0,94.5,1.5,19.5,688.5,935.11,695.45
2016,4,30,15,30,865.0,92.0,1.5,19.0,644.0,896.85,673.57
2016,4,30,15,45,848.0,88.5,1.5,19.0,595.0,852.36,645.92
2016,4,30,16,0,831.0,85.0,1.5,19.0,546.0,813.37,621.71
2016,4,30,16,15,806.5,81.5,1.45,18.5,494.5,758.7,586.67
2016,4,30,16,30,782.0,78.0,1.4,18.0,443.0,703.21,550.38
2016,4,30,16,45,751.0,73.5,1.4,18.0,389.5,641.42,507.93
2016,4,30,17,0,720.0,69.0,1.4,18.0,336.0,580.13,463.6
2016,4,30,17,15,673.5,63.5,1.35,17.0,282.5,508.99,410.42
2016,4,30,17,30,627.0,58.0,1.3,16.0,229.0,443.65,359.2
2016,4,30,17,45,558.0,51.0,1.3,15.5,178.5,365.79,295.19
2016,4,30,18,0,489.0,44.0,1.3,15.0,128.0,294.4,233.87
2016,4,30,18,15,372.5,33.5,1.25,14.5,85.0,207.1,158.24
2016,4,30,18,30,256.0,23.0,1.2,14.0,42.0,130.63,80.01
2016,4,30,18,45,128.0,11.5,1.15,13.5,21.0,46.48,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,10.5,12.0,7.73,0.0
2016,5,1,5,30,166.0,17.0,0.8,11.0,24.0,13.81,0.0
2016,5,1,5,45,300.5,28.0,0.7,11.5,63.5,22.44,13.31
2016,5,1,6,0,435.0,39.0,0.6,12.0,103.0,30.77,21.63
2016,5,1,6,15,515.5,47.0,0.6,12.5,152.5,36.11,26.78
2016,5,1,6,30,596.0,55.0,0.6,13.0,202.0,41.3,31.58
2016,5,1,6,45,648.0,60.5,0.6,13.5,255.0,44.22,34.18
2016,5,1,7,0,700.0,66.0,0.6,14.0,308.0,51.53,40.57
2016,5,1,7,15,736.0,70.5,0.6,14.5,362.0,53.67,42.25
2016,5,1,7,30,772.0,75.0,0.6,15.0,416.0,55.73,43.82
2016,5,1,7,45,798.0,78.5,0.6,16.0,468.5,111.11,59.61
2016,5,1,8,0,824.0,82.0,0.6,17.0,521.0,169.84,98.0
2016,5,1,8,15,843.5,85.0,0.65,17.5,570.5,235.98,150.88
2016,5,1,8,30,863.0,88.0,0.7,18.0,620.0,297.33,202.98
2016,5,1,8,45,877.0,90.5,0.75,19.0,665.5,358.05,254.72
2016,5,1,9,0,891.0,93.0,0.8,20.0,711.0,419.37,305.7
2016,5,1,9,15,902.0,95.0,0.8,20.0,751.5,479.31,354.96
2016,5,1,9,30,913.0,97.0,0.8,20.0,792.0,538.97,402.29
2016,5,1,9,45,918.0,100.5,0.85,20.5,825.5,596.09,445.7
2016,5,1,10,0,923.0,104.0,0.9,21.0,859.0,651.8,486.55
2016,5,1,10,15,929.0,105.0,0.95,21.0,887.0,704.35,524.91
2016,5,1,10,30,935.0,106.0,1.0,21.0,915.0,755.09,561.05
2016,5,1,10,45,937.0,108.0,1.05,21.5,935.0,801.74,590.97
2016,5,1,11,0,939.0,110.0,1.1,22.0,955.0,845.83,618.42
2016,5,1,11,15,941.5,111.0,1.1,22.0,968.0,886.69,643.97
2016,5,1,11,30,944.0,112.0,1.1,22.0,981.0,924.7,667.49
2016,5,1,11,45,942.5,113.5,1.15,22.0,985.0,956.59,687.83
2016,5,1,12,0,941.0,115.0,1.2,22.0,989.0,985.09,706.11
2016,5,1,12,15,940.5,115.0,1.2,22.0,986.5,1009.61,721.08
2016,5,1,12,30,940.0,115.0,1.2,22.0,984.0,1030.54,733.9
2016,5,1,12,45,935.5,116.0,1.2,22.0,972.5,1044.88,742.74
2016,5,1,13,0,931.0,117.0,1.2,22.0,961.0,1055.39,749.4
2016,5,1,13,15,927.0,116.0,1.2,21.5,942.5,1060.48,754.36
2016,5,1,13,30,923.0,115.0,1.2,21.0,924.0,1061.68,757.14
2016,5,1,13,45,914.0,115.5,1.2,21.0,897.5,1055.53,754.12
2016,5,1,14,0,905.0,116.0,1.2,21.0,871.0,1045.6,749.0
2016,5,1,14,15,897.0,114.5,1.15,21.0,838.5,1030.85,740.09
2016,5,1,14,30,889.0,113.0,1.1,21.0,806.0,1012.51,729.1
2016,5,1,14,45,875.0,112.5,1.1,21.0,766.5,985.99,714.02
2016,5,1,15,0,861.0,112.0,1.1,21.0,727.0,966.17,703.29
2016,5,1,15,15,846.0,109.5,1.05,20.5,683.0,930.21,682.55
2016,5,1,15,30,831.0,107.0,1.0,20.0,639.0,891.64,660.11
2016,5,1,15,45,807.5,105.0,1.0,20.0,589.5,843.87,630.9
2016,5,1,16,0,784.0,103.0,1.0,20.0,540.0,794.57,600.24
2016,5,1,16,15,758.0,99.0,0.95,19.5,488.5,739.8,565.64
2016,5,1,16,30,732.0,95.0,0.9,19.0,437.0,688.15,532.44
2016,5,1,16,45,691.5,90.5,0.9,18.5,383.0,621.74,487.89
2016,5,1,17,0,651.0,86.0,0.9,18.0,329.0,556.83,441.58
2016,5,1,17,15,600.5,79.0,0.85,17.0,276.0,484.78,388.24
2016,5,1,17,30,550.0,72.0,0.8,16.0,223.0,416.18,335.13
2016,5,1,17,45,472.0,63.0,0.8,15.5,173.0,335.18,269.48
2016,5,1,18,0,394.0,54.0,0.8,15.0,123.0,261.58,207.42
2016,5,1,18,15,282.0,40.5,0.85,14.5,81.5,176.35,134.81
2016,5,1,18,30,170.0,27.0,0.9,14.0,40.0,104.9,66.04
2016,5,1,18,45,85.0,13.5,0.95,13.5,20.0,36.19,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.5,0.6,9.5,11.5,8.64,0.0
2016,5,2,5,30,89.0,19.0,0.5,10.0,23.0,14.92,0.0
2016,5,2,5,45,204.5,34.5,0.4,10.5,60.5,26.84,17.3
2016,5,2,6,0,320.0,50.0,0.3,11.0,98.0,38.43,28.59
2016,5,2,6,15,402.0,61.0,0.25,11.5,145.0,47.7,37.32
2016,5,2,6,30,484.0,72.0,0.2,12.0,192.0,54.83,43.89
2016,5,2,6,45,536.0,81.0,0.2,12.5,243.5,59.84,48.32
2016,5,2,7,0,588.0,90.0,0.2,13.0,295.0,64.61,52.37
2016,5,2,7,15,628.0,96.5,0.2,13.5,347.0,67.12,54.31
2016,5,2,7,30,668.0,103.0,0.2,14.0,399.0,70.38,56.85
2016,5,2,7,45,697.0,108.0,0.2,14.5,450.5,121.44,71.57
2016,5,2,8,0,726.0,113.0,0.2,15.0,502.0,176.15,107.65
2016,5,2,8,15,748.0,117.5,0.2,15.5,550.5,232.54,152.33
2016,5,2,8,30,770.0,122.0,0.2,16.0,599.0,296.09,205.1
2016,5,2,8,45,787.5,125.0,0.25,17.0,643.5,353.62,253.24
2016,5,2,9,0,805.0,128.0,0.3,18.0,688.0,412.4,301.31
2016,5,2,9,15,818.0,130.5,0.3,18.5,728.0,469.79,347.06
2016,5,2,9,30,831.0,133.0,0.3,19.0,768.0,527.35,391.19
2016,5,2,9,45,853.0,128.0,0.35,19.5,805.0,583.28,433.11
2016,5,2,10,0,875.0,123.0,0.4,20.0,842.0,639.44,473.85
2016,5,2,10,15,881.5,124.5,0.45,20.5,869.5,690.47,509.7
2016,5,2,10,30,888.0,126.0,0.5,21.0,897.0,739.88,543.43
2016,5,2,10,45,891.5,128.0,0.55,21.5,917.0,785.65,573.14
2016,5,2,11,0,895.0,130.0,0.6,22.0,937.0,829.15,599.93
2016,5,2,11,15,897.5,130.5,0.65,22.0,949.5,868.01,624.69
2016,5,2,11,30,900.0,131.0,0.7,22.0,962.0,904.16,647.66
2016,5,2,11,45,897.5,133.5,0.75,22.5,966.0,934.82,665.88
2016,5,2,12,0,895.0,136.0,0.8,23.0,970.0,962.24,682.08
2016,5,2,12,15,894.0,136.0,0.8,23.0,966.5,985.39,695.99
2016,5,2,12,30,893.0,136.0,0.8,23.0,963.0,1005.14,707.88
2016,5,2,12,45,885.5,138.5,0.85,23.0,951.0,1017.42,716.4
2016,5,2,13,0,878.0,141.0,0.9,23.0,939.0,1026.02,722.9
2016,5,2,13,15,873.0,140.0,0.95,22.5,920.0,1029.98,728.14
2016,5,2,13,30,868.0,139.0,1.0,22.0,901.0,1030.23,731.3
2016,5,2,13,45,857.5,139.5,1.05,22.0,874.5,1022.78,728.48
2016,5,2,14,0,847.0,140.0,1.1,22.0,848.0,1023.65,731.01
2016,5,2,14,15,837.5,138.0,1.1,21.5,815.5,1007.39,723.31
2016,5,2,14,30,828.0,136.0,1.1,21.0,783.0,987.69,713.72
2016,5,2,14,45,811.5,135.5,1.1,21.0,743.5,959.55,697.47
2016,5,2,15,0,795.0,135.0,1.1,21.0,704.0,928.56,679.43
2016,5,2,15,15,778.5,131.5,1.05,20.5,660.5,891.65,657.9
2016,5,2,15,30,762.0,128.0,1.0,20.0,617.0,852.4,634.66
2016,5,2,15,45,735.5,126.0,1.0,19.5,568.5,809.11,609.15
2016,5,2,16,0,709.0,124.0,1.0,19.0,520.0,759.76,579.0
2016,5,2,16,15,518.0,152.0,0.95,18.5,427.0,604.76,470.81
2016,5,2,16,30,327.0,180.0,0.9,18.0,334.0,456.73,361.41
2016,5,2,16,45,423.5,141.0,0.85,17.5,315.5,481.35,384.03
2016,5,2,17,0,520.0,102.0,0.8,17.0,297.0,487.04,390.22
2016,5,2,17,15,453.5,98.0,0.75,16.0,249.0,409.84,331.06
2016,5,2,17,30,387.0,94.0,0.7,15.0,201.0,344.44,279.49
2016,5,2,17,45,322.5,79.5,0.7,14.5,156.0,273.96,221.76
2016,5,2,18,0,258.0,65.0,0.7,14.0,111.0,210.07,167.59
2016,5,2,18,15,177.0,47.0,0.65,13.5,73.5,134.31,102.9
2016,5,2,18,30,96.0,29.0,0.6,13.0,36.0,75.34,47.97
2016,5,2,18,45,48.0,14.5,0.55,12.5,18.0,26.69,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.5,9.5,4.5,4.09,0.0
2016,5,3,5,30,0.0,9.0,0.5,10.0,9.0,7.9,0.0
2016,5,3,5,45,0.0,23.0,0.5,10.5,23.0,20.26,11.79
2016,5,3,6,0,0.0,37.0,0.5,11.0,37.0,32.6,23.45
2016,5,3,6,15,0.0,54.5,0.45,11.0,54.5,47.29,37.04
2016,5,3,6,30,0.0,72.0,0.4,11.0,72.0,61.83,50.32
2016,5,3,6,45,0.0,91.5,0.4,11.5,91.5,77.72,64.43
2016,5,3,7,0,0.0,111.0,0.4,12.0,111.0,93.45,78.05
2016,5,3,7,15,149.0,142.0,0.35,12.5,209.0,107.85,90.19
2016,5,3,7,30,298.0,173.0,0.3,13.0,307.0,122.55,102.32
2016,5,3,7,45,340.5,188.0,0.25,13.5,358.0,159.57,115.22
2016,5,3,8,0,383.0,203.0,0.2,14.0,409.0,201.98,143.43
2016,5,3,8,15,458.5,199.5,0.2,14.5,468.5,237.88,168.59
2016,5,3,8,30,534.0,196.0,0.2,15.0,528.0,287.99,207.21
2016,5,3,8,45,379.5,260.5,0.25,16.0,505.5,328.04,244.23
2016,5,3,9,0,225.0,325.0,0.3,17.0,483.0,349.44,263.9
2016,5,3,9,15,231.5,345.0,0.35,17.5,515.0,386.21,291.65
2016,5,3,9,30,238.0,365.0,0.4,18.0,547.0,423.73,319.25
2016,5,3,9,45,187.0,385.5,0.45,18.5,532.5,430.76,324.09
2016,5,3,10,0,136.0,406.0,0.5,19.0,518.0,432.39,324.64
2016,5,3,10,15,93.5,397.5,0.5,19.0,475.5,409.05,307.38
2016,5,3,10,30,51.0,389.0,0.5,19.0,433.0,380.46,286.08
2016,5,3,10,45,160.5,417.0,0.55,19.5,561.0,496.46,371.02
2016,5,3,11,0,270.0,445.0,0.6,20.0,689.0,624.0,459.54
