Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,551.5,307.5,0.6,20.0,815.0,754.42,552.56
2016,5,3,11,30,833.0,170.0,0.6,20.0,941.0,890.1,643.42
2016,5,3,11,45,574.0,310.5,0.65,20.0,843.0,826.03,597.26
2016,5,3,12,0,315.0,451.0,0.7,20.0,745.0,734.76,532.23
2016,5,3,12,15,284.0,458.0,0.7,19.5,722.5,726.44,528.24
2016,5,3,12,30,253.0,465.0,0.7,19.0,700.0,715.52,521.43
2016,5,3,12,45,358.0,423.0,0.75,19.0,751.5,786.61,572.73
2016,5,3,13,0,463.0,381.0,0.8,19.0,803.0,870.16,630.01
2016,5,3,13,15,641.5,273.5,0.85,19.0,845.5,952.91,688.69
2016,5,3,13,30,820.0,166.0,0.9,19.0,888.0,1021.4,733.22
2016,5,3,13,45,648.5,246.5,0.95,19.0,807.5,943.03,684.29
2016,5,3,14,0,477.0,327.0,1.0,19.0,727.0,849.93,621.96
2016,5,3,14,15,479.5,310.5,1.0,18.5,699.0,834.21,615.28
2016,5,3,14,30,482.0,294.0,1.0,18.0,671.0,815.87,605.84
2016,5,3,14,45,491.5,273.5,1.0,18.0,642.0,797.51,595.49
2016,5,3,15,0,501.0,253.0,1.0,18.0,613.0,776.29,583.17
2016,5,3,15,15,612.5,198.5,0.95,17.5,612.0,816.03,615.01
2016,5,3,15,30,724.0,144.0,0.9,17.0,611.0,840.99,633.55
2016,5,3,15,45,584.5,172.0,0.9,16.5,530.5,728.17,558.37
2016,5,3,16,0,445.0,200.0,0.9,16.0,450.0,616.3,479.95
2016,5,3,16,15,427.5,182.5,0.85,15.5,404.5,566.39,446.43
2016,5,3,16,30,410.0,165.0,0.8,15.0,359.0,516.24,411.15
2016,5,3,16,45,371.0,150.0,0.8,15.0,309.5,453.59,364.66
2016,5,3,17,0,332.0,135.0,0.8,15.0,260.0,380.49,308.99
2016,5,3,17,15,284.5,122.5,0.75,14.5,218.0,321.89,262.94
2016,5,3,17,30,237.0,110.0,0.7,14.0,176.0,267.64,218.86
2016,5,3,17,45,266.5,87.5,0.7,13.5,147.0,244.89,199.57
2016,5,3,18,0,296.0,65.0,0.7,13.0,118.0,227.06,182.1
2016,5,3,18,15,205.0,47.5,0.65,12.5,79.0,153.87,118.93
2016,5,3,18,30,114.0,30.0,0.6,12.0,40.0,83.05,54.63
2016,5,3,18,45,57.0,15.0,0.55,12.0,20.0,29.68,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,13.21,0.65
2016,5,4,5,45,18.5,35.5,0.7,10.5,38.5,30.15,20.38
2016,5,4,6,0,37.0,56.0,0.7,11.0,62.0,46.34,35.64
2016,5,4,6,15,58.0,79.0,0.65,11.0,92.0,63.91,51.87
2016,5,4,6,30,79.0,102.0,0.6,11.0,122.0,78.62,65.29
2016,5,4,6,45,103.0,122.0,0.6,11.0,154.5,92.85,77.96
2016,5,4,7,0,127.0,142.0,0.6,11.0,187.0,106.7,90.03
2016,5,4,7,15,100.0,163.5,0.55,11.0,202.5,120.68,101.96
2016,5,4,7,30,73.0,185.0,0.5,11.0,218.0,141.42,119.51
2016,5,4,7,45,52.5,197.0,0.45,11.5,222.0,157.51,124.75
2016,5,4,8,0,32.0,209.0,0.4,12.0,226.0,170.66,135.07
2016,5,4,8,15,77.0,247.0,0.35,12.5,293.5,212.19,165.65
2016,5,4,8,30,122.0,285.0,0.3,13.0,361.0,255.08,197.13
2016,5,4,8,45,80.0,285.5,0.3,13.5,337.0,259.35,201.32
2016,5,4,9,0,38.0,286.0,0.3,14.0,313.0,252.6,196.54
2016,5,4,9,15,79.5,327.5,0.35,14.0,388.0,309.04,239.46
2016,5,4,9,30,121.0,369.0,0.4,14.0,463.0,368.89,284.15
2016,5,4,9,45,95.5,376.0,0.45,14.5,452.0,373.93,287.09
2016,5,4,10,0,70.0,383.0,0.5,15.0,441.0,373.68,286.29
2016,5,4,10,15,205.0,395.5,0.5,15.0,573.0,481.06,366.58
2016,5,4,10,30,340.0,408.0,0.5,15.0,705.0,603.15,453.92
2016,5,4,10,45,353.0,410.0,0.55,15.5,724.0,636.37,475.68
2016,5,4,11,0,366.0,412.0,0.6,16.0,743.0,669.64,498.27
2016,5,4,11,15,376.0,412.5,0.65,16.5,757.0,698.92,517.85
2016,5,4,11,30,386.0,413.0,0.7,17.0,771.0,727.61,536.86
2016,5,4,11,45,356.5,432.5,0.75,17.5,764.5,738.25,542.54
2016,5,4,12,0,327.0,452.0,0.8,18.0,758.0,746.24,546.57
2016,5,4,12,15,351.0,436.0,0.85,18.0,764.0,767.73,562.44
2016,5,4,12,30,375.0,420.0,0.9,18.0,770.0,788.13,577.46
2016,5,4,12,45,358.0,425.5,0.95,18.5,756.0,788.56,576.91
2016,5,4,13,0,341.0,431.0,1.0,19.0,742.0,786.87,575.23
2016,5,4,13,15,389.5,398.5,1.05,19.0,747.0,809.71,593.21
2016,5,4,13,30,438.0,366.0,1.1,19.0,752.0,844.38,618.41
2016,5,4,13,45,390.0,375.0,1.15,19.0,711.5,795.3,585.93
2016,5,4,14,0,342.0,384.0,1.2,19.0,671.0,758.63,561.92
2016,5,4,14,15,342.5,367.5,1.2,18.5,646.0,741.96,553.21
2016,5,4,14,30,343.0,351.0,1.2,18.0,621.0,723.42,542.95
2016,5,4,14,45,362.5,326.5,1.25,18.0,599.0,712.71,538.17
2016,5,4,15,0,382.0,302.0,1.3,18.0,577.0,699.37,531.46
2016,5,4,15,15,359.0,287.5,1.3,17.5,533.5,655.03,502.28
2016,5,4,15,30,336.0,273.0,1.3,17.0,490.0,610.27,472.54
2016,5,4,15,45,287.5,259.0,1.3,16.5,434.5,543.83,425.71
2016,5,4,16,0,239.0,245.0,1.3,16.0,379.0,479.42,379.26
2016,5,4,16,15,125.0,204.0,1.25,15.5,274.0,319.87,256.67
2016,5,4,16,30,11.0,163.0,1.2,15.0,169.0,161.1,128.5
2016,5,4,16,45,11.5,147.5,1.15,15.0,153.0,146.76,117.67
2016,5,4,17,0,12.0,132.0,1.1,15.0,137.0,132.39,106.19
2016,5,4,17,15,6.0,112.5,1.0,14.5,115.0,109.65,87.53
2016,5,4,17,30,0.0,93.0,0.9,14.0,93.0,87.43,68.99
2016,5,4,17,45,0.0,72.5,0.85,13.5,72.5,67.69,52.29
2016,5,4,18,0,0.0,52.0,0.8,13.0,52.0,47.74,35.08
2016,5,4,18,15,0.0,35.0,0.75,12.5,35.0,31.4,20.75
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,15.85,6.54
2016,5,4,18,45,0.0,9.0,0.65,11.5,9.0,8.19,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,0.6,10.0,4.0,3.64,0.0
2016,5,5,5,30,0.0,8.0,0.6,10.0,8.0,7.02,0.0
2016,5,5,5,45,0.0,18.5,0.6,10.5,18.5,16.27,8.5
2016,5,5,6,0,0.0,29.0,0.6,11.0,29.0,25.55,17.23
2016,5,5,6,15,0.0,42.0,0.6,11.0,42.0,37.05,27.89
2016,5,5,6,30,0.0,55.0,0.6,11.0,55.0,48.58,38.45
2016,5,5,6,45,0.0,69.5,0.6,11.5,69.5,60.9,49.45
2016,5,5,7,0,0.0,84.0,0.6,12.0,84.0,73.1,60.1
2016,5,5,7,15,10.0,124.0,0.6,12.0,128.5,104.54,87.59
2016,5,5,7,30,20.0,164.0,0.6,12.0,173.0,134.83,113.49
2016,5,5,7,45,10.0,155.0,0.65,12.5,159.5,131.5,104.67
2016,5,5,8,0,0.0,146.0,0.7,13.0,146.0,125.38,99.49
2016,5,5,8,15,19.5,199.5,0.7,13.5,212.0,172.59,136.5
2016,5,5,8,30,39.0,253.0,0.7,14.0,278.0,215.88,169.55
2016,5,5,8,45,34.0,263.5,0.7,14.5,286.5,228.29,178.75
2016,5,5,9,0,29.0,274.0,0.7,15.0,295.0,239.95,187.36
2016,5,5,9,15,39.5,304.0,0.7,15.0,334.0,273.13,212.65
2016,5,5,9,30,50.0,334.0,0.7,15.0,373.0,308.11,238.96
2016,5,5,9,45,27.0,247.5,0.7,15.5,269.0,230.05,178.49
2016,5,5,10,0,4.0,161.0,0.7,16.0,165.0,144.76,111.52
2016,5,5,10,15,6.0,177.0,0.7,16.0,182.5,160.59,124.24
2016,5,5,10,30,8.0,193.0,0.7,16.0,200.0,176.73,136.77
2016,5,5,10,45,7.5,184.5,0.75,16.5,191.5,169.6,130.79
2016,5,5,11,0,7.0,176.0,0.8,17.0,183.0,162.3,124.81
2016,5,5,11,15,32.5,303.0,0.8,17.0,333.5,303.06,233.47
2016,5,5,11,30,58.0,430.0,0.8,17.0,484.0,446.52,338.28
2016,5,5,11,45,51.0,421.5,0.8,17.0,469.0,437.83,330.58
2016,5,5,12,0,44.0,413.0,0.8,17.0,454.0,428.17,323.5
2016,5,5,12,15,29.0,340.0,0.8,17.0,367.5,347.47,264.48
2016,5,5,12,30,14.0,267.0,0.8,17.0,281.0,255.74,196.04
2016,5,5,12,45,184.0,345.0,0.8,17.0,514.0,535.98,408.18
2016,5,5,13,0,354.0,423.0,0.8,17.0,747.0,791.05,583.31
2016,5,5,13,15,205.0,413.0,0.8,17.0,600.0,624.07,464.37
2016,5,5,13,30,56.0,403.0,0.8,17.0,453.0,451.9,340.57
2016,5,5,13,45,39.5,358.0,0.85,17.0,393.0,390.91,297.97
2016,5,5,14,0,23.0,313.0,0.9,17.0,333.0,313.67,241.13
2016,5,5,14,15,243.0,307.5,0.9,16.5,500.0,577.38,443.35
2016,5,5,14,30,463.0,302.0,0.9,16.0,667.0,804.2,603.82
2016,5,5,14,45,254.0,303.5,0.9,16.0,502.5,581.62,443.73
2016,5,5,15,0,45.0,305.0,0.9,16.0,338.0,348.54,269.68
2016,5,5,15,15,22.5,225.5,0.9,15.5,242.0,230.02,180.71
2016,5,5,15,30,0.0,146.0,0.9,15.0,146.0,132.15,103.21
2016,5,5,15,45,0.0,129.0,0.95,15.0,129.0,116.24,90.88
2016,5,5,16,0,0.0,112.0,1.0,15.0,112.0,100.36,78.19
2016,5,5,16,15,0.0,97.0,1.0,14.5,97.0,86.41,67.09
2016,5,5,16,30,0.0,82.0,1.0,14.0,82.0,72.58,55.92
2016,5,5,16,45,197.0,104.5,1.0,14.0,180.0,261.58,217.24
2016,5,5,17,0,394.0,127.0,1.0,14.0,278.0,424.76,347.8
2016,5,5,17,15,350.0,115.0,0.95,13.5,234.5,364.55,298.75
2016,5,5,17,30,306.0,103.0,0.9,13.0,191.0,297.14,244.39
2016,5,5,17,45,268.0,85.0,0.85,13.0,150.0,241.63,197.59
2016,5,5,18,0,230.0,67.0,0.8,13.0,109.0,189.73,152.45
2016,5,5,18,15,166.5,49.0,0.75,12.5,74.0,131.47,101.75
2016,5,5,18,30,103.0,31.0,0.7,12.0,39.0,80.01,54.4
2016,5,5,18,45,51.5,15.5,0.7,11.5,19.5,28.59,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.65,9.0,5.5,5.0,0.0
2016,5,6,5,30,0.0,11.0,0.6,9.0,11.0,9.67,0.35
2016,5,6,5,45,0.0,25.5,0.6,9.5,25.5,22.47,14.01
2016,5,6,6,0,0.0,40.0,0.6,10.0,40.0,35.15,25.92
2016,5,6,6,15,0.0,57.5,0.6,10.0,57.5,49.8,39.5
2016,5,6,6,30,0.0,75.0,0.6,10.0,75.0,64.31,52.77
2016,5,6,6,45,0.0,94.0,0.6,10.5,94.0,79.81,66.54
2016,5,6,7,0,0.0,113.0,0.6,11.0,113.0,95.16,79.86
2016,5,6,7,15,0.0,66.5,0.6,11.0,66.5,58.78,47.31
2016,5,6,7,30,0.0,20.0,0.6,11.0,20.0,17.62,10.29
2016,5,6,7,45,14.5,114.0,0.6,11.5,122.0,100.13,79.16
2016,5,6,8,0,29.0,208.0,0.6,12.0,224.0,169.79,134.96
2016,5,6,8,15,14.5,153.5,0.6,12.0,161.5,135.4,106.93
2016,5,6,8,30,0.0,99.0,0.6,12.0,99.0,87.62,68.04
2016,5,6,8,45,14.5,186.5,0.6,12.5,197.0,165.98,131.44
2016,5,6,9,0,29.0,274.0,0.6,13.0,295.0,239.94,188.93
2016,5,6,9,15,53.0,315.5,0.6,13.0,356.0,288.03,225.36
2016,5,6,9,30,77.0,357.0,0.6,13.0,417.0,339.73,264.3
2016,5,6,9,45,53.0,343.0,0.65,13.5,385.0,323.51,251.21
2016,5,6,10,0,29.0,329.0,0.7,14.0,353.0,303.61,235.56
2016,5,6,10,15,29.0,337.5,0.7,14.0,362.5,315.38,244.41
2016,5,6,10,30,29.0,346.0,0.7,14.0,372.0,327.17,253.03
2016,5,6,10,45,14.5,235.0,0.75,14.5,248.0,219.54,170.27
2016,5,6,11,0,0.0,124.0,0.8,15.0,124.0,110.44,84.19
2016,5,6,11,15,0.0,109.0,0.8,15.0,109.0,97.17,73.76
2016,5,6,11,30,0.0,94.0,0.8,15.0,94.0,83.83,63.0
2016,5,6,11,45,0.0,112.0,0.85,15.0,112.0,100.02,76.08
2016,5,6,12,0,0.0,130.0,0.9,15.0,130.0,116.32,89.11
2016,5,6,12,15,0.0,88.0,0.9,15.0,88.0,78.55,58.68
2016,5,6,12,30,0.0,46.0,0.9,15.0,46.0,40.96,28.12
2016,5,6,12,45,9.5,180.5,0.95,15.0,189.5,171.99,134.09
2016,5,6,13,0,19.0,315.0,1.0,15.0,333.0,307.56,238.77
2016,5,6,13,15,13.5,253.0,1.0,14.5,266.0,244.2,189.97
2016,5,6,13,30,8.0,191.0,1.0,14.0,199.0,180.96,141.18
2016,5,6,13,45,4.0,145.0,1.0,14.0,149.0,134.42,104.37
2016,5,6,14,0,0.0,99.0,1.0,14.0,99.0,88.28,67.14
2016,5,6,14,15,1.0,125.5,0.95,13.5,126.5,113.45,88.02
2016,5,6,14,30,2.0,152.0,0.9,13.0,154.0,139.01,109.02
2016,5,6,14,45,1.0,134.0,0.9,13.0,135.0,121.31,94.76
2016,5,6,15,0,0.0,116.0,0.9,13.0,116.0,103.68,80.58
2016,5,6,15,15,0.0,135.0,0.9,13.0,135.0,121.47,95.39
2016,5,6,15,30,0.0,154.0,0.9,13.0,154.0,139.78,110.55
2016,5,6,15,45,0.0,118.0,0.9,13.0,118.0,105.79,82.95
2016,5,6,16,0,0.0,82.0,0.9,13.0,82.0,72.62,55.72
2016,5,6,16,15,0.0,59.0,0.85,12.5,59.0,52.16,38.83
2016,5,6,16,30,0.0,36.0,0.8,12.0,36.0,31.76,21.68
2016,5,6,16,45,0.0,30.5,0.8,12.0,30.5,26.88,17.59
2016,5,6,17,0,0.0,25.0,0.8,12.0,25.0,22.02,13.45
2016,5,6,17,15,0.0,21.0,0.7,12.0,21.0,18.48,10.43
2016,5,6,17,30,0.0,17.0,0.6,12.0,17.0,14.94,7.38
2016,5,6,17,45,146.5,43.0,0.55,12.0,70.5,136.59,112.4
2016,5,6,18,0,293.0,69.0,0.5,12.0,124.0,229.45,185.34
2016,5,6,18,15,202.5,52.0,0.45,11.5,84.5,157.35,122.53
2016,5,6,18,30,112.0,35.0,0.4,11.0,45.0,88.67,61.71
2016,5,6,18,45,56.0,17.5,0.4,11.0,22.5,39.01,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,2.0,11.0,0.6,9.0,11.0,10.01,0.0
2016,5,7,5,30,4.0,22.0,0.6,9.0,22.0,19.16,7.17
2016,5,7,5,45,40.5,42.5,0.6,9.5,49.0,35.46,25.41
2016,5,7,6,0,77.0,63.0,0.6,10.0,76.0,50.25,39.41
2016,5,7,6,15,105.5,85.0,0.6,10.0,109.5,66.48,54.46
2016,5,7,6,30,134.0,107.0,0.6,10.0,143.0,82.32,68.87
2016,5,7,6,45,165.0,125.0,0.6,10.5,178.5,95.31,80.28
2016,5,7,7,0,196.0,143.0,0.6,11.0,214.0,107.99,91.12
2016,5,7,7,15,105.0,151.5,0.6,11.0,190.0,113.62,95.74
2016,5,7,7,30,14.0,160.0,0.6,11.0,166.0,132.23,111.58
2016,5,7,7,45,25.0,187.0,0.65,11.5,200.0,156.27,124.87
2016,5,7,8,0,36.0,214.0,0.7,12.0,234.0,174.94,138.62
2016,5,7,8,15,60.5,247.5,0.7,12.5,284.5,209.59,164.75
2016,5,7,8,30,85.0,281.0,0.7,13.0,335.0,248.01,193.78
2016,5,7,8,45,54.5,273.5,0.7,13.5,309.0,242.4,189.79
2016,5,7,9,0,24.0,266.0,0.7,14.0,283.0,236.47,185.3
2016,5,7,9,15,26.0,284.0,0.7,14.0,303.5,251.37,196.68
2016,5,7,9,30,28.0,302.0,0.7,14.0,324.0,271.39,211.83
2016,5,7,9,45,19.5,269.5,0.7,14.5,285.0,245.77,191.38
2016,5,7,10,0,11.0,237.0,0.7,15.0,246.0,214.92,167.02
2016,5,7,10,15,15.5,274.5,0.7,15.0,288.0,251.79,195.53
2016,5,7,10,30,20.0,312.0,0.7,15.0,330.0,289.51,223.97
2016,5,7,10,45,16.0,279.0,0.7,15.5,294.0,259.55,200.37
2016,5,7,11,0,12.0,246.0,0.7,16.0,258.0,228.59,176.32
2016,5,7,11,15,67.5,358.5,0.7,16.0,422.5,382.43,293.62
2016,5,7,11,30,123.0,471.0,0.7,16.0,587.0,547.26,411.57
2016,5,7,11,45,68.5,371.5,0.7,16.5,436.0,405.7,307.39
2016,5,7,12,0,14.0,272.0,0.7,17.0,285.0,258.33,197.3
2016,5,7,12,15,13.5,260.0,0.7,17.0,272.5,247.82,190.22
2016,5,7,12,30,13.0,248.0,0.7,17.0,260.0,237.07,182.15
2016,5,7,12,45,14.5,269.0,0.75,17.5,282.5,258.81,198.59
2016,5,7,13,0,16.0,290.0,0.8,18.0,305.0,280.83,214.94
2016,5,7,13,15,9.5,219.0,0.8,17.5,228.0,208.26,159.95
2016,5,7,13,30,3.0,148.0,0.8,17.0,151.0,136.13,104.15
2016,5,7,13,45,13.5,233.0,0.85,17.0,245.0,226.18,175.35
2016,5,7,14,0,24.0,318.0,0.9,17.0,339.0,319.32,246.42
2016,5,7,14,15,39.0,333.0,0.9,17.0,365.0,367.48,282.71
2016,5,7,14,30,54.0,348.0,0.9,17.0,391.0,400.09,307.46
2016,5,7,14,45,38.0,307.5,0.9,17.0,337.5,342.46,264.48
2016,5,7,15,0,22.0,267.0,0.9,17.0,284.0,270.17,210.06
2016,5,7,15,15,30.0,265.0,0.85,16.5,286.0,291.66,228.06
2016,5,7,15,30,38.0,263.0,0.8,16.0,288.0,298.07,234.03
2016,5,7,15,45,19.0,185.5,0.8,16.0,198.0,187.66,147.9
2016,5,7,16,0,0.0,108.0,0.8,16.0,108.0,96.54,74.52
2016,5,7,16,15,0.0,112.5,0.75,15.5,112.5,101.1,78.91
2016,5,7,16,30,0.0,117.0,0.7,15.0,117.0,105.99,83.36
2016,5,7,16,45,6.5,126.5,0.7,15.0,129.0,121.06,96.32
2016,5,7,17,0,13.0,136.0,0.7,15.0,141.0,136.81,109.73
2016,5,7,17,15,7.0,116.5,0.65,14.5,119.5,114.06,91.08
2016,5,7,17,30,1.0,97.0,0.6,14.0,98.0,91.83,72.65
2016,5,7,17,45,0.5,76.5,0.6,13.5,77.0,71.84,55.82
2016,5,7,18,0,0.0,56.0,0.6,13.0,56.0,51.7,38.51
2016,5,7,18,15,0.0,38.5,0.6,12.5,38.5,34.88,23.8
2016,5,7,18,30,0.0,21.0,0.6,12.0,21.0,18.5,9.08
2016,5,7,18,45,0.0,10.5,0.6,11.5,10.5,9.23,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,68.5,12.5,0.6,10.0,17.0,11.37,0.0
2016,5,8,5,30,137.0,25.0,0.5,10.0,34.0,19.58,8.15
2016,5,8,5,45,245.5,38.5,0.45,10.5,73.0,29.8,20.47
2016,5,8,6,0,354.0,52.0,0.4,11.0,112.0,39.76,29.99
2016,5,8,6,15,177.0,46.5,0.4,11.5,76.5,34.23,25.34
2016,5,8,6,30,0.0,41.0,0.4,12.0,41.0,36.15,27.14
2016,5,8,6,45,0.0,51.5,0.4,12.5,51.5,45.45,35.46
2016,5,8,7,0,0.0,62.0,0.4,13.0,62.0,54.77,43.61
2016,5,8,7,15,0.0,100.0,0.4,13.5,100.0,86.48,71.29
2016,5,8,7,30,0.0,138.0,0.4,14.0,138.0,116.27,96.58
2016,5,8,7,45,5.0,160.0,0.4,14.5,163.0,135.08,106.83
2016,5,8,8,0,10.0,182.0,0.4,15.0,188.0,154.77,121.8
2016,5,8,8,15,63.5,235.5,0.4,15.0,275.5,201.98,156.71
2016,5,8,8,30,117.0,289.0,0.4,15.0,363.0,256.84,197.47
2016,5,8,8,45,170.5,310.0,0.45,15.5,427.0,302.01,230.72
2016,5,8,9,0,224.0,331.0,0.5,16.0,491.0,353.73,269.21
2016,5,8,9,15,524.0,231.0,0.5,16.0,631.0,420.76,318.22
2016,5,8,9,30,824.0,131.0,0.5,16.0,771.0,523.39,395.2
2016,5,8,9,45,548.0,265.0,0.55,16.5,698.0,529.36,399.62
2016,5,8,10,0,272.0,399.0,0.6,17.0,625.0,507.19,381.74
2016,5,8,10,15,284.0,402.0,0.65,17.0,645.5,537.68,404.67
2016,5,8,10,30,296.0,405.0,0.7,17.0,666.0,568.58,427.1
2016,5,8,10,45,154.5,333.0,0.75,17.5,470.0,416.95,316.9
2016,5,8,11,0,13.0,261.0,0.8,18.0,274.0,242.72,185.08
2016,5,8,11,15,91.0,369.0,0.85,18.0,454.5,417.58,318.16
2016,5,8,11,30,169.0,477.0,0.9,18.0,635.0,591.93,441.99
2016,5,8,11,45,98.0,422.5,0.95,18.5,514.5,479.92,359.86
2016,5,8,12,0,27.0,368.0,1.0,19.0,394.0,368.79,278.18
2016,5,8,12,15,22.5,339.5,1.0,19.0,361.0,329.9,250.31
2016,5,8,12,30,18.0,311.0,1.0,19.0,328.0,300.41,228.6
2016,5,8,12,45,18.0,310.5,1.05,19.0,327.5,301.08,229.49
2016,5,8,13,0,18.0,310.0,1.1,19.0,327.0,301.66,230.16
2016,5,8,13,15,18.5,303.5,1.1,18.5,320.5,296.93,227.25
2016,5,8,13,30,19.0,297.0,1.1,18.0,314.0,292.07,224.3
2016,5,8,13,45,31.0,326.0,1.1,18.0,353.0,348.54,267.32
2016,5,8,14,0,43.0,355.0,1.1,18.0,392.0,392.54,300.25
2016,5,8,14,15,41.0,343.0,1.1,17.5,377.5,379.78,291.47
2016,5,8,14,30,39.0,331.0,1.1,17.0,363.0,366.77,282.86
2016,5,8,14,45,28.5,293.0,1.1,17.0,316.0,317.48,246.11
2016,5,8,15,0,18.0,255.0,1.1,17.0,269.0,254.24,198.16
2016,5,8,15,15,10.0,211.5,1.05,17.0,219.0,204.28,159.65
2016,5,8,15,30,2.0,168.0,1.0,17.0,169.0,155.0,120.86
2016,5,8,15,45,1.0,130.5,1.0,17.0,131.0,118.46,91.93
2016,5,8,16,0,0.0,93.0,1.0,17.0,93.0,82.5,62.92
2016,5,8,16,15,0.0,102.0,1.0,16.5,102.0,91.09,70.42
2016,5,8,16,30,0.0,111.0,1.0,16.0,111.0,100.1,78.25
2016,5,8,16,45,18.5,129.5,1.0,16.0,137.0,132.56,105.87
2016,5,8,17,0,37.0,148.0,1.0,16.0,163.0,174.99,141.24
2016,5,8,17,15,30.5,127.0,0.95,15.5,138.0,148.04,119.3
2016,5,8,17,30,24.0,106.0,0.9,15.0,113.0,121.57,97.53
2016,5,8,17,45,230.5,80.0,0.9,14.5,125.5,215.11,175.99
2016,5,8,18,0,437.0,54.0,0.9,14.0,138.0,280.22,224.78
2016,5,8,18,15,337.5,42.5,0.85,13.5,96.0,201.57,156.44
2016,5,8,18,30,238.0,31.0,0.8,13.0,54.0,132.52,94.29
2016,5,8,18,45,119.0,15.5,0.8,12.5,27.0,58.5,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,87.5,13.0,0.8,9.0,19.5,11.82,0.0
2016,5,9,5,30,175.0,26.0,0.8,9.0,39.0,20.4,9.37
2016,5,9,5,45,287.0,38.5,0.8,9.5,79.0,31.01,21.66
2016,5,9,6,0,399.0,51.0,0.8,10.0,119.0,40.28,30.58
2016,5,9,6,15,207.5,73.5,0.8,10.0,109.5,56.91,45.93
2016,5,9,6,30,16.0,96.0,0.8,10.0,100.0,80.01,66.85
2016,5,9,6,45,23.5,116.5,0.85,10.5,124.0,92.91,78.18
2016,5,9,7,0,31.0,137.0,0.9,11.0,148.0,107.93,91.12
2016,5,9,7,15,26.0,152.5,0.9,11.5,163.0,119.44,100.71
2016,5,9,7,30,21.0,168.0,0.9,12.0,178.0,138.18,111.06
2016,5,9,7,45,69.0,205.5,0.9,12.5,243.0,165.09,130.04
2016,5,9,8,0,117.0,243.0,0.9,13.0,308.0,199.47,154.38
2016,5,9,8,15,96.0,261.5,0.9,13.0,318.0,226.54,176.59
2016,5,9,8,30,75.0,280.0,0.9,13.0,328.0,244.83,191.81
2016,5,9,8,45,104.0,308.0,0.95,13.5,379.5,283.78,221.35
2016,5,9,9,0,133.0,336.0,1.0,14.0,431.0,322.52,250.63
2016,5,9,9,15,212.5,348.0,1.0,14.5,509.5,380.09,293.63
2016,5,9,9,30,292.0,360.0,1.0,15.0,588.0,443.83,341.01
2016,5,9,9,45,321.0,370.5,1.0,15.5,631.0,490.25,375.02
2016,5,9,10,0,350.0,381.0,1.0,16.0,674.0,539.26,410.36
2016,5,9,10,15,633.5,246.5,1.0,16.0,796.5,635.37,483.62
2016,5,9,10,30,917.0,112.0,1.0,16.0,919.0,747.36,566.61
2016,5,9,10,45,923.5,111.5,1.05,16.5,940.0,793.74,596.47
2016,5,9,11,0,930.0,111.0,1.1,17.0,961.0,837.96,624.64
2016,5,9,11,15,932.5,111.5,1.1,17.0,973.5,877.44,649.84
2016,5,9,11,30,935.0,112.0,1.1,17.0,986.0,914.11,673.03
2016,5,9,11,45,937.0,111.5,1.15,17.5,991.0,946.44,692.83
2016,5,9,12,0,939.0,111.0,1.2,18.0,996.0,975.61,710.55
2016,5,9,12,15,938.5,111.0,1.2,18.0,993.5,999.62,725.46
2016,5,9,12,30,938.0,111.0,1.2,18.0,991.0,1020.11,738.23
2016,5,9,12,45,934.5,111.5,1.2,18.5,980.0,1034.55,745.89
2016,5,9,13,0,931.0,112.0,1.2,19.0,969.0,1045.22,751.33
2016,5,9,13,15,927.5,111.0,1.2,19.0,951.0,1050.55,755.03
2016,5,9,13,30,924.0,110.0,1.2,19.0,933.0,1052.03,756.52
2016,5,9,13,45,918.5,109.0,1.25,19.0,907.5,1047.66,755.51
2016,5,9,14,0,913.0,108.0,1.3,19.0,882.0,1039.49,752.29
2016,5,9,14,15,905.5,106.5,1.25,18.5,850.0,1025.07,744.86
2016,5,9,14,30,898.0,105.0,1.2,18.0,818.0,1007.05,735.31
2016,5,9,14,45,888.0,103.5,1.2,18.0,780.0,983.16,721.61
2016,5,9,15,0,878.0,102.0,1.2,18.0,742.0,956.07,705.9
2016,5,9,15,15,865.0,99.5,1.2,17.5,699.0,922.04,686.93
2016,5,9,15,30,852.0,97.0,1.2,17.0,656.0,885.35,666.02
2016,5,9,15,45,834.5,94.5,1.2,17.0,608.0,850.22,644.68
2016,5,9,16,0,817.0,92.0,1.2,17.0,560.0,804.84,616.03
2016,5,9,16,15,794.5,88.5,1.15,16.5,509.5,752.67,582.73
2016,5,9,16,30,772.0,85.0,1.1,16.0,459.0,699.56,548.08
2016,5,9,16,45,742.0,80.5,1.1,16.0,406.5,639.34,506.9
2016,5,9,17,0,712.0,76.0,1.1,16.0,354.0,579.53,463.47
2016,5,9,17,15,668.5,70.5,1.1,15.0,301.5,513.84,414.97
2016,5,9,17,30,625.0,65.0,1.1,14.0,249.0,448.16,364.21
2016,5,9,17,45,558.5,58.0,1.1,13.5,198.0,372.01,302.07
2016,5,9,18,0,492.0,51.0,1.1,13.0,147.0,301.91,242.37
2016,5,9,18,15,390.0,41.0,1.05,12.5,103.0,220.86,172.33
2016,5,9,18,30,288.0,31.0,1.0,12.0,59.0,151.3,109.14
2016,5,9,18,45,144.0,15.5,1.0,11.5,29.5,67.95,1.3
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,14.0,0.5,9.0,20.0,12.73,0.0
2016,5,10,5,30,153.0,28.0,0.5,9.0,40.0,21.93,11.04
2016,5,10,5,45,268.5,41.5,0.5,9.5,81.0,32.12,22.71
2016,5,10,6,0,384.0,55.0,0.5,10.0,122.0,43.73,33.71
2016,5,10,6,15,192.0,72.5,0.5,10.0,106.0,56.15,45.28
2016,5,10,6,30,0.0,90.0,0.5,10.0,90.0,75.72,63.01
2016,5,10,6,45,5.0,109.0,0.5,10.5,111.0,91.08,76.52
2016,5,10,7,0,10.0,128.0,0.5,11.0,132.0,106.33,89.61
2016,5,10,7,15,17.0,150.0,0.45,11.5,157.5,123.56,104.11
2016,5,10,7,30,24.0,172.0,0.4,12.0,183.0,141.13,113.13
2016,5,10,7,45,90.5,209.0,0.4,12.5,258.0,169.19,132.08
2016,5,10,8,0,157.0,246.0,0.4,13.0,333.0,207.19,158.09
2016,5,10,8,15,134.0,268.0,0.4,13.5,347.0,232.88,178.75
2016,5,10,8,30,111.0,290.0,0.4,14.0,361.0,261.42,201.69
2016,5,10,8,45,159.0,312.5,0.4,15.0,422.0,300.11,229.7
2016,5,10,9,0,207.0,335.0,0.4,16.0,483.0,350.15,266.26
2016,5,10,9,15,531.5,232.0,0.4,16.5,640.0,424.84,319.9
2016,5,10,9,30,856.0,129.0,0.4,17.0,797.0,537.7,402.78
2016,5,10,9,45,858.5,135.0,0.4,18.0,829.0,593.07,442.44
2016,5,10,10,0,861.0,141.0,0.4,19.0,861.0,647.03,479.98
2016,5,10,10,15,868.0,142.5,0.4,19.5,888.0,696.4,513.99
2016,5,10,10,30,875.0,144.0,0.4,20.0,915.0,745.08,546.41
2016,5,10,10,45,881.5,143.5,0.45,20.5,936.0,789.95,575.98
2016,5,10,11,0,888.0,143.0,0.5,21.0,957.0,832.79,602.32
2016,5,10,11,15,891.0,143.5,0.55,21.0,969.5,871.39,626.9
2016,5,10,11,30,894.0,144.0,0.6,21.0,982.0,907.37,649.75
2016,5,10,11,45,896.0,143.5,0.7,21.5,987.0,938.8,669.46
2016,5,10,12,0,898.0,143.0,0.8,22.0,992.0,967.25,687.32
2016,5,10,12,15,897.0,143.0,0.85,22.0,988.5,990.21,702.14
2016,5,10,12,30,896.0,143.0,0.9,22.0,985.0,1009.81,715.03
2016,5,10,12,45,893.5,142.0,0.95,22.5,974.0,1023.52,723.06
2016,5,10,13,0,891.0,141.0,1.0,23.0,963.0,1033.61,729.03
2016,5,10,13,15,886.5,140.0,1.05,22.5,944.0,1038.03,734.51
2016,5,10,13,30,882.0,139.0,1.1,22.0,925.0,1038.74,737.91
2016,5,10,13,45,874.5,138.0,1.15,22.0,899.0,1032.73,735.93
2016,5,10,14,0,867.0,137.0,1.2,22.0,873.0,1023.1,731.86
2016,5,10,14,15,858.0,135.0,1.2,22.0,840.5,1018.7,730.28
2016,5,10,14,30,849.0,133.0,1.2,22.0,808.0,999.31,719.37
2016,5,10,14,45,836.5,131.0,1.25,22.0,769.5,973.2,705.29
2016,5,10,15,0,824.0,129.0,1.3,22.0,731.0,944.05,689.22
2016,5,10,15,15,809.0,126.0,1.3,21.5,687.5,908.65,669.49
2016,5,10,15,30,794.0,123.0,1.3,21.0,644.0,870.76,647.91
2016,5,10,15,45,776.0,118.5,1.3,20.5,597.0,826.38,621.63
2016,5,10,16,0,758.0,114.0,1.3,20.0,550.0,784.28,596.47
2016,5,10,16,15,732.5,109.5,1.3,19.5,499.5,730.71,562.71
2016,5,10,16,30,707.0,105.0,1.3,19.0,449.0,676.6,527.78
2016,5,10,16,45,676.0,98.5,1.3,18.5,397.5,616.08,486.35
2016,5,10,17,0,645.0,92.0,1.3,18.0,346.0,556.27,443.38
2016,5,10,17,15,598.5,85.0,1.25,17.0,294.0,487.42,392.17
2016,5,10,17,30,552.0,78.0,1.2,16.0,242.0,421.58,341.13
2016,5,10,17,45,488.5,68.5,1.2,15.5,193.0,347.76,281.14
2016,5,10,18,0,425.0,59.0,1.2,15.0,144.0,279.74,223.63
2016,5,10,18,15,327.0,47.0,1.15,14.5,100.5,199.66,155.13
2016,5,10,18,30,229.0,35.0,1.1,14.0,57.0,134.12,96.74
2016,5,10,18,45,114.5,17.5,1.05,13.5,28.5,60.38,7.54
2016,5,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.5,0.7,9.5,21.5,12.28,0.0
2016,5,11,5,30,214.0,27.0,0.7,10.0,43.0,21.19,10.82
2016,5,11,5,45,327.0,38.0,0.7,10.5,85.0,30.4,21.14
2016,5,11,6,0,440.0,49.0,0.7,11.0,127.0,38.39,28.82
2016,5,11,6,15,511.0,57.5,0.65,11.5,176.5,43.81,33.96
2016,5,11,6,30,582.0,66.0,0.6,12.0,226.0,49.04,38.71
2016,5,11,6,45,345.0,108.0,0.6,12.5,208.0,76.87,63.43
2016,5,11,7,0,108.0,150.0,0.6,13.0,190.0,111.9,93.85
2016,5,11,7,15,179.5,170.0,0.55,13.5,248.5,125.54,105.04
2016,5,11,7,30,251.0,190.0,0.5,14.0,307.0,135.11,105.29
2016,5,11,7,45,295.5,205.5,0.45,14.5,359.0,170.03,124.18
2016,5,11,8,0,340.0,221.0,0.4,15.0,411.0,210.54,151.56
2016,5,11,8,15,584.0,163.0,0.4,15.5,523.5,238.53,163.99
2016,5,11,8,30,828.0,105.0,0.4,16.0,636.0,301.71,208.62
2016,5,11,8,45,838.5,110.0,0.4,16.5,679.5,361.3,259.33
2016,5,11,9,0,849.0,115.0,0.4,17.0,723.0,421.25,309.05
2016,5,11,9,15,860.5,117.5,0.4,17.5,762.5,482.63,358.0
2016,5,11,9,30,872.0,120.0,0.4,18.0,802.0,540.06,402.26
2016,5,11,9,45,877.0,124.0,0.45,18.5,835.0,594.71,443.4
2016,5,11,10,0,882.0,128.0,0.5,19.0,868.0,648.06,482.19
2016,5,11,10,15,888.5,129.5,0.55,19.5,895.0,698.77,517.98
2016,5,11,10,30,895.0,131.0,0.6,20.0,922.0,747.85,551.63
2016,5,11,10,45,899.0,132.5,0.65,20.5,942.0,793.22,581.33
2016,5,11,11,0,903.0,134.0,0.7,21.0,962.0,836.35,608.02
2016,5,11,11,15,905.5,134.5,0.75,21.0,974.0,874.95,632.73
2016,5,11,11,30,908.0,135.0,0.8,21.0,986.0,910.84,655.66
2016,5,11,11,45,911.5,133.0,0.85,21.5,991.5,942.51,674.6
2016,5,11,12,0,915.0,131.0,0.9,22.0,997.0,971.18,691.62
2016,5,11,12,15,914.5,130.5,0.95,22.0,993.5,994.35,706.58
2016,5,11,12,30,914.0,130.0,1.0,22.0,990.0,1014.1,719.57
2016,5,11,12,45,916.5,126.0,1.05,22.5,980.5,1029.85,728.83
2016,5,11,13,0,919.0,122.0,1.1,23.0,971.0,1041.94,735.97
2016,5,11,13,15,914.5,121.0,1.15,23.0,952.0,1046.31,739.95
2016,5,11,13,30,910.0,120.0,1.2,23.0,933.0,1046.86,741.81
2016,5,11,13,45,905.0,118.5,1.25,23.0,907.5,1042.61,740.88
2016,5,11,14,0,900.0,117.0,1.3,23.0,882.0,1034.6,737.78
2016,5,11,14,15,891.5,115.0,1.3,22.5,849.5,1018.89,730.56
2016,5,11,14,30,883.0,113.0,1.3,22.0,817.0,999.65,721.25
2016,5,11,14,45,872.0,111.0,1.3,22.0,778.5,974.62,706.94
2016,5,11,15,0,861.0,109.0,1.3,22.0,740.0,946.46,690.68
2016,5,11,15,15,847.0,106.5,1.25,21.5,696.5,912.05,670.86
2016,5,11,15,30,833.0,104.0,1.2,21.0,653.0,883.62,654.87
2016,5,11,15,45,815.5,100.5,1.15,21.0,605.5,839.67,627.13
2016,5,11,16,0,798.0,97.0,1.1,21.0,558.0,793.85,598.0
2016,5,11,16,15,774.0,93.5,1.05,20.5,507.5,741.27,564.9
2016,5,11,16,30,750.0,90.0,1.0,20.0,457.0,687.91,530.57
2016,5,11,16,45,718.5,85.0,1.0,19.5,404.5,629.86,492.44
2016,5,11,17,0,687.0,80.0,1.0,19.0,352.0,569.73,449.9
2016,5,11,17,15,643.0,74.5,1.0,18.0,300.0,502.38,400.86
2016,5,11,17,30,599.0,69.0,1.0,17.0,248.0,437.74,351.59
2016,5,11,17,45,534.5,61.0,1.0,16.5,198.0,362.86,291.34
2016,5,11,18,0,470.0,53.0,1.0,16.0,148.0,293.85,233.45
2016,5,11,18,15,372.0,42.5,0.95,15.0,104.0,215.11,166.63
2016,5,11,18,30,274.0,32.0,0.9,14.0,60.0,147.38,106.72
2016,5,11,18,45,137.0,16.0,0.85,13.5,30.0,67.3,15.32
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,84.0,14.0,0.9,9.5,21.0,12.73,0.0
2016,5,12,5,30,168.0,28.0,0.9,10.0,42.0,21.89,11.69
2016,5,12,5,45,265.5,42.5,0.95,10.5,82.0,32.81,23.29
2016,5,12,6,0,363.0,57.0,1.0,11.0,122.0,43.42,33.31
2016,5,12,6,15,434.5,67.5,1.0,11.0,170.0,51.98,41.36
2016,5,12,6,30,506.0,78.0,1.0,11.0,218.0,58.48,47.35
2016,5,12,6,45,259.5,104.5,1.05,11.5,177.0,78.42,65.05
2016,5,12,7,0,13.0,131.0,1.1,12.0,136.0,108.62,91.42
2016,5,12,7,15,48.0,163.0,1.1,12.5,185.0,126.36,106.35
2016,5,12,7,30,83.0,195.0,1.1,13.0,234.0,149.42,119.24
2016,5,12,7,45,171.0,216.0,1.1,13.5,308.0,173.78,132.75
2016,5,12,8,0,259.0,237.0,1.1,14.0,382.0,209.77,155.9
2016,5,12,8,15,245.5,263.0,1.05,14.5,410.0,246.52,185.46
2016,5,12,8,30,232.0,289.0,1.0,15.0,438.0,287.55,218.63
2016,5,12,8,45,523.0,208.0,0.95,15.5,574.0,332.16,247.28
2016,5,12,9,0,814.0,127.0,0.9,16.0,710.0,417.82,311.05
2016,5,12,9,15,826.0,129.5,0.85,16.5,749.5,474.51,356.84
2016,5,12,9,30,838.0,132.0,0.8,17.0,789.0,531.24,401.03
2016,5,12,9,45,846.5,134.0,0.75,17.5,822.0,585.4,441.56
2016,5,12,10,0,855.0,136.0,0.7,18.0,855.0,638.19,479.44
2016,5,12,10,15,862.0,138.0,0.7,18.5,882.0,688.32,514.62
2016,5,12,10,30,869.0,140.0,0.7,19.0,909.0,736.95,547.62
2016,5,12,10,45,872.0,142.0,0.7,19.5,928.5,780.88,576.27
2016,5,12,11,0,875.0,144.0,0.7,20.0,948.0,822.58,601.5
2016,5,12,11,15,878.0,144.5,0.75,20.5,960.5,860.58,624.85
2016,5,12,11,30,881.0,145.0,0.8,21.0,973.0,896.01,646.39
2016,5,12,11,45,881.0,146.0,0.85,21.5,977.5,926.51,664.7
2016,5,12,12,0,881.0,147.0,0.9,22.0,982.0,954.01,681.1
2016,5,12,12,15,880.5,146.5,0.9,22.0,979.0,976.56,694.78
2016,5,12,12,30,880.0,146.0,0.9,22.0,976.0,995.84,706.53
2016,5,12,12,45,871.0,150.0,0.95,22.0,963.5,1007.67,714.8
2016,5,12,13,0,862.0,154.0,1.0,22.0,951.0,1015.92,721.08
2016,5,12,13,15,858.0,153.0,1.0,22.0,933.0,1033.13,732.05
2016,5,12,13,30,854.0,152.0,1.0,22.0,915.0,1034.45,733.24
2016,5,12,13,45,853.5,146.5,1.05,22.0,891.5,1030.83,732.75
2016,5,12,14,0,853.0,141.0,1.1,22.0,868.0,1023.44,730.1
2016,5,12,14,15,844.5,139.0,1.1,21.5,836.5,1008.2,723.13
2016,5,12,14,30,836.0,137.0,1.1,21.0,805.0,989.51,714.15
2016,5,12,14,45,829.5,132.0,1.1,21.0,768.5,966.17,700.92
2016,5,12,15,0,823.0,127.0,1.1,21.0,732.0,939.57,685.66
2016,5,12,15,15,808.5,124.0,1.1,20.5,689.0,904.73,666.3
2016,5,12,15,30,794.0,121.0,1.1,20.0,646.0,867.39,645.13
2016,5,12,15,45,778.5,116.0,1.1,20.0,599.5,824.71,618.89
2016,5,12,16,0,763.0,111.0,1.1,20.0,553.0,780.11,591.01
2016,5,12,16,15,738.5,106.5,1.1,19.5,503.0,730.98,560.57
2016,5,12,16,30,714.0,102.0,1.1,19.0,453.0,677.52,526.32
2016,5,12,16,45,681.5,96.5,1.15,18.5,401.0,616.93,485.67
2016,5,12,17,0,649.0,91.0,1.2,18.0,349.0,557.17,443.28
2016,5,12,17,15,603.5,84.0,1.2,17.0,297.5,488.88,392.97
2016,5,12,17,30,558.0,77.0,1.2,16.0,246.0,423.5,342.64
2016,5,12,17,45,490.0,69.0,1.25,15.5,196.0,348.82,282.2
2016,5,12,18,0,422.0,61.0,1.3,15.0,146.0,280.28,224.44
2016,5,12,18,15,326.5,48.5,1.25,14.0,103.0,200.86,156.83
2016,5,12,18,30,231.0,36.0,1.2,13.0,60.0,135.45,99.16
2016,5,12,18,45,115.5,18.0,1.2,12.5,30.0,61.76,18.61
2016,5,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,0.95,9.0,4.5,4.09,0.0
2016,5,13,5,30,0.0,9.0,1.0,9.0,9.0,7.9,0.73
2016,5,13,5,45,0.0,18.0,1.05,9.5,18.0,15.83,8.41
2016,5,13,6,0,0.0,27.0,1.1,10.0,27.0,23.77,15.83
2016,5,13,6,15,0.0,37.5,1.1,10.0,37.5,33.05,24.45
2016,5,13,6,30,0.0,48.0,1.1,10.0,48.0,42.35,32.97
2016,5,13,6,45,0.0,59.0,1.15,10.5,59.0,52.11,41.7
2016,5,13,7,0,0.0,70.0,1.2,11.0,70.0,61.89,50.27
2016,5,13,7,15,15.0,124.0,1.15,11.5,131.0,105.05,88.21
2016,5,13,7,30,30.0,178.0,1.1,12.0,192.0,138.27,111.01
2016,5,13,7,45,18.0,176.5,1.1,12.5,185.5,148.68,118.53
2016,5,13,8,0,6.0,175.0,1.1,13.0,179.0,149.11,118.63
2016,5,13,8,15,6.5,184.0,1.05,13.5,188.0,158.25,125.42
2016,5,13,8,30,7.0,193.0,1.0,14.0,197.0,167.36,132.12
2016,5,13,8,45,5.5,186.0,1.0,14.5,189.5,162.75,127.89
2016,5,13,9,0,4.0,179.0,1.0,15.0,182.0,157.5,123.22
2016,5,13,9,15,6.0,192.5,0.95,15.5,197.5,170.65,133.17
2016,5,13,9,30,8.0,206.0,0.9,16.0,213.0,184.11,143.23
2016,5,13,9,45,10.5,229.0,0.9,16.5,238.0,206.29,160.04
2016,5,13,10,0,13.0,252.0,0.9,17.0,263.0,228.93,176.97
2016,5,13,10,15,19.0,294.5,0.95,17.0,311.5,271.18,209.17
2016,5,13,10,30,25.0,337.0,1.0,17.0,360.0,315.65,242.54
2016,5,13,10,45,30.5,362.5,1.05,17.5,390.5,346.16,264.63
2016,5,13,11,0,36.0,388.0,1.1,18.0,421.0,377.66,287.3
2016,5,13,11,15,69.5,428.5,1.1,18.0,493.5,446.83,338.24
2016,5,13,11,30,103.0,469.0,1.1,18.0,566.0,519.38,390.3
2016,5,13,11,45,229.5,454.0,1.15,18.5,671.5,633.42,472.64
2016,5,13,12,0,356.0,439.0,1.2,19.0,777.0,755.53,557.27
2016,5,13,12,15,645.0,278.0,1.2,18.5,887.5,897.99,659.92
2016,5,13,12,30,934.0,117.0,1.2,18.0,998.0,1019.4,739.01
2016,5,13,12,45,931.5,116.5,1.3,18.0,987.0,1033.76,748.44
2016,5,13,13,0,929.0,116.0,1.4,18.0,976.0,1044.39,757.11
2016,5,13,13,15,925.5,115.5,1.4,18.0,958.0,1050.25,761.17
