Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,922.0,115.0,1.4,18.0,940.0,1052.29,763.03
2016,5,13,13,45,917.5,113.0,1.45,18.0,915.0,1047.95,761.92
2016,5,13,14,0,913.0,111.0,1.5,18.0,890.0,1039.81,758.57
2016,5,13,14,15,905.5,109.5,1.5,17.5,858.0,1025.48,752.01
2016,5,13,14,30,898.0,108.0,1.5,17.0,826.0,1007.58,743.27
2016,5,13,14,45,889.0,105.5,1.55,17.0,788.5,983.68,730.08
2016,5,13,15,0,880.0,103.0,1.6,17.0,751.0,956.53,714.74
2016,5,13,15,15,867.5,101.0,1.6,16.5,708.0,923.63,696.12
2016,5,13,15,30,855.0,99.0,1.6,16.0,665.0,888.05,675.51
2016,5,13,15,45,841.0,94.5,1.6,16.0,618.0,853.66,654.25
2016,5,13,16,0,827.0,90.0,1.6,16.0,571.0,808.8,625.45
2016,5,13,16,15,805.0,87.0,1.55,15.5,520.5,757.46,592.3
2016,5,13,16,30,783.0,84.0,1.5,15.0,470.0,705.13,557.76
2016,5,13,16,45,759.0,78.5,1.5,14.5,418.5,647.78,519.07
2016,5,13,17,0,735.0,73.0,1.5,14.0,367.0,590.31,477.82
2016,5,13,17,15,694.5,68.0,1.5,13.5,314.5,523.45,427.01
2016,5,13,17,30,654.0,63.0,1.5,13.0,262.0,461.27,377.68
2016,5,13,17,45,600.0,56.0,1.5,12.5,211.5,390.22,319.11
2016,5,13,18,0,546.0,49.0,1.5,12.0,161.0,323.81,261.89
2016,5,13,18,15,451.5,40.5,1.45,11.5,115.5,244.57,192.65
2016,5,13,18,30,357.0,32.0,1.4,11.0,70.0,175.7,130.11
2016,5,13,18,45,178.5,16.0,1.35,10.5,35.0,79.81,30.47
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,118.5,14.0,0.6,9.5,24.5,12.73,0.0
2016,5,14,5,30,237.0,28.0,0.6,10.0,49.0,22.76,12.93
2016,5,14,5,45,347.5,38.5,0.65,10.5,91.0,30.58,21.44
2016,5,14,6,0,458.0,49.0,0.7,11.0,133.0,38.13,28.66
2016,5,14,6,15,524.5,56.5,0.7,11.5,181.5,42.74,33.02
2016,5,14,6,30,591.0,64.0,0.7,12.0,230.0,47.2,37.06
2016,5,14,6,45,654.5,62.5,0.7,12.5,281.5,48.9,38.48
2016,5,14,7,0,718.0,61.0,0.7,13.0,333.0,46.59,36.25
2016,5,14,7,15,739.0,72.0,0.7,13.5,387.5,53.73,42.39
2016,5,14,7,30,760.0,83.0,0.7,14.0,442.0,71.16,46.65
2016,5,14,7,45,785.0,86.0,0.7,14.5,493.5,124.83,69.04
2016,5,14,8,0,810.0,89.0,0.7,15.0,545.0,181.52,108.4
2016,5,14,8,15,828.5,92.0,0.7,15.5,593.5,239.65,155.96
2016,5,14,8,30,847.0,95.0,0.7,16.0,642.0,305.26,211.7
2016,5,14,8,45,863.5,96.5,0.7,16.5,687.0,364.11,262.2
2016,5,14,9,0,880.0,98.0,0.7,17.0,732.0,423.82,312.27
2016,5,14,9,15,667.0,200.5,0.7,17.5,696.5,458.9,343.81
2016,5,14,9,30,454.0,303.0,0.7,18.0,661.0,476.8,358.92
2016,5,14,9,45,680.0,207.5,0.75,18.5,768.5,553.33,416.61
2016,5,14,10,0,906.0,112.0,0.8,19.0,876.0,648.59,486.75
2016,5,14,10,15,713.5,230.0,0.8,19.0,843.5,671.88,500.7
2016,5,14,10,30,521.0,348.0,0.8,19.0,811.0,676.68,501.13
2016,5,14,10,45,725.5,230.5,0.85,19.5,890.5,755.67,559.14
2016,5,14,11,0,930.0,113.0,0.9,20.0,970.0,837.65,614.78
2016,5,14,11,15,660.5,264.5,0.95,20.0,877.5,799.97,586.68
2016,5,14,11,30,391.0,416.0,1.0,20.0,785.0,729.79,534.51
2016,5,14,11,45,411.0,413.0,1.05,20.0,802.5,768.96,562.51
2016,5,14,12,0,431.0,410.0,1.1,20.0,820.0,803.08,585.83
2016,5,14,12,15,442.0,408.5,1.1,20.0,827.5,829.19,602.99
2016,5,14,12,30,453.0,407.0,1.1,20.0,835.0,853.68,619.11
2016,5,14,12,45,304.5,439.5,1.15,20.0,726.0,744.32,544.21
2016,5,14,13,0,156.0,472.0,1.2,20.0,617.0,625.77,461.58
2016,5,14,13,15,234.5,449.0,1.2,20.0,662.5,686.22,507.01
2016,5,14,13,30,313.0,426.0,1.2,20.0,708.0,761.04,559.42
2016,5,14,13,45,233.0,425.5,1.25,20.0,632.0,668.82,495.52
2016,5,14,14,0,153.0,425.0,1.3,20.0,556.0,590.87,441.09
2016,5,14,14,15,164.5,408.0,1.3,19.5,544.5,586.21,440.52
2016,5,14,14,30,176.0,391.0,1.3,19.0,533.0,580.32,438.48
2016,5,14,14,45,273.0,352.0,1.35,19.0,559.5,648.13,490.46
2016,5,14,15,0,370.0,313.0,1.4,19.0,586.0,694.28,526.37
2016,5,14,15,15,225.0,304.5,1.4,18.5,468.0,528.55,406.96
2016,5,14,15,30,80.0,296.0,1.4,18.0,350.0,370.16,288.22
2016,5,14,15,45,53.5,258.0,1.45,18.0,293.0,305.31,239.8
2016,5,14,16,0,27.0,220.0,1.5,18.0,236.0,241.87,190.68
2016,5,14,16,15,13.5,119.5,1.5,17.5,127.5,118.34,92.6
2016,5,14,16,30,0.0,19.0,1.5,17.0,19.0,16.75,8.47
2016,5,14,16,45,0.0,46.0,1.5,16.5,46.0,40.6,28.75
2016,5,14,17,0,0.0,73.0,1.5,16.0,73.0,64.56,49.12
2016,5,14,17,15,0.0,62.5,1.45,15.5,62.5,55.22,41.44
2016,5,14,17,30,0.0,52.0,1.4,15.0,52.0,45.9,33.68
2016,5,14,17,45,225.0,56.0,1.35,14.5,102.5,191.93,157.94
2016,5,14,18,0,450.0,60.0,1.3,14.0,153.0,292.01,235.62
2016,5,14,18,15,354.5,48.5,1.2,13.5,109.5,214.2,167.82
2016,5,14,18,30,259.0,37.0,1.1,13.0,66.0,145.78,107.59
2016,5,14,18,45,129.5,18.5,1.05,12.5,33.0,66.86,28.16
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,16.5,1.05,10.0,24.0,13.01,0.0
2016,5,15,5,30,167.0,33.0,1.1,10.0,48.0,25.76,15.57
2016,5,15,5,45,276.5,46.0,1.2,10.5,89.5,35.44,25.73
2016,5,15,6,0,386.0,59.0,1.3,11.0,131.0,44.88,34.68
2016,5,15,6,15,457.0,68.5,1.3,11.5,179.5,52.56,41.82
2016,5,15,6,30,528.0,78.0,1.3,12.0,228.0,58.22,46.92
2016,5,15,6,45,582.0,84.0,1.35,12.5,280.5,60.71,49.01
2016,5,15,7,0,636.0,90.0,1.4,13.0,333.0,63.14,50.95
2016,5,15,7,15,671.5,95.5,1.3,13.5,385.0,64.97,52.29
2016,5,15,7,30,707.0,101.0,1.2,14.0,437.0,77.49,52.17
2016,5,15,7,45,738.5,103.5,1.15,14.5,488.5,128.75,73.98
2016,5,15,8,0,770.0,106.0,1.1,15.0,540.0,189.32,116.66
2016,5,15,8,15,789.5,109.0,1.05,15.5,588.0,245.27,162.35
2016,5,15,8,30,809.0,112.0,1.0,16.0,636.0,303.14,211.89
2016,5,15,8,45,828.5,113.0,1.0,16.5,681.0,361.05,261.67
2016,5,15,9,0,848.0,114.0,1.0,17.0,726.0,420.32,311.48
2016,5,15,9,15,859.0,116.0,1.0,17.5,765.0,480.84,360.69
2016,5,15,9,30,870.0,118.0,1.0,18.0,804.0,537.21,405.1
2016,5,15,9,45,892.0,112.0,1.0,18.5,841.0,592.57,447.26
2016,5,15,10,0,914.0,106.0,1.0,19.0,878.0,648.08,488.05
2016,5,15,10,15,920.0,107.0,1.0,19.0,905.0,699.09,525.14
2016,5,15,10,30,926.0,108.0,1.0,19.0,932.0,748.34,559.99
2016,5,15,10,45,930.0,109.0,1.05,19.5,951.5,794.14,589.79
2016,5,15,11,0,934.0,110.0,1.1,20.0,971.0,837.6,617.13
2016,5,15,11,15,936.0,110.5,1.15,20.0,983.5,876.46,642.38
2016,5,15,11,30,938.0,111.0,1.2,20.0,996.0,912.48,665.72
2016,5,15,11,45,938.5,111.5,1.25,20.0,1001.0,944.21,686.26
2016,5,15,12,0,939.0,112.0,1.3,20.0,1006.0,972.76,704.79
2016,5,15,12,15,938.5,112.0,1.35,20.0,1003.0,996.59,720.38
2016,5,15,12,30,938.0,112.0,1.4,20.0,1000.0,1016.94,733.89
2016,5,15,12,45,940.0,109.0,1.5,20.0,990.5,1033.18,745.76
2016,5,15,13,0,942.0,106.0,1.6,20.0,981.0,1045.71,755.44
2016,5,15,13,15,939.0,105.0,1.65,20.0,963.5,1051.5,760.23
2016,5,15,13,30,936.0,104.0,1.7,20.0,946.0,1053.43,762.79
2016,5,15,13,45,931.0,103.5,1.75,20.0,921.0,1050.03,762.15
2016,5,15,14,0,926.0,103.0,1.8,20.0,896.0,1042.83,759.27
2016,5,15,14,15,919.5,101.5,1.8,19.5,864.5,1029.33,753.21
2016,5,15,14,30,913.0,100.0,1.8,19.0,833.0,1012.19,744.94
2016,5,15,14,45,904.0,98.0,1.8,19.0,795.5,988.57,731.13
2016,5,15,15,0,895.0,96.0,1.8,19.0,758.0,961.67,715.23
2016,5,15,15,15,883.0,94.0,1.8,18.5,715.0,928.88,696.73
2016,5,15,15,30,871.0,92.0,1.8,18.0,672.0,893.35,676.22
2016,5,15,15,45,855.0,89.0,1.85,17.5,624.5,850.68,651.06
2016,5,15,16,0,839.0,86.0,1.9,17.0,577.0,805.98,623.99
2016,5,15,16,15,817.5,83.0,1.9,16.5,526.5,761.84,596.27
2016,5,15,16,30,796.0,80.0,1.9,16.0,476.0,709.53,561.96
2016,5,15,16,45,763.0,77.5,1.9,16.0,423.0,648.89,519.64
2016,5,15,17,0,730.0,75.0,1.9,16.0,370.0,588.85,475.33
2016,5,15,17,15,689.0,70.0,1.85,15.0,317.0,524.36,426.84
2016,5,15,17,30,648.0,65.0,1.8,14.0,264.0,459.99,376.36
2016,5,15,17,45,582.0,59.0,1.8,13.5,213.0,384.35,314.15
2016,5,15,18,0,516.0,53.0,1.8,13.0,162.0,314.58,254.42
2016,5,15,18,15,421.0,44.0,1.7,12.5,116.5,236.18,186.14
2016,5,15,18,30,326.0,35.0,1.6,12.0,71.0,168.11,125.16
2016,5,15,18,45,163.0,17.5,1.55,12.0,35.5,78.07,36.93
2016,5,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,10.0,24.5,12.6,0.0
2016,5,16,5,30,194.0,32.0,1.1,10.0,49.0,24.98,15.11
2016,5,16,5,45,292.5,45.0,1.1,10.5,90.5,34.67,25.09
2016,5,16,6,0,391.0,58.0,1.1,11.0,132.0,45.67,35.41
2016,5,16,6,15,460.5,67.0,1.05,11.5,180.0,51.16,40.57
2016,5,16,6,30,530.0,76.0,1.0,12.0,228.0,56.45,45.34
2016,5,16,6,45,578.5,83.5,0.95,12.5,279.5,60.19,48.55
2016,5,16,7,0,627.0,91.0,0.9,13.0,331.0,63.74,51.49
2016,5,16,7,15,662.0,96.5,0.85,13.5,382.5,65.53,52.78
2016,5,16,7,30,697.0,102.0,0.8,14.0,434.0,78.33,52.67
2016,5,16,7,45,727.5,104.5,0.75,15.0,485.0,128.85,74.16
2016,5,16,8,0,758.0,107.0,0.7,16.0,536.0,188.6,115.88
2016,5,16,8,15,777.5,111.0,0.7,16.5,584.0,244.55,161.19
2016,5,16,8,30,797.0,115.0,0.7,17.0,632.0,302.45,210.26
2016,5,16,8,45,816.5,115.5,0.7,17.5,676.5,359.2,258.55
2016,5,16,9,0,836.0,116.0,0.7,18.0,721.0,417.31,306.87
2016,5,16,9,15,847.0,118.0,0.7,18.5,759.5,477.05,354.88
2016,5,16,9,30,858.0,120.0,0.7,19.0,798.0,532.71,398.18
2016,5,16,9,45,879.0,114.5,0.75,19.5,834.5,587.26,439.66
2016,5,16,10,0,900.0,109.0,0.8,20.0,871.0,641.91,479.88
2016,5,16,10,15,906.0,110.5,0.85,20.0,897.5,692.63,516.97
2016,5,16,10,30,912.0,112.0,0.9,20.0,924.0,741.63,551.99
2016,5,16,10,45,916.0,113.0,0.95,20.5,943.5,786.8,581.39
2016,5,16,11,0,920.0,114.0,1.0,21.0,963.0,829.68,608.24
2016,5,16,11,15,922.5,114.5,1.05,21.0,975.5,868.41,633.31
2016,5,16,11,30,925.0,115.0,1.1,21.0,988.0,904.4,656.53
2016,5,16,11,45,925.0,115.5,1.15,21.5,992.5,935.3,675.15
2016,5,16,12,0,925.0,116.0,1.2,22.0,997.0,963.03,691.74
2016,5,16,12,15,925.0,116.0,1.2,22.0,994.5,987.02,706.49
2016,5,16,12,30,925.0,116.0,1.2,22.0,992.0,1007.62,719.17
2016,5,16,12,45,923.0,115.5,1.3,22.0,981.5,1022.28,730.02
2016,5,16,13,0,921.0,115.0,1.4,22.0,971.0,1033.26,738.75
2016,5,16,13,15,917.5,114.0,1.4,22.0,953.5,1038.52,742.38
2016,5,16,13,30,914.0,113.0,1.4,22.0,936.0,1040.0,743.86
2016,5,16,13,45,912.5,110.0,1.45,22.0,912.0,1037.62,743.95
2016,5,16,14,0,911.0,107.0,1.5,22.0,888.0,1031.43,741.81
2016,5,16,14,15,904.0,105.5,1.5,21.5,856.5,1017.62,735.63
2016,5,16,14,30,897.0,104.0,1.5,21.0,825.0,1000.25,727.34
2016,5,16,14,45,889.5,101.0,1.55,21.0,788.5,977.3,714.9
2016,5,16,15,0,882.0,98.0,1.6,21.0,752.0,951.04,700.3
2016,5,16,15,15,870.0,96.0,1.6,20.5,709.5,918.63,682.23
2016,5,16,15,30,858.0,94.0,1.6,20.0,667.0,883.5,662.2
2016,5,16,15,45,840.0,92.0,1.6,20.0,619.5,840.71,635.5
2016,5,16,16,0,822.0,90.0,1.6,20.0,572.0,803.32,612.23
2016,5,16,16,15,800.5,87.0,1.55,19.5,522.0,752.73,579.98
2016,5,16,16,30,779.0,84.0,1.5,19.0,472.0,701.12,546.43
2016,5,16,16,45,744.5,81.0,1.45,18.5,419.5,639.57,504.82
2016,5,16,17,0,710.0,78.0,1.4,18.0,367.0,578.78,461.12
2016,5,16,17,15,669.0,73.0,1.3,17.5,315.0,515.51,413.26
2016,5,16,17,30,628.0,68.0,1.2,17.0,263.0,452.14,363.6
2016,5,16,17,45,566.0,61.0,1.2,16.5,212.5,378.41,304.31
2016,5,16,18,0,504.0,54.0,1.2,16.0,162.0,310.18,247.11
2016,5,16,18,15,411.0,44.5,1.15,15.0,117.0,232.7,181.3
2016,5,16,18,30,318.0,35.0,1.1,14.0,72.0,165.38,122.31
2016,5,16,18,45,159.0,17.5,1.1,13.5,36.0,77.3,38.97
2016,5,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,15.0,0.65,9.5,27.0,12.02,0.0
2016,5,17,5,30,267.0,30.0,0.6,10.0,54.0,24.39,14.81
2016,5,17,5,45,374.5,40.0,0.6,11.0,97.5,31.72,22.5
2016,5,17,6,0,482.0,50.0,0.6,12.0,141.0,38.82,29.2
2016,5,17,6,15,548.5,57.0,0.55,12.5,191.0,43.01,33.16
2016,5,17,6,30,615.0,64.0,0.5,13.0,241.0,47.09,36.83
2016,5,17,6,45,665.5,68.5,0.5,14.0,295.0,49.03,38.37
2016,5,17,7,0,716.0,73.0,0.5,15.0,349.0,55.89,44.17
2016,5,17,7,15,748.5,77.0,0.5,16.0,402.0,57.45,45.18
2016,5,17,7,30,781.0,81.0,0.5,17.0,455.0,71.32,44.98
2016,5,17,7,45,808.5,83.5,0.55,18.0,507.5,125.93,67.75
2016,5,17,8,0,836.0,86.0,0.6,19.0,560.0,183.83,107.3
2016,5,17,8,15,854.0,88.5,0.65,19.5,609.0,249.28,159.98
2016,5,17,8,30,872.0,91.0,0.7,20.0,658.0,309.32,210.74
2016,5,17,8,45,887.0,93.0,0.75,21.0,703.5,369.28,261.18
2016,5,17,9,0,902.0,95.0,0.8,22.0,749.0,429.91,310.87
2016,5,17,9,15,912.5,96.5,0.8,22.5,788.5,488.56,357.81
2016,5,17,9,30,923.0,98.0,0.8,23.0,828.0,546.84,402.67
2016,5,17,9,45,930.0,100.0,0.8,23.5,862.0,603.0,444.27
2016,5,17,10,0,937.0,102.0,0.8,24.0,896.0,657.94,483.39
2016,5,17,10,15,942.5,103.5,0.8,24.0,923.0,710.01,520.15
2016,5,17,10,30,948.0,105.0,0.8,24.0,950.0,760.23,554.61
2016,5,17,10,45,951.5,106.0,0.85,24.5,970.0,806.47,583.68
2016,5,17,11,0,955.0,107.0,0.9,25.0,990.0,850.29,610.41
2016,5,17,11,15,957.0,107.5,0.9,25.0,1002.0,889.8,634.54
2016,5,17,11,30,959.0,108.0,0.9,25.0,1014.0,926.43,656.7
2016,5,17,11,45,959.0,108.5,0.95,25.5,1018.5,958.26,675.35
2016,5,17,12,0,959.0,109.0,1.0,26.0,1023.0,986.82,691.96
2016,5,17,12,15,958.0,108.5,1.05,26.0,1019.5,1010.09,706.72
2016,5,17,12,30,957.0,108.0,1.1,26.0,1016.0,1029.78,719.44
2016,5,17,12,45,956.0,106.5,1.15,26.0,1005.5,1044.81,729.47
2016,5,17,13,0,955.0,105.0,1.2,26.0,995.0,1056.04,737.37
2016,5,17,13,15,951.5,104.5,1.2,26.0,976.5,1061.95,741.29
2016,5,17,13,30,948.0,104.0,1.2,26.0,958.0,1063.97,743.05
2016,5,17,13,45,941.5,103.5,1.25,26.0,932.0,1059.1,741.77
2016,5,17,14,0,935.0,103.0,1.3,26.0,906.0,1050.4,738.34
2016,5,17,14,15,927.5,101.5,1.3,25.5,873.5,1035.89,732.02
2016,5,17,14,30,920.0,100.0,1.3,25.0,841.0,1017.74,723.58
2016,5,17,14,45,909.5,98.5,1.35,25.0,802.5,993.19,710.64
2016,5,17,15,0,899.0,97.0,1.4,25.0,764.0,965.4,695.62
2016,5,17,15,15,886.0,95.0,1.4,24.5,720.5,931.7,677.32
2016,5,17,15,30,873.0,93.0,1.4,24.0,677.0,895.29,657.08
2016,5,17,15,45,857.0,90.0,1.4,24.0,629.5,852.67,631.23
2016,5,17,16,0,841.0,87.0,1.4,24.0,582.0,815.12,608.5
2016,5,17,16,15,819.5,84.0,1.4,23.5,531.0,763.9,577.17
2016,5,17,16,30,798.0,81.0,1.4,23.0,480.0,711.61,544.44
2016,5,17,16,45,770.0,76.5,1.4,22.5,427.5,652.2,505.71
2016,5,17,17,0,742.0,72.0,1.4,22.0,375.0,592.98,464.73
2016,5,17,17,15,702.0,67.5,1.3,21.0,322.5,526.93,416.52
2016,5,17,17,30,662.0,63.0,1.2,20.0,270.0,465.23,369.54
2016,5,17,17,45,603.0,57.0,1.15,19.5,218.5,392.57,311.63
2016,5,17,18,0,544.0,51.0,1.1,19.0,167.0,325.03,255.53
2016,5,17,18,15,454.0,42.5,1.0,18.0,121.5,247.73,190.51
2016,5,17,18,30,364.0,34.0,0.9,17.0,76.0,180.17,131.79
2016,5,17,18,45,219.0,21.5,0.85,16.0,43.5,99.66,53.61
2016,5,17,19,0,74.0,9.0,0.8,15.0,11.0,25.0,0.0
2016,5,17,19,15,37.0,4.5,0.75,14.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,16.0,0.8,11.5,27.0,12.59,0.0
2016,5,18,5,30,235.0,32.0,0.8,12.0,54.0,25.0,15.28
2016,5,18,5,45,338.0,43.5,0.8,13.0,96.5,34.7,24.92
2016,5,18,6,0,441.0,55.0,0.8,14.0,139.0,42.95,32.61
2016,5,18,6,15,508.0,63.0,0.75,14.5,188.5,47.75,37.08
2016,5,18,6,30,575.0,71.0,0.7,15.0,238.0,52.39,41.21
2016,5,18,6,45,624.0,76.5,0.65,15.5,290.5,54.8,43.21
2016,5,18,7,0,673.0,82.0,0.6,16.0,343.0,57.13,45.05
2016,5,18,7,15,706.5,87.0,0.6,16.5,395.0,58.88,46.33
2016,5,18,7,30,740.0,92.0,0.6,17.0,447.0,79.08,51.64
2016,5,18,7,45,765.0,95.5,0.6,18.0,498.0,131.7,74.0
2016,5,18,8,0,790.0,99.0,0.6,19.0,549.0,187.36,112.04
2016,5,18,8,15,808.5,102.5,0.6,19.5,597.0,244.48,157.91
2016,5,18,8,30,827.0,106.0,0.6,20.0,645.0,303.37,207.36
2016,5,18,8,45,842.5,108.0,0.6,21.0,689.0,361.59,255.9
2016,5,18,9,0,858.0,110.0,0.6,22.0,733.0,424.84,306.74
2016,5,18,9,15,868.5,112.0,0.6,22.5,772.0,481.52,351.72
2016,5,18,9,30,879.0,114.0,0.6,23.0,811.0,537.91,394.8
2016,5,18,9,45,891.5,113.5,0.65,24.0,845.0,592.79,434.84
2016,5,18,10,0,904.0,113.0,0.7,25.0,879.0,647.04,472.91
2016,5,18,10,15,909.5,114.0,0.75,25.0,906.0,697.12,508.72
2016,5,18,10,30,915.0,115.0,0.8,25.0,933.0,745.43,542.49
2016,5,18,10,45,917.5,117.0,0.85,25.5,952.0,790.41,571.17
2016,5,18,11,0,920.0,119.0,0.9,26.0,971.0,832.99,597.17
2016,5,18,11,15,922.5,119.5,0.9,26.0,983.0,871.69,620.86
2016,5,18,11,30,925.0,120.0,0.9,26.0,995.0,907.66,642.66
2016,5,18,11,45,923.5,121.5,0.95,26.5,999.0,938.13,660.52
2016,5,18,12,0,922.0,123.0,1.0,27.0,1003.0,965.4,676.39
2016,5,18,12,15,921.5,122.5,1.05,27.0,1000.0,988.44,691.04
2016,5,18,12,30,921.0,122.0,1.1,27.0,997.0,1008.08,703.73
2016,5,18,12,45,917.5,122.0,1.15,27.0,986.0,1021.78,712.94
2016,5,18,13,0,914.0,122.0,1.2,27.0,975.0,1031.81,720.1
2016,5,18,13,15,910.5,121.0,1.2,26.5,957.0,1037.13,725.11
2016,5,18,13,30,907.0,120.0,1.2,26.0,939.0,1038.71,728.03
2016,5,18,13,45,902.5,118.0,1.2,26.0,914.0,1034.51,726.18
2016,5,18,14,0,898.0,116.0,1.2,26.0,889.0,1026.58,722.26
2016,5,18,14,15,890.5,114.5,1.2,26.0,857.5,1012.55,714.75
2016,5,18,14,30,883.0,113.0,1.2,26.0,826.0,995.02,705.24
2016,5,18,14,45,876.5,109.5,1.25,26.0,789.5,972.91,693.8
2016,5,18,15,0,870.0,106.0,1.3,26.0,753.0,947.48,680.25
2016,5,18,15,15,857.0,103.5,1.3,25.5,710.0,914.03,662.07
2016,5,18,15,30,844.0,101.0,1.3,25.0,667.0,877.95,642.04
2016,5,18,15,45,829.0,97.5,1.3,24.5,620.5,844.42,623.42
2016,5,18,16,0,814.0,94.0,1.3,24.0,574.0,800.58,597.57
2016,5,18,16,15,792.0,90.5,1.25,23.0,524.0,749.41,566.8
2016,5,18,16,30,770.0,87.0,1.2,22.0,474.0,697.27,534.6
2016,5,18,16,45,737.0,83.5,1.15,21.5,422.0,636.67,494.44
2016,5,18,17,0,704.0,80.0,1.1,21.0,370.0,579.26,453.84
2016,5,18,17,15,663.0,75.0,1.05,20.0,317.5,513.91,406.47
2016,5,18,17,30,622.0,70.0,1.0,19.0,265.0,450.9,358.84
2016,5,18,17,45,564.0,62.5,0.95,18.0,215.0,379.02,302.18
2016,5,18,18,0,506.0,55.0,0.9,17.0,165.0,312.2,247.15
2016,5,18,18,15,416.5,45.5,0.8,16.0,120.0,236.02,182.93
2016,5,18,18,30,327.0,36.0,0.7,15.0,75.0,169.55,125.26
2016,5,18,18,45,195.5,23.0,0.65,14.5,43.0,95.08,53.76
2016,5,18,19,0,64.0,10.0,0.6,14.0,11.0,23.67,0.0
2016,5,18,19,15,32.0,5.0,0.6,13.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,18.0,1.35,10.0,28.5,14.16,0.0
2016,5,19,5,30,213.0,36.0,1.4,10.0,57.0,28.09,18.13
2016,5,19,5,45,320.5,48.0,1.45,10.5,100.0,36.97,27.2
2016,5,19,6,0,428.0,60.0,1.5,11.0,143.0,47.27,36.88
2016,5,19,6,15,321.5,87.0,1.6,11.0,160.0,64.26,52.43
2016,5,19,6,30,215.0,114.0,1.7,11.0,177.0,84.63,70.76
2016,5,19,6,45,245.0,130.0,1.8,11.5,215.0,95.16,79.89
2016,5,19,7,0,275.0,146.0,1.9,12.0,253.0,105.29,88.46
2016,5,19,7,15,501.0,123.0,1.9,12.0,351.5,83.94,69.34
2016,5,19,7,30,727.0,100.0,1.9,12.0,450.0,78.47,52.09
2016,5,19,7,45,756.0,102.0,1.9,12.5,501.5,136.21,79.88
2016,5,19,8,0,785.0,104.0,1.9,13.0,553.0,190.68,118.25
2016,5,19,8,15,804.0,107.5,1.8,13.5,601.0,247.57,165.5
2016,5,19,8,30,823.0,111.0,1.7,14.0,649.0,306.3,216.6
2016,5,19,8,45,843.0,111.0,1.6,14.5,694.0,364.12,267.05
2016,5,19,9,0,863.0,111.0,1.5,15.0,739.0,427.44,320.58
2016,5,19,9,15,875.0,113.5,1.5,15.5,779.5,485.42,368.79
2016,5,19,9,30,887.0,116.0,1.5,16.0,820.0,543.26,415.21
2016,5,19,9,45,892.0,120.5,1.55,16.5,853.5,598.51,458.31
2016,5,19,10,0,897.0,125.0,1.6,17.0,887.0,652.44,498.98
2016,5,19,10,15,905.0,126.5,1.6,17.0,916.0,704.3,537.57
2016,5,19,10,30,913.0,128.0,1.6,17.0,945.0,754.64,574.04
2016,5,19,10,45,926.0,125.0,1.6,17.0,969.0,803.09,607.6
2016,5,19,11,0,939.0,122.0,1.6,17.0,993.0,849.89,638.41
2016,5,19,11,15,943.0,122.5,1.6,17.0,1007.0,890.53,664.74
2016,5,19,11,30,947.0,123.0,1.6,17.0,1021.0,928.48,689.14
2016,5,19,11,45,949.5,123.0,1.6,17.5,1027.0,961.81,709.02
2016,5,19,12,0,952.0,123.0,1.6,18.0,1033.0,992.06,726.78
2016,5,19,12,15,951.5,123.0,1.65,18.0,1030.5,1016.27,742.73
2016,5,19,12,30,951.0,123.0,1.7,18.0,1028.0,1037.0,756.58
2016,5,19,12,45,951.0,121.0,1.75,18.0,1018.0,1052.66,767.33
2016,5,19,13,0,951.0,119.0,1.8,18.0,1008.0,1064.57,775.86
2016,5,19,13,15,947.5,118.5,1.85,17.5,989.0,1070.68,782.34
2016,5,19,13,30,944.0,118.0,1.9,17.0,970.0,1072.91,786.56
2016,5,19,13,45,706.0,230.5,1.95,17.0,858.0,972.93,723.02
2016,5,19,14,0,468.0,343.0,2.0,17.0,746.0,846.69,634.98
2016,5,19,14,15,435.0,340.0,2.1,16.5,704.5,810.0,613.37
2016,5,19,14,30,402.0,337.0,2.2,16.0,663.0,757.38,579.51
2016,5,19,14,45,651.0,222.0,2.3,16.0,720.0,892.49,682.7
2016,5,19,15,0,900.0,107.0,2.4,16.0,777.0,976.33,740.9
2016,5,19,15,15,887.0,104.5,2.4,15.5,733.5,942.24,719.85
2016,5,19,15,30,874.0,102.0,2.4,15.0,690.0,905.43,697.93
2016,5,19,15,45,621.0,167.5,2.4,15.0,570.5,747.03,587.81
2016,5,19,16,0,368.0,233.0,2.4,15.0,451.0,566.33,451.55
2016,5,19,16,15,454.0,188.5,2.4,14.0,433.5,587.19,473.36
2016,5,19,16,30,540.0,144.0,2.4,13.0,416.0,584.41,475.99
2016,5,19,16,45,428.0,148.0,2.45,12.5,349.5,486.28,399.91
2016,5,19,17,0,316.0,152.0,2.5,12.0,283.0,384.29,318.96
2016,5,19,17,15,283.0,138.0,2.5,11.5,243.0,334.0,278.74
2016,5,19,17,30,250.0,124.0,2.5,11.0,203.0,286.39,239.35
2016,5,19,17,45,218.5,104.0,2.5,11.0,164.0,235.32,195.71
2016,5,19,18,0,187.0,84.0,2.5,11.0,125.0,187.12,153.54
2016,5,19,18,15,145.5,64.5,2.4,10.5,91.0,138.6,110.72
2016,5,19,18,30,104.0,45.0,2.3,10.0,57.0,94.35,71.27
2016,5,19,18,45,52.0,27.0,2.25,10.0,33.0,46.9,26.39
2016,5,19,19,0,0.0,9.0,2.2,10.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,2.2,10.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,96.5,19.0,2.3,9.0,28.5,14.93,0.0
2016,5,20,5,30,193.0,38.0,2.3,9.0,57.0,29.61,19.59
2016,5,20,5,45,303.5,50.5,2.3,9.0,100.5,38.83,29.03
2016,5,20,6,0,414.0,63.0,2.3,9.0,144.0,47.82,37.68
2016,5,20,6,15,483.5,72.0,2.3,9.5,193.5,55.18,44.54
2016,5,20,6,30,553.0,81.0,2.3,10.0,243.0,60.33,49.19
2016,5,20,6,45,607.0,86.0,2.3,10.5,296.0,61.97,50.52
2016,5,20,7,0,661.0,91.0,2.3,11.0,349.0,63.62,51.76
2016,5,20,7,15,695.5,96.5,2.25,11.0,401.5,65.44,53.21
2016,5,20,7,30,730.0,102.0,2.2,11.0,454.0,80.17,53.52
2016,5,20,7,45,760.0,104.0,2.2,11.5,506.0,138.27,81.73
2016,5,20,8,0,790.0,106.0,2.2,12.0,558.0,193.08,120.51
2016,5,20,8,15,809.0,109.5,2.15,12.0,606.5,250.21,168.57
2016,5,20,8,30,828.0,113.0,2.1,12.0,655.0,309.19,220.77
2016,5,20,8,45,467.5,227.0,2.1,12.5,537.0,327.87,249.89
2016,5,20,9,0,107.0,341.0,2.1,13.0,419.0,320.0,251.49
2016,5,20,9,15,133.5,364.0,2.1,13.0,467.0,355.99,279.57
2016,5,20,9,30,160.0,387.0,2.1,13.0,515.0,399.92,313.47
2016,5,20,9,45,239.0,391.0,2.1,13.5,590.5,460.94,359.76
2016,5,20,10,0,318.0,395.0,2.1,14.0,666.0,527.99,410.05
2016,5,20,10,15,362.0,388.5,2.1,14.0,706.0,573.15,444.16
2016,5,20,10,30,406.0,382.0,2.1,14.0,746.0,621.78,480.59
2016,5,20,10,45,279.0,426.5,2.15,14.0,679.5,589.28,454.74
2016,5,20,11,0,152.0,471.0,2.2,14.0,613.0,544.2,419.28
2016,5,20,11,15,547.5,295.0,2.2,14.0,813.5,731.28,565.26
2016,5,20,11,30,943.0,119.0,2.2,14.0,1014.0,920.76,700.25
2016,5,20,11,45,945.0,118.5,2.2,14.5,1019.0,952.99,718.51
2016,5,20,12,0,947.0,118.0,2.2,15.0,1024.0,982.11,736.21
2016,5,20,12,15,481.0,201.0,2.2,14.5,661.5,665.62,516.3
2016,5,20,12,30,15.0,284.0,2.2,14.0,299.0,271.72,211.27
2016,5,20,12,45,117.0,378.0,2.2,14.0,488.0,485.79,378.95
2016,5,20,13,0,219.0,472.0,2.2,14.0,677.0,685.17,524.81
2016,5,20,13,15,188.5,464.0,2.15,14.0,638.5,652.86,499.46
2016,5,20,13,30,158.0,456.0,2.1,14.0,600.0,618.98,474.72
2016,5,20,13,45,114.0,429.0,2.1,14.0,531.5,550.72,424.78
2016,5,20,14,0,70.0,402.0,2.1,14.0,463.0,465.42,361.5
2016,5,20,14,15,142.5,397.5,2.1,14.0,515.0,550.67,428.22
2016,5,20,14,30,215.0,393.0,2.1,14.0,567.0,617.9,479.72
2016,5,20,14,45,115.5,323.5,2.1,14.0,416.5,446.84,351.11
2016,5,20,15,0,16.0,254.0,2.1,14.0,266.0,250.11,197.56
2016,5,20,15,15,145.5,277.0,2.1,13.5,375.5,423.19,338.72
2016,5,20,15,30,275.0,300.0,2.1,13.0,485.0,577.61,459.09
2016,5,20,15,45,299.5,272.0,2.1,13.0,460.5,561.18,447.7
2016,5,20,16,0,324.0,244.0,2.1,13.0,436.0,541.79,435.2
2016,5,20,16,15,166.5,206.5,2.05,12.5,305.0,350.59,285.74
2016,5,20,16,30,9.0,169.0,2.0,12.0,174.0,163.76,132.11
2016,5,20,16,45,4.5,119.0,2.0,12.0,121.5,111.26,89.12
2016,5,20,17,0,0.0,69.0,2.0,12.0,69.0,61.0,46.77
2016,5,20,17,15,309.5,72.0,1.95,11.5,170.5,284.81,240.58
2016,5,20,17,30,619.0,75.0,1.9,11.0,272.0,454.89,378.06
2016,5,20,17,45,550.0,69.0,1.85,11.0,220.5,379.16,313.03
2016,5,20,18,0,481.0,63.0,1.8,11.0,169.0,309.45,252.67
2016,5,20,18,15,388.5,52.5,1.7,10.5,124.0,232.15,185.33
2016,5,20,18,30,296.0,42.0,1.6,10.0,79.0,163.7,124.63
2016,5,20,18,45,166.5,27.5,1.55,10.0,46.5,91.44,56.51
2016,5,20,19,0,37.0,13.0,1.5,10.0,14.0,20.28,0.0
2016,5,20,19,15,18.5,6.5,1.45,9.5,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,5,15,24.5,17.0,0.85,9.0,19.5,14.58,0.0
2016,5,21,5,30,49.0,34.0,0.9,9.0,39.0,28.2,18.54
2016,5,21,5,45,82.5,54.0,0.95,9.5,68.0,43.64,33.32
2016,5,21,6,0,116.0,74.0,1.0,10.0,97.0,58.73,47.34
2016,5,21,6,15,136.5,95.5,1.0,10.0,130.0,74.41,61.74
2016,5,21,6,30,157.0,117.0,1.0,10.0,163.0,89.69,75.5
2016,5,21,6,45,175.5,136.5,1.05,10.5,198.0,103.32,87.36
2016,5,21,7,0,194.0,156.0,1.1,11.0,233.0,116.58,98.62
2016,5,21,7,15,281.5,166.5,1.1,11.5,294.5,117.57,98.95
2016,5,21,7,30,369.0,177.0,1.1,12.0,356.0,131.53,100.75
2016,5,21,7,45,187.0,175.0,1.1,12.5,266.0,142.01,106.34
2016,5,21,8,0,5.0,173.0,1.1,13.0,176.0,147.65,117.4
2016,5,21,8,15,7.0,188.0,1.1,13.0,193.0,161.64,128.31
2016,5,21,8,30,9.0,203.0,1.1,13.0,210.0,175.96,139.43
2016,5,21,8,45,59.5,272.5,1.15,13.5,316.5,243.18,191.11
2016,5,21,9,0,110.0,342.0,1.2,14.0,423.0,321.81,250.82
2016,5,21,9,15,70.5,328.5,1.2,14.0,381.5,304.98,238.07
2016,5,21,9,30,31.0,315.0,1.2,14.0,340.0,282.32,220.7
2016,5,21,9,45,18.0,239.5,1.25,14.5,254.0,219.22,171.33
2016,5,21,10,0,5.0,164.0,1.3,15.0,168.0,147.88,114.69
2016,5,21,10,15,9.0,209.5,1.3,15.0,217.5,190.76,148.8
2016,5,21,10,30,13.0,255.0,1.3,15.0,267.0,234.31,182.63
2016,5,21,10,45,26.5,327.0,1.3,15.0,352.0,310.86,241.39
2016,5,21,11,0,40.0,399.0,1.3,15.0,437.0,389.21,299.94
2016,5,21,11,15,24.5,299.0,1.3,15.0,322.5,290.96,225.27
2016,5,21,11,30,9.0,199.0,1.3,15.0,208.0,185.57,143.82
2016,5,21,11,45,24.5,306.5,1.35,15.0,330.5,303.63,235.98
2016,5,21,12,0,40.0,414.0,1.4,15.0,453.0,421.9,324.32
2016,5,21,12,15,39.0,410.5,1.4,15.0,448.5,421.76,323.45
2016,5,21,12,30,38.0,407.0,1.4,15.0,444.0,421.18,323.1
2016,5,21,12,45,27.0,353.5,1.45,15.0,380.0,361.42,278.74
2016,5,21,13,0,16.0,300.0,1.5,15.0,316.0,289.32,224.43
2016,5,21,13,15,43.5,363.5,1.5,14.5,404.0,392.43,304.46
2016,5,21,13,30,71.0,427.0,1.5,14.0,492.0,486.88,375.37
2016,5,21,13,45,46.0,369.0,1.55,14.0,410.5,404.85,313.9
2016,5,21,14,0,21.0,311.0,1.6,14.0,329.0,307.94,240.6
2016,5,21,14,15,15.5,269.5,1.6,14.0,283.0,263.04,206.52
2016,5,21,14,30,10.0,228.0,1.6,14.0,237.0,218.22,171.71
2016,5,21,14,45,43.0,284.0,1.6,14.0,317.0,319.29,252.46
2016,5,21,15,0,76.0,340.0,1.6,14.0,397.0,411.14,323.61
2016,5,21,15,15,44.5,281.5,1.55,13.5,315.0,319.59,253.14
2016,5,21,15,30,13.0,223.0,1.5,13.0,233.0,217.86,173.37
2016,5,21,15,45,48.5,241.0,1.5,13.0,271.5,280.75,225.57
2016,5,21,16,0,84.0,259.0,1.5,13.0,310.0,330.74,266.31
2016,5,21,16,15,112.5,239.0,1.45,13.0,300.5,344.05,277.97
2016,5,21,16,30,141.0,219.0,1.4,13.0,291.0,340.7,276.74
2016,5,21,16,45,113.0,194.0,1.4,13.0,248.0,288.64,235.48
2016,5,21,17,0,85.0,169.0,1.4,13.0,205.0,227.74,186.52
2016,5,21,17,15,76.5,147.5,1.35,12.5,176.5,196.94,161.89
2016,5,21,17,30,68.0,126.0,1.3,12.0,148.0,166.73,137.05
2016,5,21,17,45,279.0,92.5,1.3,12.0,158.5,252.13,208.75
2016,5,21,18,0,490.0,59.0,1.3,12.0,169.0,309.39,251.6
2016,5,21,18,15,404.0,49.5,1.2,11.5,124.5,235.44,186.78
2016,5,21,18,30,318.0,40.0,1.1,11.0,80.0,170.64,129.35
2016,5,21,18,45,195.0,26.0,1.05,10.5,47.5,97.96,61.72
2016,5,21,19,0,72.0,12.0,1.0,10.0,15.0,27.41,0.0
2016,5,21,19,15,36.0,6.0,1.0,9.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,121.0,18.0,0.7,8.5,30.5,14.13,0.0
2016,5,22,5,30,242.0,36.0,0.7,9.0,61.0,28.07,18.52
2016,5,22,5,45,339.5,48.0,0.75,9.5,104.0,36.94,27.4
2016,5,22,6,0,437.0,60.0,0.8,10.0,147.0,47.02,36.88
2016,5,22,6,15,502.0,68.5,0.8,10.5,196.5,52.06,41.6
2016,5,22,6,30,567.0,77.0,0.8,11.0,246.0,56.92,45.96
2016,5,22,6,45,337.5,118.0,0.8,11.5,224.0,83.12,69.18
2016,5,22,7,0,108.0,159.0,0.8,12.0,202.0,117.8,99.29
2016,5,22,7,15,101.5,182.0,0.75,12.0,226.5,138.87,117.12
2016,5,22,7,30,95.0,205.0,0.7,12.0,251.0,157.03,125.08
2016,5,22,7,45,121.5,230.0,0.7,12.5,296.0,179.19,138.89
2016,5,22,8,0,148.0,255.0,0.7,13.0,341.0,212.51,162.9
2016,5,22,8,15,201.0,273.5,0.7,13.5,400.5,250.75,190.53
2016,5,22,8,30,254.0,292.0,0.7,14.0,460.0,289.46,219.34
2016,5,22,8,45,304.5,302.0,0.7,14.5,516.0,334.08,253.36
2016,5,22,9,0,355.0,312.0,0.7,15.0,572.0,384.28,291.65
2016,5,22,9,15,274.0,349.0,0.7,15.0,556.0,402.33,307.19
2016,5,22,9,30,193.0,386.0,0.7,15.0,540.0,415.14,317.55
2016,5,22,9,45,156.0,401.5,0.75,15.5,529.5,423.06,323.22
2016,5,22,10,0,119.0,417.0,0.8,16.0,519.0,427.06,325.52
2016,5,22,10,15,192.5,427.0,0.85,16.0,597.5,494.65,375.86
2016,5,22,10,30,266.0,437.0,0.9,16.0,676.0,569.27,430.05
2016,5,22,10,45,332.5,420.5,0.95,16.5,725.5,622.79,468.02
2016,5,22,11,0,399.0,404.0,1.0,17.0,775.0,680.24,508.42
2016,5,22,11,15,283.5,444.5,1.05,16.5,710.0,643.2,481.19
2016,5,22,11,30,168.0,485.0,1.1,16.0,645.0,592.8,444.72
2016,5,22,11,45,151.5,486.5,1.15,16.0,631.0,590.83,443.82
2016,5,22,12,0,135.0,488.0,1.2,16.0,617.0,587.2,441.24
2016,5,22,12,15,73.0,353.5,1.2,16.0,423.5,398.79,305.13
2016,5,22,12,30,11.0,219.0,1.2,16.0,230.0,208.0,160.32
2016,5,22,12,45,14.0,260.0,1.3,16.0,273.5,249.26,193.21
2016,5,22,13,0,17.0,301.0,1.4,16.0,317.0,291.19,225.42
2016,5,22,13,15,18.5,309.0,1.45,16.0,326.0,301.06,233.02
2016,5,22,13,30,20.0,317.0,1.5,16.0,335.0,311.01,240.87
2016,5,22,13,45,11.0,231.0,1.55,16.0,241.0,221.13,171.78
2016,5,22,14,0,2.0,145.0,1.6,16.0,147.0,132.31,101.9
2016,5,22,14,15,1.0,125.0,1.6,16.0,126.0,112.95,86.65
2016,5,22,14,30,0.0,105.0,1.6,16.0,105.0,93.65,71.18
2016,5,22,14,45,1.0,131.5,1.65,16.0,132.5,118.88,91.82
2016,5,22,15,0,2.0,158.0,1.7,16.0,160.0,144.54,112.69
2016,5,22,15,15,36.5,228.0,1.7,15.5,253.5,255.61,202.86
2016,5,22,15,30,71.0,298.0,1.7,15.0,347.0,361.98,286.94
2016,5,22,15,45,35.5,226.0,1.7,15.0,250.5,253.23,201.41
2016,5,22,16,0,0.0,154.0,1.7,15.0,154.0,140.11,110.35
2016,5,22,16,15,7.5,166.0,1.7,14.5,170.0,158.56,126.53
2016,5,22,16,30,15.0,178.0,1.7,14.0,186.0,177.26,142.68
2016,5,22,16,45,7.5,155.0,1.7,13.5,159.5,149.36,120.19
2016,5,22,17,0,0.0,132.0,1.7,13.0,133.0,122.07,97.95
2016,5,22,17,15,0.0,114.0,1.7,12.5,114.5,105.18,84.29
2016,5,22,17,30,0.0,96.0,1.7,12.0,96.0,88.27,70.3
2016,5,22,17,45,253.5,77.0,1.7,12.0,134.5,231.01,192.05
2016,5,22,18,0,507.0,58.0,1.7,12.0,173.0,316.18,257.91
2016,5,22,18,15,422.5,48.5,1.6,11.5,128.0,241.93,192.46
2016,5,22,18,30,338.0,39.0,1.5,11.0,83.0,176.69,134.36
2016,5,22,18,45,215.5,26.0,1.45,10.5,49.5,106.24,68.58
2016,5,22,19,0,93.0,13.0,1.4,10.0,16.0,33.19,0.0
2016,5,22,19,15,46.5,6.5,1.35,9.5,8.0,5.91,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,18.5,0.95,9.0,29.5,14.5,0.65
2016,5,23,5,30,204.0,37.0,1.0,9.0,59.0,28.76,19.17
2016,5,23,5,45,298.0,50.0,1.05,9.5,100.5,38.34,28.65
2016,5,23,6,0,392.0,63.0,1.1,10.0,142.0,47.65,37.44
2016,5,23,6,15,455.5,73.0,1.1,10.5,189.5,55.65,44.82
2016,5,23,6,30,519.0,83.0,1.1,11.0,237.0,61.56,50.11
2016,5,23,6,45,571.5,88.5,1.1,11.5,288.5,63.5,51.68
2016,5,23,7,0,624.0,94.0,1.1,12.0,340.0,65.41,53.13
2016,5,23,7,15,657.5,99.5,1.1,12.0,391.0,67.1,54.45
2016,5,23,7,30,691.0,105.0,1.1,12.0,442.0,81.7,54.68
2016,5,23,7,45,722.0,107.5,1.1,12.5,492.5,131.54,77.01
2016,5,23,8,0,753.0,110.0,1.1,13.0,543.0,190.82,119.4
2016,5,23,8,15,515.5,199.5,1.1,13.0,507.5,251.93,180.05
2016,5,23,8,30,278.0,289.0,1.1,13.0,472.0,293.65,223.53
2016,5,23,8,45,552.0,204.5,1.1,13.5,598.5,338.0,253.12
2016,5,23,9,0,826.0,120.0,1.1,14.0,725.0,415.53,311.97
2016,5,23,9,15,633.0,216.5,1.1,14.0,694.5,454.47,347.11
2016,5,23,9,30,440.0,313.0,1.1,14.0,664.0,474.96,365.02
2016,5,23,9,45,388.5,351.5,1.1,14.5,671.0,508.4,389.97
2016,5,23,10,0,337.0,390.0,1.1,15.0,678.0,534.25,408.09
2016,5,23,10,15,615.0,255.5,1.1,15.0,800.5,624.88,478.06
2016,5,23,10,30,893.0,121.0,1.1,15.0,923.0,732.6,558.76
2016,5,23,10,45,897.0,122.0,1.1,15.5,942.5,776.69,587.41
2016,5,23,11,0,901.0,123.0,1.1,16.0,962.0,818.57,613.68
