Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,903.0,123.5,1.05,16.0,974.0,855.99,637.05
2016,5,23,11,30,905.0,124.0,1.0,16.0,986.0,890.74,658.39
2016,5,23,11,45,907.5,123.5,1.0,16.0,991.0,922.22,678.25
2016,5,23,12,0,910.0,123.0,1.0,16.0,996.0,950.78,696.16
2016,5,23,12,15,909.0,123.0,1.0,16.0,993.5,973.48,710.32
2016,5,23,12,30,908.0,123.0,1.0,16.0,991.0,992.86,722.46
2016,5,23,12,45,559.5,298.5,1.0,16.0,832.0,860.46,633.79
2016,5,23,13,0,211.0,474.0,1.0,16.0,673.0,677.93,502.73
2016,5,23,13,15,207.0,465.0,1.0,16.0,657.0,670.91,500.31
2016,5,23,13,30,203.0,456.0,1.0,16.0,641.0,662.57,495.1
2016,5,23,13,45,281.0,422.5,1.05,16.0,671.0,724.47,541.12
2016,5,23,14,0,359.0,389.0,1.1,16.0,701.0,769.63,574.81
2016,5,23,14,15,187.5,330.0,1.1,15.5,493.0,522.92,400.51
2016,5,23,14,30,16.0,271.0,1.1,15.0,285.0,265.37,206.04
2016,5,23,14,45,8.0,152.5,1.15,15.0,159.5,145.06,113.0
2016,5,23,15,0,0.0,34.0,1.2,15.0,34.0,30.12,19.43
2016,5,23,15,15,59.0,173.5,1.2,15.0,214.0,232.56,186.27
2016,5,23,15,30,118.0,313.0,1.2,15.0,394.0,435.33,342.85
2016,5,23,15,45,59.0,190.5,1.25,15.0,231.0,235.91,187.9
2016,5,23,16,0,0.0,68.0,1.3,15.0,68.0,60.19,44.68
2016,5,23,16,15,0.0,52.5,1.3,14.5,52.5,46.41,33.58
2016,5,23,16,30,0.0,37.0,1.3,14.0,37.0,32.66,22.16
2016,5,23,16,45,51.0,104.5,1.3,14.0,126.0,135.51,110.19
2016,5,23,17,0,102.0,172.0,1.3,14.0,215.0,252.84,206.98
2016,5,23,17,15,92.5,150.5,1.3,13.5,185.5,209.84,171.97
2016,5,23,17,30,83.0,129.0,1.3,13.0,156.0,178.3,146.27
2016,5,23,17,45,73.0,107.0,1.3,13.0,127.5,146.6,119.51
2016,5,23,18,0,63.0,85.0,1.3,13.0,99.0,115.65,92.83
2016,5,23,18,15,188.0,63.0,1.25,12.5,90.5,152.92,121.63
2016,5,23,18,30,313.0,41.0,1.2,12.0,82.0,170.11,129.31
2016,5,23,18,45,195.0,27.5,1.2,11.5,49.0,100.71,65.74
2016,5,23,19,0,77.0,14.0,1.2,11.0,16.0,30.46,0.0
2016,5,23,19,15,38.5,7.0,1.2,10.5,8.0,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,5,15,131.5,17.5,1.05,9.5,31.5,13.73,0.95
2016,5,24,5,30,263.0,35.0,1.1,10.0,63.0,27.28,17.87
2016,5,24,5,45,361.5,45.5,1.15,10.5,106.0,36.09,26.55
2016,5,24,6,0,460.0,56.0,1.2,11.0,149.0,43.41,33.5
2016,5,24,6,15,523.5,63.5,1.2,11.0,198.0,47.8,37.68
2016,5,24,6,30,587.0,71.0,1.2,11.0,247.0,52.04,41.56
2016,5,24,6,45,462.0,105.5,1.2,11.5,260.5,74.98,61.94
2016,5,24,7,0,337.0,140.0,1.2,12.0,274.0,101.81,85.34
2016,5,24,7,15,538.0,116.0,1.2,12.0,364.0,78.37,64.36
2016,5,24,7,30,739.0,92.0,1.2,12.0,454.0,80.01,52.53
2016,5,24,7,45,763.0,96.0,1.2,12.5,504.0,132.52,76.25
2016,5,24,8,0,787.0,100.0,1.2,13.0,554.0,187.93,115.59
2016,5,24,8,15,506.5,199.0,1.15,13.5,501.0,249.57,178.26
2016,5,24,8,30,226.0,298.0,1.1,14.0,448.0,291.89,222.97
2016,5,24,8,45,118.5,263.0,1.1,14.5,342.5,250.48,194.12
2016,5,24,9,0,11.0,228.0,1.1,15.0,237.0,200.68,157.02
2016,5,24,9,15,19.5,268.5,1.1,15.0,284.0,239.6,187.41
2016,5,24,9,30,28.0,309.0,1.1,15.0,331.0,275.78,214.98
2016,5,24,9,45,22.0,293.0,1.1,15.5,311.0,266.51,207.06
2016,5,24,10,0,16.0,277.0,1.1,16.0,291.0,251.82,195.19
2016,5,24,10,15,22.0,314.5,1.1,16.0,334.5,289.87,224.24
2016,5,24,10,30,28.0,352.0,1.1,16.0,378.0,329.32,253.75
2016,5,24,10,45,18.5,271.0,1.1,16.0,288.5,253.71,195.97
2016,5,24,11,0,9.0,190.0,1.1,16.0,199.0,176.07,135.91
2016,5,24,11,15,15.0,264.5,1.1,16.0,279.5,248.18,192.2
2016,5,24,11,30,21.0,339.0,1.1,16.0,360.0,321.61,247.63
2016,5,24,11,45,19.5,330.5,1.15,16.5,350.5,314.43,241.39
2016,5,24,12,0,18.0,322.0,1.2,17.0,341.0,306.91,235.4
2016,5,24,12,15,39.5,384.5,1.2,17.0,423.5,396.74,302.91
2016,5,24,12,30,61.0,447.0,1.2,17.0,506.0,481.45,364.41
2016,5,24,12,45,45.5,412.5,1.2,17.0,456.5,436.68,331.18
2016,5,24,13,0,30.0,378.0,1.2,17.0,407.0,390.49,297.47
2016,5,24,13,15,117.5,417.0,1.2,17.0,525.0,533.2,404.43
2016,5,24,13,30,205.0,456.0,1.2,17.0,643.0,664.14,497.68
2016,5,24,13,45,174.0,443.0,1.25,17.0,599.0,623.55,468.3
2016,5,24,14,0,143.0,430.0,1.3,17.0,555.0,581.94,439.5
2016,5,24,14,15,117.0,407.5,1.3,16.5,507.0,534.62,406.89
2016,5,24,14,30,91.0,385.0,1.3,16.0,459.0,470.75,361.72
2016,5,24,14,45,82.5,363.0,1.3,16.0,427.5,440.26,340.25
2016,5,24,15,0,74.0,341.0,1.3,16.0,396.0,409.54,318.11
2016,5,24,15,15,155.5,325.0,1.3,16.0,433.5,483.42,376.65
2016,5,24,15,30,237.0,309.0,1.3,16.0,471.0,536.74,418.54
2016,5,24,15,45,127.5,260.5,1.35,16.0,347.0,383.91,302.77
2016,5,24,16,0,18.0,212.0,1.4,16.0,223.0,212.26,167.75
2016,5,24,16,15,9.0,116.5,1.4,15.5,122.0,111.67,87.6
2016,5,24,16,30,0.0,21.0,1.4,15.0,21.0,18.52,10.06
2016,5,24,16,45,1.5,79.0,1.4,15.0,79.5,70.97,54.54
2016,5,24,17,0,3.0,137.0,1.4,15.0,138.0,129.0,103.12
2016,5,24,17,15,1.5,119.0,1.4,14.5,119.5,111.07,88.52
2016,5,24,17,30,0.0,101.0,1.4,14.0,101.0,93.26,73.92
2016,5,24,17,45,272.0,77.5,1.45,13.5,140.0,240.93,199.05
2016,5,24,18,0,544.0,54.0,1.5,13.0,179.0,328.86,266.85
2016,5,24,18,15,461.0,46.0,1.45,12.5,133.5,254.95,201.97
2016,5,24,18,30,378.0,38.0,1.4,12.0,88.0,189.77,144.06
2016,5,24,18,45,246.5,26.0,1.4,11.5,53.5,115.82,76.79
2016,5,24,19,0,115.0,14.0,1.4,11.0,19.0,39.28,0.0
2016,5,24,19,15,57.5,7.0,1.35,10.5,9.5,16.46,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,5,15,137.0,17.5,1.0,9.0,32.0,13.72,1.51
2016,5,25,5,30,274.0,35.0,1.0,9.0,64.0,28.44,19.02
2016,5,25,5,45,371.0,45.0,1.05,9.5,107.5,35.6,26.25
2016,5,25,6,0,468.0,55.0,1.1,10.0,151.0,42.51,32.84
2016,5,25,6,15,239.5,79.5,1.1,10.5,129.5,61.31,49.93
2016,5,25,6,30,11.0,104.0,1.1,11.0,108.0,86.78,72.66
2016,5,25,6,45,16.5,123.5,1.1,11.5,130.0,102.39,86.19
2016,5,25,7,0,22.0,143.0,1.1,12.0,152.0,117.88,99.35
2016,5,25,7,15,23.0,161.5,1.1,12.5,172.0,132.51,111.51
2016,5,25,7,30,24.0,180.0,1.1,13.0,192.0,147.92,118.31
2016,5,25,7,45,61.0,216.5,1.1,13.5,250.5,172.85,135.88
2016,5,25,8,0,98.0,253.0,1.1,14.0,309.0,210.76,163.54
2016,5,25,8,15,104.0,276.5,1.1,14.0,341.0,238.98,185.36
2016,5,25,8,30,110.0,300.0,1.1,14.0,373.0,268.23,208.26
2016,5,25,8,45,481.0,204.5,1.1,14.5,554.0,314.36,235.73
2016,5,25,9,0,852.0,109.0,1.1,15.0,735.0,420.26,314.08
2016,5,25,9,15,863.0,111.0,1.1,15.5,773.5,476.37,360.19
2016,5,25,9,30,874.0,113.0,1.1,16.0,812.0,532.26,404.81
2016,5,25,9,45,892.0,108.5,1.15,16.5,847.5,586.18,446.81
2016,5,25,10,0,910.0,104.0,1.2,17.0,883.0,639.92,487.35
2016,5,25,10,15,916.0,105.5,1.2,17.0,909.5,690.59,524.84
2016,5,25,10,30,922.0,107.0,1.2,17.0,936.0,739.54,560.1
2016,5,25,10,45,925.5,107.5,1.3,17.0,955.5,783.87,591.27
2016,5,25,11,0,929.0,108.0,1.4,17.0,975.0,825.86,619.95
2016,5,25,11,15,683.0,259.0,1.4,17.0,901.0,806.19,603.38
2016,5,25,11,30,437.0,410.0,1.4,17.0,827.0,761.49,566.92
2016,5,25,11,45,687.5,259.0,1.45,17.5,918.5,865.43,644.14
2016,5,25,12,0,938.0,108.0,1.5,18.0,1010.0,960.82,706.16
2016,5,25,12,15,937.5,108.0,1.5,18.0,1007.5,984.44,720.24
2016,5,25,12,30,937.0,108.0,1.5,18.0,1005.0,1004.65,733.04
2016,5,25,12,45,526.0,289.0,1.5,18.0,792.0,816.43,606.35
2016,5,25,13,0,115.0,470.0,1.5,18.0,579.0,578.79,432.32
2016,5,25,13,15,120.5,456.5,1.55,18.0,568.5,575.76,433.06
2016,5,25,13,30,126.0,443.0,1.6,18.0,558.0,571.77,431.24
2016,5,25,13,45,168.5,436.0,1.65,18.0,585.0,610.43,460.8
2016,5,25,14,0,211.0,429.0,1.7,18.0,612.0,648.03,489.13
2016,5,25,14,15,551.5,268.0,1.7,17.5,723.5,847.53,638.86
2016,5,25,14,30,892.0,107.0,1.7,17.0,835.0,993.35,738.56
2016,5,25,14,45,884.5,104.0,1.75,17.0,798.0,970.89,723.98
2016,5,25,15,0,877.0,101.0,1.8,17.0,761.0,945.16,709.24
2016,5,25,15,15,864.5,98.5,1.8,16.5,719.0,912.3,690.33
2016,5,25,15,30,852.0,96.0,1.8,16.0,677.0,876.77,669.46
2016,5,25,15,45,837.5,93.0,1.8,16.0,631.0,836.53,643.84
2016,5,25,16,0,823.0,90.0,1.8,16.0,585.0,801.28,621.47
2016,5,25,16,15,802.5,87.0,1.8,15.5,536.0,751.96,589.84
2016,5,25,16,30,782.0,84.0,1.8,15.0,487.0,701.55,556.81
2016,5,25,16,45,756.0,79.5,1.85,15.0,436.0,644.7,517.5
2016,5,25,17,0,730.0,75.0,1.9,15.0,385.0,587.89,475.82
2016,5,25,17,15,693.0,70.5,1.9,14.5,333.5,524.66,427.76
2016,5,25,17,30,656.0,66.0,1.9,14.0,282.0,465.36,380.84
2016,5,25,17,45,600.0,60.5,1.9,13.5,231.5,395.4,323.52
2016,5,25,18,0,544.0,55.0,1.9,13.0,181.0,330.13,267.85
2016,5,25,18,15,462.0,47.0,1.8,12.5,135.5,256.6,203.84
2016,5,25,18,30,380.0,39.0,1.7,12.0,90.0,191.66,145.94
2016,5,25,18,45,240.5,27.5,1.65,11.5,55.0,115.68,77.75
2016,5,25,19,0,101.0,16.0,1.6,11.0,20.0,46.41,0.0
2016,5,25,19,15,50.5,8.0,1.6,11.0,10.0,16.17,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,1.1,10.0,31.5,15.27,2.79
2016,5,26,5,30,226.0,39.0,1.1,10.0,63.0,30.31,20.59
2016,5,26,5,45,319.0,51.0,1.1,10.5,105.5,39.1,29.26
2016,5,26,6,0,412.0,63.0,1.1,11.0,148.0,49.3,38.79
2016,5,26,6,15,477.0,72.0,1.05,11.0,196.5,54.65,43.85
2016,5,26,6,30,542.0,81.0,1.0,11.0,245.0,59.8,48.53
2016,5,26,6,45,588.0,87.5,1.0,11.5,296.0,62.61,50.88
2016,5,26,7,0,634.0,94.0,1.0,12.0,347.0,65.29,53.02
2016,5,26,7,15,667.5,99.5,1.0,12.5,398.0,67.0,54.24
2016,5,26,7,30,701.0,105.0,1.0,13.0,449.0,81.99,54.41
2016,5,26,7,45,731.5,107.0,1.0,13.5,499.5,131.87,76.56
2016,5,26,8,0,762.0,109.0,1.0,14.0,550.0,191.06,118.65
2016,5,26,8,15,781.0,112.5,0.95,14.5,597.0,246.14,163.75
2016,5,26,8,30,800.0,116.0,0.9,15.0,644.0,303.09,212.5
2016,5,26,8,45,817.5,117.0,0.9,15.5,688.0,359.15,260.8
2016,5,26,9,0,835.0,118.0,0.9,16.0,732.0,416.35,309.01
2016,5,26,9,15,846.5,120.5,0.9,16.5,771.0,476.21,357.68
2016,5,26,9,30,858.0,123.0,0.9,17.0,810.0,531.91,401.58
2016,5,26,9,45,861.0,128.0,0.9,17.5,841.5,584.58,441.69
2016,5,26,10,0,864.0,133.0,0.9,18.0,873.0,635.82,479.26
2016,5,26,10,15,871.0,134.5,0.9,18.5,899.5,685.14,514.25
2016,5,26,10,30,878.0,136.0,0.9,19.0,926.0,732.97,547.08
2016,5,26,10,45,882.0,137.0,0.95,19.5,945.5,776.45,576.53
2016,5,26,11,0,886.0,138.0,1.0,20.0,965.0,817.78,602.57
2016,5,26,11,15,889.0,138.5,1.0,20.0,977.5,855.54,626.45
2016,5,26,11,30,892.0,139.0,1.0,20.0,990.0,890.76,648.52
2016,5,26,11,45,892.5,139.5,1.05,20.5,995.0,921.11,666.92
2016,5,26,12,0,893.0,140.0,1.1,21.0,1000.0,948.53,683.42
2016,5,26,12,15,893.0,140.0,1.1,21.0,997.5,972.0,697.88
2016,5,26,12,30,893.0,140.0,1.1,21.0,995.0,992.26,710.39
2016,5,26,12,45,895.5,136.5,1.15,21.0,986.5,1008.33,721.3
2016,5,26,13,0,898.0,133.0,1.2,21.0,978.0,1020.92,730.19
2016,5,26,13,15,894.5,132.0,1.2,21.0,960.5,1026.42,733.91
2016,5,26,13,30,891.0,131.0,1.2,21.0,943.0,1028.26,735.58
2016,5,26,13,45,888.0,128.5,1.25,21.0,919.5,1025.42,735.42
2016,5,26,14,0,885.0,126.0,1.3,21.0,896.0,1018.92,733.12
2016,5,26,14,15,877.5,124.0,1.3,21.0,865.0,1004.88,725.35
2016,5,26,14,30,870.0,122.0,1.3,21.0,834.0,987.38,715.57
2016,5,26,14,45,860.5,120.0,1.35,21.0,797.0,964.65,703.33
2016,5,26,15,0,851.0,118.0,1.4,21.0,760.0,938.82,689.07
2016,5,26,15,15,838.5,115.5,1.4,20.5,718.5,915.8,677.17
2016,5,26,15,30,826.0,113.0,1.4,20.0,677.0,880.71,657.15
2016,5,26,15,45,808.5,110.0,1.45,19.5,630.5,838.33,632.67
2016,5,26,16,0,791.0,107.0,1.5,19.0,584.0,794.1,606.42
2016,5,26,16,15,769.0,103.0,1.5,18.5,534.5,743.6,574.63
2016,5,26,16,30,747.0,99.0,1.5,18.0,485.0,692.17,541.44
2016,5,26,16,45,718.0,94.5,1.55,17.5,434.0,637.56,504.98
2016,5,26,17,0,689.0,90.0,1.6,17.0,383.0,580.42,464.21
2016,5,26,17,15,649.0,84.5,1.6,16.5,331.5,516.07,416.01
2016,5,26,17,30,609.0,79.0,1.6,16.0,280.0,453.92,367.66
2016,5,26,17,45,550.5,71.5,1.6,15.5,229.5,382.58,310.11
2016,5,26,18,0,492.0,64.0,1.6,15.0,179.0,316.22,254.47
2016,5,26,18,15,407.5,54.5,1.55,14.0,134.0,242.63,191.83
2016,5,26,18,30,323.0,45.0,1.5,13.0,89.0,176.36,134.16
2016,5,26,18,45,197.0,31.0,1.5,12.5,54.5,105.4,71.39
2016,5,26,19,0,71.0,17.0,1.5,12.0,20.0,37.53,0.0
2016,5,26,19,15,35.5,8.5,1.45,11.5,10.0,14.0,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,5,15,116.5,19.5,0.8,9.5,32.5,15.26,3.25
2016,5,27,5,30,233.0,39.0,0.8,10.0,65.0,30.31,20.65
2016,5,27,5,45,332.5,50.5,0.85,10.5,108.5,38.73,28.96
2016,5,27,6,0,432.0,62.0,0.9,11.0,152.0,48.41,38.01
2016,5,27,6,15,496.5,70.5,0.85,11.5,201.0,53.39,42.65
2016,5,27,6,30,561.0,79.0,0.8,12.0,250.0,58.2,46.91
2016,5,27,6,45,612.0,84.5,0.8,12.5,302.5,60.35,48.66
2016,5,27,7,0,663.0,90.0,0.8,13.0,355.0,62.44,50.28
2016,5,27,7,15,696.0,95.0,0.75,13.5,406.5,63.94,51.32
2016,5,27,7,30,729.0,100.0,0.7,14.0,458.0,79.14,51.42
2016,5,27,7,45,757.0,102.5,0.65,15.0,509.5,136.82,79.14
2016,5,27,8,0,785.0,105.0,0.6,16.0,561.0,191.13,116.47
2016,5,27,8,15,803.5,108.5,0.55,16.5,608.5,247.42,161.98
2016,5,27,8,30,822.0,112.0,0.5,17.0,656.0,305.49,210.95
2016,5,27,8,45,838.0,113.5,0.5,17.5,700.0,362.67,259.43
2016,5,27,9,0,854.0,115.0,0.5,18.0,744.0,424.98,310.56
2016,5,27,9,15,865.0,117.0,0.45,19.0,782.5,481.17,354.59
2016,5,27,9,30,876.0,119.0,0.4,20.0,821.0,537.14,396.46
2016,5,27,9,45,888.0,118.5,0.4,21.0,855.0,591.17,435.57
2016,5,27,10,0,900.0,118.0,0.4,22.0,889.0,644.52,472.57
2016,5,27,10,15,906.0,119.0,0.4,22.5,915.5,694.34,506.62
2016,5,27,10,30,912.0,120.0,0.4,23.0,942.0,742.47,538.42
2016,5,27,10,45,918.0,120.0,0.45,23.5,962.5,787.86,567.57
2016,5,27,11,0,924.0,120.0,0.5,24.0,983.0,831.13,593.87
2016,5,27,11,15,926.5,120.5,0.55,24.5,995.5,869.69,616.94
2016,5,27,11,30,929.0,121.0,0.6,25.0,1008.0,905.56,638.18
2016,5,27,11,45,930.5,120.5,0.65,25.5,1013.0,936.8,656.45
2016,5,27,12,0,932.0,120.0,0.7,26.0,1018.0,965.01,672.84
2016,5,27,12,15,931.5,120.0,0.75,26.0,1015.0,988.66,687.8
2016,5,27,12,30,931.0,120.0,0.8,26.0,1012.0,1008.95,700.86
2016,5,27,12,45,927.5,120.0,0.9,26.0,1001.5,1022.85,711.25
2016,5,27,13,0,924.0,120.0,1.0,26.0,991.0,1033.09,719.59
2016,5,27,13,15,920.0,119.5,1.05,25.5,973.0,1038.64,725.67
2016,5,27,13,30,916.0,119.0,1.1,25.0,955.0,1040.45,729.67
2016,5,27,13,45,909.0,118.5,1.15,25.0,929.5,1035.54,728.33
2016,5,27,14,0,902.0,118.0,1.2,25.0,904.0,1026.96,724.91
2016,5,27,14,15,894.0,116.5,1.2,24.5,872.0,1012.76,718.64
2016,5,27,14,30,886.0,115.0,1.2,24.0,840.0,995.08,710.33
2016,5,27,14,45,874.5,113.5,1.25,24.0,802.5,970.69,697.34
2016,5,27,15,0,863.0,112.0,1.3,24.0,765.0,943.24,682.38
2016,5,27,15,15,850.0,109.5,1.3,23.5,722.5,910.46,664.43
2016,5,27,15,30,837.0,107.0,1.3,23.0,680.0,883.41,650.07
2016,5,27,15,45,820.0,104.0,1.35,23.0,633.5,841.19,624.87
2016,5,27,16,0,803.0,101.0,1.4,23.0,587.0,797.07,598.07
2016,5,27,16,15,781.5,97.5,1.35,22.5,537.5,747.19,566.84
2016,5,27,16,30,760.0,94.0,1.3,22.0,488.0,696.31,534.31
2016,5,27,16,45,732.0,89.5,1.3,21.5,437.0,639.01,496.76
2016,5,27,17,0,704.0,85.0,1.3,21.0,386.0,584.52,458.51
2016,5,27,17,15,665.5,79.5,1.25,20.0,334.5,520.5,412.17
2016,5,27,17,30,627.0,74.0,1.2,19.0,283.0,458.52,365.48
2016,5,27,17,45,573.0,67.0,1.15,18.5,233.0,389.27,310.49
2016,5,27,18,0,519.0,60.0,1.1,18.0,183.0,324.52,257.01
2016,5,27,18,15,438.0,51.0,1.0,17.0,137.5,251.54,195.81
2016,5,27,18,30,357.0,42.0,0.9,16.0,92.0,187.02,140.26
2016,5,27,18,45,235.5,29.0,0.85,15.0,56.5,115.88,78.18
2016,5,27,19,0,114.0,16.0,0.8,14.0,21.0,49.84,0.0
2016,5,27,19,15,57.0,8.0,0.75,13.5,10.5,17.37,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,19.0,0.5,11.5,33.0,14.87,3.31
2016,5,28,5,30,253.0,38.0,0.4,12.0,66.0,29.55,19.88
2016,5,28,5,45,350.0,48.5,0.35,12.5,109.0,38.53,28.59
2016,5,28,6,0,447.0,59.0,0.3,13.0,152.0,45.75,35.39
2016,5,28,6,15,509.5,67.5,0.25,13.5,201.0,50.86,40.09
2016,5,28,6,30,572.0,76.0,0.2,14.0,250.0,55.76,44.41
2016,5,28,6,45,620.0,81.0,0.2,15.0,302.0,57.64,45.8
2016,5,28,7,0,668.0,86.0,0.2,16.0,354.0,59.47,47.07
2016,5,28,7,15,700.0,91.0,0.2,17.0,405.5,61.09,48.12
2016,5,28,7,30,732.0,96.0,0.2,18.0,457.0,76.35,48.25
2016,5,28,7,45,757.0,99.5,0.25,19.0,507.0,134.33,75.74
2016,5,28,8,0,782.0,103.0,0.3,20.0,557.0,188.92,112.73
2016,5,28,8,15,800.5,106.5,0.3,20.5,604.5,244.96,157.19
2016,5,28,8,30,819.0,110.0,0.3,21.0,652.0,302.78,205.1
2016,5,28,8,45,833.0,113.0,0.35,22.0,695.5,360.27,252.62
2016,5,28,9,0,847.0,116.0,0.4,23.0,739.0,418.49,299.52
2016,5,28,9,15,858.0,118.0,0.45,23.5,778.0,478.42,346.65
2016,5,28,9,30,869.0,120.0,0.5,24.0,817.0,533.98,389.13
2016,5,28,9,45,876.5,122.5,0.55,24.5,850.0,587.57,428.8
2016,5,28,10,0,884.0,125.0,0.6,25.0,883.0,640.12,466.41
2016,5,28,10,15,890.0,126.5,0.65,25.0,909.5,689.62,501.76
2016,5,28,10,30,896.0,128.0,0.7,25.0,936.0,737.48,535.15
2016,5,28,10,45,898.5,130.0,0.8,25.5,955.5,781.35,564.45
2016,5,28,11,0,901.0,132.0,0.9,26.0,975.0,822.91,590.59
2016,5,28,11,15,903.5,132.5,0.95,26.0,987.5,860.72,614.58
2016,5,28,11,30,906.0,133.0,1.0,26.0,1000.0,895.92,636.83
2016,5,28,11,45,905.5,134.5,1.05,26.5,1004.0,926.62,654.95
2016,5,28,12,0,905.0,136.0,1.1,27.0,1008.0,954.33,671.17
2016,5,28,12,15,904.5,136.0,1.1,26.5,1005.5,977.56,686.47
2016,5,28,12,30,904.0,136.0,1.1,26.0,1003.0,997.55,699.9
2016,5,28,12,45,897.0,138.5,1.15,26.0,991.0,1010.23,708.52
2016,5,28,13,0,890.0,141.0,1.2,26.0,979.0,1019.34,715.15
2016,5,28,13,15,885.5,140.0,1.2,26.0,961.5,1023.96,718.31
2016,5,28,13,30,881.0,139.0,1.2,26.0,944.0,1024.94,719.43
2016,5,28,13,45,873.0,138.5,1.3,26.0,918.5,1019.32,718.42
2016,5,28,14,0,865.0,138.0,1.4,26.0,893.0,1010.16,715.31
2016,5,28,14,15,857.0,136.5,1.4,25.5,862.0,996.52,709.3
2016,5,28,14,30,849.0,135.0,1.4,25.0,831.0,990.28,708.04
2016,5,28,14,45,688.5,198.0,1.4,25.0,746.0,898.98,651.26
2016,5,28,15,0,528.0,261.0,1.4,25.0,661.0,796.8,583.76
2016,5,28,15,15,662.5,193.0,1.35,24.5,666.5,843.35,620.48
2016,5,28,15,30,797.0,125.0,1.3,24.0,672.0,867.64,638.0
2016,5,28,15,45,779.5,121.5,1.3,23.5,626.0,825.65,612.82
2016,5,28,16,0,762.0,118.0,1.3,23.0,580.0,781.88,586.75
2016,5,28,16,15,739.0,113.5,1.25,22.5,531.0,734.81,557.36
2016,5,28,16,30,716.0,109.0,1.2,22.0,482.0,683.29,524.26
2016,5,28,16,45,687.0,103.5,1.2,21.5,431.0,625.93,485.76
2016,5,28,17,0,658.0,98.0,1.2,21.0,380.0,569.02,445.86
2016,5,28,17,15,617.0,91.5,1.1,20.0,329.0,504.36,398.76
2016,5,28,17,30,576.0,85.0,1.0,19.0,278.0,442.04,351.66
2016,5,28,17,45,521.5,76.5,0.95,18.5,228.5,373.32,297.35
2016,5,28,18,0,467.0,68.0,0.9,18.0,179.0,309.18,244.72
2016,5,28,18,15,385.5,57.5,0.8,17.0,134.0,237.04,184.61
2016,5,28,18,30,304.0,47.0,0.7,16.0,89.0,172.15,129.36
2016,5,28,18,45,194.0,32.0,0.65,15.0,55.0,105.56,71.82
2016,5,28,19,0,84.0,17.0,0.6,14.0,21.0,44.3,0.0
2016,5,28,19,15,42.0,8.5,0.55,13.5,10.5,15.19,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,14.0,4.0,0.75,9.5,4.5,0.0,0.0
2016,5,29,5,0,28.0,8.0,0.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,147.5,23.0,0.65,10.5,38.5,18.06,5.64
2016,5,29,5,30,267.0,38.0,0.6,11.0,68.0,29.56,20.0
2016,5,29,5,45,363.0,48.5,0.55,11.5,111.0,38.51,28.69
2016,5,29,6,0,459.0,59.0,0.5,12.0,154.0,45.74,35.52
2016,5,29,6,15,521.0,66.5,0.45,12.5,203.0,50.03,39.49
2016,5,29,6,30,583.0,74.0,0.4,13.0,252.0,54.17,43.15
2016,5,29,6,45,628.5,79.5,0.4,14.0,304.0,56.5,44.97
2016,5,29,7,0,674.0,85.0,0.4,15.0,356.0,58.74,46.62
2016,5,29,7,15,706.0,90.0,0.4,15.5,407.5,60.4,47.81
2016,5,29,7,30,738.0,95.0,0.4,16.0,459.0,82.03,53.37
2016,5,29,7,45,762.0,98.5,0.45,16.5,509.0,133.81,75.99
2016,5,29,8,0,786.0,102.0,0.5,17.0,559.0,188.5,113.78
2016,5,29,8,15,804.0,105.5,0.55,17.5,606.0,244.61,159.11
2016,5,29,8,30,822.0,109.0,0.6,18.0,653.0,302.44,208.05
2016,5,29,8,45,836.0,111.5,0.65,19.0,696.5,359.64,256.29
2016,5,29,9,0,850.0,114.0,0.7,20.0,740.0,421.83,307.01
2016,5,29,9,15,861.0,116.0,0.7,20.0,779.0,477.69,352.5
2016,5,29,9,30,872.0,118.0,0.7,20.0,818.0,533.34,396.37
2016,5,29,9,45,880.5,119.5,0.75,20.5,851.0,586.76,436.84
2016,5,29,10,0,889.0,121.0,0.8,21.0,884.0,639.23,475.28
2016,5,29,10,15,895.0,122.5,0.85,21.0,910.5,688.89,511.54
2016,5,29,10,30,901.0,124.0,0.9,21.0,937.0,736.91,545.79
2016,5,29,10,45,904.5,125.5,0.95,21.5,956.5,781.25,575.24
2016,5,29,11,0,908.0,127.0,1.0,22.0,976.0,823.34,601.51
2016,5,29,11,15,910.5,127.5,1.0,22.0,988.5,861.34,625.31
2016,5,29,11,30,913.0,128.0,1.0,22.0,1001.0,896.71,647.26
2016,5,29,11,45,912.5,129.0,1.05,22.5,1005.5,927.13,665.5
2016,5,29,12,0,912.0,130.0,1.1,23.0,1010.0,954.51,681.8
2016,5,29,12,15,912.0,130.0,1.1,23.0,1008.0,978.3,696.32
2016,5,29,12,30,912.0,130.0,1.1,23.0,1006.0,998.84,708.87
2016,5,29,12,45,904.0,133.5,1.15,23.0,994.5,1011.58,717.62
2016,5,29,13,0,896.0,137.0,1.2,23.0,983.0,1020.72,724.35
2016,5,29,13,15,893.0,136.0,1.2,23.0,966.0,1026.85,728.47
2016,5,29,13,30,890.0,135.0,1.2,23.0,949.0,1029.33,730.51
2016,5,29,13,45,884.0,134.0,1.2,23.0,924.5,1025.19,728.63
2016,5,29,14,0,878.0,133.0,1.2,23.0,900.0,1017.45,724.72
2016,5,29,14,15,870.5,131.5,1.2,23.0,869.0,1004.2,717.54
2016,5,29,14,30,863.0,130.0,1.2,23.0,838.0,987.53,708.38
2016,5,29,14,45,852.5,128.0,1.2,23.0,801.5,974.32,701.51
2016,5,29,15,0,842.0,126.0,1.2,23.0,765.0,947.57,686.05
2016,5,29,15,15,829.0,123.0,1.15,22.5,723.0,914.49,667.16
2016,5,29,15,30,816.0,120.0,1.1,22.0,681.0,878.81,646.47
2016,5,29,15,45,800.0,116.5,1.1,22.0,635.0,837.63,621.48
2016,5,29,16,0,784.0,113.0,1.1,22.0,589.0,794.5,594.9
2016,5,29,16,15,761.5,109.0,1.1,21.5,540.0,744.0,563.94
2016,5,29,16,30,739.0,105.0,1.1,21.0,491.0,695.92,533.97
2016,5,29,16,45,712.0,99.5,1.1,20.5,440.0,639.09,496.29
2016,5,29,17,0,685.0,94.0,1.1,20.0,389.0,582.48,456.76
2016,5,29,17,15,645.0,88.0,1.05,19.0,337.5,517.82,410.09
2016,5,29,17,30,605.0,82.0,1.0,18.0,286.0,455.36,363.16
2016,5,29,17,45,552.0,74.0,0.95,17.5,236.0,386.54,308.69
2016,5,29,18,0,499.0,66.0,0.9,17.0,186.0,322.11,255.67
2016,5,29,18,15,416.0,56.0,0.85,16.0,140.0,248.18,194.03
2016,5,29,18,30,333.0,46.0,0.8,15.0,94.0,182.89,138.16
2016,5,29,18,45,215.5,32.5,0.75,14.5,58.5,112.4,77.2
2016,5,29,19,0,98.0,19.0,0.7,14.0,23.0,50.3,0.0
2016,5,29,19,15,49.0,9.5,0.7,13.5,11.5,17.38,0.0
2016,5,29,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.75,8.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.7,9.0,10.0,8.19,0.0
2016,5,30,5,15,165.5,23.0,0.65,9.5,40.0,18.07,6.01
2016,5,30,5,30,295.0,37.0,0.6,10.0,70.0,30.07,20.57
2016,5,30,5,45,392.5,46.5,0.6,11.0,114.5,36.75,27.19
2016,5,30,6,0,490.0,56.0,0.6,12.0,159.0,43.21,33.26
2016,5,30,6,15,552.0,63.0,0.55,12.5,209.0,47.23,36.99
2016,5,30,6,30,614.0,70.0,0.5,13.0,259.0,51.12,40.43
2016,5,30,6,45,658.5,75.5,0.5,13.5,311.0,53.61,42.5
2016,5,30,7,0,703.0,81.0,0.5,14.0,363.0,56.0,44.39
2016,5,30,7,15,733.5,85.0,0.5,14.5,415.0,62.91,50.22
2016,5,30,7,30,764.0,89.0,0.5,15.0,467.0,77.93,49.91
2016,5,30,7,45,788.0,92.5,0.5,16.0,517.5,131.22,73.1
2016,5,30,8,0,812.0,96.0,0.5,17.0,568.0,187.39,111.78
2016,5,30,8,15,829.5,99.0,0.5,17.5,616.0,244.47,157.89
2016,5,30,8,30,847.0,102.0,0.5,18.0,664.0,303.18,207.49
2016,5,30,8,45,860.5,104.5,0.55,19.0,708.0,366.82,260.58
2016,5,30,9,0,874.0,107.0,0.6,20.0,752.0,425.09,308.39
2016,5,30,9,15,884.5,109.0,0.6,20.5,791.0,481.94,353.94
2016,5,30,9,30,895.0,111.0,0.6,21.0,830.0,538.5,397.54
2016,5,30,9,45,899.0,115.0,0.65,22.0,862.0,592.61,437.37
2016,5,30,10,0,903.0,119.0,0.7,23.0,894.0,645.31,474.65
2016,5,30,10,15,909.0,120.0,0.75,23.5,921.0,695.19,509.67
2016,5,30,10,30,915.0,121.0,0.8,24.0,948.0,743.38,542.55
2016,5,30,10,45,919.0,122.0,0.85,24.5,967.5,788.21,571.72
2016,5,30,11,0,923.0,123.0,0.9,25.0,987.0,830.79,597.85
2016,5,30,11,15,925.5,123.5,0.9,25.0,999.5,869.31,621.52
2016,5,30,11,30,928.0,124.0,0.9,25.0,1012.0,905.14,643.33
2016,5,30,11,45,928.5,124.5,0.95,25.5,1017.0,936.4,661.76
2016,5,30,12,0,929.0,125.0,1.0,26.0,1022.0,964.62,678.27
2016,5,30,12,15,928.5,125.0,1.0,26.0,1019.5,988.29,692.42
2016,5,30,12,30,928.0,125.0,1.0,26.0,1017.0,1008.63,704.61
2016,5,30,12,45,924.0,125.5,1.05,26.0,1006.0,1022.62,714.0
2016,5,30,13,0,920.0,126.0,1.1,26.0,995.0,1032.97,721.38
2016,5,30,13,15,916.5,125.0,1.1,26.0,977.5,1038.67,725.15
2016,5,30,13,30,913.0,124.0,1.1,26.0,960.0,1040.65,726.85
2016,5,30,13,45,907.5,123.0,1.15,26.0,935.0,1036.91,726.21
2016,5,30,14,0,902.0,122.0,1.2,26.0,910.0,1029.49,723.49
2016,5,30,14,15,894.5,120.5,1.2,26.0,879.0,1015.97,716.26
2016,5,30,14,30,887.0,119.0,1.2,26.0,848.0,998.96,707.05
2016,5,30,14,45,877.5,116.5,1.2,26.0,811.0,975.6,693.98
2016,5,30,15,0,868.0,114.0,1.2,26.0,774.0,949.08,679.0
2016,5,30,15,15,855.5,111.5,1.2,25.5,731.5,916.83,661.65
2016,5,30,15,30,843.0,109.0,1.2,25.0,689.0,890.3,647.86
2016,5,30,15,45,827.5,105.5,1.2,25.0,643.0,848.8,622.85
2016,5,30,16,0,812.0,102.0,1.2,25.0,597.0,805.28,596.32
2016,5,30,16,15,791.0,98.5,1.15,24.0,547.5,755.63,566.87
2016,5,30,16,30,770.0,95.0,1.1,23.0,498.0,704.92,535.97
2016,5,30,16,45,743.5,90.0,1.1,22.5,446.5,647.86,499.2
2016,5,30,17,0,717.0,85.0,1.1,22.0,395.0,593.35,461.5
2016,5,30,17,15,678.5,80.0,1.05,21.0,343.0,529.43,415.81
2016,5,30,17,30,640.0,75.0,1.0,20.0,291.0,467.49,369.73
2016,5,30,17,45,588.5,68.0,0.95,19.5,241.0,398.92,315.91
2016,5,30,18,0,537.0,61.0,0.9,19.0,191.0,334.54,263.3
2016,5,30,18,15,456.0,52.5,0.8,18.0,144.5,261.07,202.29
2016,5,30,18,30,375.0,44.0,0.7,17.0,98.0,195.93,146.7
2016,5,30,18,45,253.5,31.5,0.6,16.0,61.5,123.96,85.04
2016,5,30,19,0,132.0,19.0,0.5,15.0,25.0,58.54,4.54
2016,5,30,19,15,66.0,9.5,0.5,14.5,12.5,20.45,0.0
2016,5,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,25.0,5.0,0.65,10.5,5.5,0.0,0.0
2016,5,31,5,0,50.0,10.0,0.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,187.5,23.0,0.55,11.5,42.0,18.78,6.65
2016,5,31,5,30,325.0,36.0,0.5,12.0,73.0,29.16,19.63
2016,5,31,5,45,418.5,45.0,0.45,12.5,117.5,35.45,25.89
2016,5,31,6,0,512.0,54.0,0.4,13.0,162.0,41.55,31.66
2016,5,31,6,15,572.5,60.5,0.4,13.5,212.0,45.25,35.08
2016,5,31,6,30,633.0,67.0,0.4,14.0,262.0,48.85,38.25
2016,5,31,6,45,676.0,72.0,0.4,15.0,314.0,51.08,39.99
2016,5,31,7,0,719.0,77.0,0.4,16.0,366.0,58.47,46.2
2016,5,31,7,15,749.0,81.0,0.4,17.0,418.0,59.91,47.08
2016,5,31,7,30,779.0,85.0,0.4,18.0,470.0,75.09,46.87
2016,5,31,7,45,801.0,88.0,0.45,19.0,520.5,128.67,69.7
2016,5,31,8,0,823.0,91.0,0.5,20.0,571.0,184.85,108.0
2016,5,31,8,15,840.0,94.0,0.5,20.5,618.5,242.39,154.03
2016,5,31,8,30,857.0,97.0,0.5,21.0,666.0,307.55,208.04
2016,5,31,8,45,869.5,99.5,0.55,22.0,709.5,365.42,256.28
2016,5,31,9,0,882.0,102.0,0.6,23.0,753.0,423.71,303.71
2016,5,31,9,15,892.5,104.0,0.65,23.5,792.0,480.91,349.41
2016,5,31,9,30,903.0,106.0,0.7,24.0,831.0,537.81,393.3
2016,5,31,9,45,910.0,107.5,0.75,24.5,864.0,591.84,433.65
2016,5,31,10,0,917.0,109.0,0.8,25.0,897.0,644.72,471.81
2016,5,31,10,15,923.0,110.5,0.85,25.5,924.0,695.56,507.35
2016,5,31,10,30,929.0,112.0,0.9,26.0,951.0,744.7,540.7
2016,5,31,10,45,933.0,112.5,0.95,26.5,971.0,789.6,569.51
2016,5,31,11,0,937.0,113.0,1.0,27.0,991.0,832.2,595.49
2016,5,31,11,15,939.0,113.5,1.0,27.0,1003.5,870.72,619.07
2016,5,31,11,30,941.0,114.0,1.0,27.0,1016.0,906.47,640.76
2016,5,31,11,45,942.0,114.5,1.05,27.5,1021.0,938.46,659.51
2016,5,31,12,0,943.0,115.0,1.1,28.0,1026.0,967.38,676.32
2016,5,31,12,15,942.5,115.0,1.1,28.0,1023.5,991.26,690.53
2016,5,31,12,30,942.0,115.0,1.1,28.0,1021.0,1011.75,702.76
2016,5,31,12,45,941.5,113.5,1.1,28.5,1011.0,1027.3,710.68
2016,5,31,13,0,941.0,112.0,1.1,29.0,1001.0,1039.18,716.51
2016,5,31,13,15,937.5,111.5,1.1,29.0,984.0,1045.38,720.5
2016,5,31,13,30,934.0,111.0,1.1,29.0,967.0,1047.79,722.43
2016,5,31,13,45,929.5,109.5,1.15,29.0,942.5,1044.4,722.02
2016,5,31,14,0,925.0,108.0,1.2,29.0,918.0,1037.24,719.5
2016,5,31,14,15,918.5,107.0,1.2,29.0,887.0,1024.93,713.12
2016,5,31,14,30,912.0,106.0,1.2,29.0,856.0,1009.05,704.72
2016,5,31,14,45,903.0,104.0,1.2,29.0,819.0,986.23,692.17
2016,5,31,15,0,894.0,102.0,1.2,29.0,782.0,960.16,677.7
2016,5,31,15,15,882.5,100.0,1.2,28.5,740.0,928.72,661.18
2016,5,31,15,30,871.0,98.0,1.2,28.0,698.0,894.52,642.77
2016,5,31,15,45,856.0,95.5,1.2,28.0,652.0,854.2,618.96
2016,5,31,16,0,841.0,93.0,1.2,28.0,606.0,818.87,598.16
2016,5,31,16,15,821.0,89.5,1.15,27.0,556.5,769.05,569.06
2016,5,31,16,30,801.0,86.0,1.1,26.0,507.0,718.03,538.54
2016,5,31,16,45,774.5,82.5,1.1,25.5,455.5,661.5,502.82
2016,5,31,17,0,748.0,79.0,1.1,25.0,404.0,604.95,464.7
2016,5,31,17,15,711.5,74.5,1.05,24.0,351.5,541.4,419.98
2016,5,31,17,30,675.0,70.0,1.0,23.0,299.0,481.76,376.19
2016,5,31,17,45,622.5,64.0,0.95,22.0,248.0,412.12,322.88
2016,5,31,18,0,570.0,58.0,0.9,21.0,197.0,346.72,270.55
2016,5,31,18,15,490.5,50.0,0.8,19.5,149.5,272.68,209.93
2016,5,31,18,30,411.0,42.0,0.7,18.0,102.0,206.8,154.19
2016,5,31,18,45,284.5,30.5,0.65,17.0,64.5,132.24,90.74
2016,5,31,19,0,158.0,19.0,0.6,16.0,27.0,66.28,10.55
2016,5,31,19,15,79.0,9.5,0.65,15.5,13.5,22.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,1,5,0,49.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,1,5,15,188.5,23.5,0.9,11.5,43.0,18.48,6.67
2016,6,1,5,30,328.0,37.0,0.9,12.0,75.0,30.06,20.4
2016,6,1,5,45,421.0,46.5,0.95,12.5,120.0,36.75,27.02
2016,6,1,6,0,514.0,56.0,1.0,13.0,165.0,43.23,33.12
2016,6,1,6,15,575.5,63.0,0.95,13.5,215.5,47.28,36.85
2016,6,1,6,30,637.0,70.0,0.9,14.0,266.0,51.19,40.3
2016,6,1,6,45,681.5,74.5,0.85,15.0,319.0,52.96,41.63
2016,6,1,7,0,726.0,79.0,0.8,16.0,372.0,60.11,47.62
2016,6,1,7,15,756.5,83.5,0.8,16.5,425.0,61.88,48.89
2016,6,1,7,30,787.0,88.0,0.8,17.0,478.0,77.31,48.95
2016,6,1,7,45,810.5,91.0,0.85,18.0,529.0,131.46,72.04
2016,6,1,8,0,834.0,94.0,0.9,19.0,580.0,188.4,111.06
2016,6,1,8,15,851.0,97.0,0.9,19.5,628.5,246.58,157.99
2016,6,1,8,30,868.0,100.0,0.9,20.0,677.0,312.31,213.06
2016,6,1,8,45,881.0,102.5,0.9,21.0,721.0,370.99,262.32
2016,6,1,9,0,894.0,105.0,0.9,22.0,765.0,430.13,310.69
2016,6,1,9,15,904.5,107.0,0.9,22.5,804.5,487.99,357.09
2016,6,1,9,30,915.0,109.0,0.9,23.0,844.0,545.54,401.5
2016,6,1,9,45,922.5,110.5,0.9,23.5,877.5,600.49,442.39
2016,6,1,10,0,930.0,112.0,0.9,24.0,911.0,654.3,480.95
2016,6,1,10,15,936.0,113.0,0.9,24.5,938.5,705.35,516.25
2016,6,1,10,30,942.0,114.0,0.9,25.0,966.0,754.67,549.21
2016,6,1,10,45,943.5,116.5,0.95,25.5,985.5,800.03,578.38
2016,6,1,11,0,945.0,119.0,1.0,26.0,1005.0,842.89,604.54
2016,6,1,11,15,947.5,119.5,1.0,26.0,1017.5,882.17,628.6
2016,6,1,11,30,950.0,120.0,1.0,26.0,1030.0,918.7,650.76
2016,6,1,11,45,948.0,122.0,1.05,26.5,1034.5,949.76,668.94
2016,6,1,12,0,946.0,124.0,1.1,27.0,1039.0,977.6,685.11
2016,6,1,12,15,945.5,124.0,1.1,27.0,1036.5,1001.7,699.47
2016,6,1,12,30,945.0,124.0,1.1,27.0,1034.0,1022.41,711.83
2016,6,1,12,45,932.0,131.0,1.15,27.0,1020.5,1034.2,719.84
2016,6,1,13,0,919.0,138.0,1.2,27.0,1007.0,1042.22,725.79
2016,6,1,13,15,915.0,137.0,1.2,26.5,989.0,1047.68,730.87
2016,6,1,13,30,911.0,136.0,1.2,26.0,971.0,1049.4,733.86
2016,6,1,13,45,902.5,136.5,1.2,26.0,945.5,1044.43,731.53
2016,6,1,14,0,894.0,137.0,1.2,26.0,920.0,1035.84,727.2
2016,6,1,14,15,886.5,135.0,1.15,26.0,888.5,1022.16,718.99
2016,6,1,14,30,879.0,133.0,1.1,26.0,857.0,1004.99,708.81
2016,6,1,14,45,867.0,131.5,1.1,26.0,819.5,990.96,701.61
2016,6,1,15,0,855.0,130.0,1.1,26.0,782.0,963.24,685.91
2016,6,1,15,15,841.5,127.5,1.05,25.5,739.5,930.15,667.41
2016,6,1,15,30,828.0,125.0,1.0,25.0,697.0,894.42,647.14
2016,6,1,15,45,810.5,121.5,0.95,25.0,650.0,851.76,620.96
2016,6,1,16,0,793.0,118.0,0.9,25.0,603.0,807.19,593.35
2016,6,1,16,15,771.0,114.0,0.85,24.5,553.5,756.89,562.66
2016,6,1,16,30,749.0,110.0,0.8,24.0,504.0,709.25,533.21
2016,6,1,16,45,752.5,87.5,0.8,23.5,449.0,651.66,496.7
2016,6,1,17,0,756.0,65.0,0.8,23.0,394.0,594.03,458.35
2016,6,1,17,15,685.0,75.5,0.75,22.0,345.0,528.43,411.32
2016,6,1,17,30,614.0,86.0,0.7,21.0,296.0,465.43,364.53
2016,6,1,17,45,563.5,77.5,0.65,20.0,245.5,396.9,312.14
2016,6,1,18,0,513.0,69.0,0.6,19.0,195.0,332.45,260.68
2016,6,1,18,15,431.0,59.0,0.6,18.0,148.0,258.03,199.82
2016,6,1,18,30,349.0,49.0,0.6,17.0,101.0,190.6,143.11
2016,6,1,18,45,233.0,35.0,0.65,16.0,64.5,120.57,83.76
2016,6,1,19,0,117.0,21.0,0.7,15.0,28.0,57.98,12.5
2016,6,1,19,15,58.5,10.5,0.7,14.5,14.0,20.1,0.0
2016,6,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,0.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,0.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,184.5,24.5,0.65,10.5,43.5,19.26,7.45
2016,6,2,5,30,321.0,38.0,0.6,11.0,75.0,30.95,21.3
2016,6,2,5,45,416.0,47.5,0.55,11.5,120.5,37.6,27.93
2016,6,2,6,0,511.0,57.0,0.5,12.0,166.0,44.05,34.03
2016,6,2,6,15,572.5,64.0,0.45,12.5,216.5,48.06,37.74
2016,6,2,6,30,634.0,71.0,0.4,13.0,267.0,51.94,41.17
2016,6,2,6,45,678.0,76.0,0.4,14.0,320.0,54.04,42.79
2016,6,2,7,0,722.0,81.0,0.4,15.0,373.0,56.07,44.26
2016,6,2,7,15,753.0,85.5,0.35,15.5,426.0,63.39,50.42
2016,6,2,7,30,784.0,90.0,0.3,16.0,479.0,78.47,50.3
2016,6,2,7,45,808.0,93.5,0.3,17.0,530.5,132.82,73.41
2016,6,2,8,0,832.0,97.0,0.3,18.0,582.0,190.03,112.32
2016,6,2,8,15,849.0,99.5,0.3,19.0,630.5,247.67,158.11
