Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,866.0,102.0,0.3,20.0,679.0,312.83,211.65
2016,6,2,8,45,880.0,104.5,0.35,21.0,723.0,371.69,260.46
2016,6,2,9,0,894.0,107.0,0.4,22.0,767.0,431.14,308.57
2016,6,2,9,15,904.0,109.0,0.45,22.5,806.5,488.77,354.45
2016,6,2,9,30,914.0,111.0,0.5,23.0,846.0,546.04,398.45
2016,6,2,9,45,917.5,115.0,0.55,24.0,878.5,600.79,438.26
2016,6,2,10,0,921.0,119.0,0.6,25.0,911.0,654.04,475.44
2016,6,2,10,15,926.5,120.5,0.65,25.5,938.0,704.81,510.61
2016,6,2,10,30,932.0,122.0,0.7,26.0,965.0,753.82,543.58
2016,6,2,10,45,935.5,123.0,0.75,26.5,984.5,798.99,572.6
2016,6,2,11,0,939.0,124.0,0.8,27.0,1004.0,841.82,598.48
2016,6,2,11,15,941.0,124.5,0.8,27.0,1016.5,880.52,621.88
2016,6,2,11,30,943.0,125.0,0.8,27.0,1029.0,916.46,643.39
2016,6,2,11,45,943.0,126.0,0.85,27.5,1033.5,948.22,661.85
2016,6,2,12,0,943.0,127.0,0.9,28.0,1038.0,976.88,678.37
2016,6,2,12,15,942.0,126.5,0.9,28.0,1035.5,1000.04,691.96
2016,6,2,12,30,941.0,126.0,0.9,28.0,1033.0,1019.79,703.6
2016,6,2,12,45,946.5,120.5,0.9,28.5,1024.5,1037.53,712.71
2016,6,2,13,0,952.0,115.0,0.9,29.0,1016.0,1051.62,719.71
2016,6,2,13,15,948.5,114.5,0.9,29.0,998.5,1058.04,723.74
2016,6,2,13,30,945.0,114.0,0.9,29.0,981.0,1060.63,725.75
2016,6,2,13,45,939.5,112.5,0.95,29.0,956.0,1056.39,724.97
2016,6,2,14,0,934.0,111.0,1.0,29.0,931.0,1048.35,722.1
2016,6,2,14,15,927.0,109.5,1.0,29.0,899.5,1035.1,715.25
2016,6,2,14,30,920.0,108.0,1.0,29.0,868.0,1018.24,706.39
2016,6,2,14,45,911.0,106.0,1.0,29.0,830.5,995.44,694.03
2016,6,2,15,0,902.0,104.0,1.0,29.0,793.0,969.35,679.74
2016,6,2,15,15,890.0,102.0,1.0,28.5,750.5,937.41,663.14
2016,6,2,15,30,878.0,100.0,1.0,28.0,708.0,902.71,644.66
2016,6,2,15,45,862.0,97.5,1.0,27.5,661.0,861.46,621.76
2016,6,2,16,0,846.0,95.0,1.0,27.0,614.0,825.26,601.8
2016,6,2,16,15,826.0,91.5,1.0,26.5,564.0,775.38,572.33
2016,6,2,16,30,806.0,88.0,1.0,26.0,514.0,724.27,541.46
2016,6,2,16,45,778.0,84.5,1.0,25.5,461.5,666.54,505.15
2016,6,2,17,0,750.0,81.0,1.0,25.0,409.0,608.9,466.46
2016,6,2,17,15,713.5,76.5,0.95,24.0,356.5,545.31,421.94
2016,6,2,17,30,677.0,72.0,0.9,23.0,304.0,485.71,378.41
2016,6,2,17,45,625.0,66.0,0.85,22.0,252.5,416.25,325.48
2016,6,2,18,0,573.0,60.0,0.8,21.0,201.0,350.92,273.46
2016,6,2,18,15,495.0,51.5,0.75,19.5,153.5,276.71,213.09
2016,6,2,18,30,417.0,43.0,0.7,18.0,106.0,210.48,157.29
2016,6,2,18,45,296.0,31.5,0.65,17.0,68.0,137.0,94.89
2016,6,2,19,0,175.0,20.0,0.6,16.0,30.0,72.17,20.09
2016,6,2,19,15,87.5,10.0,0.55,15.5,15.0,24.93,0.0
2016,6,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.1,13.0,6.0,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.1,13.0,12.0,10.01,0.0
2016,6,3,5,15,217.5,23.0,0.1,13.5,44.5,18.73,7.16
2016,6,3,5,30,360.0,35.0,0.1,14.0,77.0,28.22,18.75
2016,6,3,5,45,449.0,44.0,0.1,14.5,122.0,34.57,24.97
2016,6,3,6,0,538.0,53.0,0.1,15.0,167.0,40.72,30.72
2016,6,3,6,15,596.5,59.0,0.1,15.5,217.5,44.08,33.8
2016,6,3,6,30,655.0,65.0,0.1,16.0,268.0,47.36,36.65
2016,6,3,6,45,695.0,70.0,0.1,17.0,320.5,54.45,42.65
2016,6,3,7,0,735.0,75.0,0.1,18.0,373.0,56.93,44.48
2016,6,3,7,15,764.0,79.0,0.1,19.0,425.0,58.44,45.42
2016,6,3,7,30,793.0,83.0,0.1,20.0,477.0,73.12,45.17
2016,6,3,7,45,814.5,86.5,0.1,21.0,527.5,127.71,67.88
2016,6,3,8,0,836.0,90.0,0.1,22.0,578.0,184.84,106.1
2016,6,3,8,15,733.5,133.5,0.15,23.0,587.5,244.11,156.98
2016,6,3,8,30,631.0,177.0,0.2,24.0,597.0,297.22,203.57
2016,6,3,8,45,762.0,138.5,0.25,25.0,678.5,354.99,246.52
2016,6,3,9,0,893.0,100.0,0.3,26.0,760.0,424.68,298.75
2016,6,3,9,15,620.0,228.0,0.3,27.0,697.5,452.89,323.8
2016,6,3,9,30,347.0,356.0,0.3,28.0,635.0,460.89,330.55
2016,6,3,9,45,643.0,227.0,0.35,29.0,770.5,539.86,386.38
2016,6,3,10,0,939.0,98.0,0.4,30.0,906.0,646.52,459.95
2016,6,3,10,15,944.0,99.0,0.45,30.5,932.5,697.18,493.63
2016,6,3,10,30,949.0,100.0,0.5,31.0,959.0,746.01,525.72
2016,6,3,10,45,951.5,101.5,0.55,31.5,978.5,791.39,553.61
2016,6,3,11,0,954.0,103.0,0.6,32.0,998.0,834.32,578.9
2016,6,3,11,15,956.0,103.5,0.65,32.0,1010.5,873.36,602.76
2016,6,3,11,30,958.0,104.0,0.7,32.0,1023.0,909.58,624.83
2016,6,3,11,45,957.0,105.0,0.75,32.5,1027.5,940.7,642.49
2016,6,3,12,0,956.0,106.0,0.8,33.0,1032.0,968.61,658.21
2016,6,3,12,15,955.5,106.0,0.85,33.0,1029.0,992.73,673.05
2016,6,3,12,30,955.0,106.0,0.9,33.0,1026.0,1013.42,685.97
2016,6,3,12,45,941.5,113.0,0.95,33.0,1012.5,1024.85,693.58
2016,6,3,13,0,928.0,120.0,1.0,33.0,999.0,1032.45,699.18
2016,6,3,13,15,924.0,119.5,1.0,32.5,981.5,1038.28,704.36
2016,6,3,13,30,920.0,119.0,1.0,32.0,964.0,1040.37,707.5
2016,6,3,13,45,914.5,118.0,1.05,32.0,939.0,1036.74,706.98
2016,6,3,14,0,909.0,117.0,1.1,32.0,914.0,1029.42,704.43
2016,6,3,14,15,901.0,115.0,1.1,31.5,883.0,1014.97,698.25
2016,6,3,14,30,893.0,113.0,1.1,31.0,852.0,997.01,690.1
2016,6,3,14,45,883.0,111.5,1.1,31.0,814.5,974.3,677.73
2016,6,3,15,0,873.0,110.0,1.1,31.0,777.0,948.45,663.5
2016,6,3,15,15,860.0,107.5,1.1,30.5,735.0,915.8,646.34
2016,6,3,15,30,847.0,105.0,1.1,30.0,693.0,880.53,627.39
2016,6,3,15,45,829.5,103.0,1.1,30.0,646.5,847.29,608.26
2016,6,3,16,0,812.0,101.0,1.1,30.0,600.0,803.98,582.39
2016,6,3,16,15,791.0,97.5,1.05,29.5,550.5,754.56,552.68
2016,6,3,16,30,770.0,94.0,1.0,29.0,501.0,704.08,521.69
2016,6,3,16,45,740.5,90.0,1.0,28.5,449.5,646.21,485.39
2016,6,3,17,0,711.0,86.0,1.0,28.0,398.0,591.1,448.28
2016,6,3,17,15,673.5,81.0,0.95,27.0,346.5,528.21,404.59
2016,6,3,17,30,636.0,76.0,0.9,26.0,295.0,467.21,360.47
2016,6,3,17,45,582.0,69.5,0.85,25.0,244.5,398.19,308.39
2016,6,3,18,0,528.0,63.0,0.8,24.0,194.0,333.57,257.51
2016,6,3,18,15,451.0,54.0,0.75,23.0,148.0,261.62,199.23
2016,6,3,18,30,374.0,45.0,0.7,22.0,102.0,197.56,145.78
2016,6,3,18,45,259.0,33.0,0.65,21.0,65.5,127.71,87.55
2016,6,3,19,0,144.0,21.0,0.6,20.0,29.0,64.94,20.17
2016,6,3,19,15,72.0,10.5,0.6,19.5,14.5,22.63,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,17.0,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,17.0,10.0,9.1,0.0
2016,6,4,5,15,114.5,24.5,0.55,17.0,38.0,19.16,7.37
2016,6,4,5,30,229.0,39.0,0.5,17.0,66.0,30.2,20.11
2016,6,4,5,45,300.0,53.0,0.5,17.5,106.0,40.44,29.67
2016,6,4,6,0,371.0,67.0,0.5,18.0,146.0,50.34,38.65
2016,6,4,6,15,420.0,79.0,0.5,18.5,191.0,58.31,45.74
2016,6,4,6,30,469.0,91.0,0.5,19.0,236.0,65.97,52.33
2016,6,4,6,45,521.5,94.5,0.55,19.5,283.0,67.38,53.34
2016,6,4,7,0,574.0,98.0,0.6,20.0,330.0,67.55,53.22
2016,6,4,7,15,431.0,148.0,0.6,20.0,335.5,99.44,80.28
2016,6,4,7,30,288.0,198.0,0.6,20.0,341.0,141.76,106.86
2016,6,4,7,45,333.5,211.0,0.6,20.5,393.5,176.75,124.88
2016,6,4,8,0,379.0,224.0,0.6,21.0,446.0,217.22,151.56
2016,6,4,8,15,433.0,226.0,0.6,21.0,499.0,250.93,175.85
2016,6,4,8,30,487.0,228.0,0.6,21.0,552.0,297.23,211.64
2016,6,4,8,45,323.5,289.5,0.6,21.5,511.0,328.06,241.1
2016,6,4,9,0,160.0,351.0,0.6,22.0,470.0,340.29,253.73
2016,6,4,9,15,197.5,367.5,0.6,22.0,521.5,383.62,285.56
2016,6,4,9,30,235.0,384.0,0.6,22.0,573.0,431.01,319.91
2016,6,4,9,45,157.0,394.5,0.65,22.5,523.5,414.95,308.11
2016,6,4,10,0,79.0,405.0,0.7,23.0,474.0,392.5,291.29
2016,6,4,10,15,45.0,313.0,0.7,23.0,353.0,301.68,225.56
2016,6,4,10,30,11.0,221.0,0.7,23.0,232.0,202.86,152.07
2016,6,4,10,45,171.5,331.5,0.75,23.5,493.0,421.67,315.94
2016,6,4,11,0,332.0,442.0,0.8,24.0,754.0,654.77,476.26
2016,6,4,11,15,365.0,431.0,0.85,24.5,778.0,690.97,498.27
2016,6,4,11,30,398.0,420.0,0.9,25.0,802.0,727.92,522.71
2016,6,4,11,45,303.0,456.0,0.95,25.5,748.5,696.41,499.01
2016,6,4,12,0,208.0,492.0,1.0,26.0,695.0,652.17,467.27
2016,6,4,12,15,184.5,492.0,1.0,26.5,671.5,641.03,458.96
2016,6,4,12,30,161.0,492.0,1.0,27.0,648.0,627.87,448.97
2016,6,4,12,45,209.0,481.0,1.0,27.5,681.0,671.05,478.35
2016,6,4,13,0,257.0,470.0,1.0,28.0,714.0,726.2,514.34
2016,6,4,13,15,574.0,298.5,1.0,28.0,830.0,888.45,626.88
2016,6,4,13,30,891.0,127.0,1.0,28.0,946.0,1019.13,708.23
2016,6,4,13,45,889.5,123.5,1.05,28.5,923.0,1017.08,705.42
2016,6,4,14,0,888.0,120.0,1.1,29.0,900.0,1011.34,702.31
2016,6,4,14,15,881.0,118.5,1.1,29.0,870.0,998.63,695.6
2016,6,4,14,30,874.0,117.0,1.1,29.0,840.0,982.48,686.96
2016,6,4,14,45,866.5,114.0,1.1,29.0,804.5,960.94,675.11
2016,6,4,15,0,859.0,111.0,1.1,29.0,769.0,936.21,661.36
2016,6,4,15,15,847.0,109.0,1.1,28.5,728.0,905.4,645.08
2016,6,4,15,30,835.0,107.0,1.1,28.0,687.0,880.19,632.26
2016,6,4,15,45,819.5,104.0,1.1,28.0,641.5,839.79,608.22
2016,6,4,16,0,804.0,101.0,1.1,28.0,596.0,797.38,582.73
2016,6,4,16,15,784.0,97.5,1.05,27.5,547.5,749.09,553.43
2016,6,4,16,30,764.0,94.0,1.0,27.0,499.0,699.68,522.84
2016,6,4,16,45,737.0,89.5,1.0,26.5,448.5,643.34,487.22
2016,6,4,17,0,710.0,85.0,1.0,26.0,398.0,589.44,450.67
2016,6,4,17,15,673.5,80.0,0.95,24.5,347.0,527.27,407.91
2016,6,4,17,30,637.0,75.0,0.9,23.0,296.0,466.89,364.51
2016,6,4,17,45,586.0,68.5,0.85,22.0,246.0,399.41,312.98
2016,6,4,18,0,535.0,62.0,0.8,21.0,196.0,336.03,262.45
2016,6,4,18,15,460.5,53.5,0.7,20.0,150.0,265.27,204.29
2016,6,4,18,30,386.0,45.0,0.6,19.0,104.0,202.09,150.84
2016,6,4,18,45,273.5,33.0,0.55,18.0,67.0,132.21,91.96
2016,6,4,19,0,161.0,21.0,0.5,17.0,30.0,69.3,24.71
2016,6,4,19,15,80.5,10.5,0.45,16.5,15.0,24.24,0.0
2016,6,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,40.5,5.0,0.65,11.0,6.0,0.0,0.0
2016,6,5,5,0,81.0,10.0,0.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,213.0,22.5,0.55,11.5,44.0,18.22,7.11
2016,6,5,5,30,345.0,35.0,0.5,12.0,76.0,28.14,18.83
2016,6,5,5,45,434.0,44.5,0.45,12.5,120.5,34.93,25.47
2016,6,5,6,0,523.0,54.0,0.4,13.0,165.0,41.47,31.61
2016,6,5,6,15,580.5,60.5,0.4,13.5,215.0,45.18,35.03
2016,6,5,6,30,638.0,67.0,0.4,14.0,265.0,48.78,38.18
2016,6,5,6,45,679.0,72.0,0.4,15.0,317.0,51.01,39.93
2016,6,5,7,0,720.0,77.0,0.4,16.0,369.0,58.39,46.12
2016,6,5,7,15,749.0,81.0,0.4,16.5,420.5,59.82,47.1
2016,6,5,7,30,778.0,85.0,0.4,17.0,472.0,73.55,46.76
2016,6,5,7,45,800.0,88.5,0.45,18.0,522.5,127.19,69.16
2016,6,5,8,0,822.0,92.0,0.5,19.0,573.0,183.44,107.35
2016,6,5,8,15,839.0,95.0,0.5,19.5,620.5,240.69,153.13
2016,6,5,8,30,856.0,98.0,0.5,20.0,668.0,305.63,207.09
2016,6,5,8,45,868.5,100.5,0.55,21.0,711.5,363.24,255.31
2016,6,5,9,0,881.0,103.0,0.6,22.0,755.0,421.29,302.77
2016,6,5,9,15,891.0,105.0,0.6,22.5,793.5,478.05,348.04
2016,6,5,9,30,901.0,107.0,0.6,23.0,832.0,534.47,391.34
2016,6,5,9,45,914.0,105.0,0.65,23.5,866.5,588.65,431.95
2016,6,5,10,0,927.0,103.0,0.7,24.0,901.0,642.2,470.76
2016,6,5,10,15,932.5,104.5,0.75,24.5,928.0,693.06,506.43
2016,6,5,10,30,938.0,106.0,0.8,25.0,955.0,742.16,539.86
2016,6,5,10,45,941.0,107.0,0.85,25.5,974.5,787.03,568.69
2016,6,5,11,0,944.0,108.0,0.9,26.0,994.0,829.54,594.66
2016,6,5,11,15,946.0,108.5,0.95,26.0,1006.5,868.26,619.16
2016,6,5,11,30,948.0,109.0,1.0,26.0,1019.0,904.21,641.82
2016,6,5,11,45,948.5,109.5,1.05,26.0,1024.0,935.95,661.82
2016,6,5,12,0,949.0,110.0,1.1,26.0,1029.0,964.61,679.91
2016,6,5,12,15,948.5,110.0,1.1,26.0,1027.0,988.66,694.35
2016,6,5,12,30,948.0,110.0,1.1,26.0,1025.0,1009.33,706.78
2016,6,5,12,45,941.5,113.0,1.15,26.5,1013.5,1023.62,714.94
2016,6,5,13,0,935.0,116.0,1.2,27.0,1002.0,1034.23,721.01
2016,6,5,13,15,932.0,115.0,1.2,26.5,985.0,1040.63,726.62
2016,6,5,13,30,929.0,114.0,1.2,26.0,968.0,1043.27,730.13
2016,6,5,13,45,924.0,113.0,1.2,26.0,944.0,1040.17,728.91
2016,6,5,14,0,919.0,112.0,1.2,26.0,920.0,1033.35,725.61
2016,6,5,14,15,912.5,110.5,1.2,26.0,889.5,1020.86,719.0
2016,6,5,14,30,906.0,109.0,1.2,26.0,859.0,1004.81,710.37
2016,6,5,14,45,897.0,107.0,1.2,26.0,822.5,982.4,697.89
2016,6,5,15,0,888.0,105.0,1.2,26.0,786.0,956.75,683.47
2016,6,5,15,15,876.5,103.0,1.2,25.5,744.5,925.76,666.96
2016,6,5,15,30,865.0,101.0,1.2,25.0,703.0,892.02,648.56
2016,6,5,15,45,850.5,98.0,1.2,25.0,657.0,852.06,624.64
2016,6,5,16,0,836.0,95.0,1.2,25.0,611.0,817.07,603.79
2016,6,5,16,15,816.5,92.0,1.15,24.5,562.0,768.68,574.13
2016,6,5,16,30,797.0,89.0,1.1,24.0,513.0,719.04,543.16
2016,6,5,16,45,772.0,85.0,1.1,23.5,461.5,663.4,507.79
2016,6,5,17,0,747.0,81.0,1.1,23.0,410.0,607.6,469.95
2016,6,5,17,15,711.5,76.0,1.05,22.0,358.0,544.34,425.22
2016,6,5,17,30,676.0,71.0,1.0,21.0,306.0,484.8,381.34
2016,6,5,17,45,627.5,65.0,0.95,20.5,255.5,417.27,328.79
2016,6,5,18,0,579.0,59.0,0.9,20.0,205.0,353.52,277.11
2016,6,5,18,15,505.0,51.0,0.8,18.5,157.5,281.17,217.77
2016,6,5,18,30,431.0,43.0,0.7,17.0,110.0,216.3,162.71
2016,6,5,18,45,316.5,32.0,0.65,16.0,71.5,144.24,101.33
2016,6,5,19,0,202.0,21.0,0.6,15.0,33.0,80.98,32.38
2016,6,5,19,15,101.0,10.5,0.6,14.5,16.5,28.07,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,0.8,11.0,13.0,10.01,0.0
2016,6,6,5,15,211.0,23.0,0.8,11.5,44.5,18.67,7.51
2016,6,6,5,30,343.0,35.0,0.8,12.0,76.0,28.12,18.8
2016,6,6,5,45,431.0,44.0,0.85,12.5,120.0,34.46,25.03
2016,6,6,6,0,519.0,53.0,0.9,13.0,164.0,40.6,30.79
2016,6,6,6,15,576.0,59.0,0.85,13.5,213.0,43.94,33.89
2016,6,6,6,30,633.0,65.0,0.8,14.0,262.0,47.19,36.75
2016,6,6,6,45,512.0,100.0,0.8,15.0,278.0,71.73,58.21
2016,6,6,7,0,391.0,135.0,0.8,16.0,294.0,92.66,76.0
2016,6,6,7,15,580.5,109.0,0.75,16.5,380.0,72.88,58.4
2016,6,6,7,30,770.0,83.0,0.7,17.0,466.0,71.48,45.38
2016,6,6,7,45,792.0,86.0,0.7,17.5,515.5,124.2,67.33
2016,6,6,8,0,814.0,89.0,0.7,18.0,565.0,179.53,105.18
2016,6,6,8,15,830.5,92.0,0.7,18.5,612.0,236.12,150.81
2016,6,6,8,30,847.0,95.0,0.7,19.0,659.0,300.43,204.76
2016,6,6,8,45,859.5,97.0,0.75,20.0,701.5,357.05,252.66
2016,6,6,9,0,872.0,99.0,0.8,21.0,744.0,414.11,299.87
2016,6,6,9,15,881.5,101.0,0.8,21.5,782.0,470.07,345.1
2016,6,6,9,30,891.0,103.0,0.8,22.0,820.0,525.66,388.36
2016,6,6,9,45,898.0,104.5,0.85,22.5,852.5,578.88,428.74
2016,6,6,10,0,905.0,106.0,0.9,23.0,885.0,630.98,466.95
2016,6,6,10,15,910.5,107.0,0.95,23.0,911.0,680.36,503.05
2016,6,6,10,30,916.0,108.0,1.0,23.0,937.0,728.04,537.09
2016,6,6,10,45,919.5,108.5,1.05,23.5,956.5,771.91,565.97
2016,6,6,11,0,923.0,109.0,1.1,24.0,976.0,813.51,591.87
2016,6,6,11,15,925.0,109.5,1.1,24.0,988.5,851.45,615.63
2016,6,6,11,30,927.0,110.0,1.1,24.0,1001.0,886.7,637.49
2016,6,6,11,45,927.5,110.5,1.1,24.5,1005.5,917.83,655.34
2016,6,6,12,0,928.0,111.0,1.1,25.0,1010.0,945.93,671.18
2016,6,6,12,15,927.5,111.0,1.1,25.0,1008.0,969.51,685.48
2016,6,6,12,30,927.0,111.0,1.1,25.0,1006.0,989.8,697.81
2016,6,6,12,45,917.0,115.5,1.15,25.0,993.5,1001.86,706.06
2016,6,6,13,0,907.0,120.0,1.2,25.0,981.0,1010.27,712.28
2016,6,6,13,15,903.5,119.5,1.2,25.0,964.0,1016.53,716.46
2016,6,6,13,30,900.0,119.0,1.2,25.0,947.0,1019.15,718.54
2016,6,6,13,45,894.5,118.0,1.2,25.0,923.0,1015.64,717.03
2016,6,6,14,0,889.0,117.0,1.2,25.0,899.0,1008.53,713.49
2016,6,6,14,15,881.5,115.5,1.2,24.5,869.0,995.38,707.75
2016,6,6,14,30,874.0,114.0,1.2,24.0,839.0,978.81,700.0
2016,6,6,14,45,864.5,112.0,1.2,24.0,802.5,956.49,687.35
2016,6,6,15,0,855.0,110.0,1.2,24.0,766.0,931.08,672.8
2016,6,6,15,15,843.0,108.0,1.15,23.5,725.5,900.46,655.4
2016,6,6,15,30,831.0,106.0,1.1,23.0,685.0,875.4,641.55
2016,6,6,15,45,814.5,103.5,1.1,23.0,639.5,834.92,616.94
2016,6,6,16,0,798.0,101.0,1.1,23.0,594.0,792.53,590.9
2016,6,6,16,15,778.0,97.5,1.1,22.5,546.0,744.56,561.75
2016,6,6,16,30,758.0,94.0,1.1,22.0,498.0,695.48,531.18
2016,6,6,16,45,732.0,89.5,1.1,21.5,448.0,640.19,495.4
2016,6,6,17,0,706.0,85.0,1.1,21.0,398.0,587.22,458.62
2016,6,6,17,15,669.5,80.0,1.1,20.0,347.0,525.3,414.59
2016,6,6,17,30,633.0,75.0,1.1,19.0,296.0,465.17,370.0
2016,6,6,17,45,584.5,68.5,1.1,18.5,247.0,399.23,318.25
2016,6,6,18,0,536.0,62.0,1.1,18.0,198.0,337.12,267.45
2016,6,6,18,15,462.0,53.5,1.1,17.0,152.0,266.49,208.68
2016,6,6,18,30,388.0,45.0,1.1,16.0,106.0,203.37,154.51
2016,6,6,18,45,278.5,33.5,1.1,15.5,69.0,134.62,95.45
2016,6,6,19,0,169.0,22.0,1.1,15.0,32.0,73.08,31.05
2016,6,6,19,15,84.5,11.0,1.1,14.5,16.0,25.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,32.0,5.5,0.7,11.5,6.0,0.0,0.0
2016,6,7,5,0,64.0,11.0,0.7,12.0,12.0,10.01,0.0
2016,6,7,5,15,187.0,24.0,0.7,12.0,43.0,18.85,7.68
2016,6,7,5,30,310.0,37.0,0.7,12.0,74.0,29.87,20.33
2016,6,7,5,45,401.5,45.5,0.7,12.5,117.0,35.68,26.12
2016,6,7,6,0,493.0,54.0,0.7,13.0,160.0,41.33,31.46
2016,6,7,6,15,319.0,88.0,0.65,13.5,163.5,64.42,52.14
2016,6,7,6,30,145.0,122.0,0.6,14.0,167.0,93.17,77.38
2016,6,7,6,45,157.5,143.0,0.6,14.5,200.0,107.55,89.55
2016,6,7,7,0,170.0,164.0,0.6,15.0,233.0,121.5,101.12
2016,6,7,7,15,254.5,176.0,0.6,15.5,295.0,123.01,101.83
2016,6,7,7,30,339.0,188.0,0.6,16.0,357.0,136.22,103.7
2016,6,7,7,45,568.5,140.5,0.6,17.0,458.5,139.27,87.91
2016,6,7,8,0,798.0,93.0,0.6,18.0,560.0,179.77,105.94
2016,6,7,8,15,815.5,96.0,0.6,18.5,607.0,235.61,150.8
2016,6,7,8,30,833.0,99.0,0.6,19.0,654.0,293.09,199.29
2016,6,7,8,45,845.0,102.0,0.65,20.0,696.5,355.67,251.56
2016,6,7,9,0,857.0,105.0,0.7,21.0,739.0,412.53,298.37
2016,6,7,9,15,867.5,107.0,0.7,21.5,777.5,468.14,343.11
2016,6,7,9,30,878.0,109.0,0.7,22.0,816.0,523.5,386.03
2016,6,7,9,45,891.0,107.5,0.75,22.5,850.0,576.87,426.4
2016,6,7,10,0,904.0,106.0,0.8,23.0,884.0,629.68,465.06
2016,6,7,10,15,909.5,107.5,0.85,23.0,911.0,679.43,501.3
2016,6,7,10,30,915.0,109.0,0.9,23.0,938.0,727.49,535.49
2016,6,7,10,45,918.5,110.5,0.95,23.5,958.0,772.19,564.9
2016,6,7,11,0,922.0,112.0,1.0,24.0,978.0,814.65,591.27
2016,6,7,11,15,924.5,112.5,1.0,24.0,991.0,853.0,615.17
2016,6,7,11,30,927.0,113.0,1.0,24.0,1004.0,888.7,637.2
2016,6,7,11,45,928.0,113.5,1.05,24.0,1009.5,920.31,657.34
2016,6,7,12,0,929.0,114.0,1.1,24.0,1015.0,948.94,675.64
2016,6,7,12,15,929.0,114.0,1.1,24.0,1013.0,973.08,690.31
2016,6,7,12,30,929.0,114.0,1.1,24.0,1011.0,993.95,703.02
2016,6,7,12,45,924.0,116.0,1.15,24.0,1000.5,1008.52,712.85
2016,6,7,13,0,919.0,118.0,1.2,24.0,990.0,1019.52,720.65
2016,6,7,13,15,916.0,117.0,1.2,24.0,973.5,1025.89,724.87
2016,6,7,13,30,913.0,116.0,1.2,24.0,957.0,1028.58,726.99
2016,6,7,13,45,906.5,116.5,1.2,24.0,933.0,1025.63,725.83
2016,6,7,14,0,900.0,117.0,1.2,24.0,909.0,1019.07,722.63
2016,6,7,14,15,893.0,115.5,1.2,23.5,879.0,1006.39,717.19
2016,6,7,14,30,886.0,114.0,1.2,23.0,849.0,990.24,709.71
2016,6,7,14,45,874.5,113.0,1.2,22.5,812.0,966.96,697.79
2016,6,7,15,0,863.0,112.0,1.2,22.0,775.0,940.63,683.96
2016,6,7,15,15,851.0,110.0,1.2,21.5,734.0,909.91,667.2
2016,6,7,15,30,839.0,108.0,1.2,21.0,693.0,884.8,654.0
2016,6,7,15,45,822.0,105.5,1.2,21.0,647.5,843.71,628.77
2016,6,7,16,0,805.0,103.0,1.2,21.0,602.0,800.7,602.1
2016,6,7,16,15,784.5,99.5,1.2,20.5,553.5,752.13,572.3
2016,6,7,16,30,764.0,96.0,1.2,20.0,505.0,702.46,541.07
2016,6,7,16,45,734.5,93.0,1.2,19.5,454.0,646.11,504.15
2016,6,7,17,0,705.0,90.0,1.2,19.0,403.0,592.7,466.66
2016,6,7,17,15,668.0,84.5,1.2,18.0,351.5,529.91,421.63
2016,6,7,17,30,631.0,79.0,1.2,17.0,300.0,468.94,376.05
2016,6,7,17,45,575.5,73.0,1.2,16.5,250.0,399.94,321.51
2016,6,7,18,0,520.0,67.0,1.2,16.0,200.0,335.42,268.47
2016,6,7,18,15,444.0,58.0,1.15,15.5,154.0,264.13,208.3
2016,6,7,18,30,368.0,49.0,1.1,15.0,108.0,200.52,153.26
2016,6,7,18,45,253.5,36.5,1.05,14.5,70.5,128.76,92.0
2016,6,7,19,0,139.0,24.0,1.0,14.0,33.0,68.61,31.06
2016,6,7,19,15,69.5,12.0,1.0,13.5,16.5,23.77,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,45.5,6.0,1.1,11.0,7.0,0.0,0.0
2016,6,8,5,0,91.0,12.0,1.1,11.0,14.0,10.91,0.0
2016,6,8,5,15,225.0,24.0,1.1,11.0,46.5,19.59,8.31
2016,6,8,5,30,359.0,36.0,1.1,11.0,79.0,29.05,19.69
2016,6,8,5,45,449.5,44.0,1.15,11.5,123.5,34.5,25.16
2016,6,8,6,0,540.0,52.0,1.2,12.0,168.0,39.82,30.22
2016,6,8,6,15,354.5,87.0,1.2,12.5,171.0,63.85,51.83
2016,6,8,6,30,169.0,122.0,1.2,13.0,174.0,93.31,77.86
2016,6,8,6,45,182.5,142.0,1.2,13.5,208.0,107.11,89.63
2016,6,8,7,0,196.0,162.0,1.2,14.0,242.0,120.51,100.84
2016,6,8,7,15,493.0,121.0,1.2,14.5,357.5,81.94,66.77
2016,6,8,7,30,790.0,80.0,1.2,15.0,473.0,68.84,43.91
2016,6,8,7,45,811.5,83.0,1.25,15.5,523.0,122.61,66.14
2016,6,8,8,0,833.0,86.0,1.3,16.0,573.0,178.91,104.99
2016,6,8,8,15,849.5,88.5,1.3,16.0,620.5,243.04,157.54
2016,6,8,8,30,866.0,91.0,1.3,16.0,668.0,301.17,208.05
2016,6,8,8,45,877.5,93.5,1.3,16.5,711.0,358.85,258.39
2016,6,8,9,0,889.0,96.0,1.3,17.0,754.0,416.86,308.0
2016,6,8,9,15,721.0,187.5,1.3,17.5,739.0,461.62,347.28
2016,6,8,9,30,553.0,279.0,1.3,18.0,724.0,496.65,375.67
2016,6,8,9,45,730.5,195.0,1.3,18.5,808.5,558.01,422.62
2016,6,8,10,0,908.0,111.0,1.3,19.0,893.0,635.49,480.71
2016,6,8,10,15,914.0,112.0,1.35,19.0,920.0,685.38,517.82
2016,6,8,10,30,920.0,113.0,1.4,19.0,947.0,733.6,553.1
2016,6,8,10,45,920.5,116.0,1.45,19.0,966.0,777.67,584.13
2016,6,8,11,0,921.0,119.0,1.5,19.0,985.0,819.25,611.88
2016,6,8,11,15,923.5,119.5,1.55,19.0,997.5,857.65,637.32
2016,6,8,11,30,926.0,120.0,1.6,19.0,1010.0,893.41,660.9
2016,6,8,11,45,924.5,122.0,1.65,19.5,1014.5,924.25,679.91
2016,6,8,12,0,923.0,124.0,1.7,20.0,1019.0,952.02,696.87
2016,6,8,12,15,922.5,124.0,1.7,20.0,1016.5,975.72,711.87
2016,6,8,12,30,922.0,124.0,1.7,20.0,1014.0,996.16,724.83
2016,6,8,12,45,896.0,139.0,1.75,20.0,997.5,1002.81,729.76
2016,6,8,13,0,870.0,154.0,1.8,20.0,981.0,1005.46,732.4
2016,6,8,13,15,866.5,153.0,1.8,20.0,964.0,1011.51,736.7
2016,6,8,13,30,863.0,152.0,1.8,20.0,947.0,1014.04,738.81
2016,6,8,13,45,858.5,149.5,1.85,20.0,923.5,1010.58,737.94
2016,6,8,14,0,854.0,147.0,1.9,20.0,900.0,1015.22,742.45
2016,6,8,14,15,846.5,145.0,1.85,19.5,869.5,1002.06,735.59
2016,6,8,14,30,839.0,143.0,1.8,19.0,839.0,985.49,726.8
2016,6,8,14,45,829.0,140.0,1.8,19.0,803.0,962.19,712.97
2016,6,8,15,0,819.0,137.0,1.8,19.0,767.0,935.83,697.18
2016,6,8,15,15,805.5,134.5,1.8,18.5,726.0,903.92,678.95
2016,6,8,15,30,792.0,132.0,1.8,18.0,685.0,869.49,658.87
2016,6,8,15,45,630.0,173.0,1.8,18.0,595.0,756.78,582.76
2016,6,8,16,0,468.0,214.0,1.8,18.0,505.0,639.56,497.99
2016,6,8,16,15,519.5,179.0,1.75,17.5,477.0,626.1,492.37
2016,6,8,16,30,571.0,144.0,1.7,17.0,449.0,613.12,485.74
2016,6,8,16,45,498.0,145.0,1.7,16.5,392.5,531.59,425.67
2016,6,8,17,0,425.0,146.0,1.7,16.0,336.0,461.54,372.87
2016,6,8,17,15,387.0,136.5,1.65,15.5,293.0,407.11,331.09
2016,6,8,17,30,349.0,127.0,1.6,15.0,250.0,355.29,290.07
2016,6,8,17,45,327.0,108.5,1.6,14.5,209.0,305.08,249.41
2016,6,8,18,0,305.0,90.0,1.6,14.0,168.0,256.48,208.62
2016,6,8,18,15,259.0,73.5,1.55,13.5,129.5,201.98,161.77
2016,6,8,18,30,213.0,57.0,1.5,13.0,91.0,152.28,118.18
2016,6,8,18,45,147.5,40.0,1.45,13.0,60.0,94.94,68.32
2016,6,8,19,0,82.0,23.0,1.4,13.0,29.0,49.1,22.27
2016,6,8,19,15,41.0,11.5,1.3,12.5,14.5,18.08,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,6,9,5,0,56.0,12.0,1.5,11.0,13.0,10.91,0.0
2016,6,9,5,15,176.5,26.0,1.5,11.0,44.0,20.42,8.92
2016,6,9,5,30,297.0,40.0,1.5,11.0,75.0,31.1,21.46
2016,6,9,5,45,390.5,49.5,1.55,11.5,119.0,39.2,29.32
2016,6,9,6,0,484.0,59.0,1.6,12.0,163.0,45.57,35.35
2016,6,9,6,15,286.0,91.0,1.55,12.0,156.5,66.47,54.26
2016,6,9,6,30,88.0,123.0,1.5,12.0,150.0,93.47,78.32
2016,6,9,6,45,98.5,144.0,1.5,12.5,179.5,107.77,90.6
2016,6,9,7,0,109.0,165.0,1.5,13.0,209.0,121.65,102.28
2016,6,9,7,15,427.5,129.0,1.45,13.5,336.5,86.71,71.23
2016,6,9,7,30,746.0,93.0,1.4,14.0,464.0,77.14,51.85
2016,6,9,7,45,773.0,95.0,1.4,14.5,514.5,127.97,72.4
2016,6,9,8,0,800.0,97.0,1.4,15.0,565.0,182.03,109.4
2016,6,9,8,15,817.5,100.0,1.3,15.5,612.0,237.95,155.01
2016,6,9,8,30,835.0,103.0,1.2,16.0,659.0,295.52,204.44
2016,6,9,8,45,852.5,103.5,1.2,16.5,703.5,357.97,257.98
2016,6,9,9,0,870.0,104.0,1.2,17.0,748.0,415.34,306.7
2016,6,9,9,15,880.0,106.0,1.2,17.5,786.5,471.41,353.14
2016,6,9,9,30,890.0,108.0,1.2,18.0,825.0,527.16,397.69
2016,6,9,9,45,899.5,108.0,1.2,18.5,858.5,580.46,438.84
2016,6,9,10,0,909.0,108.0,1.2,19.0,892.0,632.87,477.87
2016,6,9,10,15,915.0,109.5,1.2,19.0,918.5,683.2,515.01
2016,6,9,10,30,921.0,111.0,1.2,19.0,945.0,731.87,549.96
2016,6,9,10,45,928.5,109.5,1.2,19.5,966.0,777.19,580.0
2016,6,9,11,0,936.0,108.0,1.2,20.0,987.0,820.51,606.88
2016,6,9,11,15,938.0,108.5,1.2,20.0,999.5,858.97,631.36
2016,6,9,11,30,940.0,109.0,1.2,20.0,1012.0,894.7,653.91
2016,6,9,11,45,942.5,108.0,1.3,20.5,1018.0,926.65,674.12
2016,6,9,12,0,945.0,107.0,1.4,21.0,1024.0,955.62,692.37
2016,6,9,12,15,944.5,107.0,1.45,21.0,1021.5,979.65,708.07
2016,6,9,12,30,944.0,107.0,1.5,21.0,1019.0,1000.33,721.76
2016,6,9,12,45,942.0,106.5,1.55,21.0,1009.5,1015.61,732.14
2016,6,9,13,0,940.0,106.0,1.6,21.0,1000.0,1027.26,740.4
2016,6,9,13,15,937.0,105.5,1.65,21.0,983.0,1034.22,745.86
2016,6,9,13,30,934.0,105.0,1.7,21.0,966.0,1037.44,749.13
2016,6,9,13,45,928.5,104.5,1.75,21.0,942.0,1034.44,748.62
2016,6,9,14,0,923.0,104.0,1.8,21.0,918.0,1027.71,745.93
2016,6,9,14,15,916.5,102.5,1.8,20.5,887.5,1015.31,740.46
2016,6,9,14,30,910.0,101.0,1.8,20.0,857.0,999.33,732.82
2016,6,9,14,45,900.5,99.5,1.85,20.0,821.0,977.04,720.41
2016,6,9,15,0,891.0,98.0,1.9,20.0,785.0,951.55,705.91
2016,6,9,15,15,880.0,96.0,1.9,19.5,743.5,921.1,688.79
2016,6,9,15,30,869.0,94.0,1.9,19.0,702.0,887.87,669.67
2016,6,9,15,45,853.0,92.5,1.95,18.5,656.5,848.33,646.51
2016,6,9,16,0,837.0,91.0,2.0,18.0,611.0,806.79,621.53
2016,6,9,16,15,818.5,88.0,2.0,17.5,562.5,766.3,596.37
2016,6,9,16,30,800.0,85.0,2.0,17.0,514.0,717.56,564.74
2016,6,9,16,45,708.0,92.5,2.0,16.5,444.5,629.59,503.1
2016,6,9,17,0,616.0,100.0,2.0,16.0,375.0,545.11,440.17
2016,6,9,17,15,571.5,98.0,1.95,15.5,328.5,485.59,394.81
2016,6,9,17,30,527.0,96.0,1.9,15.0,282.0,428.48,349.72
2016,6,9,17,45,553.5,77.5,1.9,14.5,245.0,394.07,321.66
2016,6,9,18,0,580.0,59.0,1.9,14.0,208.0,355.42,288.1
2016,6,9,18,15,508.5,51.5,1.8,13.5,161.5,284.54,226.88
2016,6,9,18,30,437.0,44.0,1.7,13.0,115.0,220.8,170.44
2016,6,9,18,45,323.5,33.5,1.65,12.5,76.5,148.86,107.69
2016,6,9,19,0,210.0,23.0,1.6,12.0,38.0,86.73,43.55
2016,6,9,19,15,105.0,11.5,1.55,11.5,19.0,30.06,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,1.1,10.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,12.0,1.1,11.0,14.0,10.91,0.0
2016,6,10,5,15,246.0,23.0,1.15,11.5,46.5,18.68,7.69
2016,6,10,5,30,382.0,34.0,1.2,12.0,79.0,27.27,18.06
2016,6,10,5,45,470.0,41.5,1.3,12.5,124.0,32.39,23.18
2016,6,10,6,0,558.0,49.0,1.4,13.0,169.0,37.4,27.92
2016,6,10,6,15,612.5,54.5,1.4,13.5,218.0,40.52,30.81
2016,6,10,6,30,667.0,60.0,1.4,14.0,267.0,47.64,37.12
2016,6,10,6,45,706.5,64.0,1.45,14.5,319.0,49.58,38.7
2016,6,10,7,0,746.0,68.0,1.5,15.0,371.0,51.47,40.18
2016,6,10,7,15,773.0,71.5,1.5,15.5,422.0,52.83,41.14
2016,6,10,7,30,800.0,75.0,1.5,16.0,473.0,64.41,40.64
2016,6,10,7,45,819.5,78.0,1.5,16.5,522.5,118.48,62.46
2016,6,10,8,0,839.0,81.0,1.5,17.0,572.0,182.32,107.18
2016,6,10,8,15,854.5,83.5,1.5,17.0,618.5,239.08,153.66
2016,6,10,8,30,870.0,86.0,1.5,17.0,665.0,297.1,204.12
2016,6,10,8,45,880.5,88.5,1.5,17.5,707.5,354.57,254.38
2016,6,10,9,0,891.0,91.0,1.5,18.0,750.0,412.27,303.86
2016,6,10,9,15,900.0,92.5,1.5,18.5,788.0,468.49,350.78
2016,6,10,9,30,909.0,94.0,1.5,19.0,826.0,524.27,395.68
2016,6,10,9,45,918.0,94.0,1.5,19.5,859.0,578.12,437.55
2016,6,10,10,0,927.0,94.0,1.5,20.0,892.0,631.0,477.22
2016,6,10,10,15,932.0,95.0,1.55,20.0,918.5,680.99,514.81
2016,6,10,10,30,937.0,96.0,1.6,20.0,945.0,729.2,550.21
2016,6,10,10,45,940.0,97.0,1.65,20.5,964.5,773.96,580.26
2016,6,10,11,0,943.0,98.0,1.7,21.0,984.0,816.37,607.39
2016,6,10,11,15,945.0,98.5,1.7,21.0,997.0,855.01,632.4
2016,6,10,11,30,947.0,99.0,1.7,21.0,1010.0,890.89,655.43
2016,6,10,11,45,947.0,100.0,1.75,21.0,1015.0,922.62,676.2
2016,6,10,12,0,947.0,101.0,1.8,21.0,1020.0,951.25,694.96
2016,6,10,12,15,947.0,101.0,1.85,21.0,1018.0,975.73,711.09
2016,6,10,12,30,947.0,101.0,1.9,21.0,1016.0,996.88,725.15
2016,6,10,12,45,929.0,112.0,1.95,21.0,1002.5,1007.95,732.86
2016,6,10,13,0,911.0,123.0,2.0,21.0,989.0,1015.16,738.32
2016,6,10,13,15,908.0,122.0,2.0,20.5,972.5,1021.69,744.3
2016,6,10,13,30,905.0,121.0,2.0,20.0,956.0,1024.55,748.06
2016,6,10,13,45,900.0,120.5,2.0,20.0,933.0,1022.28,747.26
2016,6,10,14,0,895.0,120.0,2.0,20.0,910.0,1016.4,744.32
2016,6,10,14,15,888.5,118.5,2.0,20.0,880.5,1004.45,737.61
2016,6,10,14,30,882.0,117.0,2.0,20.0,851.0,989.02,728.79
2016,6,10,14,45,872.5,115.5,2.05,20.0,815.0,967.38,716.59
2016,6,10,15,0,863.0,114.0,2.1,20.0,779.0,942.61,702.34
2016,6,10,15,15,851.5,111.5,2.1,19.5,738.5,911.99,684.91
2016,6,10,15,30,840.0,109.0,2.1,19.0,698.0,886.96,671.16
2016,6,10,15,45,824.0,106.5,2.1,18.5,652.5,846.86,646.88
2016,6,10,16,0,808.0,104.0,2.1,18.0,607.0,804.77,620.94
2016,6,10,16,15,788.0,100.5,2.05,17.5,558.5,756.62,589.85
2016,6,10,16,30,768.0,97.0,2.0,17.0,510.0,707.32,557.36
2016,6,10,16,45,734.0,88.0,2.0,16.5,451.5,641.0,511.88
2016,6,10,17,0,700.0,79.0,2.0,16.0,393.0,575.36,464.3
2016,6,10,17,15,671.0,79.0,1.95,15.5,349.5,526.29,427.05
2016,6,10,17,30,642.0,79.0,1.9,15.0,306.0,476.28,387.64
2016,6,10,17,45,591.0,72.5,1.9,14.5,256.0,408.54,332.99
2016,6,10,18,0,540.0,66.0,1.9,14.0,206.0,344.8,279.63
2016,6,10,18,15,466.0,57.5,1.8,13.5,159.5,273.74,218.63
2016,6,10,18,30,392.0,49.0,1.7,13.0,113.0,210.09,162.63
2016,6,10,18,45,282.5,37.0,1.65,13.0,75.0,140.19,101.74
2016,6,10,19,0,173.0,25.0,1.6,13.0,37.0,79.04,40.74
2016,6,10,19,15,86.5,12.5,1.55,12.5,18.5,27.58,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.9,9.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,158.5,26.5,0.8,10.5,44.0,20.79,9.26
2016,6,11,5,30,276.0,41.0,0.7,11.0,75.0,31.84,22.14
2016,6,11,5,45,371.0,51.5,0.65,11.5,118.5,40.96,30.93
2016,6,11,6,0,466.0,62.0,0.6,12.0,162.0,48.12,37.67
2016,6,11,6,15,527.5,70.0,0.55,12.5,211.5,52.75,41.93
2016,6,11,6,30,589.0,78.0,0.5,13.0,261.0,57.2,45.84
2016,6,11,6,45,637.0,83.0,0.45,14.0,313.0,59.05,47.21
2016,6,11,7,0,685.0,88.0,0.4,15.0,365.0,60.85,48.46
2016,6,11,7,15,716.5,92.5,0.35,15.5,417.0,62.08,49.26
2016,6,11,7,30,748.0,97.0,0.3,16.0,469.0,72.68,48.36
2016,6,11,7,45,773.5,100.0,0.25,17.0,520.0,130.74,73.9
2016,6,11,8,0,799.0,103.0,0.2,18.0,571.0,185.33,109.93
2016,6,11,8,15,817.0,106.5,0.2,19.0,618.5,241.66,154.07
2016,6,11,8,30,835.0,110.0,0.2,20.0,666.0,299.71,201.78
2016,6,11,8,45,850.0,111.5,0.2,21.0,710.0,356.71,248.79
2016,6,11,9,0,865.0,113.0,0.2,22.0,754.0,419.09,298.46
2016,6,11,9,15,672.5,207.0,0.3,22.5,721.0,454.33,329.85
2016,6,11,9,30,480.0,301.0,0.4,23.0,688.0,476.69,348.82
2016,6,11,9,45,690.0,211.5,0.5,23.5,792.5,547.73,401.32
2016,6,11,10,0,900.0,122.0,0.6,24.0,897.0,637.66,466.34
2016,6,11,10,15,905.5,123.0,0.65,24.5,923.5,686.96,500.45
2016,6,11,10,30,911.0,124.0,0.7,25.0,950.0,734.57,532.86
2016,6,11,10,45,914.5,125.5,0.75,25.5,970.0,779.27,562.31
2016,6,11,11,0,918.0,127.0,0.8,26.0,990.0,821.74,588.25
2016,6,11,11,15,920.0,127.5,0.85,26.0,1002.5,859.76,612.27
2016,6,11,11,30,922.0,128.0,0.9,26.0,1015.0,895.12,634.56
2016,6,11,11,45,921.0,129.0,1.0,26.0,1019.5,925.54,654.57
2016,6,11,12,0,920.0,130.0,1.1,26.0,1024.0,952.92,672.76
2016,6,11,12,15,919.0,130.0,1.1,26.0,1021.0,976.27,686.83
2016,6,11,12,30,918.0,130.0,1.1,26.0,1018.0,996.37,698.95
2016,6,11,12,45,919.0,127.5,1.1,26.0,1009.0,1012.65,708.84
2016,6,11,13,0,920.0,125.0,1.1,26.0,1000.0,1025.43,716.71
2016,6,11,13,15,915.5,124.0,1.15,25.5,982.5,1030.64,722.48
2016,6,11,13,30,911.0,123.0,1.2,25.0,965.0,1032.15,726.21
2016,6,11,13,45,901.0,124.5,1.25,25.0,939.0,1027.03,724.63
2016,6,11,14,0,891.0,126.0,1.3,25.0,913.0,1018.35,721.01
2016,6,11,14,15,883.0,124.5,1.35,24.5,882.0,1005.08,716.05
2016,6,11,14,30,875.0,123.0,1.4,24.0,851.0,988.39,709.0
2016,6,11,14,45,861.5,122.5,1.45,23.5,813.5,964.19,697.18
2016,6,11,15,0,848.0,122.0,1.5,23.0,776.0,946.5,689.5
2016,6,11,15,15,668.5,182.5,1.45,22.5,681.0,835.57,619.04
2016,6,11,15,30,489.0,243.0,1.4,22.0,586.0,717.09,538.47
2016,6,11,15,45,380.0,256.0,1.4,22.0,512.0,608.6,463.04
2016,6,11,16,0,271.0,269.0,1.4,22.0,438.0,521.39,399.91
2016,6,11,16,15,305.5,239.0,1.35,21.5,415.5,507.47,393.02
2016,6,11,16,30,340.0,209.0,1.3,21.0,393.0,489.72,382.46
2016,6,11,16,45,390.0,177.0,1.3,20.5,367.5,489.7,384.99
2016,6,11,17,0,440.0,145.0,1.3,20.0,342.0,470.97,373.2
2016,6,11,17,15,406.5,134.0,1.25,19.5,299.0,417.04,332.55
2016,6,11,17,30,373.0,123.0,1.2,19.0,256.0,365.25,292.6
2016,6,11,17,45,444.0,96.0,1.15,18.5,229.5,353.1,282.95
2016,6,11,18,0,515.0,69.0,1.1,18.0,203.0,336.61,267.65
2016,6,11,18,15,444.0,59.5,1.05,17.0,157.0,267.01,209.59
2016,6,11,18,30,373.0,50.0,1.0,16.0,111.0,204.54,156.18
2016,6,11,18,45,271.0,37.5,0.95,15.5,74.0,135.74,97.44
2016,6,11,19,0,169.0,25.0,0.9,15.0,37.0,78.36,41.07
2016,6,11,19,15,84.5,12.5,0.9,14.5,18.5,27.28,0.0
2016,6,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,0.9,10.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,0.9,11.0,12.0,10.01,0.0
2016,6,12,5,15,151.0,26.5,0.95,11.5,42.5,20.78,9.18
2016,6,12,5,30,263.0,42.0,1.0,12.0,73.0,32.6,22.68
2016,6,12,5,45,354.5,52.5,1.05,12.5,116.0,40.2,30.09
2016,6,12,6,0,446.0,63.0,1.1,13.0,159.0,48.94,38.21
2016,6,12,6,15,507.0,71.0,1.1,13.5,207.5,53.5,42.4
2016,6,12,6,30,568.0,79.0,1.1,14.0,256.0,57.9,46.26
2016,6,12,6,45,619.5,83.5,1.1,14.5,308.0,59.33,47.35
