Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,671.0,88.0,1.1,15.0,360.0,60.75,48.36
2016,6,12,7,15,702.5,92.5,1.1,15.5,411.0,61.98,49.17
2016,6,12,7,30,734.0,97.0,1.1,16.0,462.0,71.86,48.19
2016,6,12,7,45,762.5,99.0,1.1,16.5,513.0,128.53,73.02
2016,6,12,8,0,791.0,101.0,1.1,17.0,564.0,182.06,108.87
2016,6,12,8,15,808.5,104.0,1.05,17.5,611.0,237.38,153.34
2016,6,12,8,30,826.0,107.0,1.0,18.0,658.0,294.36,201.7
2016,6,12,8,45,842.5,108.5,1.0,18.5,701.5,351.26,250.41
2016,6,12,9,0,859.0,110.0,1.0,19.0,745.0,413.84,302.45
2016,6,12,9,15,869.0,112.0,1.0,19.5,783.5,469.32,347.81
2016,6,12,9,30,879.0,114.0,1.0,20.0,822.0,524.52,391.37
2016,6,12,9,45,896.0,110.5,1.05,20.5,857.5,578.48,432.86
2016,6,12,10,0,913.0,107.0,1.1,21.0,893.0,632.24,472.87
2016,6,12,10,15,918.5,108.0,1.1,21.5,920.0,682.02,508.31
2016,6,12,10,30,924.0,109.0,1.1,22.0,947.0,730.09,541.41
2016,6,12,10,45,929.5,109.0,1.15,22.5,967.5,775.39,571.63
2016,6,12,11,0,935.0,109.0,1.2,23.0,988.0,818.56,598.69
2016,6,12,11,15,937.0,109.5,1.2,23.0,1000.5,857.05,622.93
2016,6,12,11,30,939.0,110.0,1.2,23.0,1013.0,892.83,645.25
2016,6,12,11,45,940.5,110.0,1.3,23.0,1018.5,924.88,666.56
2016,6,12,12,0,942.0,110.0,1.4,23.0,1024.0,953.94,686.0
2016,6,12,12,15,941.5,109.5,1.4,23.0,1022.0,977.58,700.58
2016,6,12,12,30,941.0,109.0,1.4,23.0,1020.0,997.87,713.14
2016,6,12,12,45,931.0,114.0,1.45,23.0,1008.0,1010.88,722.02
2016,6,12,13,0,921.0,119.0,1.5,23.0,996.0,1020.21,728.8
2016,6,12,13,15,917.5,118.5,1.5,23.0,979.0,1026.86,733.27
2016,6,12,13,30,914.0,118.0,1.5,23.0,962.0,1029.83,735.6
2016,6,12,13,45,909.0,116.5,1.5,23.0,938.5,1026.62,734.24
2016,6,12,14,0,904.0,115.0,1.5,23.0,915.0,1019.74,730.78
2016,6,12,14,15,897.5,113.5,1.5,22.5,884.5,1007.77,725.67
2016,6,12,14,30,891.0,112.0,1.5,22.0,854.0,992.3,718.47
2016,6,12,14,45,882.5,110.0,1.5,22.0,818.5,971.0,706.24
2016,6,12,15,0,874.0,108.0,1.5,22.0,783.0,946.5,692.04
2016,6,12,15,15,862.0,105.5,1.45,21.5,741.5,915.22,674.04
2016,6,12,15,30,850.0,103.0,1.4,21.0,700.0,881.25,654.2
2016,6,12,15,45,835.5,100.0,1.35,21.0,655.0,849.68,634.59
2016,6,12,16,0,821.0,97.0,1.3,21.0,610.0,808.0,608.0
2016,6,12,16,15,801.5,94.0,1.25,20.5,561.5,760.47,578.32
2016,6,12,16,30,782.0,91.0,1.2,20.0,513.0,711.72,547.27
2016,6,12,16,45,756.5,87.0,1.2,20.0,462.5,656.62,510.5
2016,6,12,17,0,731.0,83.0,1.2,20.0,412.0,601.41,471.49
2016,6,12,17,15,696.5,78.0,1.15,19.5,361.0,541.76,427.94
2016,6,12,17,30,662.0,73.0,1.1,19.0,310.0,481.61,382.48
2016,6,12,17,45,612.5,67.5,1.05,18.5,259.5,414.89,330.19
2016,6,12,18,0,563.0,62.0,1.0,18.0,209.0,351.99,278.93
2016,6,12,18,15,492.5,54.0,0.9,17.0,162.5,281.75,220.55
2016,6,12,18,30,422.0,46.0,0.8,16.0,116.0,218.53,166.35
2016,6,12,18,45,311.0,35.0,0.75,15.5,77.5,147.4,105.74
2016,6,12,19,0,200.0,24.0,0.7,15.0,39.0,86.55,46.52
2016,6,12,19,15,100.0,12.0,0.7,14.5,19.5,29.82,0.0
2016,6,12,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,6,13,5,15,183.5,24.5,1.0,11.0,43.5,19.23,8.08
2016,6,13,5,30,302.0,38.0,1.0,11.0,74.0,30.78,21.2
2016,6,13,5,45,394.0,47.5,1.0,11.5,117.5,37.43,27.77
2016,6,13,6,0,486.0,57.0,1.0,12.0,161.0,43.87,33.85
2016,6,13,6,15,544.0,64.0,0.9,12.5,209.5,47.85,37.53
2016,6,13,6,30,602.0,71.0,0.8,13.0,258.0,51.7,40.93
2016,6,13,6,45,652.0,74.0,0.7,13.5,310.0,52.33,41.33
2016,6,13,7,0,702.0,77.0,0.6,14.0,362.0,58.27,46.39
2016,6,13,7,15,731.5,81.0,0.6,14.5,413.0,59.7,47.37
2016,6,13,7,30,761.0,85.0,0.6,15.0,464.0,69.3,46.42
2016,6,13,7,45,788.5,86.5,0.6,16.0,514.5,120.53,65.71
2016,6,13,8,0,816.0,88.0,0.6,17.0,565.0,175.0,101.88
2016,6,13,8,15,833.0,91.0,0.65,17.5,612.0,238.48,152.71
2016,6,13,8,30,850.0,94.0,0.7,18.0,659.0,296.05,201.5
2016,6,13,8,45,865.5,95.0,0.8,18.5,703.5,352.83,250.36
2016,6,13,9,0,881.0,96.0,0.9,19.0,748.0,410.39,299.12
2016,6,13,9,15,891.5,97.5,0.95,19.0,786.5,466.73,346.19
2016,6,13,9,30,902.0,99.0,1.0,19.0,825.0,522.82,391.67
2016,6,13,9,45,914.0,98.0,1.1,19.5,859.5,577.13,434.05
2016,6,13,10,0,926.0,97.0,1.2,20.0,894.0,630.77,474.65
2016,6,13,10,15,931.5,98.0,1.2,20.0,921.0,681.09,511.76
2016,6,13,10,30,937.0,99.0,1.2,20.0,948.0,729.68,546.62
2016,6,13,10,45,943.0,99.0,1.3,20.5,969.0,775.81,578.02
2016,6,13,11,0,949.0,99.0,1.4,21.0,990.0,819.83,606.53
2016,6,13,11,15,952.0,99.5,1.45,20.5,1004.0,859.57,633.77
2016,6,13,11,30,955.0,100.0,1.5,20.0,1018.0,896.63,659.23
2016,6,13,11,45,956.5,100.0,1.55,20.0,1024.5,929.09,680.42
2016,6,13,12,0,958.0,100.0,1.6,20.0,1031.0,958.5,699.65
2016,6,13,12,15,958.5,100.0,1.65,19.5,1029.5,983.81,717.63
2016,6,13,12,30,959.0,100.0,1.7,19.0,1028.0,1005.77,733.61
2016,6,13,12,45,950.0,105.0,1.8,19.0,1017.0,1020.01,744.1
2016,6,13,13,0,941.0,110.0,1.9,19.0,1006.0,1030.53,752.38
2016,6,13,13,15,937.5,109.5,1.9,19.0,989.5,1037.27,757.03
2016,6,13,13,30,934.0,109.0,1.9,19.0,973.0,1040.27,759.44
2016,6,13,13,45,930.0,108.0,1.9,19.0,949.0,1038.5,758.98
2016,6,13,14,0,926.0,107.0,1.9,19.0,925.0,1033.0,756.29
2016,6,13,14,15,919.0,105.5,1.9,18.5,895.0,1020.35,750.58
2016,6,13,14,30,912.0,104.0,1.9,18.0,865.0,1004.12,742.69
2016,6,13,14,45,905.0,101.5,1.9,18.0,829.0,983.37,730.52
2016,6,13,15,0,898.0,99.0,1.9,18.0,793.0,959.29,716.21
2016,6,13,15,15,886.0,97.0,1.9,17.5,751.5,927.99,698.42
2016,6,13,15,30,874.0,95.0,1.9,17.0,710.0,893.94,678.65
2016,6,13,15,45,856.5,93.5,1.95,17.0,663.5,853.17,653.29
2016,6,13,16,0,839.0,92.0,2.0,17.0,617.0,810.46,626.24
2016,6,13,16,15,820.0,89.0,2.0,16.5,568.0,769.71,600.83
2016,6,13,16,30,801.0,86.0,2.0,16.0,519.0,720.7,568.93
2016,6,13,16,45,775.5,82.5,2.0,15.5,468.0,665.44,531.72
2016,6,13,17,0,750.0,79.0,2.0,15.0,417.0,610.06,492.3
2016,6,13,17,15,716.5,74.5,1.95,14.5,366.0,548.72,445.99
2016,6,13,17,30,683.0,70.0,1.9,14.0,315.0,490.59,400.48
2016,6,13,17,45,640.5,64.0,1.9,14.0,265.0,425.94,347.6
2016,6,13,18,0,598.0,58.0,1.9,14.0,215.0,364.38,295.32
2016,6,13,18,15,529.0,51.0,1.85,13.5,168.0,294.05,234.8
2016,6,13,18,30,460.0,44.0,1.8,13.0,121.0,230.52,178.51
2016,6,13,18,45,345.0,34.5,1.75,12.5,81.0,157.54,114.9
2016,6,13,19,0,230.0,25.0,1.7,12.0,41.0,95.38,53.24
2016,6,13,19,15,115.0,12.5,1.65,11.5,20.5,33.22,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,10.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,10.0,13.0,11.82,0.0
2016,6,14,5,15,152.0,26.0,1.35,10.0,44.0,20.39,8.89
2016,6,14,5,30,304.0,39.0,1.4,10.0,75.0,31.73,22.1
2016,6,14,5,45,399.0,47.5,1.45,10.5,119.0,37.46,27.89
2016,6,14,6,0,494.0,56.0,1.5,11.0,163.0,43.05,33.24
2016,6,14,6,15,552.5,63.0,1.5,11.5,211.5,47.09,36.98
2016,6,14,6,30,611.0,70.0,1.5,12.0,260.0,50.98,40.43
2016,6,14,6,45,659.5,73.5,1.5,12.5,311.5,52.02,41.2
2016,6,14,7,0,708.0,77.0,1.5,13.0,363.0,58.32,46.61
2016,6,14,7,15,737.0,81.0,1.5,13.5,414.0,59.75,47.61
2016,6,14,7,30,766.0,85.0,1.5,14.0,465.0,68.81,46.56
2016,6,14,7,45,792.0,86.5,1.5,14.5,515.5,120.18,65.97
2016,6,14,8,0,818.0,88.0,1.5,15.0,566.0,174.62,102.72
2016,6,14,8,15,834.5,91.0,1.5,15.5,613.0,238.11,154.37
2016,6,14,8,30,851.0,94.0,1.5,16.0,660.0,295.62,204.0
2016,6,14,8,45,866.0,95.0,1.5,16.5,703.5,352.29,253.53
2016,6,14,9,0,881.0,96.0,1.5,17.0,747.0,409.67,302.82
2016,6,14,9,15,890.5,97.5,1.5,17.0,785.5,465.58,350.32
2016,6,14,9,30,900.0,99.0,1.5,17.0,824.0,521.13,396.08
2016,6,14,9,45,911.5,98.5,1.55,17.5,858.0,575.48,438.95
2016,6,14,10,0,923.0,98.0,1.6,18.0,892.0,629.14,479.9
2016,6,14,10,15,928.0,99.0,1.6,18.0,918.5,679.02,517.44
2016,6,14,10,30,933.0,100.0,1.6,18.0,945.0,727.12,552.71
2016,6,14,10,45,691.5,249.0,1.65,18.5,883.0,726.75,547.68
2016,6,14,11,0,450.0,398.0,1.7,19.0,821.0,704.11,526.41
2016,6,14,11,15,698.5,249.5,1.7,19.0,916.5,797.04,596.98
2016,6,14,11,30,947.0,101.0,1.7,19.0,1012.0,890.24,660.64
2016,6,14,11,45,674.5,262.5,1.75,19.0,913.0,844.18,627.62
2016,6,14,12,0,402.0,424.0,1.8,19.0,814.0,766.67,568.83
2016,6,14,12,15,675.0,263.0,1.85,19.0,916.5,890.91,661.82
2016,6,14,12,30,948.0,102.0,1.9,19.0,1019.0,996.89,731.66
2016,6,14,12,45,944.5,102.5,1.95,19.0,1009.5,1011.91,740.99
2016,6,14,13,0,941.0,103.0,2.0,19.0,1000.0,1023.3,749.13
2016,6,14,13,15,938.0,102.5,2.05,18.5,983.5,1030.47,756.15
2016,6,14,13,30,935.0,102.0,2.1,18.0,967.0,1033.91,760.94
2016,6,14,13,45,930.5,101.0,2.15,18.0,943.5,1031.6,760.72
2016,6,14,14,0,926.0,100.0,2.2,18.0,920.0,1025.55,758.25
2016,6,14,14,15,919.5,98.5,2.2,17.5,890.0,1013.34,752.71
2016,6,14,14,30,913.0,97.0,2.2,17.0,860.0,997.56,744.94
2016,6,14,14,45,906.0,95.0,2.25,17.0,824.5,977.3,733.44
2016,6,14,15,0,899.0,93.0,2.3,17.0,789.0,953.72,719.73
2016,6,14,15,15,888.0,91.0,2.3,16.5,748.0,923.3,702.18
2016,6,14,15,30,877.0,89.0,2.3,16.0,707.0,890.08,682.59
2016,6,14,15,45,864.5,86.0,2.35,16.0,662.0,851.83,658.47
2016,6,14,16,0,852.0,83.0,2.4,16.0,617.0,811.3,632.43
2016,6,14,16,15,834.0,80.5,2.4,15.5,568.5,764.92,602.58
2016,6,14,16,30,816.0,78.0,2.4,15.0,520.0,723.02,575.44
2016,6,14,16,45,658.5,105.5,2.4,14.5,439.5,610.77,493.8
2016,6,14,17,0,501.0,133.0,2.4,14.0,359.0,499.38,407.95
2016,6,14,17,15,602.5,98.5,2.4,13.5,338.0,507.15,416.54
2016,6,14,17,30,704.0,64.0,2.4,13.0,317.0,494.51,407.28
2016,6,14,17,45,653.0,60.0,2.4,12.5,266.0,426.59,351.47
2016,6,14,18,0,602.0,56.0,2.4,12.0,215.0,364.37,298.51
2016,6,14,18,15,534.0,49.5,2.3,11.5,168.0,294.84,237.81
2016,6,14,18,30,466.0,43.0,2.2,11.0,121.0,231.98,181.36
2016,6,14,18,45,342.0,34.0,2.15,11.0,81.0,156.39,114.98
2016,6,14,19,0,218.0,25.0,2.1,11.0,41.0,92.84,52.93
2016,6,14,19,15,109.0,12.5,2.05,10.5,20.5,32.17,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,9.0,7.0,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,14.0,10.91,0.0
2016,6,15,5,15,177.5,25.5,1.35,9.5,44.5,20.03,8.6
2016,6,15,5,30,303.0,39.0,1.4,10.0,75.0,31.74,22.1
2016,6,15,5,45,406.0,47.0,1.45,10.5,119.5,37.05,27.52
2016,6,15,6,0,509.0,55.0,1.5,11.0,164.0,42.27,32.54
2016,6,15,6,15,567.0,61.0,1.5,11.5,213.0,45.54,35.59
2016,6,15,6,30,625.0,67.0,1.5,12.0,262.0,48.73,38.41
2016,6,15,6,45,672.0,70.5,1.55,12.5,313.5,49.88,39.3
2016,6,15,7,0,719.0,74.0,1.6,13.0,365.0,56.03,44.57
2016,6,15,7,15,549.5,126.5,1.6,13.0,366.5,86.0,70.88
2016,6,15,7,30,380.0,179.0,1.6,13.0,368.0,121.18,101.24
2016,6,15,7,45,601.0,133.0,1.6,13.5,467.5,132.65,83.61
2016,6,15,8,0,822.0,87.0,1.6,14.0,567.0,173.75,102.24
2016,6,15,8,15,608.5,174.0,1.6,14.5,546.0,243.48,168.43
2016,6,15,8,30,395.0,261.0,1.6,15.0,525.0,298.31,221.86
2016,6,15,8,45,639.0,177.5,1.65,15.5,636.0,334.32,246.22
2016,6,15,9,0,883.0,94.0,1.7,16.0,747.0,408.11,303.29
2016,6,15,9,15,892.0,96.0,1.75,16.0,785.0,464.29,351.46
2016,6,15,9,30,901.0,98.0,1.8,16.0,823.0,520.07,398.02
2016,6,15,9,45,639.5,235.0,1.85,16.0,760.5,537.29,413.2
2016,6,15,10,0,378.0,372.0,1.9,16.0,698.0,534.5,410.51
2016,6,15,10,15,656.0,235.0,1.9,16.0,821.0,620.36,478.17
2016,6,15,10,30,934.0,98.0,1.9,16.0,944.0,725.4,558.58
2016,6,15,10,45,939.0,98.0,1.95,16.5,964.5,770.71,589.45
2016,6,15,11,0,944.0,98.0,2.0,17.0,985.0,813.84,617.73
2016,6,15,11,15,947.0,98.5,2.0,17.0,998.5,853.44,644.03
2016,6,15,11,30,950.0,99.0,2.0,17.0,1012.0,890.37,668.33
2016,6,15,11,45,952.0,98.5,2.0,17.0,1018.0,922.71,689.42
2016,6,15,12,0,954.0,98.0,2.0,17.0,1024.0,952.03,708.45
2016,6,15,12,15,954.0,98.0,2.0,17.0,1023.0,976.83,724.48
2016,6,15,12,30,954.0,98.0,2.0,17.0,1022.0,998.29,738.37
2016,6,15,12,45,665.0,260.5,2.0,17.0,902.0,913.98,681.98
2016,6,15,13,0,376.0,423.0,2.0,17.0,782.0,792.32,592.27
2016,6,15,13,15,242.0,439.5,2.0,17.0,669.0,685.36,516.26
2016,6,15,13,30,108.0,456.0,2.0,17.0,556.0,548.07,416.06
2016,6,15,13,45,518.5,278.5,2.0,17.0,740.0,818.96,621.56
2016,6,15,14,0,929.0,101.0,2.0,17.0,924.0,1029.46,763.64
2016,6,15,14,15,562.5,254.0,1.95,17.0,747.0,841.94,634.59
2016,6,15,14,30,196.0,407.0,1.9,17.0,570.0,607.42,462.14
2016,6,15,14,45,550.5,250.5,1.9,17.0,682.0,812.25,619.74
2016,6,15,15,0,905.0,94.0,1.9,17.0,794.0,960.57,721.69
2016,6,15,15,15,894.5,92.0,1.85,16.5,753.5,930.54,702.09
2016,6,15,15,30,884.0,90.0,1.8,16.0,713.0,897.66,682.5
2016,6,15,15,45,871.5,87.0,1.8,16.0,668.0,859.28,658.29
2016,6,15,16,0,859.0,84.0,1.8,16.0,623.0,818.58,632.25
2016,6,15,16,15,841.5,81.5,1.75,15.5,574.5,772.4,602.66
2016,6,15,16,30,824.0,79.0,1.7,15.0,526.0,730.66,575.78
2016,6,15,16,45,801.5,75.0,1.7,15.0,475.5,676.11,538.34
2016,6,15,17,0,779.0,71.0,1.7,15.0,425.0,621.14,499.16
2016,6,15,17,15,747.5,67.5,1.65,14.5,373.0,561.0,454.12
2016,6,15,17,30,716.0,64.0,1.6,14.0,321.0,501.92,408.25
2016,6,15,17,45,674.0,58.5,1.55,13.5,270.5,436.45,355.55
2016,6,15,18,0,632.0,53.0,1.5,13.0,220.0,373.88,303.09
2016,6,15,18,15,565.0,47.0,1.4,12.5,172.5,305.34,243.91
2016,6,15,18,30,498.0,41.0,1.3,12.0,125.0,241.77,187.38
2016,6,15,18,45,396.5,32.0,1.2,11.5,85.0,171.23,125.17
2016,6,15,19,0,295.0,23.0,1.1,11.0,45.0,110.46,63.64
2016,6,15,19,15,147.5,11.5,1.05,10.5,22.5,38.73,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,10.0,7.0,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,10.0,14.0,10.01,0.0
2016,6,16,5,15,224.0,22.5,0.35,10.5,45.0,18.23,7.24
2016,6,16,5,30,356.0,34.0,0.3,11.0,76.0,27.26,18.17
2016,6,16,5,45,446.5,41.5,0.25,12.0,120.0,32.37,23.28
2016,6,16,6,0,537.0,49.0,0.2,13.0,164.0,37.36,27.97
2016,6,16,6,15,592.5,54.5,0.15,13.5,212.5,40.48,30.86
2016,6,16,6,30,648.0,60.0,0.1,14.0,261.0,47.59,37.18
2016,6,16,6,45,687.5,64.0,0.1,15.0,312.0,49.51,38.65
2016,6,16,7,0,727.0,68.0,0.1,16.0,363.0,51.39,40.02
2016,6,16,7,15,754.5,72.0,0.15,16.5,413.5,53.11,41.27
2016,6,16,7,30,782.0,76.0,0.2,17.0,464.0,61.23,48.07
2016,6,16,7,45,803.5,78.5,0.25,17.5,513.0,113.83,59.73
2016,6,16,8,0,825.0,81.0,0.3,18.0,562.0,176.5,102.12
2016,6,16,8,15,840.5,83.5,0.35,18.0,609.0,232.29,146.61
2016,6,16,8,30,856.0,86.0,0.4,18.0,656.0,289.36,195.17
2016,6,16,8,45,868.5,88.0,0.5,18.5,698.5,346.17,243.98
2016,6,16,9,0,881.0,90.0,0.6,19.0,741.0,403.45,292.44
2016,6,16,9,15,890.5,92.0,0.65,19.0,779.5,459.69,339.23
2016,6,16,9,30,900.0,94.0,0.7,19.0,818.0,515.59,384.34
2016,6,16,9,45,912.5,91.5,0.75,19.5,852.0,568.74,425.37
2016,6,16,10,0,925.0,89.0,0.8,20.0,886.0,621.27,464.58
2016,6,16,10,15,528.5,269.5,0.85,20.0,728.0,568.87,425.53
2016,6,16,10,30,132.0,450.0,0.9,20.0,570.0,479.78,357.44
2016,6,16,10,45,134.5,461.5,1.0,20.5,586.0,502.94,374.48
2016,6,16,11,0,137.0,473.0,1.1,21.0,602.0,526.17,390.47
2016,6,16,11,15,78.0,398.5,1.15,21.0,472.0,420.47,314.7
2016,6,16,11,30,19.0,324.0,1.2,21.0,342.0,305.3,230.03
2016,6,16,11,45,20.0,324.5,1.3,21.0,344.0,308.32,233.07
2016,6,16,12,0,21.0,325.0,1.4,21.0,346.0,311.28,235.47
2016,6,16,12,15,35.0,379.5,1.4,21.0,414.0,384.9,289.95
2016,6,16,12,30,49.0,434.0,1.4,21.0,482.0,453.65,339.45
2016,6,16,12,45,78.0,454.0,1.45,21.5,529.0,504.88,375.96
2016,6,16,13,0,107.0,474.0,1.5,22.0,576.0,557.1,412.75
2016,6,16,13,15,524.0,282.5,1.5,21.5,768.5,817.99,604.75
2016,6,16,13,30,941.0,91.0,1.5,21.0,961.0,1028.15,742.86
2016,6,16,13,45,937.5,89.5,1.5,21.0,938.0,1026.25,739.63
2016,6,16,14,0,934.0,88.0,1.5,21.0,915.0,1020.58,736.88
2016,6,16,14,15,928.0,87.0,1.5,21.0,886.0,1009.28,730.72
2016,6,16,14,30,922.0,86.0,1.5,21.0,857.0,994.39,722.45
2016,6,16,14,45,915.5,84.0,1.5,21.0,822.0,974.44,711.04
2016,6,16,15,0,909.0,82.0,1.5,21.0,787.0,951.12,697.54
2016,6,16,15,15,899.0,80.0,1.45,20.5,746.5,921.37,680.48
2016,6,16,15,30,889.0,78.0,1.4,20.0,706.0,888.74,661.46
2016,6,16,15,45,877.5,76.0,1.4,20.0,661.5,852.13,639.07
2016,6,16,16,0,866.0,74.0,1.4,20.0,617.0,813.16,614.86
2016,6,16,16,15,849.0,71.5,1.4,19.5,569.0,767.09,586.56
2016,6,16,16,30,832.0,69.0,1.4,19.0,521.0,719.54,556.66
2016,6,16,16,45,811.0,66.0,1.4,19.0,471.5,667.35,521.71
2016,6,16,17,0,790.0,63.0,1.4,19.0,422.0,614.62,485.46
2016,6,16,17,15,760.0,59.5,1.3,18.5,371.0,559.77,444.75
2016,6,16,17,30,730.0,56.0,1.2,18.0,320.0,501.09,399.82
2016,6,16,17,45,689.5,52.0,1.2,17.5,270.0,437.56,349.94
2016,6,16,18,0,649.0,48.0,1.2,17.0,220.0,376.77,300.05
2016,6,16,18,15,586.0,42.5,1.05,16.0,173.0,307.88,241.95
2016,6,16,18,30,523.0,37.0,0.9,15.0,126.0,244.96,186.99
2016,6,16,18,45,421.0,29.5,0.8,14.5,86.0,176.2,126.96
2016,6,16,19,0,319.0,22.0,0.7,14.0,46.0,115.81,66.52
2016,6,16,19,15,159.5,11.0,0.65,13.5,23.0,40.7,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,63.5,5.5,0.5,12.0,7.0,0.0,0.0
2016,6,17,5,0,127.0,11.0,0.5,12.0,14.0,10.01,0.0
2016,6,17,5,15,259.0,21.0,0.45,12.5,45.5,16.92,6.13
2016,6,17,5,30,391.0,31.0,0.4,13.0,77.0,24.67,15.74
2016,6,17,5,45,473.0,38.0,0.4,13.5,120.0,29.48,20.54
2016,6,17,6,0,555.0,45.0,0.4,14.0,163.0,34.18,24.98
2016,6,17,6,15,607.0,50.0,0.4,14.5,211.0,40.41,30.64
2016,6,17,6,30,659.0,55.0,0.4,15.0,259.0,43.48,33.32
2016,6,17,6,45,696.5,58.5,0.45,16.0,309.0,45.18,34.62
2016,6,17,7,0,734.0,62.0,0.5,17.0,359.0,46.85,35.83
2016,6,17,7,15,760.5,65.0,0.5,17.5,408.5,48.01,36.63
2016,6,17,7,30,787.0,68.0,0.5,18.0,458.0,63.24,49.61
2016,6,17,7,45,808.0,70.5,0.55,18.5,507.0,115.66,61.08
2016,6,17,8,0,829.0,73.0,0.6,19.0,556.0,170.42,96.99
2016,6,17,8,15,844.0,75.0,0.65,19.5,602.0,225.81,141.06
2016,6,17,8,30,859.0,77.0,0.7,20.0,648.0,282.42,189.06
2016,6,17,8,45,872.0,78.0,0.75,20.5,690.5,338.63,237.31
2016,6,17,9,0,885.0,79.0,0.8,21.0,733.0,395.35,285.19
2016,6,17,9,15,894.0,80.5,0.85,21.0,771.0,451.05,331.66
2016,6,17,9,30,903.0,82.0,0.9,21.0,809.0,506.36,376.43
2016,6,17,9,45,580.0,247.0,0.95,21.5,721.5,514.11,383.39
2016,6,17,10,0,257.0,412.0,1.0,22.0,634.0,494.89,367.69
2016,6,17,10,15,169.0,421.5,1.05,22.0,569.5,467.79,348.36
2016,6,17,10,30,81.0,431.0,1.1,22.0,505.0,429.56,320.15
2016,6,17,10,45,74.5,436.0,1.2,22.5,505.5,436.94,325.27
2016,6,17,11,0,68.0,441.0,1.3,23.0,506.0,443.55,329.43
2016,6,17,11,15,53.0,425.0,1.3,23.0,475.5,423.96,315.04
2016,6,17,11,30,38.0,409.0,1.3,23.0,445.0,402.5,299.37
2016,6,17,11,45,50.0,431.5,1.35,23.5,480.0,438.19,324.81
2016,6,17,12,0,62.0,454.0,1.4,24.0,515.0,474.95,350.38
2016,6,17,12,15,54.0,441.5,1.45,24.0,494.5,460.98,340.34
2016,6,17,12,30,46.0,429.0,1.5,24.0,474.0,445.94,329.85
2016,6,17,12,45,34.5,389.5,1.55,24.0,423.0,400.41,297.49
2016,6,17,13,0,23.0,350.0,1.6,24.0,372.0,341.77,255.27
2016,6,17,13,15,20.5,331.5,1.6,23.5,351.0,323.02,242.42
2016,6,17,13,30,18.0,313.0,1.6,23.0,330.0,303.97,229.04
2016,6,17,13,45,51.5,367.5,1.6,23.0,414.0,405.12,304.68
2016,6,17,14,0,85.0,422.0,1.6,23.0,498.0,495.92,370.4
2016,6,17,14,15,94.0,411.0,1.55,22.5,492.0,495.39,370.78
2016,6,17,14,30,103.0,400.0,1.5,22.0,486.0,494.23,371.38
2016,6,17,14,45,78.5,368.5,1.5,22.0,433.0,438.56,331.33
2016,6,17,15,0,54.0,337.0,1.5,22.0,380.0,383.05,291.03
2016,6,17,15,15,45.5,310.0,1.45,21.5,345.0,347.5,265.83
2016,6,17,15,30,37.0,283.0,1.4,21.0,310.0,311.97,240.13
2016,6,17,15,45,24.0,243.0,1.4,21.0,260.0,246.44,190.59
2016,6,17,16,0,11.0,203.0,1.4,21.0,210.0,196.25,151.99
2016,6,17,16,15,33.0,212.5,1.4,20.5,231.0,235.23,184.14
2016,6,17,16,30,55.0,222.0,1.4,20.0,252.0,263.01,207.17
2016,6,17,16,45,32.5,187.5,1.4,19.5,205.0,208.94,164.96
2016,6,17,17,0,10.0,153.0,1.4,19.0,158.0,148.56,116.98
2016,6,17,17,15,334.5,110.5,1.35,18.5,232.5,346.91,281.66
2016,6,17,17,30,659.0,68.0,1.3,18.0,307.0,476.08,382.61
2016,6,17,17,45,615.5,62.5,1.3,17.5,258.5,412.73,331.18
2016,6,17,18,0,572.0,57.0,1.3,17.0,210.0,352.6,281.79
2016,6,17,18,15,506.0,50.0,1.3,16.5,164.5,284.85,224.64
2016,6,17,18,30,440.0,43.0,1.3,16.0,119.0,223.62,171.32
2016,6,17,18,45,339.5,33.5,1.3,15.5,80.5,155.94,112.87
2016,6,17,19,0,239.0,24.0,1.3,15.0,42.0,98.3,57.12
2016,6,17,19,15,119.5,12.0,1.3,14.5,21.0,34.01,0.0
2016,6,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.85,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.9,10.0,14.0,10.01,0.0
2016,6,18,5,15,253.5,21.0,0.95,10.5,45.5,16.92,6.1
2016,6,18,5,30,388.0,31.0,1.0,11.0,77.0,24.68,15.85
2016,6,18,5,45,472.5,38.0,1.05,12.0,120.5,29.49,20.65
2016,6,18,6,0,557.0,45.0,1.1,13.0,164.0,34.2,25.06
2016,6,18,6,15,611.0,50.5,1.05,13.5,212.5,40.88,31.14
2016,6,18,6,30,665.0,56.0,1.0,14.0,261.0,44.36,34.21
2016,6,18,6,45,703.0,60.0,1.0,14.5,312.0,46.43,35.93
2016,6,18,7,0,741.0,64.0,1.0,15.0,363.0,48.44,37.52
2016,6,18,7,15,768.5,67.0,0.95,15.5,413.5,49.56,38.28
2016,6,18,7,30,796.0,70.0,0.9,16.0,464.0,55.81,43.53
2016,6,18,7,45,816.5,73.0,0.9,16.5,514.0,117.4,62.98
2016,6,18,8,0,837.0,76.0,0.9,17.0,564.0,173.02,99.69
2016,6,18,8,15,853.5,78.5,0.9,17.5,611.0,229.59,144.97
2016,6,18,8,30,870.0,81.0,0.9,18.0,658.0,287.59,194.4
2016,6,18,8,45,882.5,83.0,0.9,19.0,702.0,345.13,243.6
2016,6,18,9,0,895.0,85.0,0.9,20.0,746.0,403.15,292.08
2016,6,18,9,15,905.0,86.5,0.9,20.5,785.0,459.92,338.64
2016,6,18,9,30,915.0,88.0,0.9,21.0,824.0,516.39,383.25
2016,6,18,9,45,918.5,92.0,0.95,21.5,856.5,570.93,425.16
2016,6,18,10,0,922.0,96.0,1.0,22.0,889.0,624.06,464.56
2016,6,18,10,15,677.5,234.5,1.0,22.0,827.0,631.87,468.48
2016,6,18,10,30,433.0,373.0,1.0,22.0,765.0,618.47,456.17
2016,6,18,10,45,689.0,235.5,1.0,22.5,875.5,711.25,524.18
2016,6,18,11,0,945.0,98.0,1.0,23.0,986.0,812.8,593.1
2016,6,18,11,15,947.5,98.5,1.0,23.5,999.5,852.14,615.81
2016,6,18,11,30,950.0,99.0,1.0,24.0,1013.0,888.78,637.23
2016,6,18,11,45,677.0,261.0,1.05,24.5,914.5,843.23,605.52
2016,6,18,12,0,404.0,423.0,1.1,25.0,816.0,766.32,548.74
2016,6,18,12,15,679.5,260.5,1.15,25.0,919.5,891.22,638.54
2016,6,18,12,30,955.0,98.0,1.2,25.0,1023.0,998.15,705.62
2016,6,18,12,45,955.5,96.0,1.25,25.0,1014.5,1014.82,715.54
2016,6,18,13,0,956.0,94.0,1.3,25.0,1006.0,1027.85,724.5
2016,6,18,13,15,953.5,93.5,1.35,25.0,990.0,1035.72,730.44
2016,6,18,13,30,951.0,93.0,1.4,25.0,974.0,1039.81,734.24
2016,6,18,13,45,945.5,93.0,1.45,25.0,950.5,1037.66,734.37
2016,6,18,14,0,940.0,93.0,1.5,25.0,927.0,1031.76,732.34
2016,6,18,14,15,934.5,92.0,1.5,25.0,897.5,1021.1,726.71
2016,6,18,14,30,929.0,91.0,1.5,25.0,868.0,1006.8,718.97
2016,6,18,14,45,920.0,90.5,1.5,25.0,832.5,986.18,707.36
2016,6,18,15,0,911.0,90.0,1.5,25.0,797.0,962.29,693.78
2016,6,18,15,15,901.0,88.0,1.5,24.5,756.5,932.7,677.88
2016,6,18,15,30,891.0,86.0,1.5,24.0,716.0,900.2,659.99
2016,6,18,15,45,877.0,84.5,1.5,24.0,671.0,862.11,636.98
2016,6,18,16,0,863.0,83.0,1.5,24.0,626.0,821.81,612.27
2016,6,18,16,15,845.5,80.5,1.45,23.5,577.5,775.59,583.84
2016,6,18,16,30,828.0,78.0,1.4,23.0,529.0,727.93,553.92
2016,6,18,16,45,804.0,75.0,1.4,23.0,478.0,679.25,522.1
2016,6,18,17,0,780.0,72.0,1.4,23.0,427.0,624.41,484.54
2016,6,18,17,15,748.5,68.0,1.4,22.0,375.5,563.67,441.98
2016,6,18,17,30,717.0,64.0,1.4,21.0,324.0,503.99,398.31
2016,6,18,17,45,674.5,59.0,1.4,20.5,273.5,438.76,347.65
2016,6,18,18,0,632.0,54.0,1.4,20.0,223.0,376.45,297.12
2016,6,18,18,15,566.5,48.0,1.3,19.0,175.0,308.48,240.53
2016,6,18,18,30,501.0,42.0,1.2,18.0,127.0,245.22,186.06
2016,6,18,18,45,399.0,33.0,1.2,17.0,87.0,174.11,125.19
2016,6,18,19,0,297.0,24.0,1.2,16.0,47.0,113.3,66.22
2016,6,18,19,15,148.5,12.0,1.15,15.5,23.5,39.73,0.0
2016,6,18,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,62.5,5.5,0.65,11.5,7.0,0.0,0.0
2016,6,19,5,0,125.0,11.0,0.6,12.0,14.0,10.01,0.0
2016,6,19,5,15,265.0,21.5,0.6,13.0,46.5,17.42,6.21
2016,6,19,5,30,405.0,32.0,0.6,14.0,79.0,25.62,16.44
2016,6,19,5,45,489.0,39.5,0.65,15.0,124.0,30.84,21.55
2016,6,19,6,0,573.0,47.0,0.7,16.0,169.0,35.91,26.26
2016,6,19,6,15,627.0,52.5,0.7,16.5,218.5,42.71,32.38
2016,6,19,6,30,681.0,58.0,0.7,17.0,268.0,46.14,35.36
2016,6,19,6,45,718.0,62.0,0.7,18.0,319.0,48.15,36.91
2016,6,19,7,0,755.0,66.0,0.7,19.0,370.0,50.1,38.34
2016,6,19,7,15,782.0,69.5,0.7,19.5,421.5,51.53,39.35
2016,6,19,7,30,809.0,73.0,0.7,20.0,473.0,57.42,44.18
2016,6,19,7,45,829.0,76.0,0.7,21.0,523.0,119.75,63.45
2016,6,19,8,0,849.0,79.0,0.7,22.0,573.0,176.09,99.55
2016,6,19,8,15,864.5,81.0,0.7,22.5,620.0,232.86,143.93
2016,6,19,8,30,880.0,83.0,0.7,23.0,667.0,290.91,192.31
2016,6,19,8,45,892.5,85.0,0.7,23.5,711.0,349.06,241.29
2016,6,19,9,0,905.0,87.0,0.7,24.0,755.0,407.68,289.69
2016,6,19,9,15,914.5,88.5,0.7,24.5,793.5,464.84,335.56
2016,6,19,9,30,924.0,90.0,0.7,25.0,832.0,521.62,379.43
2016,6,19,9,45,936.5,88.0,0.7,25.5,867.0,576.44,420.26
2016,6,19,10,0,949.0,86.0,0.7,26.0,902.0,630.61,459.09
2016,6,19,10,15,954.0,87.0,0.75,26.0,929.0,681.73,495.94
2016,6,19,10,30,959.0,88.0,0.8,26.0,956.0,731.04,530.62
2016,6,19,10,45,962.0,89.0,0.85,26.5,976.0,776.89,560.05
2016,6,19,11,0,965.0,90.0,0.9,27.0,996.0,820.36,586.59
2016,6,19,11,15,967.0,90.5,0.95,27.0,1009.5,860.02,611.62
2016,6,19,11,30,969.0,91.0,1.0,27.0,1023.0,896.87,634.79
2016,6,19,11,45,967.0,93.5,1.05,27.5,1028.0,929.18,653.77
2016,6,19,12,0,965.0,96.0,1.1,28.0,1033.0,958.25,670.69
2016,6,19,12,15,965.0,96.0,1.15,28.0,1031.5,983.48,686.59
2016,6,19,12,30,965.0,96.0,1.2,28.0,1030.0,1005.32,700.51
2016,6,19,12,45,956.0,101.0,1.3,28.5,1019.0,1019.93,709.59
2016,6,19,13,0,947.0,106.0,1.4,29.0,1008.0,1030.79,716.52
2016,6,19,13,15,944.0,105.0,1.45,28.5,992.0,1037.84,723.32
2016,6,19,13,30,941.0,104.0,1.5,28.0,976.0,1041.11,728.0
2016,6,19,13,45,938.5,102.0,1.55,28.0,953.0,1040.06,728.76
2016,6,19,14,0,936.0,100.0,1.6,28.0,930.0,1035.21,727.35
2016,6,19,14,15,929.5,98.5,1.6,27.5,900.0,1023.21,722.37
2016,6,19,14,30,923.0,97.0,1.6,27.0,870.0,1007.59,715.28
2016,6,19,14,45,916.5,95.0,1.65,27.0,834.5,987.93,705.04
2016,6,19,15,0,910.0,93.0,1.7,27.0,799.0,964.89,692.68
2016,6,19,15,15,670.5,181.0,1.7,26.5,686.5,836.72,612.64
2016,6,19,15,30,431.0,269.0,1.7,26.0,574.0,693.22,514.7
2016,6,19,15,45,491.0,228.5,1.75,26.0,554.5,690.87,517.64
2016,6,19,16,0,551.0,188.0,1.8,26.0,535.0,682.05,514.78
2016,6,19,16,15,687.5,133.5,1.8,25.5,532.0,719.63,545.34
2016,6,19,16,30,824.0,79.0,1.8,25.0,529.0,732.37,556.69
2016,6,19,16,45,798.0,76.5,1.8,24.5,478.0,677.19,520.63
2016,6,19,17,0,772.0,74.0,1.8,24.0,427.0,621.84,483.4
2016,6,19,17,15,740.5,70.0,1.75,23.5,375.5,561.46,439.73
2016,6,19,17,30,709.0,66.0,1.7,23.0,324.0,502.15,395.25
2016,6,19,17,45,663.5,61.5,1.7,22.5,273.0,436.24,344.15
2016,6,19,18,0,618.0,57.0,1.7,22.0,222.0,375.46,294.93
2016,6,19,18,15,552.0,50.5,1.65,21.0,174.5,305.71,237.36
2016,6,19,18,30,486.0,44.0,1.6,20.0,127.0,242.36,183.19
2016,6,19,18,45,382.0,34.5,1.55,19.0,87.0,170.81,122.34
2016,6,19,19,0,278.0,25.0,1.5,18.0,47.0,109.93,64.39
2016,6,19,19,15,139.0,12.5,1.45,17.5,23.5,38.45,0.0
2016,6,19,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,20,5,0,132.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,6,20,5,15,276.5,21.5,1.15,11.5,47.5,17.45,6.13
2016,6,20,5,30,421.0,32.0,1.1,12.0,81.0,25.68,16.61
2016,6,20,5,45,510.5,38.5,1.1,13.0,127.0,30.07,21.05
2016,6,20,6,0,600.0,45.0,1.1,14.0,173.0,37.52,27.9
2016,6,20,6,15,653.5,50.5,1.05,14.5,223.0,41.12,31.22
2016,6,20,6,30,707.0,56.0,1.0,15.0,273.0,44.63,34.31
2016,6,20,6,45,746.0,59.0,1.0,16.0,325.5,45.95,35.27
2016,6,20,7,0,785.0,62.0,1.0,17.0,378.0,47.27,36.18
2016,6,20,7,15,810.5,65.0,1.0,17.5,430.0,48.47,37.01
2016,6,20,7,30,836.0,68.0,1.0,18.0,482.0,61.81,48.37
2016,6,20,7,45,856.0,70.5,1.05,19.0,532.0,117.03,61.08
2016,6,20,8,0,876.0,73.0,1.1,20.0,582.0,174.49,98.16
2016,6,20,8,15,890.0,75.0,1.1,20.5,629.5,232.46,144.12
2016,6,20,8,30,904.0,77.0,1.1,21.0,677.0,291.52,194.17
2016,6,20,8,45,915.5,78.5,1.15,22.0,720.0,350.28,244.25
2016,6,20,9,0,927.0,80.0,1.2,23.0,763.0,409.37,293.58
2016,6,20,9,15,935.0,81.0,1.2,23.5,801.5,466.64,340.48
2016,6,20,9,30,943.0,82.0,1.2,24.0,840.0,523.33,385.23
2016,6,20,9,45,933.0,93.0,1.25,24.5,868.5,578.06,427.07
2016,6,20,10,0,923.0,104.0,1.3,25.0,897.0,629.99,465.33
2016,6,20,10,15,928.0,105.5,1.35,25.0,923.5,680.48,502.45
2016,6,20,10,30,933.0,107.0,1.4,25.0,950.0,729.23,537.41
2016,6,20,10,45,936.0,107.5,1.45,25.5,970.0,773.73,567.17
2016,6,20,11,0,939.0,108.0,1.5,26.0,990.0,815.91,593.47
2016,6,20,11,15,941.5,108.5,1.5,26.5,1003.5,855.2,617.04
2016,6,20,11,30,944.0,109.0,1.5,27.0,1017.0,891.82,638.6
2016,6,20,11,45,946.5,108.0,1.55,27.5,1023.0,924.28,657.93
2016,6,20,12,0,949.0,107.0,1.6,28.0,1029.0,953.77,675.32
2016,6,20,12,15,949.0,107.0,1.65,28.0,1028.0,978.81,691.26
2016,6,20,12,30,949.0,107.0,1.7,28.0,1027.0,1000.53,705.22
2016,6,20,12,45,701.0,258.5,1.75,28.0,934.5,945.25,671.12
2016,6,20,13,0,453.0,410.0,1.8,28.0,842.0,862.85,612.8
2016,6,20,13,15,444.5,398.5,1.8,28.0,817.0,853.03,607.8
2016,6,20,13,30,436.0,387.0,1.8,28.0,792.0,840.57,600.41
2016,6,20,13,45,457.0,370.5,1.85,28.0,785.5,849.89,608.31
2016,6,20,14,0,478.0,354.0,1.9,28.0,779.0,856.63,614.42
2016,6,20,14,15,705.5,224.5,1.9,27.5,828.0,952.53,683.9
2016,6,20,14,30,933.0,95.0,1.9,27.0,877.0,1015.29,724.97
2016,6,20,14,45,736.0,180.5,1.9,27.0,781.0,922.61,666.48
2016,6,20,15,0,539.0,266.0,1.9,27.0,685.0,809.88,591.92
2016,6,20,15,15,718.0,177.5,1.9,26.5,704.5,876.84,642.65
2016,6,20,15,30,897.0,89.0,1.9,26.0,724.0,909.6,666.23
2016,6,20,15,45,884.0,86.5,1.9,25.5,678.5,871.18,643.51
2016,6,20,16,0,871.0,84.0,1.9,25.0,633.0,830.44,619.61
2016,6,20,16,15,649.0,138.0,1.85,24.5,529.5,694.2,528.69
2016,6,20,16,30,427.0,192.0,1.8,24.0,426.0,552.1,425.8
2016,6,20,16,45,563.0,137.0,1.8,23.5,413.5,578.72,450.47
2016,6,20,17,0,699.0,82.0,1.8,23.0,401.0,582.14,456.47
2016,6,20,17,15,712.5,73.5,1.75,22.0,365.0,548.34,432.66
2016,6,20,17,30,726.0,65.0,1.7,21.0,329.0,511.42,405.47
2016,6,20,17,45,681.0,60.5,1.65,20.5,278.0,444.93,353.29
2016,6,20,18,0,636.0,56.0,1.6,20.0,227.0,383.38,303.06
2016,6,20,18,15,570.5,49.5,1.5,19.0,178.5,312.85,244.43
2016,6,20,18,30,505.0,43.0,1.4,18.0,130.0,248.66,189.15
2016,6,20,18,45,399.0,34.0,1.3,17.0,89.0,175.9,126.89
2016,6,20,19,0,293.0,25.0,1.2,16.0,48.0,114.13,67.84
2016,6,20,19,15,146.5,12.5,1.2,15.5,24.0,40.03,0.0
2016,6,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,21,5,0,121.0,11.0,0.6,12.0,14.0,10.01,0.0
2016,6,21,5,15,260.5,21.5,0.6,12.5,46.0,17.45,5.93
2016,6,21,5,30,400.0,32.0,0.6,13.0,78.0,25.66,16.52
2016,6,21,5,45,491.5,38.5,0.6,14.0,123.0,30.04,20.94
2016,6,21,6,0,583.0,45.0,0.6,15.0,168.0,37.48,27.76
2016,6,21,6,15,637.5,50.0,0.6,15.5,218.0,40.64,30.67
2016,6,21,6,30,692.0,55.0,0.6,16.0,268.0,43.74,33.39
2016,6,21,6,45,733.5,58.5,0.65,17.0,320.5,45.49,34.74
2016,6,21,7,0,775.0,62.0,0.7,18.0,373.0,47.22,35.99
2016,6,21,7,15,801.5,65.0,0.75,18.5,425.0,48.41,36.82
2016,6,21,7,30,828.0,68.0,0.8,19.0,477.0,60.94,47.42
2016,6,21,7,45,849.0,70.5,0.85,20.0,527.5,115.74,60.23
2016,6,21,8,0,870.0,73.0,0.9,21.0,578.0,172.9,96.72
2016,6,21,8,15,884.5,75.0,0.9,21.5,625.0,230.61,142.1
2016,6,21,8,30,899.0,77.0,0.9,22.0,672.0,289.48,191.6
2016,6,21,8,45,910.5,78.5,0.95,23.0,715.5,347.95,241.09
2016,6,21,9,0,922.0,80.0,1.0,24.0,759.0,406.76,289.85
2016,6,21,9,15,930.0,81.5,1.0,24.5,797.5,464.18,336.47
2016,6,21,9,30,938.0,83.0,1.0,25.0,836.0,521.04,380.94
2016,6,21,9,45,939.0,87.5,1.05,25.5,867.5,575.93,422.62
2016,6,21,10,0,940.0,92.0,1.1,26.0,899.0,629.12,461.59
2016,6,21,10,15,944.5,93.0,1.15,26.5,925.5,679.6,497.48
2016,6,21,10,30,949.0,94.0,1.2,27.0,952.0,728.27,531.03
2016,6,21,10,45,950.5,95.5,1.25,27.5,971.5,773.17,560.33
2016,6,21,11,0,952.0,97.0,1.3,28.0,991.0,815.61,586.44
2016,6,21,11,15,953.5,97.5,1.3,28.0,1004.0,854.53,610.6
2016,6,21,11,30,955.0,98.0,1.3,28.0,1017.0,890.66,632.81
2016,6,21,11,45,954.5,99.0,1.35,28.5,1022.0,922.6,651.66
2016,6,21,12,0,954.0,100.0,1.4,29.0,1027.0,951.42,668.5
2016,6,21,12,15,953.5,100.0,1.4,29.0,1025.0,976.07,683.36
2016,6,21,12,30,953.0,100.0,1.4,29.0,1023.0,997.37,696.21
2016,6,21,12,45,949.0,101.0,1.45,29.5,1013.5,1012.81,704.93
2016,6,21,13,0,945.0,102.0,1.5,30.0,1004.0,1024.6,711.56
2016,6,21,13,15,942.0,101.5,1.55,30.0,988.0,1032.17,717.18
2016,6,21,13,30,939.0,101.0,1.6,30.0,972.0,1035.99,720.69
2016,6,21,13,45,934.5,100.0,1.65,30.0,949.0,1034.05,720.85
2016,6,21,14,0,930.0,99.0,1.7,30.0,926.0,1028.36,718.89
2016,6,21,14,15,924.5,98.0,1.7,29.5,896.5,1018.0,714.93
2016,6,21,14,30,919.0,97.0,1.7,29.0,867.0,1004.04,708.86
2016,6,21,14,45,911.0,95.5,1.75,29.0,831.5,983.64,698.12
2016,6,21,15,0,903.0,94.0,1.8,29.0,796.0,959.94,685.34
2016,6,21,15,15,892.5,92.0,1.8,28.5,756.0,930.24,669.45
2016,6,21,15,30,882.0,90.0,1.8,28.0,716.0,897.67,651.6
2016,6,21,15,45,869.5,88.0,1.8,27.5,671.0,860.72,630.67
2016,6,21,16,0,857.0,86.0,1.8,27.0,626.0,821.47,607.92
2016,6,21,16,15,840.0,83.0,1.8,26.0,578.0,775.4,581.3
2016,6,21,16,30,823.0,80.0,1.8,25.0,530.0,733.76,557.09
2016,6,21,16,45,801.5,76.5,1.8,24.5,480.0,680.71,523.07
2016,6,21,17,0,780.0,73.0,1.8,24.0,430.0,627.12,487.27
2016,6,21,17,15,749.5,69.0,1.75,23.0,379.0,567.02,444.73
2016,6,21,17,30,719.0,65.0,1.7,22.0,328.0,507.88,401.14
2016,6,21,17,45,678.0,60.0,1.65,21.0,277.5,443.3,351.45
2016,6,21,18,0,637.0,55.0,1.6,20.0,227.0,381.46,301.68
2016,6,21,18,15,573.0,49.0,1.5,19.0,179.0,313.8,245.25
2016,6,21,18,30,509.0,43.0,1.4,18.0,131.0,250.56,190.68
2016,6,21,18,45,407.0,34.0,1.3,17.5,90.0,178.74,128.8
2016,6,21,19,0,305.0,25.0,1.2,17.0,49.0,117.57,70.02
2016,6,21,19,15,152.5,12.5,1.1,16.0,24.5,41.33,0.0
2016,6,21,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
