Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,1.15,10.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,6,22,5,15,286.5,21.0,1.2,11.5,47.5,17.05,5.49
2016,6,22,5,30,435.0,31.0,1.2,12.0,81.0,24.87,15.86
2016,6,22,5,45,520.5,38.0,1.3,12.5,127.0,32.42,23.15
2016,6,22,6,0,606.0,45.0,1.4,13.0,173.0,37.59,28.06
2016,6,22,6,15,660.0,50.0,1.4,13.5,223.0,40.76,31.02
2016,6,22,6,30,714.0,55.0,1.4,14.0,273.0,43.89,33.78
2016,6,22,6,45,752.0,58.5,1.4,14.5,325.5,45.63,35.21
2016,6,22,7,0,790.0,62.0,1.4,15.0,378.0,47.35,36.55
2016,6,22,7,15,816.5,65.0,1.35,15.5,430.5,56.01,43.96
2016,6,22,7,30,843.0,68.0,1.3,16.0,483.0,60.34,47.48
2016,6,22,7,45,863.5,70.0,1.3,17.0,534.0,115.63,60.66
2016,6,22,8,0,884.0,72.0,1.3,18.0,585.0,173.2,97.71
2016,6,22,8,15,898.5,74.0,1.3,18.0,633.0,231.73,144.66
2016,6,22,8,30,913.0,76.0,1.3,18.0,681.0,291.41,196.15
2016,6,22,8,45,924.5,77.5,1.35,18.5,725.0,350.7,247.88
2016,6,22,9,0,936.0,79.0,1.4,19.0,769.0,410.31,299.09
2016,6,22,9,15,944.5,80.5,1.4,19.5,808.0,468.72,347.82
2016,6,22,9,30,953.0,82.0,1.4,20.0,847.0,526.63,394.4
2016,6,22,9,45,960.0,83.0,1.4,20.5,880.5,582.55,437.79
2016,6,22,10,0,967.0,84.0,1.4,21.0,914.0,637.3,478.69
2016,6,22,10,15,971.5,85.0,1.4,21.0,941.5,689.06,517.01
2016,6,22,10,30,976.0,86.0,1.4,21.0,969.0,738.93,552.91
2016,6,22,10,45,979.5,86.5,1.4,21.5,989.5,785.54,583.37
2016,6,22,11,0,983.0,87.0,1.4,22.0,1010.0,829.75,610.71
2016,6,22,11,15,985.0,87.5,1.4,22.0,1023.5,870.19,636.4
2016,6,22,11,30,987.0,88.0,1.4,22.0,1037.0,907.78,660.03
2016,6,22,11,45,988.0,88.0,1.45,22.5,1043.0,941.05,680.14
2016,6,22,12,0,989.0,88.0,1.5,23.0,1049.0,971.14,698.14
2016,6,22,12,15,988.5,88.0,1.5,23.0,1047.5,996.54,713.78
2016,6,22,12,30,988.0,88.0,1.5,23.0,1046.0,1018.44,727.29
2016,6,22,12,45,979.0,93.0,1.55,23.0,1035.0,1033.53,737.41
2016,6,22,13,0,970.0,98.0,1.6,23.0,1024.0,1044.8,745.33
2016,6,22,13,15,967.5,97.5,1.6,22.5,1008.0,1053.09,752.23
2016,6,22,13,30,965.0,97.0,1.6,22.0,992.0,1057.55,756.91
2016,6,22,13,45,960.0,96.5,1.6,22.0,968.0,1055.68,756.37
2016,6,22,14,0,955.0,96.0,1.6,22.0,944.0,1049.97,753.64
2016,6,22,14,15,949.0,95.0,1.6,21.5,914.5,1038.99,749.19
2016,6,22,14,30,943.0,94.0,1.6,21.0,885.0,1024.31,742.55
2016,6,22,14,45,935.0,92.5,1.6,21.0,849.0,1003.6,730.74
2016,6,22,15,0,927.0,91.0,1.6,21.0,813.0,979.5,716.84
2016,6,22,15,15,917.0,89.5,1.55,20.5,772.0,950.32,700.31
2016,6,22,15,30,907.0,88.0,1.5,20.0,731.0,918.17,681.79
2016,6,22,15,45,893.5,86.0,1.5,19.5,685.0,879.67,659.54
2016,6,22,16,0,880.0,84.0,1.5,19.0,639.0,838.84,635.42
2016,6,22,16,15,862.5,81.0,1.5,18.5,590.0,791.59,606.43
2016,6,22,16,30,845.0,78.0,1.5,18.0,541.0,742.81,575.79
2016,6,22,16,45,822.5,75.0,1.55,18.0,490.0,694.62,544.23
2016,6,22,17,0,800.0,72.0,1.6,18.0,439.0,640.05,506.75
2016,6,22,17,15,768.5,68.5,1.6,17.0,386.5,578.99,463.12
2016,6,22,17,30,737.0,65.0,1.6,16.0,334.0,518.92,418.31
2016,6,22,17,45,693.0,60.0,1.6,15.5,282.5,451.82,365.24
2016,6,22,18,0,649.0,55.0,1.6,15.0,231.0,387.74,312.34
2016,6,22,18,15,583.5,49.0,1.55,14.5,182.0,318.74,253.44
2016,6,22,18,30,518.0,43.0,1.5,14.0,133.0,254.33,196.66
2016,6,22,18,45,408.5,34.5,1.45,13.5,91.0,180.12,132.03
2016,6,22,19,0,299.0,26.0,1.4,13.0,49.0,117.44,71.59
2016,6,22,19,15,149.5,13.0,1.35,12.5,24.5,41.31,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,1.2,9.5,7.0,0.0,0.0
2016,6,23,5,0,133.0,11.0,1.2,10.0,14.0,10.01,0.0
2016,6,23,5,15,280.0,21.0,1.2,10.5,47.0,17.07,5.32
2016,6,23,5,30,427.0,31.0,1.2,11.0,80.0,24.88,15.93
2016,6,23,5,45,516.0,37.5,1.3,11.5,125.5,31.96,22.84
2016,6,23,6,0,605.0,44.0,1.4,12.0,171.0,36.71,27.39
2016,6,23,6,15,658.5,49.0,1.4,12.5,221.0,39.92,30.39
2016,6,23,6,30,712.0,54.0,1.4,13.0,271.0,43.07,33.19
2016,6,23,6,45,751.5,57.0,1.4,14.0,323.5,44.46,34.24
2016,6,23,7,0,791.0,60.0,1.4,15.0,376.0,45.86,35.23
2016,6,23,7,15,817.5,63.0,1.35,15.5,428.5,54.6,42.73
2016,6,23,7,30,844.0,66.0,1.3,16.0,481.0,58.15,45.57
2016,6,23,7,45,864.5,68.0,1.3,16.5,532.0,113.44,59.19
2016,6,23,8,0,885.0,70.0,1.3,17.0,583.0,171.03,96.34
2016,6,23,8,15,900.0,72.0,1.3,17.5,631.0,229.67,143.2
2016,6,23,8,30,915.0,74.0,1.3,18.0,679.0,289.53,194.55
2016,6,23,8,45,927.5,75.0,1.3,19.0,723.5,348.83,245.72
2016,6,23,9,0,940.0,76.0,1.3,20.0,768.0,408.55,296.21
2016,6,23,9,15,948.5,77.5,1.3,20.5,807.5,467.18,344.88
2016,6,23,9,30,957.0,79.0,1.3,21.0,847.0,525.29,391.39
2016,6,23,9,45,959.5,83.0,1.3,21.5,880.0,581.59,434.77
2016,6,23,10,0,962.0,87.0,1.3,22.0,913.0,636.3,475.33
2016,6,23,10,15,967.0,88.0,1.3,22.5,940.0,688.2,512.51
2016,6,23,10,30,972.0,89.0,1.3,23.0,967.0,738.27,547.17
2016,6,23,10,45,974.5,90.0,1.35,23.5,987.5,784.5,577.69
2016,6,23,11,0,977.0,91.0,1.4,24.0,1008.0,828.27,605.07
2016,6,23,11,15,978.5,91.5,1.45,24.0,1021.0,868.17,630.83
2016,6,23,11,30,980.0,92.0,1.5,24.0,1034.0,905.21,654.64
2016,6,23,11,45,979.5,92.5,1.55,24.5,1039.0,937.52,674.03
2016,6,23,12,0,979.0,93.0,1.6,25.0,1044.0,966.61,691.31
2016,6,23,12,15,977.5,92.5,1.65,25.0,1041.0,990.49,706.67
2016,6,23,12,30,976.0,92.0,1.7,25.0,1038.0,1010.86,719.94
2016,6,23,12,45,972.0,92.5,1.75,25.0,1027.5,1026.2,730.17
2016,6,23,13,0,968.0,93.0,1.8,25.0,1017.0,1037.8,738.23
2016,6,23,13,15,964.5,92.5,1.8,24.5,1000.0,1045.06,744.5
2016,6,23,13,30,961.0,92.0,1.8,24.0,983.0,1048.49,748.55
2016,6,23,13,45,956.0,91.0,1.85,24.0,959.0,1046.06,748.37
2016,6,23,14,0,951.0,90.0,1.9,24.0,935.0,1039.81,745.96
2016,6,23,14,15,945.0,89.0,1.9,23.5,905.0,1028.81,741.46
2016,6,23,14,30,939.0,88.0,1.9,23.0,875.0,1014.15,734.76
2016,6,23,14,45,932.0,86.0,1.95,23.0,839.5,993.86,723.76
2016,6,23,15,0,925.0,84.0,2.0,23.0,804.0,970.16,710.58
2016,6,23,15,15,915.5,82.0,2.0,22.5,763.5,940.87,694.5
2016,6,23,15,30,906.0,80.0,2.0,22.0,723.0,908.61,676.34
2016,6,23,15,45,897.0,77.0,2.0,21.5,679.0,872.84,655.63
2016,6,23,16,0,888.0,74.0,2.0,21.0,635.0,834.44,632.85
2016,6,23,16,15,871.5,71.5,1.95,20.5,586.5,788.22,603.85
2016,6,23,16,30,855.0,69.0,1.9,20.0,538.0,740.39,573.24
2016,6,23,16,45,837.0,65.5,1.9,19.5,488.0,688.97,539.78
2016,6,23,17,0,819.0,62.0,1.9,19.0,438.0,636.66,504.78
2016,6,23,17,15,790.0,58.5,1.85,18.5,386.0,576.81,460.87
2016,6,23,17,30,761.0,55.0,1.8,18.0,334.0,521.68,418.61
2016,6,23,17,45,719.5,51.5,1.75,17.5,282.5,456.6,366.99
2016,6,23,18,0,678.0,48.0,1.7,17.0,231.0,394.27,315.47
2016,6,23,18,15,616.5,42.5,1.6,16.0,182.5,324.22,256.33
2016,6,23,18,30,555.0,37.0,1.5,15.0,134.0,259.91,199.96
2016,6,23,18,45,448.0,30.0,1.45,14.5,92.0,185.89,135.34
2016,6,23,19,0,341.0,23.0,1.4,14.0,50.0,125.4,76.11
2016,6,23,19,15,170.5,11.5,1.3,13.5,25.0,44.22,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.0,5.0,1.05,10.5,6.5,0.0,0.0
2016,6,24,5,0,134.0,10.0,1.1,11.0,13.0,9.1,0.0
2016,6,24,5,15,283.0,20.0,1.15,11.5,46.0,16.19,4.46
2016,6,24,5,30,432.0,30.0,1.2,12.0,79.0,24.03,15.1
2016,6,24,5,45,516.5,37.0,1.3,12.5,124.0,31.52,22.34
2016,6,24,6,0,601.0,44.0,1.4,13.0,169.0,36.73,27.28
2016,6,24,6,15,656.0,49.0,1.4,13.5,219.5,39.93,30.27
2016,6,24,6,30,711.0,54.0,1.4,14.0,270.0,43.09,33.07
2016,6,24,6,45,747.5,58.0,1.4,14.5,322.5,45.26,34.88
2016,6,24,7,0,784.0,62.0,1.4,15.0,375.0,47.35,36.56
2016,6,24,7,15,811.5,65.5,1.35,15.5,428.0,48.93,37.74
2016,6,24,7,30,839.0,69.0,1.3,16.0,481.0,59.37,46.65
2016,6,24,7,45,859.0,72.0,1.3,16.5,532.0,115.12,61.01
2016,6,24,8,0,879.0,75.0,1.3,17.0,583.0,173.14,98.35
2016,6,24,8,15,895.0,77.5,1.3,17.5,632.0,232.09,145.26
2016,6,24,8,30,911.0,80.0,1.3,18.0,681.0,292.41,196.78
2016,6,24,8,45,922.5,82.0,1.35,18.5,726.0,352.07,248.73
2016,6,24,9,0,934.0,84.0,1.4,19.0,771.0,412.06,300.19
2016,6,24,9,15,943.5,85.5,1.4,19.5,811.0,470.9,349.19
2016,6,24,9,30,953.0,87.0,1.4,20.0,851.0,529.34,396.12
2016,6,24,9,45,959.5,88.5,1.4,20.5,885.0,585.54,439.67
2016,6,24,10,0,966.0,90.0,1.4,21.0,919.0,640.52,480.7
2016,6,24,10,15,971.5,91.0,1.4,21.5,947.0,693.0,518.5
2016,6,24,10,30,977.0,92.0,1.4,22.0,975.0,743.68,553.79
2016,6,24,10,45,980.0,93.0,1.45,22.5,996.0,790.57,584.99
2016,6,24,11,0,983.0,94.0,1.5,23.0,1017.0,835.02,612.93
2016,6,24,11,15,985.0,94.5,1.5,23.0,1030.5,875.63,638.68
2016,6,24,11,30,987.0,95.0,1.5,23.0,1044.0,913.4,662.38
2016,6,24,11,45,987.5,95.5,1.55,23.5,1049.5,946.89,682.54
2016,6,24,12,0,988.0,96.0,1.6,24.0,1055.0,977.18,700.59
2016,6,24,12,15,987.5,96.0,1.6,24.0,1053.5,1002.77,716.33
2016,6,24,12,30,987.0,96.0,1.6,24.0,1052.0,1024.89,729.94
2016,6,24,12,45,979.0,99.5,1.65,24.5,1041.0,1039.64,738.36
2016,6,24,13,0,971.0,103.0,1.7,25.0,1030.0,1050.58,744.56
2016,6,24,13,15,967.5,102.5,1.7,25.0,1013.5,1058.09,749.51
2016,6,24,13,30,964.0,102.0,1.7,25.0,997.0,1061.75,752.23
2016,6,24,13,45,959.0,101.0,1.75,25.0,973.0,1059.54,752.24
2016,6,24,14,0,954.0,100.0,1.8,25.0,949.0,1053.49,750.04
2016,6,24,14,15,948.0,99.0,1.8,25.0,918.5,1042.67,744.29
2016,6,24,14,30,942.0,98.0,1.8,25.0,888.0,1028.16,736.39
2016,6,24,14,45,933.0,97.0,1.8,25.0,851.5,1007.19,724.52
2016,6,24,15,0,924.0,96.0,1.8,25.0,815.0,982.87,710.62
2016,6,24,15,15,913.5,94.0,1.8,24.5,774.0,952.87,694.44
2016,6,24,15,30,903.0,92.0,1.8,24.0,733.0,919.93,676.23
2016,6,24,15,45,888.0,90.0,1.8,24.0,687.0,880.34,652.15
2016,6,24,16,0,873.0,88.0,1.8,24.0,641.0,838.53,626.35
2016,6,24,16,15,855.5,85.5,1.75,23.5,591.5,792.17,597.82
2016,6,24,16,30,838.0,83.0,1.7,23.0,542.0,750.31,571.93
2016,6,24,16,45,813.5,80.0,1.7,22.5,490.5,695.11,536.44
2016,6,24,17,0,789.0,77.0,1.7,22.0,439.0,639.54,499.22
2016,6,24,17,15,757.5,73.0,1.65,21.0,387.0,578.35,455.86
2016,6,24,17,30,726.0,69.0,1.6,20.0,335.0,518.15,411.42
2016,6,24,17,45,680.0,64.0,1.55,19.5,283.0,450.41,358.53
2016,6,24,18,0,634.0,59.0,1.5,19.0,231.0,387.98,307.68
2016,6,24,18,15,566.5,52.5,1.4,18.0,182.0,316.48,248.29
2016,6,24,18,30,499.0,46.0,1.3,17.0,133.0,251.46,192.36
2016,6,24,18,45,390.5,36.5,1.2,16.0,91.5,177.29,128.96
2016,6,24,19,0,282.0,27.0,1.1,15.0,50.0,114.73,69.96
2016,6,24,19,15,141.0,13.5,1.05,14.5,25.0,40.3,0.0
2016,6,24,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,0.65,10.5,6.0,0.0,0.0
2016,6,25,5,0,82.0,10.0,0.6,11.0,12.0,9.1,0.0
2016,6,25,5,15,229.0,22.0,0.55,11.5,44.0,18.0,5.29
2016,6,25,5,30,376.0,34.0,0.5,12.0,76.0,27.57,18.15
2016,6,25,5,45,473.5,41.0,0.5,13.0,121.5,32.26,22.97
2016,6,25,6,0,571.0,48.0,0.5,14.0,167.0,36.89,27.35
2016,6,25,6,15,628.0,54.0,0.5,14.5,217.5,40.46,30.65
2016,6,25,6,30,685.0,60.0,0.5,15.0,268.0,48.03,37.36
2016,6,25,6,45,728.0,63.5,0.55,16.0,321.0,49.59,38.51
2016,6,25,7,0,771.0,67.0,0.6,17.0,374.0,51.15,39.6
2016,6,25,7,15,799.0,70.5,0.65,18.0,426.5,52.56,40.52
2016,6,25,7,30,827.0,74.0,0.7,19.0,479.0,53.9,41.35
2016,6,25,7,45,849.5,76.5,0.8,20.0,530.5,116.85,62.08
2016,6,25,8,0,872.0,79.0,0.9,21.0,582.0,174.35,97.94
2016,6,25,8,15,887.5,81.0,0.9,21.5,630.5,232.5,143.21
2016,6,25,8,30,903.0,83.0,0.9,22.0,679.0,291.93,192.92
2016,6,25,8,45,916.0,85.0,0.95,23.0,724.0,351.65,243.22
2016,6,25,9,0,929.0,87.0,1.0,24.0,769.0,411.88,292.97
2016,6,25,9,15,938.0,88.5,1.05,24.5,808.5,470.29,340.53
2016,6,25,9,30,947.0,90.0,1.1,25.0,848.0,528.26,386.12
2016,6,25,9,45,950.0,93.5,1.15,26.0,881.0,584.03,427.67
2016,6,25,10,0,953.0,97.0,1.2,27.0,914.0,638.28,466.46
2016,6,25,10,15,958.5,98.0,1.2,27.5,942.0,690.24,502.79
2016,6,25,10,30,964.0,99.0,1.2,28.0,970.0,740.43,536.69
2016,6,25,10,45,967.5,100.0,1.25,28.5,991.0,787.22,567.18
2016,6,25,11,0,971.0,101.0,1.3,29.0,1012.0,831.66,594.31
2016,6,25,11,15,973.5,101.5,1.3,29.0,1026.0,872.33,619.33
2016,6,25,11,30,976.0,102.0,1.3,29.0,1040.0,910.23,642.4
2016,6,25,11,45,976.5,102.5,1.35,29.5,1046.0,943.5,661.84
2016,6,25,12,0,977.0,103.0,1.4,30.0,1052.0,973.62,679.26
2016,6,25,12,15,976.5,103.0,1.4,30.0,1050.5,999.1,694.44
2016,6,25,12,30,976.0,103.0,1.4,30.0,1049.0,1021.14,707.59
2016,6,25,12,45,975.0,102.5,1.45,30.0,1040.5,1038.66,718.88
2016,6,25,13,0,974.0,102.0,1.5,30.0,1032.0,1052.48,728.09
2016,6,25,13,15,971.0,101.5,1.55,29.5,1015.5,1060.56,735.46
2016,6,25,13,30,968.0,101.0,1.6,29.0,999.0,1064.77,740.7
2016,6,25,13,45,963.5,100.0,1.65,29.0,975.0,1063.1,741.08
2016,6,25,14,0,959.0,99.0,1.7,29.0,951.0,1057.57,739.28
2016,6,25,14,15,952.5,98.0,1.7,28.5,921.0,1046.27,734.81
2016,6,25,14,30,946.0,97.0,1.7,28.0,891.0,1031.26,728.21
2016,6,25,14,45,938.0,95.5,1.7,28.0,854.5,1010.69,716.8
2016,6,25,15,0,930.0,94.0,1.7,28.0,818.0,986.7,703.33
2016,6,25,15,15,919.5,92.0,1.7,27.5,776.5,956.59,687.38
2016,6,25,15,30,909.0,90.0,1.7,27.0,735.0,923.51,669.42
2016,6,25,15,45,895.5,87.5,1.7,27.0,689.5,884.51,646.12
2016,6,25,16,0,882.0,85.0,1.7,27.0,644.0,843.14,621.05
2016,6,25,16,15,864.5,82.5,1.65,26.0,594.5,796.47,593.93
2016,6,25,16,30,847.0,80.0,1.6,25.0,545.0,748.26,565.16
2016,6,25,16,45,824.5,76.5,1.6,24.5,493.5,699.52,534.63
2016,6,25,17,0,802.0,73.0,1.6,24.0,442.0,644.28,498.29
2016,6,25,17,15,771.0,69.5,1.5,23.0,389.5,583.44,455.35
2016,6,25,17,30,740.0,66.0,1.4,22.0,337.0,523.51,411.37
2016,6,25,17,45,697.5,61.0,1.35,21.5,285.0,456.98,360.05
2016,6,25,18,0,655.0,56.0,1.3,21.0,233.0,393.28,308.81
2016,6,25,18,15,589.5,49.5,1.2,20.0,184.0,323.33,251.18
2016,6,25,18,30,524.0,43.0,1.1,19.0,135.0,257.86,195.32
2016,6,25,18,45,420.5,34.0,1.0,18.0,93.0,184.4,132.79
2016,6,25,19,0,317.0,25.0,0.9,17.0,51.0,122.07,73.75
2016,6,25,19,15,158.5,12.5,0.85,16.5,25.5,42.98,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,47.5,5.0,0.55,11.5,6.0,0.0,0.0
2016,6,26,5,0,95.0,10.0,0.5,12.0,12.0,9.1,0.0
2016,6,26,5,15,239.0,21.0,0.5,12.5,43.5,17.12,4.36
2016,6,26,5,30,383.0,32.0,0.5,13.0,75.0,25.8,16.51
2016,6,26,5,45,473.0,40.0,0.5,13.5,119.5,31.43,22.17
2016,6,26,6,0,563.0,48.0,0.5,14.0,164.0,36.9,27.35
2016,6,26,6,15,619.0,53.5,0.5,14.5,214.0,40.06,30.29
2016,6,26,6,30,675.0,59.0,0.5,15.0,264.0,47.16,36.59
2016,6,26,6,45,716.5,63.0,0.55,16.0,316.0,49.14,38.12
2016,6,26,7,0,758.0,67.0,0.6,17.0,368.0,51.09,39.55
2016,6,26,7,15,785.5,70.5,0.6,17.5,420.0,52.48,40.55
2016,6,26,7,30,813.0,74.0,0.6,18.0,472.0,53.81,41.46
2016,6,26,7,45,836.0,76.0,0.65,19.0,522.5,114.75,61.31
2016,6,26,8,0,859.0,78.0,0.7,20.0,573.0,171.13,96.27
2016,6,26,8,15,874.5,80.5,0.7,21.0,621.0,228.88,140.93
2016,6,26,8,30,890.0,83.0,0.7,22.0,669.0,287.93,189.84
2016,6,26,8,45,902.5,84.0,0.75,23.0,713.0,345.96,238.7
2016,6,26,9,0,915.0,85.0,0.8,24.0,757.0,404.44,287.0
2016,6,26,9,15,924.0,87.0,0.8,24.5,796.0,462.48,333.84
2016,6,26,9,30,933.0,89.0,0.8,25.0,835.0,520.11,378.61
2016,6,26,9,45,941.0,89.5,0.85,25.5,869.0,575.29,420.36
2016,6,26,10,0,949.0,90.0,0.9,26.0,903.0,629.44,459.92
2016,6,26,10,15,954.0,91.0,0.95,26.5,930.5,680.85,496.29
2016,6,26,10,30,959.0,92.0,1.0,27.0,958.0,730.48,530.33
2016,6,26,10,45,962.0,92.5,1.05,27.5,978.0,776.23,560.06
2016,6,26,11,0,965.0,93.0,1.1,28.0,998.0,819.6,586.59
2016,6,26,11,15,967.0,93.5,1.15,28.0,1011.5,859.61,611.88
2016,6,26,11,30,969.0,94.0,1.2,28.0,1025.0,896.84,635.31
2016,6,26,11,45,969.0,94.5,1.25,28.5,1030.5,929.42,654.45
2016,6,26,12,0,969.0,95.0,1.3,29.0,1036.0,958.83,671.57
2016,6,26,12,15,968.5,95.0,1.35,29.0,1034.5,984.05,687.44
2016,6,26,12,30,968.0,95.0,1.4,29.0,1033.0,1005.85,701.31
2016,6,26,12,45,954.0,102.5,1.45,29.5,1020.0,1018.53,708.31
2016,6,26,13,0,940.0,110.0,1.5,30.0,1007.0,1027.35,713.16
2016,6,26,13,15,936.5,109.5,1.55,30.0,990.5,1034.77,718.72
2016,6,26,13,30,933.0,109.0,1.6,30.0,974.0,1038.46,722.14
2016,6,26,13,45,927.0,108.0,1.65,30.0,950.0,1035.41,721.63
2016,6,26,14,0,921.0,107.0,1.7,30.0,926.0,1028.62,719.0
2016,6,26,14,15,914.0,105.5,1.7,30.0,896.0,1016.67,712.64
2016,6,26,14,30,907.0,104.0,1.7,30.0,866.0,1001.15,704.22
2016,6,26,14,45,897.5,103.0,1.75,30.0,830.0,980.33,693.26
2016,6,26,15,0,888.0,102.0,1.8,30.0,794.0,956.29,680.29
2016,6,26,15,15,876.5,99.5,1.8,29.5,753.0,925.72,663.88
2016,6,26,15,30,865.0,97.0,1.8,29.0,712.0,892.35,645.55
2016,6,26,15,45,850.0,95.0,1.8,28.5,667.0,853.93,623.7
2016,6,26,16,0,835.0,93.0,1.8,28.0,622.0,813.39,600.13
2016,6,26,16,15,816.5,90.0,1.75,27.5,573.5,773.66,576.26
2016,6,26,16,30,798.0,87.0,1.7,27.0,525.0,725.5,546.19
2016,6,26,16,45,774.5,83.0,1.7,26.5,475.0,671.48,511.8
2016,6,26,17,0,751.0,79.0,1.7,26.0,425.0,617.11,475.52
2016,6,26,17,15,719.0,75.0,1.65,25.0,374.0,557.32,433.59
2016,6,26,17,30,687.0,71.0,1.6,24.0,323.0,500.53,392.12
2016,6,26,17,45,643.0,65.5,1.55,23.0,272.5,435.31,342.48
2016,6,26,18,0,599.0,60.0,1.5,22.0,222.0,373.27,293.17
2016,6,26,18,15,533.5,53.0,1.4,21.0,175.0,303.84,236.09
2016,6,26,18,30,468.0,46.0,1.3,20.0,128.0,240.74,182.4
2016,6,26,18,45,367.5,36.0,1.2,19.0,88.0,170.17,122.57
2016,6,26,19,0,267.0,26.0,1.1,18.0,48.0,110.47,66.76
2016,6,26,19,15,133.5,13.0,1.05,17.5,24.0,38.54,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,4.5,0.45,11.5,5.5,0.0,0.0
2016,6,27,5,0,108.0,9.0,0.5,12.0,11.0,8.19,0.0
2016,6,27,5,15,251.0,19.5,0.45,12.5,42.5,15.79,3.21
2016,6,27,5,30,394.0,30.0,0.4,13.0,74.0,24.06,15.0
2016,6,27,5,45,482.0,37.5,0.4,13.5,118.5,29.34,20.33
2016,6,27,6,0,570.0,45.0,0.4,14.0,163.0,34.48,25.21
2016,6,27,6,15,625.0,50.5,0.4,15.0,212.0,41.19,31.25
2016,6,27,6,30,680.0,56.0,0.4,16.0,261.0,44.68,34.25
2016,6,27,6,45,718.5,60.0,0.4,17.0,312.5,46.76,35.88
2016,6,27,7,0,757.0,64.0,0.4,18.0,364.0,48.78,37.39
2016,6,27,7,15,784.5,67.5,0.45,19.0,416.0,50.27,38.38
2016,6,27,7,30,812.0,71.0,0.5,20.0,468.0,51.68,39.28
2016,6,27,7,45,832.0,74.0,0.6,21.0,518.0,112.23,59.16
2016,6,27,8,0,852.0,77.0,0.7,22.0,568.0,168.69,93.93
2016,6,27,8,15,867.5,79.5,0.75,23.0,615.5,226.01,137.92
2016,6,27,8,30,883.0,82.0,0.8,24.0,663.0,284.64,186.26
2016,6,27,8,45,894.5,84.0,0.9,25.0,706.5,342.76,235.05
2016,6,27,9,0,906.0,86.0,1.0,26.0,750.0,401.25,283.32
2016,6,27,9,15,915.0,88.0,1.0,26.5,789.0,458.82,329.71
2016,6,27,9,30,924.0,90.0,1.0,27.0,828.0,516.0,374.1
2016,6,27,9,45,918.5,98.5,1.0,27.5,858.0,570.32,414.73
2016,6,27,10,0,913.0,107.0,1.0,28.0,888.0,622.35,452.11
2016,6,27,10,15,918.5,108.0,1.05,28.5,915.5,672.53,487.46
2016,6,27,10,30,924.0,109.0,1.1,29.0,943.0,721.06,520.61
2016,6,27,10,45,926.5,110.5,1.15,30.0,963.0,765.99,549.19
2016,6,27,11,0,929.0,112.0,1.2,31.0,983.0,808.62,573.98
2016,6,27,11,15,931.0,112.5,1.2,31.0,996.5,847.5,597.78
2016,6,27,11,30,933.0,113.0,1.2,31.0,1010.0,883.72,619.74
2016,6,27,11,45,933.0,114.0,1.25,31.5,1015.5,915.87,638.46
2016,6,27,12,0,933.0,115.0,1.3,32.0,1021.0,945.0,655.26
2016,6,27,12,15,933.0,115.0,1.35,32.0,1020.0,970.11,670.92
2016,6,27,12,30,933.0,115.0,1.4,32.0,1019.0,991.97,684.7
2016,6,27,12,45,933.0,113.5,1.45,32.5,1011.0,1009.03,694.26
2016,6,27,13,0,933.0,112.0,1.5,33.0,1003.0,1022.55,701.8
2016,6,27,13,15,930.5,111.5,1.55,32.5,987.5,1030.97,709.28
2016,6,27,13,30,928.0,111.0,1.6,32.0,972.0,1035.68,714.72
2016,6,27,13,45,923.5,110.5,1.65,32.0,949.0,1034.69,715.43
2016,6,27,14,0,919.0,110.0,1.7,32.0,926.0,1030.0,714.07
2016,6,27,14,15,913.0,108.5,1.75,31.5,897.0,1019.13,710.51
2016,6,27,14,30,907.0,107.0,1.8,31.0,868.0,1004.68,704.86
2016,6,27,14,45,900.0,105.0,1.85,31.0,833.5,985.25,694.75
2016,6,27,15,0,893.0,103.0,1.9,31.0,799.0,962.5,682.58
2016,6,27,15,15,882.0,101.0,1.9,30.5,758.5,932.88,666.83
2016,6,27,15,30,871.0,99.0,1.9,30.0,718.0,900.43,649.16
2016,6,27,15,45,859.0,95.5,1.9,30.0,673.5,862.81,626.68
2016,6,27,16,0,847.0,92.0,1.9,30.0,629.0,822.84,602.44
2016,6,27,16,15,829.0,89.0,1.85,29.0,580.5,783.08,579.95
2016,6,27,16,30,811.0,86.0,1.8,28.0,532.0,734.85,551.15
2016,6,27,16,45,789.5,82.0,1.8,27.5,481.5,681.75,517.6
2016,6,27,17,0,768.0,78.0,1.8,27.0,431.0,628.11,482.16
2016,6,27,17,15,736.0,73.5,1.7,26.0,379.5,566.97,439.23
2016,6,27,17,30,704.0,69.0,1.6,25.0,328.0,506.92,395.43
2016,6,27,17,45,662.0,63.5,1.55,24.5,277.5,443.64,346.82
2016,6,27,18,0,620.0,58.0,1.5,24.0,227.0,381.58,297.22
2016,6,27,18,15,554.5,51.5,1.35,22.5,179.0,311.58,240.49
2016,6,27,18,30,489.0,45.0,1.2,21.0,131.0,247.89,186.87
2016,6,27,18,45,388.5,35.5,1.1,20.0,90.0,176.61,126.62
2016,6,27,19,0,288.0,26.0,1.0,19.0,49.0,116.16,69.98
2016,6,27,19,15,144.0,13.0,0.95,18.5,24.5,40.74,0.0
2016,6,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,17.0,0.5,13.5,34.0,13.46,1.5
2016,6,28,5,30,307.0,34.0,0.5,14.0,68.0,27.58,17.87
2016,6,28,5,45,400.0,43.0,0.5,14.5,110.5,33.94,24.25
2016,6,28,6,0,493.0,52.0,0.5,15.0,153.0,40.1,30.05
2016,6,28,6,15,551.5,59.0,0.5,15.5,201.5,44.26,33.88
2016,6,28,6,30,610.0,66.0,0.5,16.0,250.0,48.28,37.41
2016,6,28,6,45,654.5,70.5,0.55,17.0,301.0,50.16,38.86
2016,6,28,7,0,699.0,75.0,0.6,18.0,352.0,57.09,44.63
2016,6,28,7,15,729.0,79.5,0.6,19.0,403.0,58.97,45.9
2016,6,28,7,30,759.0,84.0,0.6,20.0,454.0,60.73,47.05
2016,6,28,7,45,782.5,87.0,0.6,21.0,504.0,109.72,58.95
2016,6,28,8,0,806.0,90.0,0.6,22.0,554.0,164.19,92.31
2016,6,28,8,15,823.0,93.0,0.6,22.5,601.0,220.09,135.2
2016,6,28,8,30,840.0,96.0,0.6,23.0,648.0,284.01,187.47
2016,6,28,8,45,854.0,98.0,0.65,24.0,691.5,340.62,234.53
2016,6,28,9,0,868.0,100.0,0.7,25.0,735.0,397.9,281.34
2016,6,28,9,15,878.0,102.0,0.75,25.5,774.0,453.96,326.52
2016,6,28,9,30,888.0,104.0,0.8,26.0,813.0,509.78,370.01
2016,6,28,9,45,899.5,103.5,0.85,27.0,847.5,563.86,409.98
2016,6,28,10,0,911.0,103.0,0.9,28.0,882.0,617.31,447.96
2016,6,28,10,15,916.5,104.0,0.95,28.0,909.5,667.4,484.16
2016,6,28,10,30,922.0,105.0,1.0,28.0,937.0,715.84,518.32
2016,6,28,10,45,925.5,106.0,1.1,28.5,957.5,760.99,548.72
2016,6,28,11,0,929.0,107.0,1.2,29.0,978.0,803.9,575.63
2016,6,28,11,15,931.5,107.5,1.2,29.0,991.5,843.19,599.91
2016,6,28,11,30,934.0,108.0,1.2,29.0,1005.0,879.84,622.34
2016,6,28,11,45,934.5,109.0,1.25,29.5,1011.0,912.45,641.54
2016,6,28,12,0,935.0,110.0,1.3,30.0,1017.0,942.07,658.8
2016,6,28,12,15,935.0,110.0,1.35,30.0,1016.0,967.21,674.61
2016,6,28,12,30,935.0,110.0,1.4,30.0,1015.0,989.1,688.52
2016,6,28,12,45,924.5,115.5,1.45,30.0,1004.0,1002.83,697.57
2016,6,28,13,0,914.0,121.0,1.5,30.0,993.0,1012.9,704.57
2016,6,28,13,15,911.0,120.5,1.5,29.5,977.5,1020.83,711.1
2016,6,28,13,30,908.0,120.0,1.5,29.0,962.0,1025.11,715.56
2016,6,28,13,45,903.5,118.5,1.55,29.0,939.5,1023.25,715.76
2016,6,28,14,0,899.0,117.0,1.6,29.0,917.0,1017.72,713.89
2016,6,28,14,15,892.5,115.5,1.6,28.5,887.5,1006.61,709.41
2016,6,28,14,30,886.0,114.0,1.6,28.0,858.0,992.0,702.88
2016,6,28,14,45,878.5,111.5,1.6,28.0,823.5,971.97,691.66
2016,6,28,15,0,871.0,109.0,1.6,28.0,789.0,948.68,678.47
2016,6,28,15,15,860.0,107.0,1.6,27.5,748.5,919.61,662.92
2016,6,28,15,30,849.0,105.0,1.6,27.0,708.0,887.78,645.5
2016,6,28,15,45,836.0,101.5,1.6,27.0,663.5,857.73,627.82
2016,6,28,16,0,823.0,98.0,1.6,27.0,619.0,817.24,603.06
2016,6,28,16,15,804.0,95.0,1.55,26.5,571.0,770.49,574.49
2016,6,28,16,30,785.0,92.0,1.5,26.0,523.0,722.41,544.53
2016,6,28,16,45,763.0,87.5,1.45,25.5,473.5,669.42,510.48
2016,6,28,17,0,741.0,83.0,1.4,25.0,424.0,615.97,474.45
2016,6,28,17,15,708.5,78.0,1.3,24.0,373.0,555.13,431.58
2016,6,28,17,30,676.0,73.0,1.2,23.0,322.0,497.53,389.43
2016,6,28,17,45,633.5,67.0,1.2,22.0,272.0,433.01,340.76
2016,6,28,18,0,591.0,61.0,1.2,21.0,222.0,371.53,292.2
2016,6,28,18,15,525.0,54.0,1.15,20.0,175.0,302.2,235.38
2016,6,28,18,30,459.0,47.0,1.1,19.0,128.0,239.24,181.89
2016,6,28,18,45,360.5,36.5,1.05,18.0,88.0,169.11,122.37
2016,6,28,19,0,262.0,26.0,1.0,17.0,48.0,109.67,66.65
2016,6,28,19,15,131.0,13.0,0.95,16.5,24.0,38.22,0.0
2016,6,28,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,199.0,15.0,0.8,11.5,36.5,11.78,0.29
2016,6,29,5,30,398.0,30.0,0.8,12.0,73.0,24.15,15.05
2016,6,29,5,45,488.5,37.5,0.8,12.5,117.5,29.43,20.45
2016,6,29,6,0,579.0,45.0,0.8,13.0,162.0,37.74,28.18
2016,6,29,6,15,635.0,50.0,0.8,13.5,212.0,40.88,31.12
2016,6,29,6,30,691.0,55.0,0.8,14.0,262.0,43.98,33.88
2016,6,29,6,45,731.5,58.5,0.85,14.5,314.5,45.7,35.3
2016,6,29,7,0,772.0,62.0,0.9,15.0,367.0,47.41,36.64
2016,6,29,7,15,799.5,65.5,0.9,15.5,419.0,48.97,37.81
2016,6,29,7,30,827.0,69.0,0.9,16.0,471.0,58.67,46.07
2016,6,29,7,45,848.5,71.0,0.95,17.0,522.0,109.49,57.94
2016,6,29,8,0,870.0,73.0,1.0,18.0,573.0,166.34,93.05
2016,6,29,8,15,885.5,75.5,1.0,18.5,621.0,224.69,138.78
2016,6,29,8,30,901.0,78.0,1.0,19.0,669.0,284.37,189.3
2016,6,29,8,45,914.0,79.5,1.05,19.5,713.5,343.59,240.47
2016,6,29,9,0,927.0,81.0,1.1,20.0,758.0,403.34,291.36
2016,6,29,9,15,936.0,82.5,1.1,20.0,798.0,461.69,340.33
2016,6,29,9,30,945.0,84.0,1.1,20.0,838.0,519.62,387.38
2016,6,29,9,45,947.0,88.5,1.15,20.5,871.0,575.73,431.0
2016,6,29,10,0,949.0,93.0,1.2,21.0,904.0,630.25,471.89
2016,6,29,10,15,954.5,94.0,1.2,21.5,932.0,682.15,509.19
2016,6,29,10,30,960.0,95.0,1.2,22.0,960.0,732.31,544.02
2016,6,29,10,45,964.5,95.5,1.25,22.5,981.5,779.37,575.54
2016,6,29,11,0,969.0,96.0,1.3,23.0,1003.0,824.17,603.67
2016,6,29,11,15,971.5,96.5,1.3,23.0,1017.5,864.93,629.4
2016,6,29,11,30,974.0,97.0,1.3,23.0,1032.0,902.93,653.14
2016,6,29,11,45,976.0,97.0,1.35,23.0,1039.0,937.14,675.03
2016,6,29,12,0,978.0,97.0,1.4,23.0,1046.0,968.28,694.96
2016,6,29,12,15,978.0,97.0,1.45,22.5,1045.5,994.38,713.12
2016,6,29,12,30,978.0,97.0,1.5,22.0,1045.0,1017.05,729.28
2016,6,29,12,45,971.0,101.5,1.55,22.0,1035.0,1033.86,740.51
2016,6,29,13,0,964.0,106.0,1.6,22.0,1025.0,1046.94,749.56
2016,6,29,13,15,961.5,105.0,1.6,21.5,1009.5,1055.18,756.42
2016,6,29,13,30,959.0,104.0,1.6,21.0,994.0,1059.58,761.07
2016,6,29,13,45,955.0,103.0,1.6,21.0,971.0,1058.65,761.1
2016,6,29,14,0,951.0,102.0,1.6,21.0,948.0,1053.87,758.92
2016,6,29,14,15,945.5,101.0,1.6,20.5,918.5,1043.82,755.03
2016,6,29,14,30,940.0,100.0,1.6,20.0,889.0,1030.07,748.95
2016,6,29,14,45,932.5,98.0,1.6,20.0,853.5,1009.72,737.33
2016,6,29,15,0,925.0,96.0,1.6,20.0,818.0,985.93,723.61
2016,6,29,15,15,915.0,94.5,1.55,19.5,777.0,957.1,707.27
2016,6,29,15,30,905.0,93.0,1.5,19.0,736.0,925.29,688.94
2016,6,29,15,45,892.0,90.5,1.5,19.0,690.5,886.97,665.52
2016,6,29,16,0,879.0,88.0,1.5,19.0,645.0,846.25,640.3
2016,6,29,16,15,862.0,85.0,1.45,18.5,596.0,799.6,611.26
2016,6,29,16,30,845.0,82.0,1.4,18.0,547.0,757.4,584.88
2016,6,29,16,45,822.5,78.5,1.4,17.5,495.5,702.8,549.57
2016,6,29,17,0,800.0,75.0,1.4,17.0,444.0,647.64,512.65
2016,6,29,17,15,769.0,71.0,1.3,16.5,391.5,586.26,467.48
2016,6,29,17,30,738.0,67.0,1.2,16.0,339.0,525.77,421.43
2016,6,29,17,45,694.5,62.0,1.2,15.5,287.0,458.69,369.06
2016,6,29,18,0,651.0,57.0,1.2,15.0,235.0,394.52,316.71
2016,6,29,18,15,584.5,51.0,1.15,14.0,185.5,324.85,258.27
2016,6,29,18,30,518.0,45.0,1.1,13.0,136.0,259.59,201.48
2016,6,29,18,45,410.5,36.0,1.05,12.5,93.5,184.81,136.4
2016,6,29,19,0,303.0,27.0,1.0,12.0,51.0,121.55,75.44
2016,6,29,19,15,151.5,13.5,0.95,11.5,25.5,42.92,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,178.5,16.5,0.9,11.0,35.5,13.1,0.48
2016,6,30,5,30,357.0,33.0,0.9,11.0,71.0,26.87,17.39
2016,6,30,5,45,452.5,41.0,0.95,11.5,115.5,32.42,23.17
2016,6,30,6,0,548.0,49.0,1.0,12.0,160.0,37.85,28.38
2016,6,30,6,15,607.5,55.0,1.0,12.5,210.0,41.36,31.68
2016,6,30,6,30,667.0,61.0,1.0,13.0,260.0,44.78,34.74
2016,6,30,6,45,709.5,65.5,1.0,14.0,312.5,51.31,40.36
2016,6,30,7,0,752.0,70.0,1.0,15.0,365.0,53.56,42.07
2016,6,30,7,15,781.0,73.5,0.95,15.5,417.5,54.86,42.98
2016,6,30,7,30,810.0,77.0,0.9,16.0,470.0,56.1,43.82
2016,6,30,7,45,832.5,79.5,0.9,16.5,521.0,105.79,55.79
2016,6,30,8,0,855.0,82.0,0.9,17.0,572.0,170.26,97.25
2016,6,30,8,15,871.5,85.0,0.9,17.5,620.5,228.47,142.71
2016,6,30,8,30,888.0,88.0,0.9,18.0,669.0,288.13,193.07
2016,6,30,8,45,899.5,90.5,0.9,19.0,713.5,347.1,243.39
2016,6,30,9,0,911.0,93.0,0.9,20.0,758.0,406.46,293.02
2016,6,30,9,15,921.0,94.5,0.9,20.5,798.0,464.53,340.7
2016,6,30,9,30,931.0,96.0,0.9,21.0,838.0,522.29,386.41
2016,6,30,9,45,937.0,98.5,0.9,22.0,872.0,578.24,428.23
2016,6,30,10,0,943.0,101.0,0.9,23.0,906.0,632.99,467.37
2016,6,30,10,15,948.5,102.0,0.9,23.5,934.0,684.73,503.83
2016,6,30,10,30,954.0,103.0,0.9,24.0,962.0,734.75,537.85
2016,6,30,10,45,957.5,104.0,0.95,24.5,983.5,781.39,568.81
2016,6,30,11,0,961.0,105.0,1.0,25.0,1005.0,825.73,596.15
2016,6,30,11,15,963.5,105.5,1.0,25.0,1019.0,866.33,621.25
2016,6,30,11,30,966.0,106.0,1.0,25.0,1033.0,904.21,644.41
2016,6,30,11,45,966.5,107.0,1.05,25.5,1039.5,937.94,664.37
2016,6,30,12,0,967.0,108.0,1.1,26.0,1046.0,968.57,682.32
2016,6,30,12,15,966.5,108.0,1.1,26.0,1044.5,994.15,697.61
2016,6,30,12,30,966.0,108.0,1.1,26.0,1043.0,1016.32,710.88
2016,6,30,12,45,955.0,114.0,1.15,26.5,1031.5,1030.7,719.01
2016,6,30,13,0,944.0,120.0,1.2,27.0,1020.0,1041.29,725.01
2016,6,30,13,15,940.5,119.0,1.2,27.0,1003.5,1048.63,729.71
2016,6,30,13,30,937.0,118.0,1.2,27.0,987.0,1052.18,732.29
2016,6,30,13,45,930.5,118.0,1.25,27.0,963.0,1049.99,732.48
2016,6,30,14,0,924.0,118.0,1.3,27.0,939.0,1044.07,730.59
2016,6,30,14,15,917.0,116.5,1.3,26.5,909.0,1032.43,725.9
2016,6,30,14,30,910.0,115.0,1.3,26.0,879.0,1017.2,719.14
2016,6,30,14,45,899.5,114.0,1.35,26.0,842.5,995.65,707.97
2016,6,30,15,0,889.0,113.0,1.4,26.0,806.0,970.88,694.79
2016,6,30,15,15,877.5,110.5,1.4,25.5,765.0,940.53,678.62
2016,6,30,15,30,866.0,108.0,1.4,25.0,724.0,907.36,660.51
2016,6,30,15,45,849.5,106.0,1.4,25.0,678.0,875.71,641.95
2016,6,30,16,0,833.0,104.0,1.4,25.0,632.0,833.61,616.29
2016,6,30,16,15,813.5,100.5,1.35,24.5,583.0,785.54,586.95
2016,6,30,16,30,794.0,97.0,1.3,24.0,534.0,736.14,556.18
2016,6,30,16,45,767.5,93.0,1.3,23.5,482.5,680.03,520.52
2016,6,30,17,0,741.0,89.0,1.3,23.0,431.0,623.79,482.75
2016,6,30,17,15,706.0,84.5,1.25,22.0,378.5,564.33,441.04
2016,6,30,17,30,671.0,80.0,1.2,21.0,326.0,503.84,396.92
2016,6,30,17,45,622.0,74.0,1.2,20.5,274.5,435.91,344.79
2016,6,30,18,0,573.0,68.0,1.2,20.0,223.0,371.61,293.39
2016,6,30,18,15,502.5,59.5,1.1,19.0,175.0,299.37,234.15
2016,6,30,18,30,432.0,51.0,1.0,18.0,127.0,234.02,178.77
2016,6,30,18,45,323.5,40.0,0.95,17.0,86.5,161.43,117.56
2016,6,30,19,0,215.0,29.0,0.9,16.0,46.0,99.89,61.06
2016,6,30,19,15,107.5,14.5,0.85,15.0,23.0,34.99,0.0
2016,6,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,146.0,17.5,0.8,11.5,32.5,14.0,0.3
2016,7,1,5,30,292.0,35.0,0.8,12.0,65.0,28.68,18.8
2016,7,1,5,45,389.0,44.5,0.8,12.5,108.5,35.43,25.71
2016,7,1,6,0,486.0,54.0,0.8,13.0,152.0,41.97,31.92
2016,7,1,6,15,548.5,61.0,0.8,13.5,200.5,46.06,35.74
2016,7,1,6,30,611.0,68.0,0.8,14.0,249.0,50.02,39.26
2016,7,1,6,45,656.0,73.0,0.8,14.5,301.0,52.2,41.07
2016,7,1,7,0,701.0,78.0,0.8,15.0,353.0,54.3,42.74
2016,7,1,7,15,732.0,82.5,0.8,15.5,404.5,61.48,48.8
2016,7,1,7,30,763.0,87.0,0.8,16.0,456.0,63.17,49.98
2016,7,1,7,45,787.5,90.0,0.85,17.0,507.0,109.95,60.8
2016,7,1,8,0,812.0,93.0,0.9,18.0,558.0,164.88,94.42
2016,7,1,8,15,830.0,96.0,0.9,18.5,606.0,221.39,138.28
2016,7,1,8,30,848.0,99.0,0.9,19.0,654.0,279.67,187.16
2016,7,1,8,45,862.0,101.0,0.9,20.0,698.5,343.19,240.44
2016,7,1,9,0,876.0,103.0,0.9,21.0,743.0,401.07,288.48
2016,7,1,9,15,886.5,105.0,0.9,21.5,782.5,457.94,334.94
2016,7,1,9,30,897.0,107.0,0.9,22.0,822.0,514.62,379.6
2016,7,1,9,45,905.5,109.0,0.9,22.5,856.0,569.81,421.5
2016,7,1,10,0,914.0,111.0,0.9,23.0,890.0,624.12,461.18
2016,7,1,10,15,920.0,112.0,0.9,23.5,918.0,674.9,497.02
2016,7,1,10,30,926.0,113.0,0.9,24.0,946.0,724.08,530.55
2016,7,1,10,45,930.0,114.0,0.95,24.5,967.5,770.0,561.47
2016,7,1,11,0,934.0,115.0,1.0,25.0,989.0,813.72,588.54
2016,7,1,11,15,936.5,116.0,1.05,25.0,1003.0,853.89,614.19
2016,7,1,11,30,939.0,117.0,1.1,25.0,1017.0,891.42,638.06
2016,7,1,11,45,940.5,117.0,1.15,25.5,1023.5,924.43,657.7
2016,7,1,12,0,942.0,117.0,1.2,26.0,1030.0,954.47,675.41
2016,7,1,12,15,941.5,117.0,1.2,26.0,1029.0,979.59,690.57
2016,7,1,12,30,941.0,117.0,1.2,26.0,1028.0,1001.4,703.75
2016,7,1,12,45,936.5,118.5,1.25,26.0,1019.0,1017.41,714.31
2016,7,1,13,0,932.0,120.0,1.3,26.0,1010.0,1029.8,722.83
2016,7,1,13,15,929.0,119.5,1.3,25.5,994.0,1038.05,729.54
2016,7,1,13,30,926.0,119.0,1.3,25.0,978.0,1042.58,734.16
2016,7,1,13,45,921.0,118.0,1.35,25.0,954.5,1040.89,734.59
2016,7,1,14,0,916.0,117.0,1.4,25.0,931.0,1035.48,732.91
2016,7,1,14,15,909.5,115.5,1.4,24.5,901.5,1024.41,728.45
2016,7,1,14,30,903.0,114.0,1.4,24.0,872.0,1009.75,721.91
2016,7,1,14,45,894.0,112.0,1.45,24.0,836.0,988.7,710.81
2016,7,1,15,0,885.0,110.0,1.5,24.0,800.0,964.38,697.66
2016,7,1,15,15,873.5,107.5,1.45,23.5,759.0,934.1,680.57
2016,7,1,15,30,862.0,105.0,1.4,23.0,718.0,901.02,661.59
2016,7,1,15,45,847.5,102.0,1.4,23.0,673.0,869.97,643.23
2016,7,1,16,0,833.0,99.0,1.4,23.0,628.0,828.49,617.72
2016,7,1,16,15,814.0,96.0,1.35,22.0,579.0,781.41,589.87
2016,7,1,16,30,795.0,93.0,1.3,21.0,530.0,732.97,560.46
2016,7,1,16,45,769.5,89.0,1.3,20.5,479.0,677.58,524.82
2016,7,1,17,0,744.0,85.0,1.3,20.0,428.0,621.98,487.21
2016,7,1,17,15,710.0,80.5,1.25,19.0,376.0,562.73,445.12
2016,7,1,17,30,676.0,76.0,1.2,18.0,324.0,502.69,400.77
2016,7,1,17,45,629.0,70.0,1.15,17.5,273.0,435.62,348.43
2016,7,1,18,0,582.0,64.0,1.1,17.0,222.0,372.01,296.8
2016,7,1,18,15,513.0,56.5,1.0,16.5,174.5,301.08,237.48
2016,7,1,18,30,444.0,49.0,0.9,16.0,127.0,236.84,182.09
2016,7,1,18,45,337.5,38.5,0.85,15.5,86.5,164.72,120.48
2016,7,1,19,0,231.0,28.0,0.8,15.0,46.0,104.0,63.68
2016,7,1,19,15,115.5,14.0,0.75,14.5,23.0,36.23,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
