Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,0.7,12.0,30.5,13.35,0.0
2016,7,2,5,30,261.0,34.0,0.7,12.0,61.0,26.54,16.92
2016,7,2,5,45,351.0,45.0,0.75,12.5,102.5,35.85,26.06
2016,7,2,6,0,441.0,56.0,0.8,13.0,144.0,43.63,33.38
2016,7,2,6,15,503.0,64.5,0.8,13.5,192.0,48.85,38.22
2016,7,2,6,30,565.0,73.0,0.8,14.0,240.0,53.86,42.68
2016,7,2,6,45,607.5,79.5,0.85,15.0,290.0,56.96,45.2
2016,7,2,7,0,650.0,86.0,0.9,16.0,340.0,59.9,47.48
2016,7,2,7,15,682.5,91.5,0.9,16.5,391.0,61.88,48.94
2016,7,2,7,30,715.0,97.0,0.9,17.0,442.0,63.71,50.25
2016,7,2,7,45,738.5,101.5,0.9,17.5,491.5,108.61,61.37
2016,7,2,8,0,762.0,106.0,0.9,18.0,541.0,168.0,99.12
2016,7,2,8,15,781.0,109.5,0.9,18.5,588.5,222.19,140.89
2016,7,2,8,30,800.0,113.0,0.9,19.0,636.0,278.33,187.7
2016,7,2,8,45,814.5,116.0,0.95,20.0,679.5,334.42,235.14
2016,7,2,9,0,829.0,119.0,1.0,21.0,723.0,391.44,282.56
2016,7,2,9,15,840.5,121.5,1.0,21.5,762.5,447.49,328.33
2016,7,2,9,30,852.0,124.0,1.0,22.0,802.0,506.42,374.52
2016,7,2,9,45,863.5,124.0,1.05,22.5,836.5,559.42,415.26
2016,7,2,10,0,875.0,124.0,1.1,23.0,871.0,611.88,454.29
2016,7,2,10,15,882.0,125.5,1.1,23.0,899.0,661.97,490.91
2016,7,2,10,30,889.0,127.0,1.1,23.0,927.0,710.64,525.5
2016,7,2,10,45,893.5,128.5,1.15,23.5,948.0,755.89,556.37
2016,7,2,11,0,898.0,130.0,1.2,24.0,969.0,799.1,584.0
2016,7,2,11,15,901.0,130.5,1.2,24.0,983.5,838.05,608.58
2016,7,2,11,30,904.0,131.0,1.2,24.0,998.0,874.51,631.37
2016,7,2,11,45,906.0,131.0,1.25,24.5,1004.5,907.04,650.97
2016,7,2,12,0,908.0,131.0,1.3,25.0,1011.0,936.76,668.71
2016,7,2,12,15,908.0,131.0,1.35,25.0,1010.5,961.72,684.75
2016,7,2,12,30,908.0,131.0,1.4,25.0,1010.0,983.54,698.91
2016,7,2,12,45,911.0,128.0,1.45,25.0,1003.0,1002.14,711.17
2016,7,2,13,0,914.0,125.0,1.5,25.0,996.0,1017.32,721.43
2016,7,2,13,15,911.0,124.0,1.5,24.5,980.5,1025.02,727.84
2016,7,2,13,30,908.0,123.0,1.5,24.0,965.0,1029.06,732.2
2016,7,2,13,45,904.5,121.5,1.5,24.0,943.0,1028.41,732.39
2016,7,2,14,0,901.0,120.0,1.5,24.0,921.0,1024.09,730.48
2016,7,2,14,15,894.5,118.5,1.5,23.5,891.5,1013.17,726.02
2016,7,2,14,30,888.0,117.0,1.5,23.0,862.0,998.73,719.48
2016,7,2,14,45,881.0,114.0,1.5,23.0,827.5,978.8,708.18
2016,7,2,15,0,874.0,111.0,1.5,23.0,793.0,955.57,694.84
2016,7,2,15,15,862.5,109.0,1.45,22.5,752.5,926.1,678.12
2016,7,2,15,30,851.0,107.0,1.4,22.0,712.0,893.86,659.54
2016,7,2,15,45,838.0,103.5,1.4,22.0,667.5,863.98,641.82
2016,7,2,16,0,825.0,100.0,1.4,22.0,623.0,823.5,616.81
2016,7,2,16,15,806.0,96.5,1.3,21.5,574.5,776.12,586.88
2016,7,2,16,30,787.0,93.0,1.2,21.0,526.0,727.41,555.59
2016,7,2,16,45,764.0,89.0,1.2,20.5,476.0,674.15,521.51
2016,7,2,17,0,741.0,85.0,1.2,20.0,426.0,620.49,485.37
2016,7,2,17,15,707.5,80.0,1.15,19.5,374.5,561.1,442.43
2016,7,2,17,30,674.0,75.0,1.1,19.0,323.0,500.87,397.38
2016,7,2,17,45,628.5,69.0,1.1,18.5,272.5,434.69,346.26
2016,7,2,18,0,583.0,63.0,1.1,18.0,222.0,371.83,295.61
2016,7,2,18,15,515.5,55.5,1.0,17.0,174.5,301.47,237.37
2016,7,2,18,30,448.0,48.0,0.9,16.0,127.0,237.65,182.71
2016,7,2,18,45,345.5,37.5,0.8,15.5,86.5,166.55,121.72
2016,7,2,19,0,243.0,27.0,0.7,15.0,46.0,106.34,64.82
2016,7,2,19,15,121.5,13.5,0.65,14.5,23.0,37.07,0.0
2016,7,2,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.5,16.5,0.6,11.5,31.0,13.17,0.0
2016,7,3,5,30,277.0,33.0,0.6,12.0,62.0,26.91,17.17
2016,7,3,5,45,369.5,43.5,0.65,12.5,104.0,34.61,24.95
2016,7,3,6,0,462.0,54.0,0.7,13.0,146.0,42.02,31.95
2016,7,3,6,15,524.0,62.0,0.7,13.5,194.0,46.9,36.49
2016,7,3,6,30,586.0,70.0,0.7,14.0,242.0,51.61,40.68
2016,7,3,6,45,630.5,75.5,0.75,15.0,293.0,54.07,42.65
2016,7,3,7,0,675.0,81.0,0.8,16.0,344.0,56.43,44.43
2016,7,3,7,15,706.5,86.0,0.8,16.5,395.5,58.22,45.75
2016,7,3,7,30,738.0,91.0,0.8,17.0,447.0,66.11,52.35
2016,7,3,7,45,762.0,95.0,0.8,17.5,497.0,110.62,62.57
2016,7,3,8,0,786.0,99.0,0.8,18.0,547.0,164.77,95.52
2016,7,3,8,15,804.5,102.0,0.8,18.5,594.5,219.91,137.99
2016,7,3,8,30,823.0,105.0,0.8,19.0,642.0,276.9,185.56
2016,7,3,8,45,837.0,108.0,0.85,20.0,686.0,334.15,234.02
2016,7,3,9,0,851.0,111.0,0.9,21.0,730.0,397.03,285.84
2016,7,3,9,15,862.0,113.0,0.9,21.5,769.5,452.88,331.42
2016,7,3,9,30,873.0,115.0,0.9,22.0,809.0,508.63,375.36
2016,7,3,9,45,898.5,107.0,0.95,22.5,847.5,563.49,417.51
2016,7,3,10,0,924.0,99.0,1.0,23.0,886.0,618.93,458.75
2016,7,3,10,15,930.0,100.0,1.05,23.5,914.0,670.19,495.65
2016,7,3,10,30,936.0,101.0,1.1,24.0,942.0,719.82,530.32
2016,7,3,10,45,939.5,102.0,1.15,24.5,963.0,765.83,561.22
2016,7,3,11,0,943.0,103.0,1.2,25.0,984.0,809.57,588.49
2016,7,3,11,15,945.5,104.0,1.2,25.0,998.0,850.09,613.9
2016,7,3,11,30,948.0,105.0,1.2,25.0,1012.0,887.94,637.37
2016,7,3,11,45,948.5,105.5,1.25,25.5,1018.5,920.8,656.99
2016,7,3,12,0,949.0,106.0,1.3,26.0,1025.0,950.61,674.62
2016,7,3,12,15,949.0,106.0,1.3,26.0,1024.0,976.32,690.24
2016,7,3,12,30,949.0,106.0,1.3,26.0,1023.0,998.72,703.84
2016,7,3,12,45,934.0,114.5,1.35,26.0,1011.0,1011.51,712.42
2016,7,3,13,0,919.0,123.0,1.4,26.0,999.0,1020.48,718.88
2016,7,3,13,15,916.0,122.0,1.4,26.0,983.0,1028.25,723.94
2016,7,3,13,30,913.0,121.0,1.4,26.0,967.0,1032.32,726.87
2016,7,3,13,45,908.5,119.5,1.45,26.0,944.5,1030.71,727.29
2016,7,3,14,0,904.0,118.0,1.5,26.0,922.0,1025.4,725.59
2016,7,3,14,15,897.5,116.5,1.5,25.5,892.5,1014.48,721.19
2016,7,3,14,30,891.0,115.0,1.5,25.0,863.0,1000.02,714.72
2016,7,3,14,45,882.5,113.0,1.5,25.0,828.0,979.68,703.24
2016,7,3,15,0,874.0,111.0,1.5,25.0,793.0,956.09,689.8
2016,7,3,15,15,862.5,108.5,1.45,24.5,752.5,926.09,672.89
2016,7,3,15,30,851.0,106.0,1.4,24.0,712.0,893.33,654.13
2016,7,3,15,45,837.5,103.0,1.4,24.0,667.0,863.56,636.62
2016,7,3,16,0,824.0,100.0,1.4,24.0,622.0,823.25,611.92
2016,7,3,16,15,805.0,96.5,1.35,23.5,573.5,775.91,582.81
2016,7,3,16,30,786.0,93.0,1.3,23.0,525.0,727.23,552.29
2016,7,3,16,45,762.0,89.0,1.3,22.5,475.0,673.28,517.86
2016,7,3,17,0,738.0,85.0,1.3,22.0,425.0,619.01,481.45
2016,7,3,17,15,704.5,80.0,1.25,21.0,373.5,559.74,439.66
2016,7,3,17,30,671.0,75.0,1.2,20.0,322.0,499.63,395.59
2016,7,3,17,45,626.5,69.0,1.2,19.5,271.5,434.11,345.02
2016,7,3,18,0,582.0,63.0,1.2,19.0,221.0,371.8,294.86
2016,7,3,18,15,514.5,55.5,1.1,18.0,173.5,301.44,236.74
2016,7,3,18,30,447.0,48.0,1.0,17.0,126.0,237.62,182.2
2016,7,3,18,45,346.0,37.0,0.95,16.5,86.0,166.47,121.3
2016,7,3,19,0,245.0,26.0,0.9,16.0,46.0,106.01,64.08
2016,7,3,19,15,122.5,13.0,0.85,15.5,23.0,36.88,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,0.7,11.5,31.0,12.33,0.0
2016,7,4,5,30,311.0,31.0,0.7,12.0,62.0,25.17,15.62
2016,7,4,5,45,406.5,40.0,0.75,12.5,104.5,31.64,22.32
2016,7,4,6,0,502.0,49.0,0.8,13.0,147.0,37.9,28.27
2016,7,4,6,15,562.5,55.5,0.75,13.5,195.5,41.77,31.9
2016,7,4,6,30,623.0,62.0,0.7,14.0,244.0,45.51,35.26
2016,7,4,6,45,667.5,66.5,0.7,15.0,295.5,47.53,36.86
2016,7,4,7,0,712.0,71.0,0.7,16.0,347.0,54.26,42.55
2016,7,4,7,15,742.5,75.0,0.7,16.5,398.5,55.89,43.72
2016,7,4,7,30,773.0,79.0,0.7,17.0,450.0,57.43,44.81
2016,7,4,7,45,798.0,81.5,0.75,17.5,501.0,101.87,54.59
2016,7,4,8,0,823.0,84.0,0.8,18.0,552.0,157.09,87.86
2016,7,4,8,15,840.0,86.5,0.8,18.5,600.0,220.74,137.19
2016,7,4,8,30,857.0,89.0,0.8,19.0,648.0,278.41,185.48
2016,7,4,8,45,872.0,90.5,0.85,20.0,692.5,336.0,234.43
2016,7,4,9,0,887.0,92.0,0.9,21.0,737.0,394.39,283.26
2016,7,4,9,15,897.5,94.0,0.95,21.5,777.0,451.87,330.65
2016,7,4,9,30,908.0,96.0,1.0,22.0,817.0,509.17,376.33
2016,7,4,9,45,907.0,102.5,1.05,22.5,848.5,563.74,418.42
2016,7,4,10,0,906.0,109.0,1.1,23.0,880.0,616.51,457.7
2016,7,4,10,15,912.0,110.5,1.15,23.0,908.5,667.47,495.43
2016,7,4,10,30,918.0,112.0,1.2,23.0,937.0,716.84,531.09
2016,7,4,10,45,921.5,113.5,1.25,23.5,958.0,762.65,562.41
2016,7,4,11,0,925.0,115.0,1.3,24.0,979.0,806.25,589.83
2016,7,4,11,15,928.0,115.5,1.3,24.0,993.0,846.2,615.11
2016,7,4,11,30,931.0,116.0,1.3,24.0,1007.0,883.58,638.5
2016,7,4,11,45,931.0,117.0,1.35,24.0,1013.5,916.1,659.35
2016,7,4,12,0,931.0,118.0,1.4,24.0,1020.0,945.6,678.29
2016,7,4,12,15,931.0,118.0,1.4,24.0,1019.0,971.08,693.97
2016,7,4,12,30,931.0,118.0,1.4,24.0,1018.0,993.32,707.66
2016,7,4,12,45,936.5,113.0,1.45,24.0,1012.0,1012.66,720.41
2016,7,4,13,0,942.0,108.0,1.5,24.0,1006.0,1028.49,731.08
2016,7,4,13,15,939.0,107.5,1.45,24.0,990.5,1036.8,735.64
2016,7,4,13,30,936.0,107.0,1.4,24.0,975.0,1041.35,738.04
2016,7,4,13,45,932.5,105.5,1.4,24.0,952.0,1040.61,738.18
2016,7,4,14,0,929.0,104.0,1.4,24.0,929.0,1036.09,736.17
2016,7,4,14,15,923.0,103.0,1.35,23.5,900.0,1025.89,731.38
2016,7,4,14,30,917.0,102.0,1.3,23.0,871.0,1012.07,724.49
2016,7,4,14,45,909.5,100.0,1.3,23.0,836.0,992.21,713.38
2016,7,4,15,0,902.0,98.0,1.3,23.0,801.0,968.98,700.23
2016,7,4,15,15,891.5,96.0,1.25,22.5,760.5,939.76,683.82
2016,7,4,15,30,881.0,94.0,1.2,22.0,720.0,907.64,665.5
2016,7,4,15,45,868.0,91.0,1.2,22.0,675.0,869.5,642.61
2016,7,4,16,0,855.0,88.0,1.2,22.0,630.0,829.02,617.95
2016,7,4,16,15,837.5,85.5,1.15,21.5,581.5,783.4,589.99
2016,7,4,16,30,820.0,83.0,1.1,21.0,533.0,742.42,564.79
2016,7,4,16,45,797.0,79.5,1.1,20.5,482.5,688.44,530.47
2016,7,4,17,0,774.0,76.0,1.1,20.0,432.0,633.99,494.63
2016,7,4,17,15,742.0,72.0,1.05,19.5,380.0,573.05,450.85
2016,7,4,17,30,710.0,68.0,1.0,19.0,328.0,513.15,406.24
2016,7,4,17,45,665.0,63.0,1.0,18.5,277.0,446.48,354.93
2016,7,4,18,0,620.0,58.0,1.0,18.0,226.0,385.02,305.44
2016,7,4,18,15,554.5,51.0,0.9,17.0,178.0,314.1,246.76
2016,7,4,18,30,489.0,44.0,0.8,16.0,130.0,249.51,191.35
2016,7,4,18,45,383.0,34.5,0.75,15.5,88.5,175.98,128.27
2016,7,4,19,0,277.0,25.0,0.7,15.0,47.0,113.53,68.44
2016,7,4,19,15,138.5,12.5,0.7,14.5,23.5,39.77,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,0.8,11.0,30.5,12.36,0.0
2016,7,5,5,30,300.0,31.0,0.8,11.0,61.0,25.22,15.65
2016,7,5,5,45,398.5,40.0,0.85,11.5,103.5,31.68,22.43
2016,7,5,6,0,497.0,49.0,0.9,12.0,146.0,37.95,28.42
2016,7,5,6,15,288.5,80.5,0.85,12.5,141.0,59.37,47.77
2016,7,5,6,30,80.0,112.0,0.8,13.0,136.0,88.97,74.01
2016,7,5,6,45,90.0,133.5,0.8,14.0,164.5,100.74,83.91
2016,7,5,7,0,100.0,155.0,0.8,15.0,193.0,115.11,95.83
2016,7,5,7,15,435.5,117.0,0.8,15.5,321.0,79.62,64.56
2016,7,5,7,30,771.0,79.0,0.8,16.0,449.0,57.46,44.99
2016,7,5,7,45,797.5,80.5,0.8,16.5,499.5,100.32,53.85
2016,7,5,8,0,824.0,82.0,0.8,17.0,550.0,154.94,86.51
2016,7,5,8,15,841.0,85.0,0.8,17.5,598.0,219.06,136.32
2016,7,5,8,30,858.0,88.0,0.8,18.0,646.0,277.18,185.15
2016,7,5,8,45,874.0,88.5,0.85,18.5,690.5,334.37,234.43
2016,7,5,9,0,890.0,89.0,0.9,19.0,735.0,392.44,283.89
2016,7,5,9,15,900.0,91.0,0.9,19.5,774.5,449.9,331.47
2016,7,5,9,30,910.0,93.0,0.9,20.0,814.0,507.11,377.13
2016,7,5,9,45,921.0,92.5,0.95,20.5,849.0,562.27,419.99
2016,7,5,10,0,932.0,92.0,1.0,21.0,884.0,616.74,460.88
2016,7,5,10,15,938.0,93.0,1.05,21.0,912.5,668.44,499.41
2016,7,5,10,30,944.0,94.0,1.1,21.0,941.0,718.49,535.79
2016,7,5,10,45,948.0,94.5,1.15,21.5,962.5,764.82,567.13
2016,7,5,11,0,952.0,95.0,1.2,22.0,984.0,808.91,594.97
2016,7,5,11,15,955.0,95.5,1.2,22.0,998.5,849.77,620.89
2016,7,5,11,30,958.0,96.0,1.2,22.0,1013.0,887.95,644.86
2016,7,5,11,45,959.0,97.0,1.25,22.5,1020.0,922.05,665.51
2016,7,5,12,0,960.0,98.0,1.3,23.0,1027.0,953.09,684.12
2016,7,5,12,15,960.5,98.0,1.3,23.0,1026.5,979.54,700.36
2016,7,5,12,30,961.0,98.0,1.3,23.0,1026.0,1002.65,714.53
2016,7,5,12,45,952.5,102.5,1.35,23.0,1016.0,1018.06,724.84
2016,7,5,13,0,944.0,107.0,1.4,23.0,1006.0,1029.73,733.02
2016,7,5,13,15,941.5,106.5,1.4,22.5,990.5,1038.58,740.19
2016,7,5,13,30,939.0,106.0,1.4,22.0,975.0,1043.67,745.2
2016,7,5,13,45,934.5,104.5,1.45,22.0,952.5,1041.97,745.58
2016,7,5,14,0,930.0,103.0,1.5,22.0,930.0,1036.48,743.78
2016,7,5,14,15,924.0,102.0,1.5,21.5,900.5,1026.3,739.79
2016,7,5,14,30,918.0,101.0,1.5,21.0,871.0,1012.49,733.65
2016,7,5,14,45,910.5,99.0,1.55,21.0,835.5,992.63,723.1
2016,7,5,15,0,903.0,97.0,1.6,21.0,800.0,969.39,710.42
2016,7,5,15,15,892.0,95.0,1.6,20.5,759.5,939.7,694.15
2016,7,5,15,30,881.0,93.0,1.6,20.0,719.0,907.11,675.87
2016,7,5,15,45,868.0,90.5,1.6,20.0,674.0,869.54,652.81
2016,7,5,16,0,855.0,88.0,1.6,20.0,629.0,829.63,627.96
2016,7,5,16,15,837.0,85.0,1.55,19.5,580.5,783.02,598.8
2016,7,5,16,30,819.0,82.0,1.5,19.0,532.0,741.09,572.46
2016,7,5,16,45,797.0,78.5,1.5,18.5,481.5,687.87,537.92
2016,7,5,17,0,775.0,75.0,1.5,18.0,431.0,634.1,501.87
2016,7,5,17,15,743.5,71.0,1.5,17.5,379.5,573.42,457.81
2016,7,5,17,30,712.0,67.0,1.5,17.0,328.0,513.73,412.78
2016,7,5,17,45,670.0,61.5,1.5,16.5,277.5,448.01,361.17
2016,7,5,18,0,628.0,56.0,1.5,16.0,227.0,387.03,311.09
2016,7,5,18,15,563.0,49.5,1.45,15.0,178.5,316.46,251.83
2016,7,5,18,30,498.0,43.0,1.4,14.0,130.0,252.16,195.77
2016,7,5,18,45,391.0,34.0,1.4,13.5,89.0,178.3,131.41
2016,7,5,19,0,284.0,25.0,1.4,13.0,48.0,115.45,69.96
2016,7,5,19,15,142.0,12.5,1.35,12.5,24.0,40.57,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,1.2,11.0,30.0,12.85,0.0
2016,7,6,5,30,278.0,32.0,1.2,11.0,60.0,26.19,16.35
2016,7,6,5,45,373.5,42.0,1.25,11.5,101.5,33.48,23.97
2016,7,6,6,0,469.0,52.0,1.3,12.0,143.0,40.51,30.67
2016,7,6,6,15,532.0,59.5,1.25,12.5,191.0,45.05,34.95
2016,7,6,6,30,595.0,67.0,1.2,13.0,239.0,49.44,38.89
2016,7,6,6,45,640.0,72.0,1.2,13.5,290.0,51.62,40.73
2016,7,6,7,0,685.0,77.0,1.2,14.0,341.0,53.74,42.42
2016,7,6,7,15,716.5,81.5,1.15,14.5,392.0,60.86,48.48
2016,7,6,7,30,748.0,86.0,1.1,15.0,443.0,62.57,49.69
2016,7,6,7,45,774.5,88.0,1.1,15.5,493.5,103.8,57.96
2016,7,6,8,0,801.0,90.0,1.1,16.0,544.0,157.48,90.06
2016,7,6,8,15,819.0,93.0,1.1,16.5,591.5,213.44,133.52
2016,7,6,8,30,837.0,96.0,1.1,17.0,639.0,277.55,187.33
2016,7,6,8,45,854.5,96.0,1.1,17.5,684.0,333.75,235.91
2016,7,6,9,0,872.0,96.0,1.1,18.0,729.0,391.0,284.84
2016,7,6,9,15,882.5,98.0,1.1,18.5,768.0,447.78,332.22
2016,7,6,9,30,893.0,100.0,1.1,19.0,807.0,504.39,377.81
2016,7,6,9,45,899.0,102.5,1.15,19.5,840.5,558.67,420.34
2016,7,6,10,0,905.0,105.0,1.2,20.0,874.0,611.83,460.59
2016,7,6,10,15,910.5,106.0,1.2,20.0,901.5,662.08,498.01
2016,7,6,10,30,916.0,107.0,1.2,20.0,929.0,710.7,533.2
2016,7,6,10,45,923.0,106.0,1.25,20.5,950.5,756.82,565.12
2016,7,6,11,0,930.0,105.0,1.3,21.0,972.0,800.99,593.28
2016,7,6,11,15,932.5,105.5,1.35,21.0,986.0,840.77,619.38
2016,7,6,11,30,935.0,106.0,1.4,21.0,1000.0,877.9,643.63
2016,7,6,11,45,938.5,104.5,1.45,21.0,1007.5,911.3,665.37
2016,7,6,12,0,942.0,103.0,1.5,21.0,1015.0,941.79,685.23
2016,7,6,12,15,941.5,103.0,1.5,21.0,1014.0,967.0,700.99
2016,7,6,12,30,941.0,103.0,1.5,21.0,1013.0,988.87,714.69
2016,7,6,12,45,940.0,102.5,1.55,21.0,1004.5,1006.35,726.43
2016,7,6,13,0,939.0,102.0,1.6,21.0,996.0,1020.24,736.05
2016,7,6,13,15,935.5,101.5,1.6,21.0,980.0,1028.02,741.2
2016,7,6,13,30,932.0,101.0,1.6,21.0,964.0,1032.05,744.18
2016,7,6,13,45,928.0,99.5,1.65,21.0,941.5,1030.78,744.75
2016,7,6,14,0,924.0,98.0,1.7,21.0,919.0,1025.75,743.1
2016,7,6,14,15,917.5,97.0,1.7,20.5,889.5,1015.07,738.68
2016,7,6,14,30,911.0,96.0,1.7,20.0,860.0,1000.79,732.11
2016,7,6,14,45,902.0,94.5,1.75,20.0,824.5,980.08,720.75
2016,7,6,15,0,893.0,93.0,1.8,20.0,789.0,956.08,707.28
2016,7,6,15,15,882.5,91.0,1.8,19.5,748.5,927.02,691.13
2016,7,6,15,30,872.0,89.0,1.8,19.0,708.0,895.08,672.96
2016,7,6,15,45,857.0,87.5,1.8,19.0,663.5,857.11,649.26
2016,7,6,16,0,842.0,86.0,1.8,19.0,619.0,816.98,623.87
2016,7,6,16,15,824.5,83.0,1.75,18.5,571.0,771.21,594.89
2016,7,6,16,30,807.0,80.0,1.7,18.0,523.0,730.07,568.74
2016,7,6,16,45,783.0,77.0,1.7,17.5,473.0,676.46,533.4
2016,7,6,17,0,759.0,74.0,1.7,17.0,423.0,622.5,496.69
2016,7,6,17,15,727.5,70.0,1.65,16.5,372.0,562.54,452.35
2016,7,6,17,30,696.0,66.0,1.6,16.0,321.0,503.62,407.2
2016,7,6,17,45,651.5,61.0,1.55,15.5,270.5,437.9,354.97
2016,7,6,18,0,607.0,56.0,1.5,15.0,220.0,377.21,304.67
2016,7,6,18,15,542.0,49.5,1.45,14.5,173.0,307.73,245.57
2016,7,6,18,30,477.0,43.0,1.4,14.0,126.0,244.55,190.0
2016,7,6,18,45,372.5,34.0,1.35,13.5,86.0,172.63,127.23
2016,7,6,19,0,268.0,25.0,1.3,13.0,46.0,111.27,66.93
2016,7,6,19,15,134.0,12.5,1.25,12.5,23.0,38.98,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,0.9,12.0,29.5,11.12,0.0
2016,7,7,5,30,326.0,28.0,0.9,12.0,59.0,22.63,13.21
2016,7,7,5,45,422.5,36.0,0.95,12.5,101.0,28.34,19.34
2016,7,7,6,0,519.0,44.0,1.0,13.0,143.0,33.91,24.67
2016,7,7,6,15,310.5,77.0,0.95,13.0,141.5,56.95,45.5
2016,7,7,6,30,102.0,110.0,0.9,13.0,140.0,84.68,70.23
2016,7,7,6,45,109.5,132.0,0.9,13.5,169.5,99.85,83.33
2016,7,7,7,0,117.0,154.0,0.9,14.0,199.0,114.56,95.76
2016,7,7,7,15,446.0,113.0,0.9,14.5,320.0,77.14,62.67
2016,7,7,7,30,775.0,72.0,0.9,15.0,441.0,52.46,40.8
2016,7,7,7,45,799.5,74.0,0.95,16.0,491.0,94.11,49.39
2016,7,7,8,0,824.0,76.0,1.0,17.0,541.0,156.55,88.07
2016,7,7,8,15,840.5,78.0,1.0,17.5,588.5,212.25,131.08
2016,7,7,8,30,857.0,80.0,1.0,18.0,636.0,269.41,179.41
2016,7,7,8,45,872.0,81.0,1.05,18.5,680.0,326.58,229.0
2016,7,7,9,0,887.0,82.0,1.1,19.0,724.0,384.55,278.74
2016,7,7,9,15,896.5,83.5,1.15,19.0,763.0,441.24,326.96
2016,7,7,9,30,906.0,85.0,1.2,19.0,802.0,497.63,373.57
2016,7,7,9,45,912.0,87.5,1.25,19.5,835.5,552.51,416.82
2016,7,7,10,0,918.0,90.0,1.3,20.0,869.0,606.26,457.74
2016,7,7,10,15,923.5,91.0,1.3,20.0,896.5,657.06,495.77
2016,7,7,10,30,929.0,92.0,1.3,20.0,924.0,706.2,531.55
2016,7,7,10,45,932.5,93.0,1.35,20.5,945.0,752.05,563.0
2016,7,7,11,0,936.0,94.0,1.4,21.0,966.0,795.67,590.91
2016,7,7,11,15,938.5,94.5,1.4,21.0,980.5,835.62,616.66
2016,7,7,11,30,941.0,95.0,1.4,21.0,995.0,872.91,640.45
2016,7,7,11,45,941.5,96.0,1.45,21.0,1001.5,906.14,662.1
2016,7,7,12,0,942.0,97.0,1.5,21.0,1008.0,936.33,681.78
2016,7,7,12,15,942.0,97.0,1.55,21.0,1007.5,961.96,698.56
2016,7,7,12,30,942.0,97.0,1.6,21.0,1007.0,984.28,713.3
2016,7,7,12,45,931.0,103.5,1.65,21.0,996.5,998.99,723.29
2016,7,7,13,0,920.0,110.0,1.7,21.0,986.0,1009.98,731.11
2016,7,7,13,15,917.0,109.5,1.7,21.0,970.5,1018.22,736.63
2016,7,7,13,30,914.0,109.0,1.7,21.0,955.0,1022.78,739.95
2016,7,7,13,45,910.5,107.5,1.7,21.0,933.0,1022.13,740.13
2016,7,7,14,0,907.0,106.0,1.7,21.0,911.0,1017.77,738.15
2016,7,7,14,15,900.5,105.0,1.7,20.5,882.5,1007.32,733.84
2016,7,7,14,30,894.0,104.0,1.7,20.0,854.0,993.33,727.41
2016,7,7,14,45,887.5,101.5,1.7,20.0,819.5,974.29,716.42
2016,7,7,15,0,881.0,99.0,1.7,20.0,785.0,951.91,703.34
2016,7,7,15,15,870.5,97.0,1.7,19.5,745.0,923.17,687.42
2016,7,7,15,30,860.0,95.0,1.7,19.0,705.0,891.6,669.52
2016,7,7,15,45,848.0,91.5,1.7,19.0,661.0,854.38,646.38
2016,7,7,16,0,836.0,88.0,1.7,19.0,617.0,814.81,621.42
2016,7,7,16,15,818.5,85.0,1.7,18.5,569.5,775.86,597.73
2016,7,7,16,30,801.0,82.0,1.7,18.0,522.0,728.41,567.54
2016,7,7,16,45,779.5,78.0,1.7,17.5,472.5,675.67,532.86
2016,7,7,17,0,758.0,74.0,1.7,17.0,423.0,622.38,496.64
2016,7,7,17,15,726.5,70.0,1.7,16.5,372.0,562.44,452.58
2016,7,7,17,30,695.0,66.0,1.7,16.0,321.0,503.53,407.63
2016,7,7,17,45,654.0,60.5,1.7,15.5,271.0,439.15,356.53
2016,7,7,18,0,613.0,55.0,1.7,15.0,221.0,379.39,306.96
2016,7,7,18,15,547.5,48.5,1.65,14.5,173.5,309.33,247.2
2016,7,7,18,30,482.0,42.0,1.6,14.0,126.0,245.64,191.03
2016,7,7,18,45,381.0,33.0,1.55,13.5,86.0,174.53,128.63
2016,7,7,19,0,280.0,24.0,1.5,13.0,46.0,113.44,67.62
2016,7,7,19,15,140.0,12.0,1.45,12.5,23.0,39.82,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.5,1.0,11.0,29.0,10.71,0.0
2016,7,8,5,30,330.0,27.0,1.0,11.0,58.0,21.79,12.46
2016,7,8,5,45,424.0,35.0,1.05,11.5,100.0,27.53,18.69
2016,7,8,6,0,518.0,43.0,1.1,12.0,142.0,33.12,24.07
2016,7,8,6,15,289.5,75.5,1.1,12.5,133.5,55.79,44.55
2016,7,8,6,30,61.0,108.0,1.1,13.0,125.0,86.12,71.52
2016,7,8,6,45,66.0,129.0,1.1,13.5,151.0,101.56,84.86
2016,7,8,7,0,71.0,150.0,1.1,14.0,177.0,116.7,97.68
2016,7,8,7,15,185.5,166.5,1.05,14.5,251.5,123.62,103.12
2016,7,8,7,30,300.0,183.0,1.0,15.0,326.0,127.25,105.64
2016,7,8,7,45,556.0,130.0,1.0,15.5,430.5,114.53,73.66
2016,7,8,8,0,812.0,77.0,1.0,16.0,535.0,155.14,87.81
2016,7,8,8,15,828.5,79.5,1.0,16.5,582.0,210.55,130.72
2016,7,8,8,30,845.0,82.0,1.0,17.0,629.0,267.45,178.95
2016,7,8,8,45,860.5,82.5,1.0,17.5,672.5,323.75,227.85
2016,7,8,9,0,876.0,83.0,1.0,18.0,716.0,380.9,276.9
2016,7,8,9,15,885.5,84.5,1.0,18.5,754.5,437.03,323.95
2016,7,8,9,30,895.0,86.0,1.0,19.0,793.0,492.88,369.12
2016,7,8,9,45,905.0,86.0,1.05,20.0,827.0,547.21,411.06
2016,7,8,10,0,915.0,86.0,1.1,21.0,861.0,600.79,450.82
2016,7,8,10,15,920.5,87.0,1.15,21.0,888.5,651.46,488.89
2016,7,8,10,30,926.0,88.0,1.2,21.0,916.0,700.48,524.82
2016,7,8,10,45,931.0,87.5,1.25,21.5,937.0,745.96,555.78
2016,7,8,11,0,936.0,87.0,1.3,22.0,958.0,789.3,583.39
2016,7,8,11,15,938.5,87.5,1.35,22.5,972.0,829.24,608.42
2016,7,8,11,30,941.0,88.0,1.4,23.0,986.0,866.52,631.48
2016,7,8,11,45,943.0,87.5,1.45,23.5,993.0,899.62,651.66
2016,7,8,12,0,945.0,87.0,1.5,24.0,1000.0,929.73,669.83
2016,7,8,12,15,945.0,87.0,1.55,24.0,999.5,955.35,686.43
2016,7,8,12,30,945.0,87.0,1.6,24.0,999.0,977.64,701.0
2016,7,8,12,45,938.0,90.5,1.65,24.0,989.5,993.24,711.45
2016,7,8,13,0,931.0,94.0,1.7,24.0,980.0,1005.18,719.76
2016,7,8,13,15,928.5,93.5,1.7,24.0,965.0,1013.81,725.45
2016,7,8,13,30,926.0,93.0,1.7,24.0,950.0,1018.73,728.96
2016,7,8,13,45,922.0,92.0,1.75,24.0,928.0,1017.92,729.73
2016,7,8,14,0,918.0,91.0,1.8,24.0,906.0,1013.37,728.33
2016,7,8,14,15,912.0,90.0,1.8,23.5,877.5,1003.17,724.22
2016,7,8,14,30,906.0,89.0,1.8,23.0,849.0,989.39,717.97
2016,7,8,14,45,898.5,87.5,1.85,23.0,814.5,970.13,707.54
2016,7,8,15,0,891.0,86.0,1.9,23.0,780.0,947.56,695.0
2016,7,8,15,15,881.0,84.5,1.9,22.5,740.0,919.51,679.58
2016,7,8,15,30,871.0,83.0,1.9,22.0,700.0,888.57,662.17
2016,7,8,15,45,858.5,80.5,1.9,22.0,656.5,851.61,639.28
2016,7,8,16,0,846.0,78.0,1.9,22.0,613.0,812.32,614.62
2016,7,8,16,15,829.0,75.5,1.85,21.5,565.5,767.3,586.39
2016,7,8,16,30,812.0,73.0,1.8,21.0,518.0,720.79,556.65
2016,7,8,16,45,790.5,70.0,1.8,20.5,468.5,674.7,526.97
2016,7,8,17,0,769.0,67.0,1.8,20.0,419.0,622.15,491.77
2016,7,8,17,15,739.0,63.5,1.7,19.5,369.0,563.29,448.47
2016,7,8,17,30,709.0,60.0,1.6,19.0,319.0,505.33,404.24
2016,7,8,17,45,668.5,55.0,1.55,18.5,269.0,441.14,353.73
2016,7,8,18,0,628.0,50.0,1.5,18.0,219.0,379.66,303.32
2016,7,8,18,15,565.0,44.5,1.4,17.5,172.0,310.89,245.16
2016,7,8,18,30,502.0,39.0,1.3,17.0,125.0,250.06,191.77
2016,7,8,18,45,402.0,30.5,1.2,16.5,85.5,178.71,129.74
2016,7,8,19,0,302.0,22.0,1.1,16.0,46.0,117.1,68.0
2016,7,8,19,15,151.0,11.0,1.05,15.5,23.0,41.24,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,187.5,12.0,0.45,12.5,29.5,9.45,0.0
2016,7,9,5,30,375.0,24.0,0.4,13.0,59.0,20.95,11.56
2016,7,9,5,45,465.0,30.5,0.4,14.0,100.5,25.94,17.1
2016,7,9,6,0,555.0,37.0,0.4,15.0,142.0,30.86,21.78
2016,7,9,6,15,611.0,42.0,0.45,15.5,189.5,34.25,24.96
2016,7,9,6,30,667.0,47.0,0.5,16.0,237.0,37.58,27.94
2016,7,9,6,45,705.0,50.5,0.55,17.0,287.0,39.54,29.52
2016,7,9,7,0,743.0,54.0,0.6,18.0,337.0,41.45,30.99
2016,7,9,7,15,770.0,57.0,0.65,18.5,387.0,49.99,38.27
2016,7,9,7,30,797.0,60.0,0.7,19.0,437.0,52.17,39.92
2016,7,9,7,45,817.0,62.0,0.75,19.5,486.0,92.82,47.75
2016,7,9,8,0,837.0,64.0,0.8,20.0,535.0,147.63,79.42
2016,7,9,8,15,852.5,66.0,0.85,20.5,582.0,203.77,122.26
2016,7,9,8,30,868.0,68.0,0.9,21.0,629.0,261.28,170.5
2016,7,9,8,45,880.0,69.5,1.0,21.5,672.0,318.51,219.92
2016,7,9,9,0,892.0,71.0,1.1,22.0,715.0,376.23,269.29
2016,7,9,9,15,901.5,72.5,1.15,22.5,754.0,433.16,316.74
2016,7,9,9,30,911.0,74.0,1.2,23.0,793.0,489.81,362.4
2016,7,9,9,45,913.0,79.0,1.3,23.5,826.0,545.04,405.66
2016,7,9,10,0,915.0,84.0,1.4,24.0,859.0,598.76,446.36
2016,7,9,10,15,920.5,85.0,1.45,24.0,887.0,649.46,484.34
2016,7,9,10,30,926.0,86.0,1.5,24.0,915.0,698.53,520.17
2016,7,9,10,45,930.5,87.0,1.55,24.0,936.0,745.03,552.73
2016,7,9,11,0,935.0,88.0,1.6,24.0,957.0,789.38,582.07
2016,7,9,11,15,938.0,88.0,1.6,24.0,971.5,829.3,607.72
2016,7,9,11,30,941.0,88.0,1.6,24.0,986.0,866.58,631.46
2016,7,9,11,45,943.0,88.0,1.65,24.0,993.5,900.21,653.25
2016,7,9,12,0,945.0,88.0,1.7,24.0,1001.0,930.86,673.1
2016,7,9,12,15,945.0,88.0,1.7,24.0,1000.5,956.55,689.16
2016,7,9,12,30,945.0,88.0,1.7,24.0,1000.0,978.9,703.15
2016,7,9,12,45,943.0,88.5,1.75,24.0,992.0,996.38,714.79
2016,7,9,13,0,941.0,89.0,1.8,24.0,984.0,1010.26,724.31
2016,7,9,13,15,938.5,88.5,1.8,23.5,969.0,1018.96,731.45
2016,7,9,13,30,936.0,88.0,1.8,23.0,954.0,1023.91,736.41
2016,7,9,13,45,934.0,86.0,1.85,23.0,932.5,1024.0,737.75
2016,7,9,14,0,932.0,84.0,1.9,23.0,911.0,1020.29,736.84
2016,7,9,14,15,926.0,83.0,1.9,22.5,882.0,1009.94,732.62
2016,7,9,14,30,920.0,82.0,1.9,22.0,853.0,995.96,726.21
2016,7,9,14,45,915.0,79.5,1.9,22.0,819.0,977.74,715.77
2016,7,9,15,0,910.0,77.0,1.9,22.0,785.0,956.04,703.16
2016,7,9,15,15,900.5,75.5,1.9,21.5,745.0,927.96,687.72
2016,7,9,15,30,891.0,74.0,1.9,21.0,705.0,896.91,670.23
2016,7,9,15,45,880.0,71.5,1.95,21.0,661.5,860.6,648.27
2016,7,9,16,0,869.0,69.0,2.0,21.0,618.0,821.8,624.34
2016,7,9,16,15,853.0,67.0,1.95,20.5,570.5,777.29,596.4
2016,7,9,16,30,837.0,65.0,1.9,20.0,523.0,731.16,566.85
2016,7,9,16,45,816.0,62.0,1.9,19.5,473.0,678.81,532.56
2016,7,9,17,0,795.0,59.0,1.9,19.0,423.0,625.83,496.94
2016,7,9,17,15,766.5,56.0,1.85,18.5,372.5,567.75,454.81
2016,7,9,17,30,738.0,53.0,1.8,18.0,322.0,514.57,414.01
2016,7,9,17,45,697.0,49.5,1.8,17.5,272.0,450.49,363.31
2016,7,9,18,0,656.0,46.0,1.8,17.0,222.0,389.13,312.65
2016,7,9,18,15,596.5,41.0,1.8,16.0,175.0,321.0,255.09
2016,7,9,18,30,537.0,36.0,1.8,15.0,128.0,258.41,199.98
2016,7,9,18,45,434.0,28.5,1.8,14.5,87.5,185.01,135.32
2016,7,9,19,0,331.0,21.0,1.8,14.0,47.0,121.58,70.2
2016,7,9,19,15,165.5,10.5,1.75,13.5,23.5,43.85,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,180.5,13.0,1.25,11.5,29.5,10.36,0.0
2016,7,10,5,30,361.0,26.0,1.3,12.0,59.0,21.05,11.53
2016,7,10,5,45,458.5,33.5,1.4,12.5,102.0,26.43,17.58
2016,7,10,6,0,556.0,41.0,1.5,13.0,145.0,34.55,25.19
2016,7,10,6,15,615.5,46.5,1.5,13.5,194.5,38.23,28.68
2016,7,10,6,30,675.0,52.0,1.5,14.0,244.0,41.84,31.94
2016,7,10,6,45,715.5,56.0,1.55,14.5,295.5,44.03,33.81
2016,7,10,7,0,756.0,60.0,1.6,15.0,347.0,46.17,35.56
2016,7,10,7,15,785.0,63.5,1.6,15.5,399.0,47.79,36.78
2016,7,10,7,30,814.0,67.0,1.6,16.0,451.0,57.26,44.88
2016,7,10,7,45,834.5,70.0,1.6,16.5,502.0,98.77,53.13
2016,7,10,8,0,855.0,73.0,1.6,17.0,553.0,155.67,86.41
2016,7,10,8,15,871.5,75.0,1.6,17.5,601.0,213.3,130.9
2016,7,10,8,30,888.0,77.0,1.6,18.0,649.0,272.39,181.13
2016,7,10,8,45,900.5,79.0,1.65,18.5,694.0,331.55,232.88
2016,7,10,9,0,913.0,81.0,1.7,19.0,739.0,391.24,284.59
2016,7,10,9,15,923.5,82.5,1.7,19.5,779.5,449.97,334.17
2016,7,10,9,30,934.0,84.0,1.7,20.0,820.0,508.49,381.88
2016,7,10,9,45,941.0,85.5,1.7,20.5,854.5,564.72,426.19
2016,7,10,10,0,948.0,87.0,1.7,21.0,889.0,619.87,468.04
2016,7,10,10,15,954.0,88.0,1.7,21.0,918.0,672.62,507.69
2016,7,10,10,30,960.0,89.0,1.7,21.0,947.0,723.71,545.0
2016,7,10,10,45,964.0,90.0,1.7,21.5,969.0,771.47,577.21
2016,7,10,11,0,968.0,91.0,1.7,22.0,991.0,816.95,605.81
2016,7,10,11,15,971.0,91.5,1.7,22.0,1006.0,858.71,632.73
2016,7,10,11,30,974.0,92.0,1.7,22.0,1021.0,897.75,657.63
2016,7,10,11,45,975.5,92.0,1.75,22.5,1028.5,932.14,678.64
2016,7,10,12,0,977.0,92.0,1.8,23.0,1036.0,963.4,697.53
2016,7,10,12,15,977.5,92.5,1.85,23.0,1035.5,990.97,715.38
2016,7,10,12,30,978.0,93.0,1.9,23.0,1035.0,1015.12,731.12
2016,7,10,12,45,971.0,96.5,1.95,23.5,1025.5,1031.49,740.61
2016,7,10,13,0,964.0,100.0,2.0,24.0,1016.0,1044.07,747.85
2016,7,10,13,15,961.5,99.5,2.0,24.0,1001.0,1053.24,753.87
2016,7,10,13,30,959.0,99.0,2.0,24.0,986.0,1058.56,757.64
2016,7,10,13,45,957.0,97.0,2.0,24.0,963.5,1058.94,758.49
2016,7,10,14,0,955.0,95.0,2.0,24.0,941.0,1055.42,757.08
2016,7,10,14,15,949.5,93.5,2.0,23.5,912.0,1045.1,753.01
2016,7,10,14,30,944.0,92.0,2.0,23.0,883.0,1031.02,746.72
2016,7,10,14,45,938.0,90.0,2.0,23.0,848.0,1012.25,736.08
2016,7,10,15,0,932.0,88.0,2.0,23.0,813.0,989.95,723.27
2016,7,10,15,15,922.5,86.5,1.95,23.0,772.0,961.56,705.97
2016,7,10,15,30,913.0,85.0,1.9,23.0,731.0,930.1,686.69
2016,7,10,15,45,901.5,82.0,1.9,23.0,686.0,892.3,663.7
2016,7,10,16,0,890.0,79.0,1.9,23.0,641.0,851.94,638.81
2016,7,10,16,15,873.0,77.0,1.85,22.5,592.0,805.97,610.5
2016,7,10,16,30,856.0,75.0,1.8,22.0,543.0,758.37,580.59
2016,7,10,16,45,835.0,71.5,1.8,21.5,491.5,704.73,546.15
2016,7,10,17,0,814.0,68.0,1.8,21.0,440.0,655.51,514.03
2016,7,10,17,15,784.0,64.5,1.75,20.5,387.5,594.5,470.14
2016,7,10,17,30,754.0,61.0,1.7,20.0,335.0,534.26,424.91
2016,7,10,17,45,711.5,56.5,1.65,19.5,283.0,467.18,372.55
2016,7,10,18,0,669.0,52.0,1.6,19.0,231.0,402.88,320.2
2016,7,10,18,15,603.5,46.0,1.5,18.0,181.5,330.03,259.52
2016,7,10,18,30,538.0,40.0,1.4,17.0,132.0,265.6,203.55
2016,7,10,18,45,429.0,31.5,1.35,16.0,89.5,189.15,137.5
2016,7,10,19,0,320.0,23.0,1.3,15.0,47.0,122.92,70.0
2016,7,10,19,15,160.0,11.5,1.25,14.5,23.5,43.67,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,0.65,11.5,28.5,10.39,0.0
2016,7,11,5,30,351.0,26.0,0.6,12.0,57.0,21.1,11.45
2016,7,11,5,45,449.5,33.5,0.6,13.0,100.0,26.46,17.58
2016,7,11,6,0,548.0,41.0,0.6,14.0,143.0,34.59,25.14
2016,7,11,6,15,608.5,47.0,0.55,14.5,192.0,38.7,29.01
2016,7,11,6,30,669.0,53.0,0.5,15.0,241.0,42.71,32.63
2016,7,11,6,45,709.5,57.0,0.5,16.0,292.5,44.85,34.37
2016,7,11,7,0,750.0,61.0,0.5,17.0,344.0,46.96,35.99
2016,7,11,7,15,779.0,64.5,0.5,17.5,396.0,48.53,37.16
2016,7,11,7,30,808.0,68.0,0.5,18.0,448.0,50.03,38.25
2016,7,11,7,45,829.5,70.5,0.55,19.0,499.0,98.08,52.43
2016,7,11,8,0,851.0,73.0,0.6,20.0,550.0,154.47,84.37
2016,7,11,8,15,867.0,75.5,0.65,21.0,598.0,212.2,127.72
2016,7,11,8,30,883.0,78.0,0.7,22.0,646.0,271.36,176.45
2016,7,11,8,45,895.5,79.5,0.75,23.0,690.0,329.89,225.83
2016,7,11,9,0,908.0,81.0,0.8,24.0,734.0,388.95,274.9
2016,7,11,9,15,917.5,82.5,0.85,24.5,774.0,447.05,322.45
2016,7,11,9,30,927.0,84.0,0.9,25.0,814.0,504.83,368.16
2016,7,11,9,45,925.5,90.5,0.95,25.5,846.0,560.57,410.72
2016,7,11,10,0,924.0,97.0,1.0,26.0,878.0,614.42,450.36
2016,7,11,10,15,929.5,98.0,1.05,26.0,906.0,665.85,488.02
2016,7,11,10,30,935.0,99.0,1.1,26.0,934.0,715.61,523.54
2016,7,11,10,45,938.5,100.5,1.15,26.5,955.0,762.49,554.88
2016,7,11,11,0,942.0,102.0,1.2,27.0,976.0,807.14,582.52
2016,7,11,11,15,944.5,102.5,1.2,27.0,990.5,847.67,607.74
2016,7,11,11,30,947.0,103.0,1.2,27.0,1005.0,885.52,631.05
2016,7,11,11,45,947.5,103.5,1.25,27.0,1011.5,918.81,652.07
2016,7,11,12,0,948.0,104.0,1.3,27.0,1018.0,949.03,671.16
2016,7,11,12,15,948.0,104.0,1.35,27.0,1017.5,975.13,687.72
2016,7,11,12,30,948.0,104.0,1.4,27.0,1017.0,997.89,702.29
2016,7,11,12,45,949.5,102.0,1.45,27.0,1010.0,1016.67,714.52
2016,7,11,13,0,951.0,100.0,1.5,27.0,1003.0,1031.86,724.68
2016,7,11,13,15,948.5,99.5,1.55,27.0,987.5,1040.92,731.23
2016,7,11,13,30,946.0,99.0,1.6,27.0,972.0,1046.19,735.64
2016,7,11,13,45,942.5,97.5,1.65,27.0,950.0,1045.59,736.62
2016,7,11,14,0,939.0,96.0,1.7,27.0,928.0,1041.16,735.41
2016,7,11,14,15,933.5,95.0,1.7,26.5,899.0,1031.5,731.83
2016,7,11,14,30,928.0,94.0,1.7,26.0,870.0,1018.15,726.1
2016,7,11,14,45,921.0,92.5,1.75,26.0,835.5,999.21,716.22
2016,7,11,15,0,914.0,91.0,1.8,26.0,801.0,976.83,704.21
2016,7,11,15,15,904.5,89.0,1.8,25.5,760.5,948.29,688.96
2016,7,11,15,30,895.0,87.0,1.8,25.0,720.0,916.72,671.67
2016,7,11,15,45,883.5,84.5,1.8,24.5,676.0,880.01,650.81
2016,7,11,16,0,872.0,82.0,1.8,24.0,632.0,840.81,628.01
2016,7,11,16,15,856.0,79.5,1.75,23.5,583.5,795.7,600.34
2016,7,11,16,30,840.0,77.0,1.7,23.0,535.0,748.93,571.06
2016,7,11,16,45,820.0,73.0,1.7,22.5,485.0,701.71,541.28
2016,7,11,17,0,800.0,69.0,1.7,22.0,435.0,647.61,505.74
2016,7,11,17,15,770.5,65.5,1.65,21.0,383.0,587.52,463.55
2016,7,11,17,30,741.0,62.0,1.6,20.0,331.0,528.18,419.89
2016,7,11,17,45,701.5,57.0,1.55,19.5,280.0,462.74,368.84
2016,7,11,18,0,662.0,52.0,1.5,19.0,229.0,399.82,317.6
2016,7,11,18,15,597.0,46.0,1.4,18.0,179.5,327.51,257.39
2016,7,11,18,30,532.0,40.0,1.3,17.0,130.0,263.63,201.9
2016,7,11,18,45,427.0,31.5,1.25,16.5,88.5,188.76,136.79
2016,7,11,19,0,322.0,23.0,1.2,16.0,47.0,123.37,68.76
2016,7,11,19,15,161.0,11.5,1.2,15.0,23.5,43.92,0.0
2016,7,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
