Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,185.5,12.0,1.0,11.5,28.5,10.91,0.0
2016,7,12,5,30,371.0,24.0,1.0,12.0,57.0,21.13,11.28
2016,7,12,5,45,468.0,31.5,1.05,12.5,100.0,27.06,18.09
2016,7,12,6,0,565.0,39.0,1.1,13.0,143.0,32.86,23.67
2016,7,12,6,15,623.5,44.0,1.05,13.5,191.5,36.17,26.84
2016,7,12,6,30,682.0,49.0,1.0,14.0,240.0,39.45,29.82
2016,7,12,6,45,721.5,53.0,1.0,14.5,291.5,41.74,31.79
2016,7,12,7,0,761.0,57.0,1.0,15.0,343.0,43.97,33.63
2016,7,12,7,15,789.0,60.0,1.0,15.5,394.5,52.32,40.81
2016,7,12,7,30,817.0,63.0,1.0,16.0,446.0,54.49,42.47
2016,7,12,7,45,838.0,65.5,1.05,16.5,496.5,94.16,49.85
2016,7,12,8,0,859.0,68.0,1.1,17.0,547.0,150.94,82.46
2016,7,12,8,15,875.0,70.0,1.15,17.5,595.5,208.72,126.81
2016,7,12,8,30,891.0,72.0,1.2,18.0,644.0,267.92,176.99
2016,7,12,8,45,903.0,74.0,1.25,18.5,688.5,327.14,228.66
2016,7,12,9,0,915.0,76.0,1.3,19.0,733.0,386.84,280.21
2016,7,12,9,15,925.0,77.0,1.3,19.5,773.0,445.12,329.24
2016,7,12,9,30,935.0,78.0,1.3,20.0,813.0,503.13,376.33
2016,7,12,9,45,941.0,80.5,1.35,20.5,847.5,559.82,420.94
2016,7,12,10,0,947.0,83.0,1.4,21.0,882.0,615.34,463.11
2016,7,12,10,15,952.5,84.0,1.4,21.0,910.5,667.83,502.31
2016,7,12,10,30,958.0,85.0,1.4,21.0,939.0,718.6,539.15
2016,7,12,10,45,962.5,85.5,1.45,21.5,961.0,766.28,571.47
2016,7,12,11,0,967.0,86.0,1.5,22.0,983.0,811.71,600.39
2016,7,12,11,15,970.0,86.5,1.5,22.0,998.0,853.52,627.19
2016,7,12,11,30,973.0,87.0,1.5,22.0,1013.0,892.59,651.98
2016,7,12,11,45,974.5,87.0,1.55,22.0,1020.5,927.01,674.24
2016,7,12,12,0,976.0,87.0,1.6,22.0,1028.0,958.29,694.47
2016,7,12,12,15,976.5,87.5,1.6,22.0,1028.5,985.87,711.65
2016,7,12,12,30,977.0,88.0,1.6,22.0,1029.0,1010.03,726.69
2016,7,12,12,45,968.0,93.5,1.65,22.0,1019.0,1026.49,737.68
2016,7,12,13,0,959.0,99.0,1.7,22.0,1009.0,1039.12,746.46
2016,7,12,13,15,957.0,98.5,1.7,22.0,994.5,1048.78,752.79
2016,7,12,13,30,955.0,98.0,1.7,22.0,980.0,1054.62,756.87
2016,7,12,13,45,952.5,96.5,1.7,22.0,958.0,1055.06,757.74
2016,7,12,14,0,950.0,95.0,1.7,22.0,936.0,1051.62,756.38
2016,7,12,14,15,945.0,94.0,1.7,22.0,907.5,1042.41,751.55
2016,7,12,14,30,940.0,93.0,1.7,22.0,879.0,1029.45,744.54
2016,7,12,14,45,934.0,91.0,1.75,22.0,844.0,1010.77,734.73
2016,7,12,15,0,928.0,89.0,1.8,22.0,809.0,988.56,722.71
2016,7,12,15,15,918.5,87.0,1.8,21.5,768.5,959.7,707.08
2016,7,12,15,30,909.0,85.0,1.8,21.0,728.0,927.77,689.35
2016,7,12,15,45,897.5,82.5,1.8,20.5,683.0,890.64,667.98
2016,7,12,16,0,886.0,80.0,1.8,20.0,638.0,850.97,644.6
2016,7,12,16,15,869.5,77.5,1.75,19.5,589.5,804.94,615.94
2016,7,12,16,30,853.0,75.0,1.7,19.0,541.0,757.23,585.65
2016,7,12,16,45,831.5,72.0,1.7,19.0,489.5,703.88,550.06
2016,7,12,17,0,810.0,69.0,1.7,19.0,438.0,655.06,517.01
2016,7,12,17,15,780.0,65.5,1.65,18.5,385.5,594.15,472.93
2016,7,12,17,30,750.0,62.0,1.6,18.0,333.0,534.01,427.51
2016,7,12,17,45,707.5,57.0,1.55,17.5,281.0,466.43,374.47
2016,7,12,18,0,665.0,52.0,1.5,17.0,229.0,401.66,321.43
2016,7,12,18,15,598.5,46.0,1.35,16.0,179.5,328.47,259.95
2016,7,12,18,30,532.0,40.0,1.2,15.0,130.0,263.92,203.45
2016,7,12,18,45,422.0,31.5,1.1,14.5,88.0,187.38,136.59
2016,7,12,19,0,312.0,23.0,1.0,14.0,46.0,120.61,66.34
2016,7,12,19,15,156.0,11.5,0.95,13.5,23.0,42.93,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,12.5,0.75,10.5,27.5,11.37,0.0
2016,7,13,5,30,354.0,25.0,0.7,11.0,55.0,20.32,10.51
2016,7,13,5,45,456.0,33.0,0.7,12.0,98.5,26.16,17.33
2016,7,13,6,0,558.0,41.0,0.7,13.0,142.0,34.75,25.36
2016,7,13,6,15,619.5,46.5,0.7,13.5,192.0,38.41,28.86
2016,7,13,6,30,681.0,52.0,0.7,14.0,242.0,42.03,32.14
2016,7,13,6,45,723.5,56.0,0.7,15.0,294.5,44.22,33.94
2016,7,13,7,0,766.0,60.0,0.7,16.0,347.0,46.37,35.63
2016,7,13,7,15,794.5,63.5,0.7,16.5,399.5,47.99,36.85
2016,7,13,7,30,823.0,67.0,0.7,17.0,452.0,57.37,44.82
2016,7,13,7,45,845.5,69.5,0.7,18.0,503.5,96.66,51.7
2016,7,13,8,0,868.0,72.0,0.7,19.0,555.0,154.2,84.0
2016,7,13,8,15,884.0,74.0,0.7,19.5,603.5,212.66,128.14
2016,7,13,8,30,900.0,76.0,0.7,20.0,652.0,272.53,178.0
2016,7,13,8,45,912.5,78.0,0.7,21.0,697.5,332.56,228.84
2016,7,13,9,0,925.0,80.0,0.7,22.0,743.0,393.11,279.22
2016,7,13,9,15,934.0,81.5,0.7,22.5,783.0,452.09,327.47
2016,7,13,9,30,943.0,83.0,0.7,23.0,823.0,510.68,373.62
2016,7,13,9,45,938.5,91.0,0.75,24.0,855.0,567.13,415.97
2016,7,13,10,0,934.0,99.0,0.8,25.0,887.0,621.37,454.96
2016,7,13,10,15,940.0,100.5,0.85,25.5,915.5,674.19,492.48
2016,7,13,10,30,946.0,102.0,0.9,26.0,944.0,725.37,527.71
2016,7,13,10,45,950.5,102.5,0.95,27.0,966.0,772.76,558.06
2016,7,13,11,0,955.0,103.0,1.0,28.0,988.0,817.94,584.56
2016,7,13,11,15,957.5,103.5,1.0,28.5,1003.0,859.12,608.57
2016,7,13,11,30,960.0,104.0,1.0,29.0,1018.0,897.57,630.57
2016,7,13,11,45,962.0,104.0,1.05,29.5,1025.0,932.27,650.8
2016,7,13,12,0,964.0,104.0,1.1,30.0,1032.0,963.91,669.06
2016,7,13,12,15,963.5,104.0,1.15,30.0,1031.5,990.07,685.32
2016,7,13,12,30,963.0,104.0,1.2,30.0,1031.0,1012.8,699.61
2016,7,13,12,45,961.5,104.0,1.25,30.0,1022.5,1031.02,711.31
2016,7,13,13,0,960.0,104.0,1.3,30.0,1014.0,1045.57,720.94
2016,7,13,13,15,957.0,103.0,1.35,30.0,998.5,1053.86,726.98
2016,7,13,13,30,954.0,102.0,1.4,30.0,983.0,1058.3,730.9
2016,7,13,13,45,949.0,101.5,1.45,30.0,960.0,1057.38,731.77
2016,7,13,14,0,944.0,101.0,1.5,30.0,937.0,1052.62,730.5
2016,7,13,14,15,938.0,100.0,1.5,29.5,907.0,1042.54,726.82
2016,7,13,14,30,932.0,99.0,1.5,29.0,877.0,1028.76,721.02
2016,7,13,14,45,923.0,97.5,1.55,29.0,841.0,1007.92,710.3
2016,7,13,15,0,914.0,96.0,1.6,29.0,805.0,983.68,697.51
2016,7,13,15,15,903.0,94.0,1.6,28.5,764.0,953.79,681.81
2016,7,13,15,30,892.0,92.0,1.6,28.0,723.0,920.95,664.13
2016,7,13,15,45,877.5,90.0,1.6,28.0,677.0,882.29,641.21
2016,7,13,16,0,863.0,88.0,1.6,28.0,631.0,841.33,616.57
2016,7,13,16,15,844.5,85.5,1.6,27.5,582.0,794.51,588.87
2016,7,13,16,30,826.0,83.0,1.6,27.0,533.0,752.53,563.9
2016,7,13,16,45,801.5,79.5,1.6,26.5,481.5,696.99,528.9
2016,7,13,17,0,777.0,76.0,1.6,26.0,430.0,641.07,492.65
2016,7,13,17,15,744.0,72.0,1.55,25.0,377.5,579.03,449.56
2016,7,13,17,30,711.0,68.0,1.5,24.0,325.0,518.09,405.45
2016,7,13,17,45,664.5,63.0,1.45,23.0,273.0,452.22,355.54
2016,7,13,18,0,618.0,58.0,1.4,22.0,221.0,387.8,304.53
2016,7,13,18,15,548.5,51.0,1.3,21.0,172.5,314.74,244.62
2016,7,13,18,30,479.0,44.0,1.2,20.0,124.0,248.47,188.24
2016,7,13,18,45,367.0,34.0,1.1,19.0,83.0,172.47,123.7
2016,7,13,19,0,255.0,24.0,1.0,18.0,42.0,106.22,55.97
2016,7,13,19,15,127.5,12.0,0.9,17.5,21.0,37.47,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,152.5,13.0,0.65,12.5,26.0,11.82,0.0
2016,7,14,5,30,305.0,26.0,0.6,13.0,52.0,21.24,10.89
2016,7,14,5,45,415.5,35.0,0.6,14.0,95.0,27.89,18.64
2016,7,14,6,0,526.0,44.0,0.6,15.0,138.0,34.35,24.77
2016,7,14,6,15,590.5,50.0,0.6,15.5,187.5,37.99,28.23
2016,7,14,6,30,655.0,56.0,0.6,16.0,237.0,45.4,34.85
2016,7,14,6,45,702.0,59.5,0.6,17.0,290.0,47.02,36.13
2016,7,14,7,0,749.0,63.0,0.6,18.0,343.0,48.67,37.34
2016,7,14,7,15,779.5,67.0,0.6,19.0,395.5,50.56,38.7
2016,7,14,7,30,810.0,71.0,0.6,20.0,448.0,52.37,39.94
2016,7,14,7,45,833.5,73.5,0.6,21.0,500.0,98.15,52.91
2016,7,14,8,0,857.0,76.0,0.6,22.0,552.0,155.22,84.28
2016,7,14,8,15,873.5,78.0,0.6,22.5,600.5,213.24,127.37
2016,7,14,8,30,890.0,80.0,0.6,23.0,649.0,272.73,176.16
2016,7,14,8,45,903.5,82.0,0.65,24.0,694.5,332.58,226.21
2016,7,14,9,0,917.0,84.0,0.7,25.0,740.0,393.08,276.03
2016,7,14,9,15,927.0,85.5,0.75,25.5,780.5,452.13,323.99
2016,7,14,9,30,937.0,87.0,0.8,26.0,821.0,510.91,370.11
2016,7,14,9,45,944.0,88.5,0.85,27.0,856.0,567.62,412.29
2016,7,14,10,0,951.0,90.0,0.9,28.0,891.0,623.22,451.97
2016,7,14,10,15,956.5,91.0,0.95,28.0,919.5,676.13,490.22
2016,7,14,10,30,962.0,92.0,1.0,28.0,948.0,727.3,526.27
2016,7,14,10,45,966.0,93.0,1.05,28.5,970.0,775.46,557.75
2016,7,14,11,0,970.0,94.0,1.1,29.0,992.0,821.33,585.73
2016,7,14,11,15,972.5,94.5,1.1,29.0,1007.0,863.07,611.27
2016,7,14,11,30,975.0,95.0,1.1,29.0,1022.0,902.03,634.85
2016,7,14,11,45,976.0,95.5,1.15,29.5,1029.0,936.77,655.13
2016,7,14,12,0,977.0,96.0,1.2,30.0,1036.0,968.35,673.37
2016,7,14,12,15,976.5,96.0,1.2,30.0,1035.5,994.79,688.99
2016,7,14,12,30,976.0,96.0,1.2,30.0,1035.0,1017.74,702.55
2016,7,14,12,45,968.0,100.0,1.3,30.0,1025.0,1033.83,713.8
2016,7,14,13,0,960.0,104.0,1.4,30.0,1015.0,1046.09,722.93
2016,7,14,13,15,957.0,103.5,1.4,30.0,999.0,1054.92,728.48
2016,7,14,13,30,954.0,103.0,1.4,30.0,983.0,1059.9,731.88
2016,7,14,13,45,949.0,102.0,1.4,30.0,959.5,1058.51,731.62
2016,7,14,14,0,944.0,101.0,1.4,30.0,936.0,1053.24,729.25
2016,7,14,14,15,938.0,100.0,1.35,29.5,906.5,1043.18,724.77
2016,7,14,14,30,932.0,99.0,1.3,29.0,877.0,1029.41,718.18
2016,7,14,14,45,923.0,97.5,1.3,28.5,841.0,1008.57,708.22
2016,7,14,15,0,914.0,96.0,1.3,28.0,805.0,984.34,696.23
2016,7,14,15,15,903.0,94.0,1.3,27.5,763.5,954.45,680.66
2016,7,14,15,30,892.0,92.0,1.3,27.0,722.0,921.6,663.13
2016,7,14,15,45,878.0,90.0,1.3,27.0,676.5,883.36,640.66
2016,7,14,16,0,864.0,88.0,1.3,27.0,631.0,842.8,616.47
2016,7,14,16,15,845.5,85.0,1.25,26.5,581.5,795.34,587.96
2016,7,14,16,30,827.0,82.0,1.2,26.0,532.0,752.7,562.23
2016,7,14,16,45,803.0,78.5,1.2,25.5,480.5,697.46,527.76
2016,7,14,17,0,779.0,75.0,1.2,25.0,429.0,641.79,492.08
2016,7,14,17,15,746.5,71.0,1.15,24.0,376.5,579.95,449.37
2016,7,14,17,30,714.0,67.0,1.1,23.0,324.0,519.16,405.61
2016,7,14,17,45,667.5,62.0,1.1,22.0,272.0,451.01,354.52
2016,7,14,18,0,621.0,57.0,1.1,21.0,220.0,388.44,305.2
2016,7,14,18,15,550.5,50.0,1.0,20.0,171.5,314.75,244.8
2016,7,14,18,30,480.0,43.0,0.9,19.0,123.0,247.98,188.03
2016,7,14,18,45,366.5,33.5,0.85,18.0,82.0,171.97,123.43
2016,7,14,19,0,253.0,24.0,0.8,17.0,41.0,105.47,54.09
2016,7,14,19,15,126.5,12.0,0.75,16.5,20.5,37.29,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,160.0,12.5,0.9,11.5,25.5,11.37,0.0
2016,7,15,5,30,320.0,25.0,0.9,12.0,51.0,20.41,10.02
2016,7,15,5,45,423.5,33.5,0.95,12.5,93.0,26.65,17.64
2016,7,15,6,0,527.0,42.0,1.0,13.0,135.0,32.72,23.5
2016,7,15,6,15,591.0,48.0,0.95,13.5,184.0,36.43,27.05
2016,7,15,6,30,655.0,54.0,0.9,14.0,233.0,43.73,33.64
2016,7,15,6,45,698.5,58.0,0.9,15.0,285.0,45.82,35.36
2016,7,15,7,0,742.0,62.0,0.9,16.0,337.0,47.88,36.96
2016,7,15,7,15,772.0,65.5,0.85,16.5,389.5,49.42,38.11
2016,7,15,7,30,802.0,69.0,0.8,17.0,442.0,50.89,39.17
2016,7,15,7,45,825.5,71.5,0.8,18.0,493.5,95.6,52.03
2016,7,15,8,0,849.0,74.0,0.8,19.0,545.0,152.18,83.39
2016,7,15,8,15,866.0,76.5,0.8,19.5,593.5,210.2,127.03
2016,7,15,8,30,883.0,79.0,0.8,20.0,642.0,269.77,176.58
2016,7,15,8,45,896.5,81.0,0.85,21.0,687.5,329.25,227.13
2016,7,15,9,0,910.0,83.0,0.9,22.0,733.0,389.39,277.52
2016,7,15,9,15,920.0,84.5,0.9,22.5,773.5,448.1,325.8
2016,7,15,9,30,930.0,86.0,0.9,23.0,814.0,506.55,372.12
2016,7,15,9,45,935.0,89.5,0.95,23.5,848.5,563.58,415.99
2016,7,15,10,0,940.0,93.0,1.0,24.0,883.0,619.37,457.35
2016,7,15,10,15,946.0,94.0,1.05,24.5,912.0,672.14,495.27
2016,7,15,10,30,952.0,95.0,1.1,25.0,941.0,723.25,530.86
2016,7,15,10,45,957.0,95.5,1.15,25.5,963.5,771.32,562.91
2016,7,15,11,0,962.0,96.0,1.2,26.0,986.0,817.21,591.37
2016,7,15,11,15,964.5,96.5,1.2,26.0,1001.0,858.72,617.22
2016,7,15,11,30,967.0,97.0,1.2,26.0,1016.0,897.48,641.09
2016,7,15,11,45,969.5,97.0,1.25,26.0,1023.5,932.87,663.43
2016,7,15,12,0,972.0,97.0,1.3,26.0,1031.0,965.2,683.82
2016,7,15,12,15,972.0,97.0,1.3,26.0,1031.0,992.03,700.01
2016,7,15,12,30,972.0,97.0,1.3,26.0,1031.0,1015.41,714.13
2016,7,15,12,45,967.5,99.0,1.3,26.0,1022.0,1032.87,724.69
2016,7,15,13,0,963.0,101.0,1.3,26.0,1013.0,1046.57,733.1
2016,7,15,13,15,960.0,100.5,1.3,26.0,997.5,1055.42,738.71
2016,7,15,13,30,957.0,100.0,1.3,26.0,982.0,1060.4,742.14
2016,7,15,13,45,955.0,97.5,1.3,26.0,960.0,1060.41,742.74
2016,7,15,14,0,953.0,95.0,1.3,26.0,938.0,1056.48,741.14
2016,7,15,14,15,947.5,94.0,1.25,25.5,908.5,1046.8,736.75
2016,7,15,14,30,942.0,93.0,1.2,25.0,879.0,1033.37,730.22
2016,7,15,14,45,935.0,91.0,1.2,25.0,843.5,1013.71,719.47
2016,7,15,15,0,928.0,89.0,1.2,25.0,808.0,990.54,706.65
2016,7,15,15,15,918.0,87.5,1.15,24.5,767.0,961.77,690.86
2016,7,15,15,30,908.0,86.0,1.1,24.0,726.0,929.95,673.1
2016,7,15,15,45,894.5,84.0,1.1,24.0,680.5,891.64,650.58
2016,7,15,16,0,881.0,82.0,1.1,24.0,635.0,850.91,626.29
2016,7,15,16,15,863.5,79.5,1.1,23.5,585.5,804.18,598.84
2016,7,15,16,30,846.0,77.0,1.1,23.0,536.0,755.86,569.74
2016,7,15,16,45,821.5,74.0,1.1,22.5,484.5,706.24,539.01
2016,7,15,17,0,797.0,71.0,1.1,22.0,433.0,650.01,502.73
2016,7,15,17,15,765.0,67.5,1.05,21.0,380.0,588.26,459.99
2016,7,15,17,30,733.0,64.0,1.0,20.0,327.0,527.47,415.88
2016,7,15,17,45,685.0,59.5,0.95,19.5,274.5,458.12,362.51
2016,7,15,18,0,637.0,55.0,0.9,19.0,222.0,394.29,311.14
2016,7,15,18,15,566.5,48.5,0.85,18.0,173.0,320.3,250.38
2016,7,15,18,30,496.0,42.0,0.8,17.0,124.0,253.21,193.06
2016,7,15,18,45,376.0,33.0,0.75,16.5,82.5,174.7,125.77
2016,7,15,19,0,256.0,24.0,0.7,16.0,41.0,106.02,52.58
2016,7,15,19,15,128.0,12.0,0.7,15.5,20.5,37.62,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,0.9,12.5,24.0,11.82,0.0
2016,7,16,5,30,274.0,26.0,0.9,13.0,48.0,21.36,10.37
2016,7,16,5,45,385.5,35.0,0.9,13.5,89.5,27.97,18.66
2016,7,16,6,0,497.0,44.0,0.9,14.0,131.0,34.4,24.87
2016,7,16,6,15,563.5,50.5,0.9,14.5,180.0,38.41,28.69
2016,7,16,6,30,630.0,57.0,0.9,15.0,229.0,42.33,32.25
2016,7,16,6,45,679.0,60.5,0.9,15.5,281.0,47.84,37.08
2016,7,16,7,0,728.0,64.0,0.9,16.0,333.0,49.43,38.33
2016,7,16,7,15,759.0,68.0,0.9,16.5,385.5,51.28,39.74
2016,7,16,7,30,790.0,72.0,0.9,17.0,438.0,53.04,41.05
2016,7,16,7,45,817.0,73.5,0.9,18.0,489.5,88.07,46.35
2016,7,16,8,0,844.0,75.0,0.9,19.0,541.0,151.72,83.36
2016,7,16,8,15,861.0,77.5,0.9,19.5,589.5,209.51,126.77
2016,7,16,8,30,878.0,80.0,0.9,20.0,638.0,268.86,176.18
2016,7,16,8,45,894.0,80.5,0.95,20.5,684.0,327.66,226.65
2016,7,16,9,0,910.0,81.0,1.0,21.0,730.0,387.37,277.44
2016,7,16,9,15,920.0,82.5,1.0,21.5,770.5,446.11,326.11
2016,7,16,9,30,930.0,84.0,1.0,22.0,811.0,504.61,372.82
2016,7,16,9,45,935.0,87.0,1.05,22.5,845.5,561.28,416.76
2016,7,16,10,0,940.0,90.0,1.1,23.0,880.0,616.68,458.2
2016,7,16,10,15,946.0,91.0,1.15,23.5,908.5,669.49,496.44
2016,7,16,10,30,952.0,92.0,1.2,24.0,937.0,720.64,532.33
2016,7,16,10,45,956.5,93.0,1.25,24.5,959.5,768.84,564.63
2016,7,16,11,0,961.0,94.0,1.3,25.0,982.0,814.82,593.38
2016,7,16,11,15,964.0,94.5,1.3,25.0,997.0,856.73,619.71
2016,7,16,11,30,967.0,95.0,1.3,25.0,1012.0,895.93,644.07
2016,7,16,11,45,968.0,95.5,1.35,25.0,1019.5,930.52,666.05
2016,7,16,12,0,969.0,96.0,1.4,25.0,1027.0,961.97,686.04
2016,7,16,12,15,969.5,96.0,1.4,25.0,1027.0,989.22,702.66
2016,7,16,12,30,970.0,96.0,1.4,25.0,1027.0,1013.04,717.17
2016,7,16,12,45,965.5,98.0,1.45,25.0,1018.5,1030.49,728.63
2016,7,16,13,0,961.0,100.0,1.5,25.0,1010.0,1044.18,737.95
2016,7,16,13,15,958.5,99.5,1.5,25.0,994.5,1053.52,743.93
2016,7,16,13,30,956.0,99.0,1.5,25.0,979.0,1059.0,747.71
2016,7,16,13,45,952.0,98.5,1.5,25.0,957.0,1059.1,748.37
2016,7,16,14,0,948.0,98.0,1.5,25.0,935.0,1055.35,746.85
2016,7,16,14,15,942.5,96.5,1.45,24.5,905.5,1045.21,742.19
2016,7,16,14,30,937.0,95.0,1.4,24.0,876.0,1031.31,735.36
2016,7,16,14,45,929.0,94.0,1.4,24.0,840.5,1011.88,724.61
2016,7,16,15,0,921.0,93.0,1.4,24.0,805.0,989.0,711.8
2016,7,16,15,15,911.0,91.0,1.35,23.5,764.0,959.85,695.62
2016,7,16,15,30,901.0,89.0,1.3,23.0,723.0,927.66,677.47
2016,7,16,15,45,887.0,87.0,1.3,23.0,677.5,889.11,654.49
2016,7,16,16,0,873.0,85.0,1.3,23.0,632.0,848.19,629.75
2016,7,16,16,15,855.5,82.5,1.25,22.5,583.0,801.74,601.51
2016,7,16,16,30,838.0,80.0,1.2,22.0,534.0,760.0,576.03
2016,7,16,16,45,814.5,76.5,1.2,22.0,482.5,704.61,539.97
2016,7,16,17,0,791.0,73.0,1.2,22.0,431.0,648.72,502.79
2016,7,16,17,15,758.5,69.5,1.15,21.0,378.0,586.84,459.75
2016,7,16,17,30,726.0,66.0,1.1,20.0,325.0,525.98,415.45
2016,7,16,17,45,680.0,60.5,1.1,19.5,273.0,456.84,362.38
2016,7,16,18,0,634.0,55.0,1.1,19.0,221.0,393.12,311.11
2016,7,16,18,15,562.5,48.5,1.0,18.0,172.0,318.81,249.67
2016,7,16,18,30,491.0,42.0,0.9,17.0,123.0,251.51,191.91
2016,7,16,18,45,375.0,32.5,0.85,16.5,81.5,174.01,125.12
2016,7,16,19,0,259.0,23.0,0.8,16.0,40.0,105.62,49.95
2016,7,16,19,15,129.5,11.5,0.8,15.5,20.0,37.49,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,0.85,12.0,24.5,10.46,0.0
2016,7,17,5,30,339.0,23.0,0.9,12.0,49.0,18.73,8.13
2016,7,17,5,45,448.0,30.5,0.95,12.5,92.0,26.38,17.33
2016,7,17,6,0,557.0,38.0,1.0,13.0,135.0,32.21,23.02
2016,7,17,6,15,619.0,43.5,0.95,13.5,184.5,35.98,26.64
2016,7,17,6,30,681.0,49.0,0.9,14.0,234.0,39.68,30.03
2016,7,17,6,45,720.5,54.0,0.9,14.5,286.0,42.77,32.72
2016,7,17,7,0,760.0,59.0,0.9,15.0,338.0,45.74,35.22
2016,7,17,7,15,789.0,62.0,0.9,15.5,390.5,47.0,36.14
2016,7,17,7,30,818.0,65.0,0.9,16.0,443.0,55.96,43.79
2016,7,17,7,45,843.0,66.5,0.9,16.5,495.0,91.46,49.11
2016,7,17,8,0,868.0,68.0,0.9,17.0,547.0,148.51,80.5
2016,7,17,8,15,884.0,70.0,0.95,17.5,595.5,207.12,124.93
2016,7,17,8,30,900.0,72.0,1.0,18.0,644.0,267.16,175.55
2016,7,17,8,45,914.5,73.0,1.05,19.0,689.5,327.15,227.22
2016,7,17,9,0,929.0,74.0,1.1,20.0,735.0,387.89,278.85
2016,7,17,9,15,938.0,75.5,1.1,20.0,775.5,447.3,329.11
2016,7,17,9,30,947.0,77.0,1.1,20.0,816.0,506.32,377.44
2016,7,17,9,45,944.0,84.5,1.15,20.5,848.5,563.63,422.32
2016,7,17,10,0,941.0,92.0,1.2,21.0,881.0,618.87,463.99
2016,7,17,10,15,946.5,93.0,1.2,21.5,910.0,671.51,502.07
2016,7,17,10,30,952.0,94.0,1.2,22.0,939.0,722.44,537.63
2016,7,17,10,45,955.0,95.5,1.3,22.5,960.5,770.1,570.41
2016,7,17,11,0,958.0,97.0,1.4,23.0,982.0,815.43,599.56
2016,7,17,11,15,960.5,97.5,1.4,23.0,997.0,856.92,625.93
2016,7,17,11,30,963.0,98.0,1.4,23.0,1012.0,895.67,650.29
2016,7,17,11,45,963.5,99.0,1.45,23.0,1019.0,930.26,672.5
2016,7,17,12,0,964.0,100.0,1.5,23.0,1026.0,961.7,692.69
2016,7,17,12,15,963.5,100.0,1.5,23.0,1025.0,988.0,708.91
2016,7,17,12,30,963.0,100.0,1.5,23.0,1024.0,1010.85,723.01
2016,7,17,12,45,958.0,102.5,1.55,23.0,1015.0,1028.26,734.57
2016,7,17,13,0,953.0,105.0,1.6,23.0,1006.0,1041.94,743.95
2016,7,17,13,15,950.0,104.0,1.6,22.5,990.0,1050.3,750.85
2016,7,17,13,30,947.0,103.0,1.6,22.0,974.0,1054.8,755.55
2016,7,17,13,45,942.5,102.0,1.65,22.0,951.0,1053.94,756.41
2016,7,17,14,0,938.0,101.0,1.7,22.0,928.0,1049.22,755.03
2016,7,17,14,15,931.5,99.5,1.7,21.5,898.5,1038.19,750.52
2016,7,17,14,30,925.0,98.0,1.7,21.0,869.0,1023.45,743.8
2016,7,17,14,45,917.5,96.0,1.7,21.0,833.0,1003.6,732.49
2016,7,17,15,0,910.0,94.0,1.7,21.0,797.0,980.29,719.05
2016,7,17,15,15,899.0,92.0,1.7,20.5,756.0,950.43,702.71
2016,7,17,15,30,888.0,90.0,1.7,20.0,715.0,917.61,684.33
2016,7,17,15,45,875.5,87.0,1.7,20.0,669.5,879.59,660.99
2016,7,17,16,0,863.0,84.0,1.7,20.0,624.0,839.12,635.79
2016,7,17,16,15,844.5,81.5,1.7,19.5,575.0,792.16,606.93
2016,7,17,16,30,826.0,79.0,1.7,19.0,526.0,750.01,580.91
2016,7,17,16,45,804.0,75.0,1.7,18.5,474.5,695.58,545.41
2016,7,17,17,0,782.0,71.0,1.7,18.0,423.0,640.56,508.59
2016,7,17,17,15,749.5,67.0,1.7,17.0,371.0,578.49,464.41
2016,7,17,17,30,717.0,63.0,1.7,16.0,319.0,517.49,418.85
2016,7,17,17,45,673.5,58.0,1.7,15.5,267.5,450.76,365.92
2016,7,17,18,0,630.0,53.0,1.7,15.0,216.0,386.99,313.06
2016,7,17,18,15,560.5,46.5,1.65,14.5,167.5,315.81,252.1
2016,7,17,18,30,491.0,40.0,1.6,14.0,119.0,249.45,193.39
2016,7,17,18,45,376.0,30.5,1.55,13.5,79.0,172.31,125.43
2016,7,17,19,0,261.0,21.0,1.5,13.0,39.0,103.93,46.93
2016,7,17,19,15,130.5,10.5,1.45,12.5,19.5,36.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,12.0,1.1,11.0,23.0,10.91,0.0
2016,7,18,5,30,288.0,24.0,1.1,11.0,46.0,19.66,8.45
2016,7,18,5,45,403.5,32.0,1.15,11.5,88.0,25.48,16.58
2016,7,18,6,0,519.0,40.0,1.2,12.0,130.0,31.19,22.19
2016,7,18,6,15,415.5,65.0,1.15,12.5,152.0,48.92,38.31
2016,7,18,6,30,312.0,90.0,1.1,13.0,174.0,65.73,53.4
2016,7,18,6,45,336.0,106.0,1.1,13.5,214.0,75.79,62.22
2016,7,18,7,0,360.0,122.0,1.1,14.0,254.0,85.35,70.39
2016,7,18,7,15,580.0,94.0,1.05,14.5,344.0,64.22,51.46
2016,7,18,7,30,800.0,66.0,1.0,15.0,434.0,48.84,37.69
2016,7,18,7,45,823.5,68.0,1.0,15.5,485.0,90.93,49.71
2016,7,18,8,0,847.0,70.0,1.0,16.0,536.0,147.09,80.66
2016,7,18,8,15,863.0,72.0,1.0,16.5,583.5,204.53,124.29
2016,7,18,8,30,879.0,74.0,1.0,17.0,631.0,263.41,174.04
2016,7,18,8,45,893.0,75.0,1.0,17.5,676.0,322.11,225.15
2016,7,18,9,0,907.0,76.0,1.0,18.0,721.0,381.51,276.32
2016,7,18,9,15,916.0,77.5,1.0,18.5,760.5,439.75,325.31
2016,7,18,9,30,925.0,79.0,1.0,19.0,800.0,497.64,372.24
2016,7,18,9,45,928.5,83.0,1.05,19.5,833.5,554.21,416.72
2016,7,18,10,0,932.0,87.0,1.1,20.0,867.0,609.4,458.56
2016,7,18,10,15,937.5,88.0,1.15,20.5,895.5,661.6,496.92
2016,7,18,10,30,943.0,89.0,1.2,21.0,924.0,712.12,532.9
2016,7,18,10,45,946.5,89.5,1.25,21.5,945.5,758.86,564.63
2016,7,18,11,0,950.0,90.0,1.3,22.0,967.0,803.3,592.83
2016,7,18,11,15,952.5,90.5,1.35,22.0,981.5,844.47,619.72
2016,7,18,11,30,955.0,91.0,1.4,22.0,996.0,882.9,644.68
2016,7,18,11,45,956.5,91.0,1.45,22.0,1003.0,917.13,666.82
2016,7,18,12,0,958.0,91.0,1.5,22.0,1010.0,948.26,686.96
2016,7,18,12,15,958.0,91.0,1.5,22.0,1009.5,974.78,703.46
2016,7,18,12,30,958.0,91.0,1.5,22.0,1009.0,997.88,717.83
2016,7,18,12,45,958.5,89.5,1.55,22.0,1001.5,1016.43,730.17
2016,7,18,13,0,959.0,88.0,1.6,22.0,994.0,1031.3,740.34
2016,7,18,13,15,956.5,87.5,1.6,22.0,979.0,1040.47,746.32
2016,7,18,13,30,954.0,87.0,1.6,22.0,964.0,1045.79,750.07
2016,7,18,13,45,952.0,85.0,1.65,22.0,942.5,1046.14,751.67
2016,7,18,14,0,950.0,83.0,1.7,22.0,921.0,1042.58,750.98
2016,7,18,14,15,944.5,82.0,1.7,21.5,892.0,1032.76,747.2
2016,7,18,14,30,939.0,81.0,1.7,21.0,863.0,1019.19,741.19
2016,7,18,14,45,933.5,79.0,1.7,21.0,828.0,1000.85,730.82
2016,7,18,15,0,928.0,77.0,1.7,21.0,793.0,978.95,718.26
2016,7,18,15,15,918.5,75.5,1.65,20.5,753.0,950.46,702.13
2016,7,18,15,30,909.0,74.0,1.6,20.0,713.0,918.91,683.96
2016,7,18,15,45,898.5,71.5,1.6,20.0,668.0,882.42,661.74
2016,7,18,16,0,888.0,69.0,1.6,20.0,623.0,843.31,637.57
2016,7,18,16,15,872.0,67.0,1.55,19.5,574.5,797.94,609.43
2016,7,18,16,30,856.0,65.0,1.5,19.0,526.0,750.86,579.63
2016,7,18,16,45,836.0,61.5,1.5,19.0,475.5,697.58,544.21
2016,7,18,17,0,816.0,58.0,1.5,19.0,425.0,643.5,507.42
2016,7,18,17,15,786.5,55.0,1.45,18.5,373.0,583.44,464.71
2016,7,18,17,30,757.0,52.0,1.4,18.0,321.0,528.49,422.99
2016,7,18,17,45,716.0,48.0,1.4,17.5,269.5,462.41,371.22
2016,7,18,18,0,675.0,44.0,1.4,17.0,218.0,399.05,319.25
2016,7,18,18,15,610.5,39.0,1.35,16.0,169.5,327.27,258.8
2016,7,18,18,30,546.0,34.0,1.3,15.0,121.0,261.6,201.11
2016,7,18,18,45,435.5,26.5,1.3,14.5,80.0,184.86,133.1
2016,7,18,19,0,325.0,19.0,1.3,14.0,39.0,116.61,48.65
2016,7,18,19,15,162.5,9.5,1.25,13.5,19.5,42.59,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.5,1.0,10.5,23.5,9.55,0.0
2016,7,19,5,30,362.0,21.0,1.0,11.0,47.0,18.61,7.24
2016,7,19,5,45,469.5,27.5,1.0,11.5,89.5,23.68,14.98
2016,7,19,6,0,577.0,34.0,1.0,12.0,132.0,28.72,19.98
2016,7,19,6,15,638.0,39.0,0.95,12.5,181.5,32.22,23.37
2016,7,19,6,30,699.0,44.0,0.9,13.0,231.0,35.67,26.55
2016,7,19,6,45,374.0,91.0,0.9,13.5,194.0,65.33,52.99
2016,7,19,7,0,49.0,138.0,0.9,14.0,157.0,108.33,90.54
2016,7,19,7,15,442.5,97.0,0.9,14.5,298.0,67.04,53.91
2016,7,19,7,30,836.0,56.0,0.9,15.0,439.0,49.7,38.45
2016,7,19,7,45,856.5,58.0,0.9,16.0,490.0,84.54,43.78
2016,7,19,8,0,877.0,60.0,0.9,17.0,541.0,142.2,75.19
2016,7,19,8,15,892.5,62.0,0.9,17.5,589.5,201.23,119.86
2016,7,19,8,30,908.0,64.0,0.9,18.0,638.0,261.66,170.79
2016,7,19,8,45,919.0,65.5,0.95,18.5,682.5,321.52,223.0
2016,7,19,9,0,930.0,67.0,1.0,19.0,727.0,381.74,275.02
2016,7,19,9,15,938.5,68.5,1.05,19.5,767.0,441.06,325.03
2016,7,19,9,30,947.0,70.0,1.1,20.0,807.0,499.93,372.99
2016,7,19,9,45,947.0,76.0,1.15,20.5,840.5,557.63,418.28
2016,7,19,10,0,947.0,82.0,1.2,21.0,874.0,613.56,460.58
2016,7,19,10,15,952.0,83.0,1.2,21.0,902.5,666.22,499.73
2016,7,19,10,30,957.0,84.0,1.2,21.0,931.0,717.12,536.47
2016,7,19,10,45,959.5,85.5,1.3,21.5,952.5,764.7,569.08
2016,7,19,11,0,962.0,87.0,1.4,22.0,974.0,809.87,598.3
2016,7,19,11,15,964.5,87.5,1.4,22.0,988.5,851.54,624.94
2016,7,19,11,30,967.0,88.0,1.4,22.0,1003.0,890.45,649.53
2016,7,19,11,45,968.0,88.5,1.45,22.5,1010.0,925.13,670.63
2016,7,19,12,0,969.0,89.0,1.5,23.0,1017.0,956.65,689.6
2016,7,19,12,15,969.0,89.0,1.55,23.0,1016.5,983.48,706.91
2016,7,19,12,30,969.0,89.0,1.6,23.0,1016.0,1006.84,722.11
2016,7,19,12,45,962.0,92.5,1.65,23.5,1007.0,1023.38,731.71
2016,7,19,13,0,955.0,96.0,1.7,24.0,998.0,1036.11,739.07
2016,7,19,13,15,952.5,95.5,1.7,23.5,982.5,1045.39,746.56
2016,7,19,13,30,950.0,95.0,1.7,23.0,967.0,1050.82,751.83
2016,7,19,13,45,947.0,93.5,1.7,23.0,944.5,1050.84,752.45
2016,7,19,14,0,944.0,92.0,1.7,23.0,922.0,1046.97,750.83
2016,7,19,14,15,938.0,91.0,1.7,22.5,893.0,1036.82,746.88
2016,7,19,14,30,932.0,90.0,1.7,22.0,864.0,1022.95,740.73
2016,7,19,14,45,926.0,87.5,1.7,22.0,829.0,1003.78,729.89
2016,7,19,15,0,920.0,85.0,1.7,22.0,794.0,981.06,716.88
2016,7,19,15,15,910.0,83.0,1.65,21.5,753.0,951.79,700.34
2016,7,19,15,30,900.0,81.0,1.6,21.0,712.0,919.47,681.77
2016,7,19,15,45,889.5,78.0,1.6,21.0,667.5,882.71,659.47
2016,7,19,16,0,879.0,75.0,1.6,21.0,623.0,843.34,635.22
2016,7,19,16,15,862.0,72.5,1.6,20.5,574.0,796.9,606.97
2016,7,19,16,30,845.0,70.0,1.6,20.0,525.0,748.82,577.04
2016,7,19,16,45,825.0,66.5,1.6,20.0,474.5,696.0,541.95
2016,7,19,17,0,805.0,63.0,1.6,20.0,424.0,642.42,505.52
2016,7,19,17,15,775.0,59.5,1.55,19.0,372.0,586.71,466.62
2016,7,19,17,30,745.0,56.0,1.5,18.0,320.0,526.58,421.95
2016,7,19,17,45,703.5,51.5,1.5,17.5,268.5,460.12,369.82
2016,7,19,18,0,662.0,47.0,1.5,17.0,217.0,396.43,317.49
2016,7,19,18,15,595.5,41.5,1.4,16.0,168.5,323.74,256.14
2016,7,19,18,30,529.0,36.0,1.3,15.0,120.0,257.34,197.83
2016,7,19,18,45,418.0,27.5,1.25,14.5,79.0,180.22,129.45
2016,7,19,19,0,307.0,19.0,1.2,14.0,38.0,111.45,42.09
2016,7,19,19,15,153.5,9.5,1.15,13.5,19.0,40.71,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.0,0.95,10.5,22.5,9.1,0.0
2016,7,20,5,30,364.0,20.0,1.0,11.0,45.0,17.68,6.08
2016,7,20,5,45,468.5,27.0,1.05,12.0,87.5,23.26,14.53
2016,7,20,6,0,573.0,34.0,1.1,13.0,130.0,28.76,19.9
2016,7,20,6,15,634.0,38.5,1.05,13.5,179.0,31.81,22.89
2016,7,20,6,30,695.0,43.0,1.0,14.0,228.0,34.86,25.7
2016,7,20,6,45,736.0,46.5,1.0,14.5,279.5,36.96,27.54
2016,7,20,7,0,777.0,50.0,1.0,15.0,331.0,44.96,34.54
2016,7,20,7,15,805.0,52.5,1.0,15.5,383.0,47.0,36.16
2016,7,20,7,30,833.0,55.0,1.0,16.0,435.0,48.96,37.67
2016,7,20,7,45,854.0,57.0,1.0,17.0,486.0,83.03,42.72
2016,7,20,8,0,875.0,59.0,1.0,18.0,537.0,140.63,73.81
2016,7,20,8,15,890.5,61.0,1.0,18.5,585.5,199.58,118.23
2016,7,20,8,30,906.0,63.0,1.0,19.0,634.0,259.93,168.99
2016,7,20,8,45,918.0,64.5,1.0,20.0,679.0,320.02,220.7
2016,7,20,9,0,930.0,66.0,1.0,21.0,724.0,380.59,272.06
2016,7,20,9,15,939.0,67.5,1.0,21.5,764.5,440.17,321.69
2016,7,20,9,30,948.0,69.0,1.0,22.0,805.0,499.36,369.21
2016,7,20,9,45,946.5,76.0,1.05,22.5,839.0,557.28,414.2
2016,7,20,10,0,945.0,83.0,1.1,23.0,873.0,613.27,456.1
2016,7,20,10,15,950.5,84.0,1.15,23.5,901.5,666.23,494.53
2016,7,20,10,30,956.0,85.0,1.2,24.0,930.0,717.47,530.56
2016,7,20,10,45,961.5,85.0,1.25,24.5,952.5,765.87,562.81
2016,7,20,11,0,967.0,85.0,1.3,25.0,975.0,812.09,591.74
2016,7,20,11,15,969.5,85.5,1.35,25.0,990.0,854.0,618.72
2016,7,20,11,30,972.0,86.0,1.4,25.0,1005.0,893.12,643.76
2016,7,20,11,45,974.5,85.5,1.45,25.5,1012.5,928.35,664.91
2016,7,20,12,0,977.0,85.0,1.5,26.0,1020.0,960.46,683.98
2016,7,20,12,15,977.0,85.0,1.5,26.0,1020.0,987.49,700.47
2016,7,20,12,30,977.0,85.0,1.5,26.0,1020.0,1011.01,714.81
2016,7,20,12,45,975.0,85.5,1.55,26.0,1012.0,1029.48,726.88
2016,7,20,13,0,973.0,86.0,1.6,26.0,1004.0,1044.19,736.77
2016,7,20,13,15,970.5,85.5,1.6,26.0,988.5,1053.53,742.75
2016,7,20,13,30,968.0,85.0,1.6,26.0,973.0,1058.95,746.5
2016,7,20,13,45,965.0,84.0,1.65,26.0,951.0,1059.4,748.16
2016,7,20,14,0,962.0,83.0,1.7,26.0,929.0,1055.92,747.56
2016,7,20,14,15,956.5,82.0,1.7,25.5,899.5,1046.04,743.89
2016,7,20,14,30,951.0,81.0,1.7,25.0,870.0,1032.37,738.0
2016,7,20,14,45,944.0,79.5,1.7,25.0,834.5,1012.96,727.19
2016,7,20,15,0,937.0,78.0,1.7,25.0,799.0,990.01,714.23
2016,7,20,15,15,927.5,76.5,1.7,24.5,758.5,961.31,699.01
2016,7,20,15,30,918.0,75.0,1.7,24.0,718.0,929.51,681.69
2016,7,20,15,45,905.5,73.0,1.7,24.0,672.5,891.55,658.86
2016,7,20,16,0,893.0,71.0,1.7,24.0,627.0,851.08,634.16
2016,7,20,16,15,876.5,69.0,1.7,23.5,578.0,805.07,606.58
2016,7,20,16,30,860.0,67.0,1.7,23.0,529.0,757.37,577.27
2016,7,20,16,45,838.0,64.0,1.7,22.5,477.5,702.99,542.53
2016,7,20,17,0,816.0,61.0,1.7,22.0,426.0,647.99,506.4
2016,7,20,17,15,786.0,58.0,1.65,21.0,373.5,592.34,467.96
2016,7,20,17,30,756.0,55.0,1.6,20.0,321.0,532.25,423.6
2016,7,20,17,45,712.5,50.5,1.6,19.0,269.0,464.09,371.18
2016,7,20,18,0,669.0,46.0,1.6,18.0,217.0,398.91,318.48
2016,7,20,18,15,602.0,40.5,1.55,17.0,168.0,325.59,256.83
2016,7,20,18,30,535.0,35.0,1.5,16.0,119.0,258.66,198.16
2016,7,20,18,45,421.0,27.0,1.45,15.5,78.0,180.74,129.0
2016,7,20,19,0,307.0,19.0,1.4,15.0,37.0,111.05,36.59
2016,7,20,19,15,153.5,9.5,1.35,14.5,18.5,40.7,0.0
2016,7,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,170.0,10.0,1.2,11.5,22.0,9.1,0.0
2016,7,21,5,30,340.0,20.0,1.2,12.0,44.0,17.72,5.45
2016,7,21,5,45,450.0,27.5,1.3,12.5,86.0,23.77,14.87
2016,7,21,6,0,560.0,35.0,1.4,13.0,128.0,29.7,20.7
2016,7,21,6,15,287.5,63.0,1.35,13.5,111.5,47.05,36.44
2016,7,21,6,30,15.0,91.0,1.3,14.0,95.0,76.03,62.28
2016,7,21,6,45,20.0,110.5,1.3,14.5,117.0,91.71,75.98
2016,7,21,7,0,25.0,130.0,1.3,15.0,139.0,102.99,85.54
2016,7,21,7,15,127.0,156.5,1.25,15.5,213.0,116.7,96.98
2016,7,21,7,30,229.0,183.0,1.2,16.0,287.0,127.07,105.34
2016,7,21,7,45,549.0,123.5,1.2,16.5,412.0,103.66,67.47
2016,7,21,8,0,869.0,64.0,1.2,17.0,537.0,143.19,76.53
2016,7,21,8,15,884.5,66.0,1.2,17.5,585.0,201.96,120.95
2016,7,21,8,30,900.0,68.0,1.2,18.0,633.0,262.11,171.75
2016,7,21,8,45,911.5,69.5,1.25,19.0,678.0,321.86,223.58
2016,7,21,9,0,923.0,71.0,1.3,20.0,723.0,382.02,275.13
2016,7,21,9,15,932.0,72.0,1.3,20.5,763.0,440.91,324.71
2016,7,21,9,30,941.0,73.0,1.3,21.0,803.0,499.42,372.23
2016,7,21,9,45,947.0,75.0,1.3,21.5,837.5,556.61,416.94
2016,7,21,10,0,953.0,77.0,1.3,22.0,872.0,612.6,459.04
2016,7,21,10,15,958.5,78.0,1.3,22.0,900.5,665.97,498.7
2016,7,21,10,30,964.0,79.0,1.3,22.0,929.0,717.6,535.94
2016,7,21,10,45,968.0,79.5,1.35,22.5,951.0,765.74,568.19
2016,7,21,11,0,972.0,80.0,1.4,23.0,973.0,811.57,597.18
2016,7,21,11,15,974.5,80.5,1.45,23.0,988.0,853.69,624.58
2016,7,21,11,30,977.0,81.0,1.5,23.0,1003.0,893.0,650.0
2016,7,21,11,45,978.5,81.0,1.55,23.5,1010.5,927.99,671.24
2016,7,21,12,0,980.0,81.0,1.6,24.0,1018.0,959.79,690.33
2016,7,21,12,15,980.5,81.0,1.65,24.0,1018.0,987.35,708.04
2016,7,21,12,30,981.0,81.0,1.7,24.0,1018.0,1011.4,723.62
2016,7,21,12,45,971.5,87.0,1.75,24.0,1008.5,1028.24,734.79
2016,7,21,13,0,962.0,93.0,1.8,24.0,999.0,1041.2,743.7
2016,7,21,13,15,959.5,92.5,1.8,23.5,984.0,1050.55,751.26
2016,7,21,13,30,957.0,92.0,1.8,23.0,969.0,1056.02,756.58
2016,7,21,13,45,955.0,90.0,1.85,23.0,947.0,1056.5,758.21
2016,7,21,14,0,953.0,88.0,1.9,23.0,925.0,1053.04,757.54
2016,7,21,14,15,947.5,87.0,1.9,22.5,896.0,1043.28,753.83
2016,7,21,14,30,942.0,86.0,1.9,22.0,867.0,1029.75,747.88
2016,7,21,14,45,937.0,83.5,1.9,22.0,832.0,1011.34,737.48
2016,7,21,15,0,932.0,81.0,1.9,22.0,797.0,989.31,724.86
2016,7,21,15,15,922.5,79.0,1.85,21.5,756.5,960.16,708.39
2016,7,21,15,30,913.0,77.0,1.8,21.0,716.0,927.89,689.85
2016,7,21,15,45,904.0,74.0,1.8,21.0,671.0,891.98,668.03
2016,7,21,16,0,895.0,71.0,1.8,21.0,626.0,853.32,644.18
2016,7,21,16,15,878.5,68.5,1.75,20.5,577.0,806.61,615.2
2016,7,21,16,30,862.0,66.0,1.7,20.0,528.0,758.18,584.55
2016,7,21,16,45,844.0,62.5,1.7,19.5,477.0,706.01,550.99
2016,7,21,17,0,826.0,59.0,1.7,19.0,426.0,652.85,515.8
2016,7,21,17,15,796.0,56.0,1.65,18.5,373.5,591.86,472.34
2016,7,21,17,30,766.0,53.0,1.6,18.0,321.0,536.06,429.84
