Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,726.5,48.5,1.55,17.5,269.0,469.55,377.33
2016,7,21,18,0,687.0,44.0,1.5,17.0,217.0,405.6,324.51
2016,7,21,18,15,621.0,38.5,1.4,16.0,168.0,331.75,262.09
2016,7,21,18,30,555.0,33.0,1.3,15.0,119.0,264.23,202.59
2016,7,21,18,45,443.0,25.5,1.25,14.5,78.0,186.44,132.83
2016,7,21,19,0,331.0,18.0,1.2,14.0,37.0,116.24,32.02
2016,7,21,19,15,165.5,9.0,1.15,13.5,18.5,42.75,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,0.8,11.0,21.0,9.1,0.0
2016,7,22,5,30,347.0,20.0,0.8,12.0,42.0,17.81,4.78
2016,7,22,5,45,455.5,27.5,0.85,13.0,84.5,23.85,14.86
2016,7,22,6,0,564.0,35.0,0.9,14.0,127.0,29.77,20.67
2016,7,22,6,15,628.0,40.0,0.9,14.5,176.5,33.2,24.0
2016,7,22,6,30,692.0,45.0,0.9,15.0,226.0,36.61,27.14
2016,7,22,6,45,735.0,48.5,0.95,15.5,278.5,38.63,28.91
2016,7,22,7,0,778.0,52.0,1.0,16.0,331.0,46.45,35.72
2016,7,22,7,15,807.0,55.0,1.0,16.5,384.0,48.86,37.65
2016,7,22,7,30,836.0,58.0,1.0,17.0,437.0,51.16,39.44
2016,7,22,7,45,857.5,60.0,1.05,18.0,488.5,84.11,43.97
2016,7,22,8,0,879.0,62.0,1.1,19.0,540.0,142.18,74.79
2016,7,22,8,15,895.0,64.0,1.1,19.5,589.0,201.67,119.27
2016,7,22,8,30,911.0,66.0,1.1,20.0,638.0,262.6,170.26
2016,7,22,8,45,923.0,68.0,1.15,21.0,683.5,323.6,222.63
2016,7,22,9,0,935.0,70.0,1.2,22.0,729.0,385.08,274.75
2016,7,22,9,15,944.5,71.5,1.2,22.5,770.0,445.35,324.9
2016,7,22,9,30,954.0,73.0,1.2,23.0,811.0,505.29,372.97
2016,7,22,9,45,948.0,82.5,1.25,23.5,843.5,563.54,418.17
2016,7,22,10,0,942.0,92.0,1.3,24.0,876.0,619.39,459.89
2016,7,22,10,15,947.5,93.0,1.35,24.5,905.0,672.44,498.35
2016,7,22,10,30,953.0,94.0,1.4,25.0,934.0,723.78,534.4
2016,7,22,10,45,958.0,94.5,1.45,25.5,956.5,772.37,566.99
2016,7,22,11,0,963.0,95.0,1.5,26.0,979.0,818.75,596.0
2016,7,22,11,15,966.0,95.5,1.5,26.0,994.0,861.14,622.7
2016,7,22,11,30,969.0,96.0,1.5,26.0,1009.0,900.79,647.39
2016,7,22,11,45,971.0,95.5,1.55,26.5,1016.5,935.72,668.26
2016,7,22,12,0,973.0,95.0,1.6,27.0,1024.0,967.51,687.05
2016,7,22,12,15,973.0,95.0,1.65,27.0,1024.0,994.66,704.27
2016,7,22,12,30,973.0,95.0,1.7,27.0,1024.0,1018.31,719.4
2016,7,22,12,45,972.5,94.0,1.75,27.5,1016.0,1036.87,730.04
2016,7,22,13,0,972.0,93.0,1.8,28.0,1008.0,1051.66,738.46
2016,7,22,13,15,969.0,92.5,1.8,27.5,992.0,1060.64,745.68
2016,7,22,13,30,966.0,92.0,1.8,27.0,976.0,1065.69,750.7
2016,7,22,13,45,961.5,91.0,1.8,27.0,953.0,1064.77,750.75
2016,7,22,14,0,957.0,90.0,1.8,27.0,930.0,1059.9,748.57
2016,7,22,14,15,951.0,89.0,1.8,26.5,900.0,1049.65,744.7
2016,7,22,14,30,945.0,88.0,1.8,26.0,870.0,1035.61,738.62
2016,7,22,14,45,937.5,86.5,1.85,26.0,834.0,1015.87,728.29
2016,7,22,15,0,930.0,85.0,1.9,26.0,798.0,992.6,715.77
2016,7,22,15,15,919.0,83.0,1.85,25.5,756.5,962.11,698.77
2016,7,22,15,30,908.0,81.0,1.8,25.0,715.0,928.58,679.76
2016,7,22,15,45,881.0,84.5,1.8,24.5,666.0,884.49,654.18
2016,7,22,16,0,854.0,88.0,1.8,24.0,617.0,838.86,627.2
2016,7,22,16,15,835.5,85.0,1.75,23.5,567.5,798.4,602.76
2016,7,22,16,30,817.0,82.0,1.7,23.0,518.0,749.08,571.7
2016,7,22,16,45,780.0,81.5,1.7,22.5,464.5,687.82,531.95
2016,7,22,17,0,743.0,81.0,1.7,22.0,411.0,627.16,491.25
2016,7,22,17,15,707.5,76.5,1.65,21.5,358.5,566.41,447.2
2016,7,22,17,30,672.0,72.0,1.6,21.0,306.0,504.82,400.88
2016,7,22,17,45,621.5,66.0,1.55,20.5,254.5,435.11,346.45
2016,7,22,18,0,571.0,60.0,1.5,20.0,203.0,369.27,292.88
2016,7,22,18,15,496.0,51.5,1.4,19.0,155.5,294.15,230.49
2016,7,22,18,30,421.0,43.0,1.3,18.0,108.0,226.6,172.43
2016,7,22,18,45,300.5,31.5,1.25,17.5,69.0,149.42,105.34
2016,7,22,19,0,180.0,20.0,1.2,17.0,30.0,79.53,14.87
2016,7,22,19,15,90.0,10.0,1.15,16.5,15.0,27.88,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.5,12.0,0.65,11.5,16.5,10.91,0.0
2016,7,23,5,30,149.0,24.0,0.6,12.0,33.0,18.9,4.5
2016,7,23,5,45,262.0,37.5,0.6,13.0,72.0,29.2,19.39
2016,7,23,6,0,375.0,51.0,0.6,14.0,111.0,40.98,30.51
2016,7,23,6,15,448.5,61.0,0.6,15.0,158.5,47.57,36.66
2016,7,23,6,30,522.0,71.0,0.6,16.0,206.0,53.9,42.32
2016,7,23,6,45,580.0,77.0,0.6,17.0,258.0,56.61,44.56
2016,7,23,7,0,638.0,83.0,0.6,18.0,310.0,59.27,46.63
2016,7,23,7,15,674.5,88.5,0.6,18.5,362.5,61.31,48.17
2016,7,23,7,30,711.0,94.0,0.6,19.0,415.0,63.24,49.56
2016,7,23,7,45,741.5,97.5,0.6,20.0,467.0,92.48,53.37
2016,7,23,8,0,772.0,101.0,0.6,21.0,519.0,152.67,86.81
2016,7,23,8,15,792.5,104.5,0.65,22.0,568.0,208.55,127.35
2016,7,23,8,30,813.0,108.0,0.7,23.0,617.0,266.63,174.16
2016,7,23,8,45,825.5,112.0,0.75,24.0,661.5,324.77,222.52
2016,7,23,9,0,838.0,116.0,0.8,25.0,706.0,383.66,270.86
2016,7,23,9,15,850.0,118.5,0.85,25.5,746.5,441.61,317.75
2016,7,23,9,30,862.0,121.0,0.9,26.0,787.0,502.42,365.07
2016,7,23,9,45,873.0,122.0,0.95,27.0,822.5,557.76,406.19
2016,7,23,10,0,884.0,123.0,1.0,28.0,858.0,612.53,445.33
2016,7,23,10,15,890.5,124.5,1.05,28.5,886.5,664.11,481.76
2016,7,23,10,30,897.0,126.0,1.1,29.0,915.0,714.2,516.07
2016,7,23,10,45,863.5,150.5,1.2,30.0,925.5,753.36,540.98
2016,7,23,11,0,830.0,175.0,1.3,31.0,936.0,793.53,565.59
2016,7,23,11,15,833.5,176.0,1.3,31.0,950.5,833.61,590.97
2016,7,23,11,30,837.0,177.0,1.3,31.0,965.0,871.42,614.09
2016,7,23,11,45,818.5,190.5,1.35,31.5,966.0,899.14,630.15
2016,7,23,12,0,800.0,204.0,1.4,32.0,967.0,923.07,643.91
2016,7,23,12,15,800.0,203.5,1.45,32.0,966.5,947.57,659.35
2016,7,23,12,30,800.0,203.0,1.5,32.0,966.0,969.07,672.99
2016,7,23,12,45,811.0,194.0,1.55,32.0,962.0,989.99,686.37
2016,7,23,13,0,822.0,185.0,1.6,32.0,958.0,1007.73,697.89
2016,7,23,13,15,818.5,184.0,1.65,32.0,943.0,1015.62,703.57
2016,7,23,13,30,815.0,183.0,1.7,32.0,928.0,1019.96,707.33
2016,7,23,13,45,800.5,186.0,1.75,32.0,903.0,1013.72,704.79
2016,7,23,14,0,786.0,189.0,1.8,32.0,878.0,1003.97,700.31
2016,7,23,14,15,777.5,186.5,1.8,31.5,849.0,991.35,694.94
2016,7,23,14,30,769.0,184.0,1.8,31.0,820.0,983.3,692.5
2016,7,23,14,45,781.0,169.0,1.8,31.0,790.5,963.57,681.42
2016,7,23,15,0,793.0,154.0,1.8,31.0,761.0,947.69,672.95
2016,7,23,15,15,779.0,150.5,1.8,30.5,720.5,915.61,655.51
2016,7,23,15,30,765.0,147.0,1.8,30.0,680.0,886.68,640.09
2016,7,23,15,45,775.0,132.0,1.8,29.5,641.0,852.98,621.35
2016,7,23,16,0,785.0,117.0,1.8,29.0,602.0,821.18,603.66
2016,7,23,16,15,763.5,113.0,1.75,28.0,553.0,772.01,574.68
2016,7,23,16,30,742.0,109.0,1.7,27.0,504.0,725.55,547.0
2016,7,23,16,45,732.0,99.0,1.7,26.5,456.0,675.96,515.7
2016,7,23,17,0,722.0,89.0,1.7,26.0,408.0,624.92,481.78
2016,7,23,17,15,685.5,83.5,1.6,25.0,355.5,560.83,436.58
2016,7,23,17,30,649.0,78.0,1.5,24.0,303.0,498.36,390.83
2016,7,23,17,45,608.0,69.5,1.45,23.0,253.0,431.99,340.36
2016,7,23,18,0,567.0,61.0,1.4,22.0,203.0,368.58,289.8
2016,7,23,18,15,490.5,52.5,1.3,21.0,155.0,292.94,227.52
2016,7,23,18,30,414.0,44.0,1.2,20.0,107.0,225.0,169.65
2016,7,23,18,45,289.0,32.0,1.1,19.0,68.0,146.22,101.9
2016,7,23,19,0,164.0,20.0,1.0,18.0,29.0,73.93,6.92
2016,7,23,19,15,82.0,10.0,0.95,17.5,14.5,26.2,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,53.0,11.5,0.65,11.5,15.0,10.46,0.0
2016,7,24,5,30,106.0,23.0,0.6,12.0,30.0,18.08,2.98
2016,7,24,5,45,209.0,39.5,0.6,13.0,68.0,30.71,20.58
2016,7,24,6,0,312.0,56.0,0.6,14.0,106.0,42.96,32.21
2016,7,24,6,15,386.5,68.0,0.6,14.5,152.5,51.33,40.04
2016,7,24,6,30,461.0,80.0,0.6,15.0,199.0,59.42,47.37
2016,7,24,6,45,530.0,85.5,0.65,16.0,251.5,63.47,50.79
2016,7,24,7,0,599.0,91.0,0.7,17.0,304.0,65.42,52.21
2016,7,24,7,15,637.5,97.5,0.7,18.0,356.0,67.93,54.02
2016,7,24,7,30,676.0,104.0,0.7,19.0,408.0,70.28,55.63
2016,7,24,7,45,713.0,106.0,0.75,20.0,460.5,96.84,57.84
2016,7,24,8,0,750.0,108.0,0.8,21.0,513.0,149.3,85.15
2016,7,24,8,15,771.5,112.0,0.8,21.5,562.0,210.68,130.3
2016,7,24,8,30,793.0,116.0,0.8,22.0,611.0,268.21,176.92
2016,7,24,8,45,803.5,122.0,0.85,23.0,655.5,326.32,225.38
2016,7,24,9,0,814.0,128.0,0.9,24.0,700.0,385.01,273.67
2016,7,24,9,15,827.5,131.0,0.9,24.5,741.0,442.77,320.24
2016,7,24,9,30,841.0,134.0,0.9,25.0,782.0,500.92,365.49
2016,7,24,9,45,820.0,153.0,0.9,26.0,809.0,554.89,405.19
2016,7,24,10,0,799.0,172.0,0.9,27.0,836.0,605.26,440.48
2016,7,24,10,15,808.0,174.5,0.9,27.5,865.5,656.58,476.07
2016,7,24,10,30,817.0,177.0,0.9,28.0,895.0,706.95,509.8
2016,7,24,10,45,782.5,203.5,0.95,28.5,905.0,747.43,535.81
2016,7,24,11,0,748.0,230.0,1.0,29.0,915.0,783.0,557.95
2016,7,24,11,15,752.5,231.5,1.05,29.0,930.0,822.77,584.29
2016,7,24,11,30,757.0,233.0,1.1,29.0,945.0,860.59,608.96
2016,7,24,11,45,729.5,253.0,1.15,29.5,943.5,885.53,623.26
2016,7,24,12,0,702.0,273.0,1.2,30.0,942.0,906.48,634.99
2016,7,24,12,15,702.0,273.0,1.2,30.0,941.5,930.53,649.9
2016,7,24,12,30,702.0,273.0,1.2,30.0,941.0,951.8,662.98
2016,7,24,12,45,723.5,256.5,1.25,30.5,940.5,975.13,677.25
2016,7,24,13,0,745.0,240.0,1.3,31.0,940.0,995.48,689.01
2016,7,24,13,15,740.5,238.5,1.3,31.0,924.0,1001.88,693.02
2016,7,24,13,30,736.0,237.0,1.3,31.0,908.0,1004.86,695.26
2016,7,24,13,45,703.0,249.5,1.35,31.0,878.0,990.0,687.62
2016,7,24,14,0,670.0,262.0,1.4,31.0,848.0,971.68,677.62
2016,7,24,14,15,659.5,257.5,1.4,30.5,818.5,955.94,670.26
2016,7,24,14,30,649.0,253.0,1.4,30.0,789.0,937.19,661.0
2016,7,24,14,45,643.5,243.5,1.45,29.5,755.5,915.5,650.75
2016,7,24,15,0,638.0,234.0,1.5,29.0,722.0,890.96,638.56
2016,7,24,15,15,621.0,227.5,1.45,28.5,681.5,855.89,617.99
2016,7,24,15,30,604.0,221.0,1.4,28.0,641.0,814.02,592.95
2016,7,24,15,45,611.5,201.5,1.4,28.0,602.5,788.66,578.34
2016,7,24,16,0,619.0,182.0,1.4,28.0,564.0,755.42,558.21
2016,7,24,16,15,593.0,174.0,1.35,27.0,515.5,697.85,522.3
2016,7,24,16,30,567.0,166.0,1.3,26.0,467.0,646.24,489.51
2016,7,24,16,45,564.5,148.0,1.3,25.5,422.0,600.96,460.12
2016,7,24,17,0,562.0,130.0,1.3,25.0,377.0,554.02,428.45
2016,7,24,17,15,520.5,120.0,1.25,24.0,326.0,489.45,382.53
2016,7,24,17,30,479.0,110.0,1.2,23.0,275.0,427.5,336.89
2016,7,24,17,45,446.0,94.5,1.15,22.0,228.0,366.97,290.59
2016,7,24,18,0,413.0,79.0,1.1,21.0,181.0,308.97,244.2
2016,7,24,18,15,339.5,65.0,1.0,20.0,136.0,237.82,185.62
2016,7,24,18,30,266.0,51.0,0.9,19.0,91.0,174.59,132.2
2016,7,24,18,45,179.5,34.0,0.85,18.0,56.5,111.89,77.7
2016,7,24,19,0,93.0,17.0,0.8,17.0,22.0,50.93,0.0
2016,7,24,19,15,46.5,8.5,0.8,16.5,11.0,17.42,0.0
2016,7,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,58.0,10.0,0.6,11.5,13.0,9.1,0.0
2016,7,25,5,30,116.0,20.0,0.6,12.0,26.0,15.71,0.73
2016,7,25,5,45,208.0,36.5,0.6,12.5,63.0,28.38,18.55
2016,7,25,6,0,300.0,53.0,0.6,13.0,100.0,40.65,30.29
2016,7,25,6,15,370.0,66.5,0.55,13.5,146.0,50.18,39.18
2016,7,25,6,30,440.0,80.0,0.5,14.0,192.0,59.38,47.52
2016,7,25,6,45,493.0,90.0,0.5,15.0,242.0,65.62,52.9
2016,7,25,7,0,546.0,100.0,0.5,16.0,292.0,72.53,58.65
2016,7,25,7,15,585.0,108.0,0.5,16.5,343.5,75.85,61.24
2016,7,25,7,30,624.0,116.0,0.5,17.0,395.0,78.96,63.59
2016,7,25,7,45,651.0,123.5,0.55,18.0,445.5,106.66,67.98
2016,7,25,8,0,678.0,131.0,0.6,19.0,496.0,158.48,96.09
2016,7,25,8,15,701.0,137.0,0.6,20.0,544.5,211.86,134.72
2016,7,25,8,30,724.0,143.0,0.6,21.0,593.0,267.89,179.44
2016,7,25,8,45,736.5,150.0,0.65,22.0,637.0,324.11,225.85
2016,7,25,9,0,749.0,157.0,0.7,23.0,681.0,381.28,272.41
2016,7,25,9,15,763.0,161.0,0.75,23.5,722.0,437.37,317.5
2016,7,25,9,30,777.0,165.0,0.8,24.0,763.0,494.06,361.64
2016,7,25,9,45,824.5,148.5,0.85,25.0,809.0,553.56,405.64
2016,7,25,10,0,872.0,132.0,0.9,26.0,855.0,613.34,448.5
2016,7,25,10,15,879.5,133.5,0.95,26.5,884.5,665.17,485.2
2016,7,25,10,30,887.0,135.0,1.0,27.0,914.0,715.63,519.9
2016,7,25,10,45,868.5,151.0,1.05,27.5,929.0,758.05,547.87
2016,7,25,11,0,850.0,167.0,1.1,28.0,944.0,802.46,576.22
2016,7,25,11,15,853.5,168.0,1.1,28.0,959.5,843.36,601.76
2016,7,25,11,30,857.0,169.0,1.1,28.0,975.0,881.91,625.34
2016,7,25,11,45,838.5,183.0,1.15,28.5,976.0,910.85,642.24
2016,7,25,12,0,820.0,197.0,1.2,29.0,977.0,935.93,656.78
2016,7,25,12,15,819.5,197.0,1.2,29.0,976.5,960.93,671.83
2016,7,25,12,30,819.0,197.0,1.2,29.0,976.0,982.84,684.99
2016,7,25,12,45,830.0,188.0,1.25,29.0,972.0,1004.03,698.61
2016,7,25,13,0,841.0,179.0,1.3,29.0,968.0,1021.95,710.33
2016,7,25,13,15,837.0,178.0,1.3,29.0,952.0,1029.51,715.07
2016,7,25,13,30,833.0,177.0,1.3,29.0,936.0,1033.43,717.87
2016,7,25,13,45,810.5,185.0,1.35,29.0,908.5,1024.22,713.73
2016,7,25,14,0,788.0,193.0,1.4,29.0,881.0,1011.39,707.61
2016,7,25,14,15,779.0,190.0,1.35,28.5,851.5,1005.98,705.96
2016,7,25,14,30,770.0,187.0,1.3,28.0,822.0,988.99,697.19
2016,7,25,14,45,762.5,181.5,1.3,28.0,787.0,967.54,685.27
2016,7,25,15,0,755.0,176.0,1.3,28.0,752.0,942.99,671.47
2016,7,25,15,15,740.0,171.5,1.25,27.5,711.0,909.54,652.61
2016,7,25,15,30,725.0,167.0,1.2,27.0,670.0,873.67,632.13
2016,7,25,15,45,725.0,154.0,1.2,26.5,628.5,839.55,613.26
2016,7,25,16,0,725.0,141.0,1.2,26.0,587.0,802.5,592.15
2016,7,25,16,15,701.0,135.5,1.15,25.5,537.5,751.44,560.65
2016,7,25,16,30,677.0,130.0,1.1,25.0,488.0,699.57,528.09
2016,7,25,16,45,671.0,116.5,1.1,24.5,441.0,651.72,497.49
2016,7,25,17,0,665.0,103.0,1.1,24.0,394.0,602.19,464.43
2016,7,25,17,15,625.5,96.0,1.05,23.0,342.0,536.78,418.52
2016,7,25,17,30,586.0,89.0,1.0,22.0,290.0,473.37,372.27
2016,7,25,17,45,550.5,77.5,0.95,21.5,241.0,409.72,323.22
2016,7,25,18,0,515.0,66.0,0.9,21.0,192.0,348.58,273.98
2016,7,25,18,15,437.0,55.5,0.8,20.0,145.0,272.75,211.76
2016,7,25,18,30,359.0,45.0,0.7,19.0,98.0,204.96,154.37
2016,7,25,18,45,252.5,31.5,0.65,18.0,61.5,133.93,92.22
2016,7,25,19,0,146.0,18.0,0.6,17.0,25.0,66.12,0.0
2016,7,25,19,15,73.0,9.0,0.6,16.5,12.5,23.39,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,62.5,10.0,0.55,13.5,13.5,9.1,0.0
2016,7,26,5,30,125.0,20.0,0.5,14.0,27.0,15.74,0.0
2016,7,26,5,45,222.0,35.5,0.45,15.0,64.0,27.65,17.63
2016,7,26,6,0,319.0,51.0,0.4,16.0,101.0,39.2,28.62
2016,7,26,6,15,391.5,63.5,0.35,16.5,147.0,48.05,36.81
2016,7,26,6,30,464.0,76.0,0.3,17.0,193.0,58.36,46.04
2016,7,26,6,45,517.5,85.0,0.3,18.0,243.5,63.25,50.17
2016,7,26,7,0,571.0,94.0,0.3,19.0,294.0,67.91,53.94
2016,7,26,7,15,609.0,101.0,0.3,20.0,345.5,70.66,55.91
2016,7,26,7,30,647.0,108.0,0.3,21.0,397.0,73.24,57.68
2016,7,26,7,45,673.5,115.0,0.3,22.5,447.0,100.94,61.8
2016,7,26,8,0,700.0,122.0,0.3,24.0,497.0,153.71,89.43
2016,7,26,8,15,722.5,127.0,0.3,25.0,545.5,207.6,127.51
2016,7,26,8,30,745.0,132.0,0.3,26.0,594.0,264.03,171.59
2016,7,26,8,45,758.0,137.5,0.35,27.0,638.0,320.43,217.18
2016,7,26,9,0,771.0,143.0,0.4,28.0,682.0,382.26,266.06
2016,7,26,9,15,784.5,146.5,0.45,28.5,723.0,438.18,309.97
2016,7,26,9,30,798.0,150.0,0.5,29.0,764.0,494.59,352.86
2016,7,26,9,45,822.0,145.5,0.55,30.0,802.5,549.9,392.85
2016,7,26,10,0,846.0,141.0,0.6,31.0,841.0,606.1,431.97
2016,7,26,10,15,853.5,143.0,0.65,31.5,870.0,658.28,467.83
2016,7,26,10,30,861.0,145.0,0.7,32.0,899.0,706.87,500.34
2016,7,26,10,45,854.0,153.5,0.8,32.5,917.5,754.12,531.38
2016,7,26,11,0,847.0,162.0,0.9,33.0,936.0,796.21,558.48
2016,7,26,11,15,850.0,163.0,0.9,33.0,950.5,836.58,582.93
2016,7,26,11,30,853.0,164.0,0.9,33.0,965.0,874.57,605.56
2016,7,26,11,45,843.5,172.0,0.95,33.5,969.0,905.68,623.37
2016,7,26,12,0,834.0,180.0,1.0,34.0,973.0,933.46,639.16
2016,7,26,12,15,834.0,179.5,1.05,34.0,972.5,958.63,654.69
2016,7,26,12,30,834.0,179.0,1.1,34.0,972.0,980.67,668.43
2016,7,26,12,45,840.0,173.5,1.15,34.5,966.0,1000.36,679.48
2016,7,26,13,0,846.0,168.0,1.2,35.0,960.0,1016.71,688.61
2016,7,26,13,15,841.5,167.0,1.2,34.5,944.0,1023.7,694.34
2016,7,26,13,30,837.0,166.0,1.2,34.0,928.0,1027.04,698.16
2016,7,26,13,45,826.5,167.0,1.2,34.0,903.5,1022.79,696.24
2016,7,26,14,0,816.0,168.0,1.2,34.0,879.0,1014.95,692.4
2016,7,26,14,15,807.0,165.5,1.2,34.0,849.0,1001.51,685.38
2016,7,26,14,30,798.0,163.0,1.2,34.0,819.0,984.68,676.47
2016,7,26,14,45,790.0,158.0,1.2,34.0,784.0,962.94,664.69
2016,7,26,15,0,782.0,153.0,1.2,34.0,749.0,938.03,651.05
2016,7,26,15,15,767.5,149.5,1.2,33.5,708.0,905.59,634.05
2016,7,26,15,30,753.0,146.0,1.2,33.0,667.0,876.4,618.98
2016,7,26,15,45,741.0,138.5,1.2,32.5,622.5,836.82,597.07
2016,7,26,16,0,729.0,131.0,1.2,32.0,578.0,795.07,573.48
2016,7,26,16,15,705.0,126.0,1.2,31.5,529.5,744.43,543.56
2016,7,26,16,30,681.0,121.0,1.2,31.0,481.0,693.01,512.44
2016,7,26,16,45,657.0,113.0,1.2,30.5,431.0,637.77,477.31
2016,7,26,17,0,633.0,105.0,1.2,30.0,381.0,582.46,440.46
2016,7,26,17,15,593.0,97.5,1.15,29.0,330.0,517.58,395.69
2016,7,26,17,30,553.0,90.0,1.1,28.0,279.0,454.83,350.66
2016,7,26,17,45,503.5,80.0,1.05,27.0,229.5,386.73,299.64
2016,7,26,18,0,454.0,70.0,1.0,26.0,180.0,322.65,249.5
2016,7,26,18,15,378.5,58.0,0.9,24.5,135.0,246.89,188.82
2016,7,26,18,30,303.0,46.0,0.8,23.0,90.0,183.0,135.77
2016,7,26,18,45,201.5,30.5,0.75,22.0,55.0,114.98,77.05
2016,7,26,19,0,100.0,15.0,0.7,21.0,20.0,49.73,0.0
2016,7,26,19,15,50.0,7.5,0.65,20.5,10.0,17.22,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,5,15,29.5,7.5,0.4,15.5,9.0,6.82,0.0
2016,7,27,5,30,59.0,15.0,0.4,16.0,18.0,12.46,0.0
2016,7,27,5,45,131.5,34.5,0.45,16.5,51.5,27.75,17.47
2016,7,27,6,0,204.0,54.0,0.5,17.0,85.0,41.25,30.22
2016,7,27,6,15,265.5,71.0,0.5,18.0,127.5,53.32,41.13
2016,7,27,6,30,327.0,88.0,0.5,19.0,170.0,64.92,51.33
2016,7,27,6,45,384.0,100.0,0.5,20.0,217.5,72.39,57.64
2016,7,27,7,0,441.0,112.0,0.5,21.0,265.0,79.54,63.46
2016,7,27,7,15,480.0,122.0,0.5,22.0,313.5,84.87,67.55
2016,7,27,7,30,519.0,132.0,0.5,23.0,362.0,89.93,71.29
2016,7,27,7,45,555.5,138.5,0.5,24.0,411.5,113.65,74.34
2016,7,27,8,0,592.0,145.0,0.5,25.0,461.0,159.81,98.27
2016,7,27,8,15,616.0,151.5,0.55,25.5,508.0,208.6,132.77
2016,7,27,8,30,640.0,158.0,0.6,26.0,555.0,260.27,173.23
2016,7,27,8,45,657.0,164.0,0.65,27.0,598.0,312.19,214.93
2016,7,27,9,0,674.0,170.0,0.7,28.0,641.0,365.68,257.41
2016,7,27,9,15,689.0,174.5,0.75,28.5,680.0,418.49,298.98
2016,7,27,9,30,704.0,179.0,0.8,29.0,719.0,472.16,339.95
2016,7,27,9,45,715.0,183.0,0.9,29.5,753.0,523.95,378.69
2016,7,27,10,0,726.0,187.0,1.0,30.0,787.0,575.66,416.22
2016,7,27,10,15,735.0,189.5,1.05,30.5,815.0,624.54,450.4
2016,7,27,10,30,744.0,192.0,1.1,31.0,843.0,672.66,483.08
2016,7,27,10,45,743.5,198.5,1.15,31.5,863.0,716.54,511.98
2016,7,27,11,0,743.0,205.0,1.2,32.0,883.0,758.51,538.94
2016,7,27,11,15,747.5,206.5,1.2,32.0,897.5,797.85,564.38
2016,7,27,11,30,752.0,208.0,1.2,32.0,912.0,835.24,588.14
2016,7,27,11,45,747.5,212.5,1.25,32.0,917.5,865.51,607.18
2016,7,27,12,0,743.0,217.0,1.3,32.0,923.0,893.01,624.49
2016,7,27,12,15,743.0,217.0,1.3,32.0,923.0,917.41,639.24
2016,7,27,12,30,743.0,217.0,1.3,32.0,923.0,938.92,652.24
2016,7,27,12,45,740.0,217.0,1.3,32.5,914.5,954.5,660.34
2016,7,27,13,0,737.0,217.0,1.3,33.0,906.0,966.86,666.58
2016,7,27,13,15,732.5,215.5,1.3,32.5,891.0,972.92,671.84
2016,7,27,13,30,728.0,214.0,1.3,32.0,876.0,975.62,675.27
2016,7,27,13,45,723.0,210.5,1.3,32.0,854.0,972.4,673.9
2016,7,27,14,0,718.0,207.0,1.3,32.0,832.0,965.85,670.68
2016,7,27,14,15,708.5,204.0,1.3,31.5,803.5,952.1,664.55
2016,7,27,14,30,699.0,201.0,1.3,31.0,775.0,935.26,656.62
2016,7,27,14,45,697.5,191.0,1.3,31.0,743.0,915.78,645.81
2016,7,27,15,0,696.0,181.0,1.3,31.0,711.0,893.16,633.08
2016,7,27,15,15,680.5,176.5,1.25,30.5,671.0,860.39,614.49
2016,7,27,15,30,665.0,172.0,1.2,30.0,631.0,825.41,594.44
2016,7,27,15,45,664.5,158.5,1.2,29.5,591.0,791.97,575.78
2016,7,27,16,0,664.0,145.0,1.2,29.0,551.0,755.82,555.02
2016,7,27,16,15,639.5,139.0,1.15,28.5,504.0,705.78,524.01
2016,7,27,16,30,615.0,133.0,1.1,28.0,457.0,655.17,491.6
2016,7,27,16,45,606.0,120.0,1.1,27.5,411.5,608.15,461.26
2016,7,27,17,0,597.0,107.0,1.1,27.0,366.0,559.9,428.93
2016,7,27,17,15,557.0,99.0,1.05,26.0,316.0,496.07,384.09
2016,7,27,17,30,517.0,91.0,1.0,25.0,266.0,434.46,339.17
2016,7,27,17,45,483.0,78.5,0.95,24.5,220.5,374.0,292.7
2016,7,27,18,0,449.0,66.0,0.9,24.0,175.0,316.07,246.22
2016,7,27,18,15,375.0,55.0,0.8,23.0,131.0,245.05,188.25
2016,7,27,18,30,301.0,44.0,0.7,22.0,87.0,179.93,133.66
2016,7,27,18,45,150.5,32.0,0.65,21.5,53.5,100.88,66.94
2016,7,27,19,0,0.0,20.0,0.6,21.0,20.0,19.39,0.0
2016,7,27,19,15,0.0,10.0,0.55,20.5,10.0,9.1,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,67.5,9.0,0.4,13.5,12.5,8.19,0.0
2016,7,28,5,30,135.0,18.0,0.4,14.0,25.0,14.19,0.0
2016,7,28,5,45,240.0,31.5,0.4,14.5,61.0,24.59,14.89
2016,7,28,6,0,345.0,45.0,0.4,15.0,97.0,35.98,25.87
2016,7,28,6,15,418.0,55.0,0.4,15.5,142.0,42.73,32.26
2016,7,28,6,30,491.0,65.0,0.4,16.0,187.0,49.21,38.17
2016,7,28,6,45,541.0,73.0,0.4,17.0,236.0,53.67,42.0
2016,7,28,7,0,591.0,81.0,0.4,18.0,285.0,57.92,45.48
2016,7,28,7,15,627.5,87.0,0.4,19.0,335.5,60.34,47.26
2016,7,28,7,30,664.0,93.0,0.4,20.0,386.0,62.63,48.86
2016,7,28,7,45,691.0,97.5,0.45,21.0,435.5,88.33,52.07
2016,7,28,8,0,718.0,102.0,0.5,22.0,485.0,140.33,79.13
2016,7,28,8,15,739.0,106.0,0.5,22.5,532.0,199.5,122.22
2016,7,28,8,30,760.0,110.0,0.5,23.0,579.0,255.16,166.98
2016,7,28,8,45,773.0,114.5,0.55,24.0,622.5,311.02,213.24
2016,7,28,9,0,786.0,119.0,0.6,25.0,666.0,367.75,259.66
2016,7,28,9,15,798.5,121.5,0.65,25.5,705.5,423.27,304.5
2016,7,28,9,30,811.0,124.0,0.7,26.0,745.0,479.08,348.13
2016,7,28,9,45,819.5,127.0,0.75,27.0,778.5,533.31,388.39
2016,7,28,10,0,828.0,130.0,0.8,28.0,812.0,586.92,426.62
2016,7,28,10,15,835.0,131.5,0.85,28.5,840.5,636.79,461.85
2016,7,28,10,30,842.0,133.0,0.9,29.0,869.0,684.94,494.87
2016,7,28,10,45,830.0,144.5,0.95,29.5,885.5,729.85,524.43
2016,7,28,11,0,818.0,156.0,1.0,30.0,902.0,769.89,550.08
2016,7,28,11,15,821.5,157.0,1.05,30.0,916.5,809.52,575.35
2016,7,28,11,30,825.0,158.0,1.1,30.0,931.0,846.89,598.92
2016,7,28,11,45,811.0,169.0,1.15,30.5,933.0,876.0,616.0
2016,7,28,12,0,797.0,180.0,1.2,31.0,935.0,901.61,630.92
2016,7,28,12,15,796.5,180.0,1.2,31.0,934.5,925.86,645.55
2016,7,28,12,30,796.0,180.0,1.2,31.0,934.0,947.09,658.34
2016,7,28,12,45,791.5,181.0,1.25,31.0,925.0,962.29,668.3
2016,7,28,13,0,787.0,182.0,1.3,31.0,916.0,974.15,676.39
2016,7,28,13,15,782.5,180.5,1.3,30.5,901.0,980.14,681.65
2016,7,28,13,30,778.0,179.0,1.3,30.0,886.0,982.67,685.0
2016,7,28,13,45,765.0,181.5,1.3,30.0,862.0,977.27,682.29
2016,7,28,14,0,752.0,184.0,1.3,30.0,838.0,968.48,677.71
2016,7,28,14,15,743.0,181.0,1.25,29.5,809.0,962.48,675.57
2016,7,28,14,30,734.0,178.0,1.2,29.0,780.0,945.69,666.81
2016,7,28,14,45,728.0,172.0,1.2,29.0,746.5,925.46,655.54
2016,7,28,15,0,722.0,166.0,1.2,29.0,713.0,902.22,642.43
2016,7,28,15,15,707.0,161.5,1.15,28.5,673.5,869.33,623.72
2016,7,28,15,30,692.0,157.0,1.1,28.0,634.0,834.15,603.49
2016,7,28,15,45,688.5,146.0,1.1,28.0,593.0,799.84,583.12
2016,7,28,16,0,685.0,135.0,1.1,28.0,552.0,762.98,560.83
2016,7,28,16,15,661.5,129.5,1.05,27.5,505.0,713.59,530.32
2016,7,28,16,30,638.0,124.0,1.0,27.0,458.0,663.52,498.82
2016,7,28,16,45,625.5,112.5,1.0,26.5,411.5,614.51,467.08
2016,7,28,17,0,613.0,101.0,1.0,26.0,365.0,564.54,433.5
2016,7,28,17,15,573.5,93.5,0.95,25.0,315.5,500.87,388.74
2016,7,28,17,30,534.0,86.0,0.9,24.0,266.0,439.36,343.82
2016,7,28,17,45,493.5,75.5,0.85,23.5,219.5,376.61,295.44
2016,7,28,18,0,453.0,65.0,0.8,23.0,173.0,317.02,247.52
2016,7,28,18,15,378.0,54.0,0.75,22.0,129.0,245.33,188.96
2016,7,28,18,30,303.0,43.0,0.7,21.0,85.0,179.63,133.71
2016,7,28,18,45,203.5,28.5,0.7,20.5,51.5,113.55,74.64
2016,7,28,19,0,104.0,14.0,0.7,20.0,18.0,40.12,0.0
2016,7,28,19,15,52.0,7.0,0.65,19.5,9.0,17.16,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,0.4,14.0,9.0,6.37,0.0
2016,7,29,5,30,74.0,14.0,0.4,14.0,18.0,10.97,0.0
2016,7,29,5,45,156.5,31.5,0.4,14.5,51.0,24.47,14.66
2016,7,29,6,0,239.0,49.0,0.4,15.0,84.0,37.56,27.22
2016,7,29,6,15,305.5,63.5,0.4,16.0,127.0,47.88,36.69
2016,7,29,6,30,372.0,78.0,0.4,17.0,170.0,57.82,45.54
2016,7,29,6,45,430.0,88.0,0.45,18.0,218.0,64.08,50.9
2016,7,29,7,0,488.0,98.0,0.5,19.0,266.0,70.1,55.86
2016,7,29,7,15,527.0,107.0,0.5,19.5,315.5,75.21,59.98
2016,7,29,7,30,566.0,116.0,0.5,20.0,365.0,79.06,62.94
2016,7,29,7,45,603.0,120.5,0.55,21.0,415.0,101.29,64.66
2016,7,29,8,0,640.0,125.0,0.6,22.0,465.0,149.09,89.29
2016,7,29,8,15,663.5,130.5,0.6,22.5,512.0,200.02,125.86
2016,7,29,8,30,687.0,136.0,0.6,23.0,559.0,253.66,168.66
2016,7,29,8,45,710.0,138.0,0.65,24.0,604.0,306.94,212.24
2016,7,29,9,0,733.0,140.0,0.7,25.0,649.0,362.31,257.11
2016,7,29,9,15,747.0,143.5,0.75,25.5,688.5,420.8,303.78
2016,7,29,9,30,761.0,147.0,0.8,26.0,728.0,475.49,346.35
2016,7,29,9,45,778.0,146.0,0.85,27.0,764.0,528.26,385.52
2016,7,29,10,0,795.0,145.0,0.9,28.0,800.0,581.34,423.47
2016,7,29,10,15,803.0,147.0,0.9,28.5,828.0,631.47,458.44
2016,7,29,10,30,811.0,149.0,0.9,29.0,856.0,680.53,491.53
2016,7,29,10,45,810.0,155.0,0.95,29.5,876.0,725.42,521.27
2016,7,29,11,0,809.0,161.0,1.0,30.0,896.0,768.11,548.85
2016,7,29,11,15,812.5,161.5,1.05,30.0,910.5,807.04,573.82
2016,7,29,11,30,816.0,162.0,1.1,30.0,925.0,843.71,596.99
2016,7,29,11,45,812.0,166.5,1.15,30.5,930.5,875.2,615.58
2016,7,29,12,0,808.0,171.0,1.2,31.0,936.0,903.74,632.29
2016,7,29,12,15,808.0,171.5,1.2,31.0,936.0,929.13,647.58
2016,7,29,12,30,808.0,172.0,1.2,31.0,936.0,951.49,661.03
2016,7,29,12,45,813.5,167.0,1.3,31.0,930.5,970.59,674.12
2016,7,29,13,0,819.0,162.0,1.4,31.0,925.0,986.45,685.34
2016,7,29,13,15,815.0,161.0,1.4,31.0,910.0,993.55,689.88
2016,7,29,13,30,811.0,160.0,1.4,31.0,895.0,997.13,692.48
2016,7,29,13,45,802.5,160.0,1.4,31.0,872.0,993.68,690.98
2016,7,29,14,0,794.0,160.0,1.4,31.0,849.0,986.76,687.55
2016,7,29,14,15,785.5,158.0,1.4,30.5,820.0,974.33,682.27
2016,7,29,14,30,777.0,156.0,1.4,30.0,791.0,958.59,675.07
2016,7,29,14,45,768.0,152.0,1.4,30.0,756.5,937.05,662.98
2016,7,29,15,0,759.0,148.0,1.4,30.0,722.0,912.47,649.05
2016,7,29,15,15,744.5,144.5,1.3,29.5,682.0,880.38,630.3
2016,7,29,15,30,730.0,141.0,1.2,29.0,642.0,851.33,613.46
2016,7,29,15,45,714.5,135.5,1.2,28.5,598.5,811.43,590.69
2016,7,29,16,0,699.0,130.0,1.2,28.0,555.0,769.67,566.41
2016,7,29,16,15,675.5,124.5,1.15,27.5,507.5,719.77,535.6
2016,7,29,16,30,652.0,119.0,1.1,27.0,460.0,669.15,503.72
2016,7,29,16,45,623.0,112.5,1.1,26.5,410.5,612.94,466.85
2016,7,29,17,0,594.0,106.0,1.1,26.0,361.0,557.16,428.75
2016,7,29,17,15,554.0,98.0,1.05,25.0,311.5,493.37,383.74
2016,7,29,17,30,514.0,90.0,1.0,24.0,262.0,431.81,338.59
2016,7,29,17,45,461.0,80.0,0.95,23.5,214.0,363.65,285.86
2016,7,29,18,0,408.0,70.0,0.9,23.0,166.0,296.71,232.2
2016,7,29,18,15,335.0,57.0,0.85,22.0,123.0,227.12,175.17
2016,7,29,18,30,262.0,44.0,0.8,21.0,80.0,165.51,123.16
2016,7,29,18,45,168.5,28.0,0.75,20.0,47.5,101.95,65.93
2016,7,29,19,0,75.0,12.0,0.7,19.0,15.0,30.63,0.0
2016,7,29,19,15,37.5,6.0,0.65,18.5,7.5,5.46,0.0
2016,7,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,7.5,0.5,13.5,10.0,6.82,0.0
2016,7,30,5,30,93.0,15.0,0.5,14.0,20.0,11.79,0.0
2016,7,30,5,45,190.5,31.0,0.5,14.5,54.0,24.17,14.24
2016,7,30,6,0,288.0,47.0,0.5,15.0,88.0,36.18,25.97
2016,7,30,6,15,360.0,59.0,0.5,15.5,132.5,44.71,33.95
2016,7,30,6,30,432.0,71.0,0.5,16.0,177.0,52.96,41.44
2016,7,30,6,45,486.0,80.5,0.55,17.0,225.5,59.81,47.38
2016,7,30,7,0,540.0,90.0,0.6,18.0,274.0,64.99,51.65
2016,7,30,7,15,579.5,97.0,0.6,18.5,324.5,67.85,53.88
2016,7,30,7,30,619.0,104.0,0.6,19.0,375.0,70.54,55.9
2016,7,30,7,45,648.0,110.0,0.65,20.0,424.5,95.03,59.08
2016,7,30,8,0,677.0,116.0,0.7,21.0,474.0,145.92,85.76
2016,7,30,8,15,700.0,121.0,0.75,22.0,522.0,198.66,123.69
2016,7,30,8,30,723.0,126.0,0.8,23.0,570.0,254.0,167.97
2016,7,30,8,45,738.5,131.0,0.85,24.0,614.0,309.6,213.95
2016,7,30,9,0,754.0,136.0,0.9,25.0,658.0,370.7,263.51
2016,7,30,9,15,768.0,139.5,0.95,25.5,698.5,426.07,308.21
2016,7,30,9,30,782.0,143.0,1.0,26.0,739.0,481.99,351.96
2016,7,30,9,45,820.5,130.5,1.05,26.5,781.5,537.26,393.97
2016,7,30,10,0,859.0,118.0,1.1,27.0,824.0,595.6,436.92
2016,7,30,10,15,866.0,120.0,1.15,27.0,853.0,647.07,474.56
2016,7,30,10,30,873.0,122.0,1.2,27.0,882.0,697.15,510.31
2016,7,30,10,45,859.0,135.0,1.3,27.5,898.5,740.04,539.49
2016,7,30,11,0,845.0,148.0,1.4,28.0,915.0,779.39,565.21
2016,7,30,11,15,848.5,149.0,1.4,28.0,930.0,818.94,590.18
2016,7,30,11,30,852.0,150.0,1.4,28.0,945.0,856.14,613.41
2016,7,30,11,45,830.0,166.0,1.45,28.0,945.5,891.07,635.65
2016,7,30,12,0,808.0,182.0,1.5,28.0,946.0,914.81,650.79
2016,7,30,12,15,808.0,182.0,1.5,28.0,946.0,939.89,666.26
2016,7,30,12,30,808.0,182.0,1.5,28.0,946.0,961.92,679.8
2016,7,30,12,45,799.5,186.0,1.5,28.0,936.0,976.42,688.74
2016,7,30,13,0,791.0,190.0,1.5,28.0,926.0,987.44,695.68
2016,7,30,13,15,787.0,188.5,1.45,27.5,911.0,994.05,700.69
2016,7,30,13,30,783.0,187.0,1.4,27.0,896.0,997.17,703.69
2016,7,30,13,45,770.0,189.5,1.4,27.0,871.5,991.76,700.94
2016,7,30,14,0,757.0,192.0,1.4,27.0,847.0,991.25,701.47
2016,7,30,14,15,748.0,189.0,1.3,26.5,818.5,977.63,693.72
2016,7,30,14,30,739.0,186.0,1.2,26.0,790.0,960.78,684.15
2016,7,30,14,45,730.5,181.0,1.2,26.0,755.5,939.15,671.94
2016,7,30,15,0,722.0,176.0,1.2,26.0,721.0,914.55,657.9
2016,7,30,15,15,707.0,171.5,1.15,25.5,681.0,881.58,639.02
2016,7,30,15,30,692.0,167.0,1.1,25.0,641.0,846.28,618.56
2016,7,30,15,45,683.5,157.5,1.1,25.0,599.0,809.2,596.24
2016,7,30,16,0,675.0,148.0,1.1,25.0,557.0,769.88,572.16
2016,7,30,16,15,650.5,142.0,1.05,24.5,509.5,719.27,540.54
2016,7,30,16,30,626.0,136.0,1.0,24.0,462.0,668.02,507.42
2016,7,30,16,45,606.0,125.5,0.95,23.5,414.0,614.96,471.94
2016,7,30,17,0,586.0,115.0,0.9,23.0,366.0,561.62,435.14
2016,7,30,17,15,545.0,106.5,0.85,22.5,315.5,496.77,388.37
2016,7,30,17,30,504.0,98.0,0.8,22.0,265.0,429.93,338.56
2016,7,30,17,45,457.5,86.0,0.8,21.5,217.5,364.5,288.04
2016,7,30,18,0,411.0,74.0,0.8,21.0,170.0,303.12,238.53
2016,7,30,18,15,335.5,60.5,0.75,20.0,126.0,231.77,179.78
2016,7,30,18,30,260.0,47.0,0.7,19.0,82.0,168.74,126.3
2016,7,30,18,45,166.0,30.0,0.7,18.0,49.0,103.57,66.33
2016,7,30,19,0,72.0,13.0,0.7,17.0,16.0,30.72,0.0
2016,7,30,19,15,36.0,6.5,0.65,16.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.5,0.65,12.5,8.0,5.91,0.0
2016,7,31,5,30,60.0,13.0,0.6,13.0,16.0,10.19,0.0
2016,7,31,5,45,143.5,31.5,0.55,13.5,49.0,24.51,14.41
2016,7,31,6,0,227.0,50.0,0.5,14.0,82.0,38.4,27.98
2016,7,31,6,15,294.0,65.5,0.5,14.5,125.5,49.47,38.26
2016,7,31,6,30,361.0,81.0,0.5,15.0,169.0,60.12,47.93
2016,7,31,6,45,418.0,92.5,0.5,16.0,217.5,67.41,54.24
2016,7,31,7,0,475.0,104.0,0.5,17.0,266.0,74.39,60.06
2016,7,31,7,15,514.5,113.5,0.55,17.5,315.5,79.58,64.28
2016,7,31,7,30,554.0,123.0,0.6,18.0,365.0,84.73,68.37
2016,7,31,7,45,584.5,130.5,0.65,19.0,414.0,107.74,71.19
2016,7,31,8,0,615.0,138.0,0.7,20.0,463.0,156.1,96.77
2016,7,31,8,15,639.5,144.5,0.75,20.5,510.0,206.6,133.18
2016,7,31,8,30,664.0,151.0,0.8,21.0,557.0,260.01,176.02
2016,7,31,8,45,675.5,159.0,0.85,22.0,599.5,313.59,220.32
2016,7,31,9,0,687.0,167.0,0.9,23.0,642.0,368.1,264.86
2016,7,31,9,15,702.0,171.5,0.95,23.5,681.5,421.9,308.27
2016,7,31,9,30,717.0,176.0,1.0,24.0,721.0,476.54,351.01
2016,7,31,9,45,695.0,197.5,1.05,25.0,746.0,526.8,388.41
2016,7,31,10,0,673.0,219.0,1.1,26.0,771.0,573.79,421.85
2016,7,31,10,15,682.5,222.5,1.15,26.0,799.5,621.79,456.81
2016,7,31,10,30,692.0,226.0,1.2,26.0,828.0,669.24,490.56
2016,7,31,10,45,683.5,238.0,1.3,26.5,845.5,710.43,518.53
2016,7,31,11,0,675.0,250.0,1.4,27.0,863.0,749.25,544.33
2016,7,31,11,15,679.5,252.5,1.4,27.0,877.5,787.6,569.78
2016,7,31,11,30,684.0,255.0,1.4,27.0,892.0,824.21,593.67
2016,7,31,11,45,668.0,267.5,1.45,27.0,894.0,850.2,610.51
2016,7,31,12,0,652.0,280.0,1.5,27.0,896.0,873.0,625.24
2016,7,31,12,15,652.0,281.0,1.5,27.0,896.5,896.87,640.49
2016,7,31,12,30,652.0,282.0,1.5,27.0,897.0,918.12,653.97
2016,7,31,12,45,741.5,223.0,1.5,27.0,917.0,965.09,684.96
2016,7,31,13,0,831.0,164.0,1.5,27.0,937.0,1001.82,707.55
2016,7,31,13,15,827.0,163.0,1.45,26.5,921.5,1009.08,712.65
2016,7,31,13,30,823.0,162.0,1.4,26.0,906.0,1012.74,715.97
2016,7,31,13,45,791.5,175.5,1.4,26.0,876.0,1000.05,708.73
