Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,760.0,189.0,1.4,26.0,846.0,991.77,704.52
2016,7,31,14,15,751.0,186.0,1.35,25.5,817.0,978.09,697.58
2016,7,31,14,30,742.0,183.0,1.3,25.0,788.0,961.17,688.74
2016,7,31,14,45,717.0,186.5,1.3,25.0,749.5,932.59,672.01
2016,7,31,15,0,692.0,190.0,1.3,25.0,711.0,901.53,653.76
2016,7,31,15,15,676.0,185.0,1.25,24.5,670.5,867.65,634.14
2016,7,31,15,30,660.0,180.0,1.2,24.0,630.0,831.56,612.91
2016,7,31,15,45,642.0,172.5,1.2,23.5,586.0,789.08,587.79
2016,7,31,16,0,624.0,165.0,1.2,23.0,542.0,745.04,561.15
2016,7,31,16,15,598.5,158.0,1.15,22.5,494.5,694.09,528.03
2016,7,31,16,30,573.0,151.0,1.1,22.0,447.0,636.66,489.74
2016,7,31,16,45,551.5,139.0,1.1,21.5,399.5,583.44,453.87
2016,7,31,17,0,530.0,127.0,1.1,21.0,352.0,530.34,416.79
2016,7,31,17,15,488.5,116.5,1.05,20.5,302.5,466.42,369.71
2016,7,31,17,30,447.0,106.0,1.0,20.0,253.0,405.24,323.14
2016,7,31,17,45,404.0,91.5,0.95,19.5,206.5,341.82,273.13
2016,7,31,18,0,361.0,77.0,0.9,19.0,160.0,282.15,224.24
2016,7,31,18,15,288.5,61.5,0.8,18.0,117.0,212.59,166.28
2016,7,31,18,30,216.0,46.0,0.7,17.0,74.0,151.03,113.65
2016,7,31,18,45,136.5,28.5,0.65,16.5,43.5,91.58,57.19
2016,7,31,19,0,57.0,11.0,0.6,16.0,13.0,24.94,0.0
2016,7,31,19,15,28.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.5,0.45,13.5,10.5,6.82,0.0
2016,8,1,5,30,156.0,15.0,0.4,14.0,21.0,12.22,0.0
2016,8,1,5,45,280.0,26.0,0.4,14.5,57.5,20.95,11.27
2016,8,1,6,0,404.0,37.0,0.4,15.0,94.0,29.33,19.95
2016,8,1,6,15,480.0,45.0,0.4,15.5,140.0,34.71,25.12
2016,8,1,6,30,556.0,53.0,0.4,16.0,186.0,39.92,29.93
2016,8,1,6,45,607.5,58.5,0.45,16.5,236.5,42.87,32.56
2016,8,1,7,0,659.0,64.0,0.5,17.0,287.0,50.07,38.81
2016,8,1,7,15,694.5,68.5,0.5,17.5,338.0,52.23,40.51
2016,8,1,7,30,730.0,73.0,0.5,18.0,389.0,54.32,42.09
2016,8,1,7,45,755.5,76.5,0.5,19.0,439.5,79.71,44.91
2016,8,1,8,0,781.0,80.0,0.5,20.0,490.0,134.37,72.73
2016,8,1,8,15,800.5,83.0,0.55,20.5,538.5,190.68,113.8
2016,8,1,8,30,820.0,86.0,0.6,21.0,587.0,255.16,166.37
2016,8,1,8,45,834.0,88.5,0.65,22.0,631.5,312.74,214.88
2016,8,1,9,0,848.0,91.0,0.7,23.0,676.0,371.11,263.53
2016,8,1,9,15,860.0,93.0,0.75,23.5,716.0,428.8,310.93
2016,8,1,9,30,872.0,95.0,0.8,24.0,756.0,486.55,356.79
2016,8,1,9,45,877.0,98.5,0.85,24.5,790.0,541.76,399.22
2016,8,1,10,0,882.0,102.0,0.9,25.0,824.0,595.81,439.28
2016,8,1,10,15,889.0,103.0,0.95,25.5,853.0,647.54,476.43
2016,8,1,10,30,896.0,104.0,1.0,26.0,882.0,697.81,511.41
2016,8,1,10,45,901.0,105.0,1.05,26.5,904.0,744.97,543.1
2016,8,1,11,0,906.0,106.0,1.1,27.0,926.0,790.07,571.13
2016,8,1,11,15,909.0,107.0,1.15,27.0,941.0,831.3,597.5
2016,8,1,11,30,912.0,108.0,1.2,27.0,956.0,869.94,622.07
2016,8,1,11,45,914.0,108.0,1.25,27.5,963.5,904.02,642.4
2016,8,1,12,0,916.0,108.0,1.3,28.0,971.0,935.12,660.77
2016,8,1,12,15,916.0,108.0,1.3,28.0,971.0,961.24,676.58
2016,8,1,12,30,916.0,108.0,1.3,28.0,971.0,984.02,690.37
2016,8,1,12,45,912.0,109.5,1.35,28.0,962.5,1000.95,701.45
2016,8,1,13,0,908.0,111.0,1.4,28.0,954.0,1014.24,710.47
2016,8,1,13,15,905.0,110.5,1.4,28.0,938.5,1022.82,715.97
2016,8,1,13,30,902.0,110.0,1.4,28.0,923.0,1027.66,719.36
2016,8,1,13,45,899.5,107.5,1.4,28.0,901.0,1027.16,719.66
2016,8,1,14,0,897.0,105.0,1.4,28.0,879.0,1022.87,717.85
2016,8,1,14,15,890.5,103.5,1.4,27.5,850.0,1011.9,713.51
2016,8,1,14,30,884.0,102.0,1.4,27.0,821.0,997.32,707.1
2016,8,1,14,45,878.0,99.0,1.4,27.0,786.0,978.07,696.48
2016,8,1,15,0,872.0,96.0,1.4,27.0,751.0,955.38,683.81
2016,8,1,15,15,861.0,94.0,1.4,26.5,710.5,925.85,668.13
2016,8,1,15,30,850.0,92.0,1.4,26.0,670.0,893.45,650.52
2016,8,1,15,45,834.5,89.5,1.4,25.5,625.0,853.83,627.97
2016,8,1,16,0,819.0,87.0,1.4,25.0,580.0,819.64,608.75
2016,8,1,16,15,799.5,84.0,1.35,24.5,531.0,771.7,579.26
2016,8,1,16,30,780.0,81.0,1.3,24.0,482.0,722.42,548.41
2016,8,1,16,45,752.5,77.5,1.3,23.5,431.0,665.59,511.96
2016,8,1,17,0,725.0,74.0,1.3,23.0,380.0,608.75,474.38
2016,8,1,17,15,688.0,69.5,1.25,22.0,328.5,544.93,429.04
2016,8,1,17,30,651.0,65.0,1.2,21.0,277.0,485.33,384.82
2016,8,1,17,45,600.5,58.5,1.2,20.0,227.0,415.74,331.05
2016,8,1,18,0,550.0,52.0,1.2,19.0,177.0,350.2,277.83
2016,8,1,18,15,469.0,43.5,1.15,18.0,131.0,273.52,213.53
2016,8,1,18,30,388.0,35.0,1.1,17.0,85.0,205.43,154.11
2016,8,1,18,45,261.5,23.5,1.05,16.5,50.5,126.55,76.94
2016,8,1,19,0,135.0,12.0,1.0,16.0,16.0,46.2,0.0
2016,8,1,19,15,67.5,6.0,0.95,15.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,78.5,7.5,0.7,11.5,10.5,6.82,0.0
2016,8,2,5,30,157.0,15.0,0.7,12.0,21.0,13.64,0.0
2016,8,2,5,45,285.5,26.5,0.7,12.5,58.0,21.51,11.61
2016,8,2,6,0,414.0,38.0,0.7,13.0,95.0,30.34,20.96
2016,8,2,6,15,492.5,46.0,0.65,13.5,142.0,35.68,26.18
2016,8,2,6,30,571.0,54.0,0.6,14.0,189.0,40.88,31.02
2016,8,2,6,45,627.5,59.0,0.6,15.0,241.0,43.43,33.26
2016,8,2,7,0,684.0,64.0,0.6,16.0,293.0,50.3,39.17
2016,8,2,7,15,520.0,108.5,0.6,16.5,300.0,76.32,61.78
2016,8,2,7,30,356.0,153.0,0.6,17.0,307.0,109.85,90.31
2016,8,2,7,45,585.5,115.5,0.6,18.0,405.5,96.09,62.16
2016,8,2,8,0,815.0,78.0,0.6,19.0,504.0,136.0,73.02
2016,8,2,8,15,835.0,80.5,0.6,19.5,554.0,200.82,120.84
2016,8,2,8,30,855.0,83.0,0.6,20.0,604.0,260.54,169.83
2016,8,2,8,45,871.0,85.5,0.65,21.0,650.5,320.85,220.74
2016,8,2,9,0,887.0,88.0,0.7,22.0,697.0,382.15,271.86
2016,8,2,9,15,899.0,90.0,0.75,22.5,739.0,442.17,321.24
2016,8,2,9,30,911.0,92.0,0.8,23.0,781.0,502.18,368.94
2016,8,2,9,45,913.5,97.0,0.85,23.5,816.0,559.59,413.03
2016,8,2,10,0,916.0,102.0,0.9,24.0,851.0,615.5,454.41
2016,8,2,10,15,923.0,103.5,0.95,24.5,881.0,669.47,493.07
2016,8,2,10,30,930.0,105.0,1.0,25.0,911.0,721.92,529.44
2016,8,2,10,45,927.5,110.5,1.05,25.5,931.5,769.34,561.1
2016,8,2,11,0,925.0,116.0,1.1,26.0,952.0,814.03,588.73
2016,8,2,11,15,928.5,116.5,1.1,26.0,968.0,856.14,614.91
2016,8,2,11,30,932.0,117.0,1.1,26.0,984.0,895.62,639.16
2016,8,2,11,45,928.5,121.0,1.15,26.5,990.0,929.44,659.17
2016,8,2,12,0,925.0,125.0,1.2,27.0,996.0,959.96,677.07
2016,8,2,12,15,925.0,125.0,1.2,27.0,995.5,986.58,693.06
2016,8,2,12,30,925.0,125.0,1.2,27.0,995.0,1009.82,707.02
2016,8,2,12,45,921.0,126.5,1.25,27.0,986.0,1027.15,718.33
2016,8,2,13,0,917.0,128.0,1.3,27.0,977.0,1040.8,727.57
2016,8,2,13,15,913.5,127.0,1.3,27.0,961.0,1048.72,732.63
2016,8,2,13,30,910.0,126.0,1.3,27.0,945.0,1052.85,735.58
2016,8,2,13,45,900.5,127.0,1.3,27.0,920.0,1049.17,733.99
2016,8,2,14,0,891.0,128.0,1.3,27.0,895.0,1041.76,730.35
2016,8,2,14,15,883.5,126.0,1.3,26.5,864.5,1029.59,725.39
2016,8,2,14,30,876.0,124.0,1.3,26.0,834.0,1013.8,718.34
2016,8,2,14,45,871.5,119.0,1.3,26.0,799.0,994.23,707.63
2016,8,2,15,0,867.0,114.0,1.3,26.0,764.0,971.14,694.8
2016,8,2,15,15,854.0,111.5,1.3,25.5,721.5,948.9,683.89
2016,8,2,15,30,841.0,109.0,1.3,25.0,679.0,913.99,664.78
2016,8,2,15,45,828.0,104.0,1.3,25.0,633.0,873.57,640.72
2016,8,2,16,0,815.0,99.0,1.3,25.0,587.0,830.78,614.84
2016,8,2,16,15,793.0,95.5,1.25,24.5,537.0,780.23,583.9
2016,8,2,16,30,771.0,92.0,1.2,24.0,487.0,728.5,551.58
2016,8,2,16,45,743.5,87.0,1.2,23.5,435.0,670.14,514.3
2016,8,2,17,0,716.0,82.0,1.2,23.0,383.0,614.75,477.53
2016,8,2,17,15,676.5,76.5,1.15,22.0,330.0,548.51,430.64
2016,8,2,17,30,637.0,71.0,1.1,21.0,277.0,484.26,383.2
2016,8,2,17,45,582.5,64.0,1.1,20.5,226.0,412.46,327.28
2016,8,2,18,0,528.0,57.0,1.1,20.0,175.0,345.1,272.37
2016,8,2,18,15,442.5,47.5,1.05,19.0,128.5,266.37,206.87
2016,8,2,18,30,357.0,38.0,1.0,18.0,82.0,196.69,146.61
2016,8,2,18,45,222.5,24.5,0.95,17.0,48.0,114.21,66.2
2016,8,2,19,0,88.0,11.0,0.9,16.0,14.0,32.95,0.0
2016,8,2,19,15,44.0,5.5,0.9,15.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,7.0,0.85,11.5,8.5,0.0,0.0
2016,8,3,5,30,79.0,14.0,0.8,12.0,17.0,12.73,0.0
2016,8,3,5,45,199.5,29.5,0.8,13.0,52.5,23.11,12.58
2016,8,3,6,0,320.0,45.0,0.8,14.0,88.0,34.87,24.75
2016,8,3,6,15,402.5,56.0,0.75,14.5,135.0,44.3,33.63
2016,8,3,6,30,485.0,67.0,0.7,15.0,182.0,51.63,40.39
2016,8,3,6,45,546.5,74.5,0.65,15.5,233.5,55.61,43.95
2016,8,3,7,0,608.0,82.0,0.6,16.0,285.0,59.46,47.24
2016,8,3,7,15,648.0,88.5,0.6,16.5,337.5,62.25,49.47
2016,8,3,7,30,688.0,95.0,0.6,17.0,390.0,64.89,51.5
2016,8,3,7,45,717.5,100.0,0.65,18.0,442.0,89.43,54.25
2016,8,3,8,0,747.0,105.0,0.7,19.0,494.0,144.1,82.4
2016,8,3,8,15,769.5,109.0,0.7,19.5,544.0,205.96,127.73
2016,8,3,8,30,792.0,113.0,0.7,20.0,594.0,264.26,175.14
2016,8,3,8,45,805.5,118.0,0.75,21.0,639.0,323.07,224.47
2016,8,3,9,0,819.0,123.0,0.8,22.0,684.0,382.81,273.96
2016,8,3,9,15,832.5,125.5,0.8,22.5,725.5,441.13,321.37
2016,8,3,9,30,846.0,128.0,0.8,23.0,767.0,499.82,367.39
2016,8,3,9,45,860.5,128.0,0.85,24.0,804.5,556.99,410.2
2016,8,3,10,0,875.0,128.0,0.9,25.0,842.0,614.34,451.46
2016,8,3,10,15,882.5,130.0,0.95,25.5,871.5,667.32,489.12
2016,8,3,10,30,890.0,132.0,1.0,26.0,901.0,718.9,524.68
2016,8,3,10,45,864.0,152.0,1.05,26.5,914.5,764.15,554.34
2016,8,3,11,0,838.0,172.0,1.1,27.0,928.0,803.04,579.08
2016,8,3,11,15,842.0,173.5,1.1,27.0,943.5,844.82,605.45
2016,8,3,11,30,846.0,175.0,1.1,27.0,959.0,884.3,629.7
2016,8,3,11,45,825.0,190.0,1.15,27.0,959.5,911.98,647.14
2016,8,3,12,0,804.0,205.0,1.2,27.0,960.0,935.58,662.18
2016,8,3,12,15,804.0,205.0,1.2,27.0,959.5,960.9,677.58
2016,8,3,12,30,804.0,205.0,1.2,27.0,959.0,983.15,691.06
2016,8,3,12,45,812.0,197.5,1.25,27.0,954.0,1002.82,703.87
2016,8,3,13,0,820.0,190.0,1.3,27.0,949.0,1019.2,714.79
2016,8,3,13,15,815.5,188.5,1.3,26.5,932.5,1025.59,720.32
2016,8,3,13,30,811.0,187.0,1.3,26.0,916.0,1028.35,723.9
2016,8,3,13,45,795.0,191.0,1.35,26.0,890.0,1021.39,721.11
2016,8,3,14,0,779.0,195.0,1.4,26.0,864.0,1019.62,721.74
2016,8,3,14,15,769.5,192.0,1.4,25.5,834.0,1005.28,715.22
2016,8,3,14,30,760.0,189.0,1.4,25.0,804.0,987.62,706.83
2016,8,3,14,45,764.5,176.5,1.4,25.0,771.5,970.06,697.2
2016,8,3,15,0,769.0,164.0,1.4,25.0,739.0,948.83,685.3
2016,8,3,15,15,753.5,160.0,1.4,24.5,697.0,914.76,666.48
2016,8,3,15,30,738.0,156.0,1.4,24.0,655.0,878.24,645.98
2016,8,3,15,45,750.5,138.5,1.4,23.5,615.5,849.11,630.12
2016,8,3,16,0,763.0,121.0,1.4,23.0,576.0,815.97,611.27
2016,8,3,16,15,739.0,116.0,1.35,22.0,526.0,763.72,579.64
2016,8,3,16,30,715.0,111.0,1.3,21.0,476.0,710.6,546.76
2016,8,3,16,45,715.0,97.5,1.3,20.5,429.0,664.79,517.62
2016,8,3,17,0,715.0,84.0,1.3,20.0,382.0,616.59,485.23
2016,8,3,17,15,675.0,78.0,1.25,19.0,329.0,549.39,436.9
2016,8,3,17,30,635.0,72.0,1.2,18.0,276.0,484.24,388.09
2016,8,3,17,45,600.0,62.0,1.15,17.5,227.0,419.61,336.77
2016,8,3,18,0,565.0,52.0,1.1,17.0,178.0,357.44,284.93
2016,8,3,18,15,479.0,43.5,1.05,16.5,130.5,277.71,217.26
2016,8,3,18,30,393.0,35.0,1.0,16.0,83.0,207.12,154.9
2016,8,3,18,45,258.5,23.0,0.95,15.5,48.0,123.32,67.98
2016,8,3,19,0,124.0,11.0,0.9,15.0,13.0,42.26,0.0
2016,8,3,19,15,62.0,5.5,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,7.0,1.1,11.5,9.0,0.0,0.0
2016,8,4,5,30,132.0,14.0,1.1,12.0,18.0,12.73,0.0
2016,8,4,5,45,267.0,26.0,1.15,12.5,55.0,21.2,10.8
2016,8,4,6,0,402.0,38.0,1.2,13.0,92.0,30.51,21.0
2016,8,4,6,15,483.0,46.5,1.15,13.5,139.0,36.26,26.62
2016,8,4,6,30,564.0,55.0,1.1,14.0,186.0,41.84,31.84
2016,8,4,6,45,380.0,90.5,1.1,14.5,188.5,66.03,53.38
2016,8,4,7,0,196.0,126.0,1.1,15.0,191.0,92.32,76.35
2016,8,4,7,15,124.0,146.5,1.05,15.5,190.5,109.96,91.3
2016,8,4,7,30,52.0,167.0,1.0,16.0,190.0,128.85,107.03
2016,8,4,7,45,204.5,181.5,0.95,16.5,286.0,141.67,107.93
2016,8,4,8,0,357.0,196.0,0.9,17.0,382.0,177.27,125.6
2016,8,4,8,15,604.0,140.5,0.9,17.5,491.0,197.68,129.33
2016,8,4,8,30,851.0,85.0,0.9,18.0,600.0,261.05,172.24
2016,8,4,8,45,863.5,88.0,0.9,19.0,645.0,320.71,223.27
2016,8,4,9,0,876.0,91.0,0.9,20.0,690.0,380.96,274.14
2016,8,4,9,15,887.0,93.0,0.9,20.5,731.0,440.12,323.24
2016,8,4,9,30,898.0,95.0,0.9,21.0,772.0,499.18,370.48
2016,8,4,9,45,896.5,102.0,0.95,21.5,805.0,555.66,414.35
2016,8,4,10,0,895.0,109.0,1.0,22.0,838.0,610.26,455.22
2016,8,4,10,15,902.0,110.5,1.05,22.0,867.0,663.37,494.65
2016,8,4,10,30,909.0,112.0,1.1,22.0,896.0,714.98,531.98
2016,8,4,10,45,901.0,120.5,1.15,22.5,914.5,760.28,562.81
2016,8,4,11,0,893.0,129.0,1.2,23.0,933.0,802.43,589.46
2016,8,4,11,15,896.0,129.5,1.2,23.0,947.5,843.09,615.24
2016,8,4,11,30,899.0,130.0,1.2,23.0,962.0,881.18,639.11
2016,8,4,11,45,890.5,136.5,1.3,23.0,966.5,911.97,659.61
2016,8,4,12,0,882.0,143.0,1.4,23.0,971.0,939.29,677.98
2016,8,4,12,15,881.5,143.0,1.45,23.0,970.0,964.58,694.42
2016,8,4,12,30,881.0,143.0,1.5,23.0,969.0,986.62,708.86
2016,8,4,12,45,869.0,149.0,1.55,23.0,957.5,999.82,717.85
2016,8,4,13,0,857.0,155.0,1.6,23.0,946.0,1021.49,732.37
2016,8,4,13,15,853.0,154.0,1.6,22.5,930.0,1028.88,738.6
2016,8,4,13,30,849.0,153.0,1.6,22.0,914.0,1032.56,742.81
2016,8,4,13,45,841.0,152.0,1.6,21.5,890.0,1028.5,742.33
2016,8,4,14,0,833.0,151.0,1.6,21.0,866.0,1020.77,739.75
2016,8,4,14,15,824.5,149.0,1.55,20.5,836.0,1007.89,733.26
2016,8,4,14,30,816.0,147.0,1.5,20.0,806.0,991.53,724.69
2016,8,4,14,45,818.0,138.0,1.5,20.0,773.0,974.5,715.18
2016,8,4,15,0,820.0,129.0,1.5,20.0,740.0,953.79,703.34
2016,8,4,15,15,806.5,126.0,1.5,19.5,698.5,921.59,685.33
2016,8,4,15,30,793.0,123.0,1.5,19.0,657.0,886.7,665.45
2016,8,4,15,45,794.0,112.0,1.5,19.0,615.5,853.26,645.1
2016,8,4,16,0,795.0,101.0,1.5,19.0,574.0,816.56,622.3
2016,8,4,16,15,773.5,97.5,1.5,18.5,524.5,766.99,591.38
2016,8,4,16,30,752.0,94.0,1.5,18.0,475.0,716.25,559.02
2016,8,4,16,45,739.0,85.0,1.5,17.5,426.5,664.71,525.2
2016,8,4,17,0,726.0,76.0,1.5,17.0,378.0,611.92,489.3
2016,8,4,17,15,688.0,71.0,1.5,16.5,325.5,549.28,442.89
2016,8,4,17,30,650.0,66.0,1.5,16.0,273.0,485.96,394.08
2016,8,4,17,45,606.0,58.0,1.5,15.5,223.0,418.0,339.44
2016,8,4,18,0,562.0,50.0,1.5,15.0,173.0,353.47,284.98
2016,8,4,18,15,476.0,41.5,1.45,14.5,126.5,273.97,216.45
2016,8,4,18,30,390.0,33.0,1.4,14.0,80.0,203.73,153.31
2016,8,4,18,45,250.0,21.0,1.4,13.5,46.0,117.63,60.33
2016,8,4,19,0,110.0,9.0,1.4,13.0,12.0,36.73,0.0
2016,8,4,19,15,55.0,4.5,1.35,12.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,66.5,6.5,1.05,11.5,8.5,0.0,0.0
2016,8,5,5,30,133.0,13.0,1.1,12.0,17.0,11.82,0.0
2016,8,5,5,45,269.5,25.0,1.2,12.5,54.0,20.37,9.81
2016,8,5,6,0,406.0,37.0,1.3,13.0,91.0,29.71,20.26
2016,8,5,6,15,489.5,45.5,1.25,13.5,138.5,35.51,25.93
2016,8,5,6,30,573.0,54.0,1.2,14.0,186.0,41.14,31.2
2016,8,5,6,45,300.0,86.5,1.2,14.5,157.0,62.78,50.49
2016,8,5,7,0,27.0,119.0,1.2,15.0,128.0,94.75,78.49
2016,8,5,7,15,55.5,146.0,1.15,15.5,168.5,113.92,94.76
2016,8,5,7,30,84.0,173.0,1.1,16.0,209.0,132.58,110.26
2016,8,5,7,45,203.0,188.0,1.05,16.5,289.0,145.44,111.11
2016,8,5,8,0,322.0,203.0,1.0,17.0,369.0,178.39,127.99
2016,8,5,8,15,589.0,144.5,0.95,17.5,486.0,198.41,130.6
2016,8,5,8,30,856.0,86.0,0.9,18.0,603.0,262.9,173.5
2016,8,5,8,45,872.5,88.0,0.9,18.5,649.5,323.31,225.44
2016,8,5,9,0,889.0,90.0,0.9,19.0,696.0,384.74,277.78
2016,8,5,9,15,900.0,92.0,0.9,19.5,737.5,444.74,327.72
2016,8,5,9,30,911.0,94.0,0.9,20.0,779.0,504.6,375.73
2016,8,5,9,45,910.0,100.5,0.9,20.5,812.5,561.71,419.83
2016,8,5,10,0,909.0,107.0,0.9,21.0,846.0,616.95,460.79
2016,8,5,10,15,916.0,108.5,0.9,21.5,875.5,670.82,499.27
2016,8,5,10,30,923.0,110.0,0.9,22.0,905.0,723.16,535.33
2016,8,5,10,45,927.0,111.5,0.95,22.5,927.5,771.59,568.02
2016,8,5,11,0,931.0,113.0,1.0,23.0,950.0,817.78,596.87
2016,8,5,11,15,934.0,113.5,1.0,23.5,965.0,859.83,621.95
2016,8,5,11,30,937.0,114.0,1.0,24.0,980.0,899.18,644.96
2016,8,5,11,45,938.0,115.0,1.05,24.5,987.5,934.38,665.94
2016,8,5,12,0,939.0,116.0,1.1,25.0,995.0,966.45,684.87
2016,8,5,12,15,939.0,116.0,1.1,25.0,994.5,993.36,701.05
2016,8,5,12,30,939.0,116.0,1.1,25.0,994.0,1016.82,715.15
2016,8,5,12,45,938.5,115.0,1.15,25.0,985.5,1035.22,727.2
2016,8,5,13,0,938.0,114.0,1.2,25.0,977.0,1049.91,737.14
2016,8,5,13,15,934.5,113.0,1.2,25.0,961.0,1057.8,742.18
2016,8,5,13,30,931.0,112.0,1.2,25.0,945.0,1061.79,745.07
2016,8,5,13,45,926.0,111.0,1.25,25.0,921.5,1060.37,745.8
2016,8,5,14,0,921.0,110.0,1.3,25.0,898.0,1055.07,744.34
2016,8,5,14,15,914.0,108.5,1.3,25.0,867.5,1043.41,738.24
2016,8,5,14,30,907.0,107.0,1.3,25.0,837.0,1028.02,730.04
2016,8,5,14,45,899.0,104.5,1.3,25.0,800.5,1006.95,718.42
2016,8,5,15,0,891.0,102.0,1.3,25.0,764.0,982.42,704.75
2016,8,5,15,15,879.0,99.5,1.3,24.5,721.5,950.84,687.95
2016,8,5,15,30,867.0,97.0,1.3,24.0,679.0,916.34,669.18
2016,8,5,15,45,853.0,93.5,1.35,23.5,633.0,876.23,647.18
2016,8,5,16,0,839.0,90.0,1.4,23.0,587.0,841.55,628.38
2016,8,5,16,15,818.0,86.5,1.4,22.5,536.5,790.8,597.57
2016,8,5,16,30,797.0,83.0,1.4,22.0,486.0,738.75,565.27
2016,8,5,16,45,768.5,79.0,1.4,21.5,433.0,679.6,527.01
2016,8,5,17,0,740.0,75.0,1.4,21.0,380.0,620.47,487.54
2016,8,5,17,15,700.0,70.0,1.4,20.0,326.5,553.13,439.51
2016,8,5,17,30,660.0,65.0,1.4,19.0,273.0,490.64,392.78
2016,8,5,17,45,596.5,59.0,1.4,18.0,221.0,413.93,332.62
2016,8,5,18,0,533.0,53.0,1.4,17.0,169.0,342.64,273.96
2016,8,5,18,15,442.5,44.0,1.35,16.0,122.0,262.14,205.68
2016,8,5,18,30,352.0,35.0,1.3,15.0,75.0,191.35,142.87
2016,8,5,18,45,176.0,17.5,1.3,14.5,37.5,89.21,39.73
2016,8,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.0,0.95,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,12.0,1.0,11.0,15.0,10.91,0.0
2016,8,6,5,45,210.0,26.0,1.05,11.5,49.5,21.33,10.18
2016,8,6,6,0,343.0,40.0,1.1,12.0,84.0,32.44,22.68
2016,8,6,6,15,429.0,50.0,1.1,12.5,130.5,39.37,29.45
2016,8,6,6,30,515.0,60.0,1.1,13.0,177.0,46.05,35.71
2016,8,6,6,45,294.0,93.0,1.1,13.5,163.5,67.57,54.95
2016,8,6,7,0,73.0,126.0,1.1,14.0,150.0,99.35,82.82
2016,8,6,7,15,141.0,148.0,1.05,14.5,204.5,110.88,92.46
2016,8,6,7,30,209.0,170.0,1.0,15.0,259.0,125.74,104.79
2016,8,6,7,45,495.5,129.0,1.0,16.0,375.0,103.03,70.76
2016,8,6,8,0,782.0,88.0,1.0,17.0,491.0,139.8,78.36
2016,8,6,8,15,803.0,91.0,1.0,17.5,540.5,196.86,120.37
2016,8,6,8,30,824.0,94.0,1.0,18.0,590.0,256.18,169.62
2016,8,6,8,45,842.5,95.5,1.0,18.5,636.5,315.57,220.7
2016,8,6,9,0,861.0,97.0,1.0,19.0,683.0,380.89,275.89
2016,8,6,9,15,873.0,99.5,1.05,19.5,724.5,440.23,325.49
2016,8,6,9,30,885.0,102.0,1.1,20.0,766.0,499.6,373.49
2016,8,6,9,45,887.5,107.0,1.15,20.5,800.0,555.93,417.59
2016,8,6,10,0,890.0,112.0,1.2,21.0,834.0,610.8,459.02
2016,8,6,10,15,896.5,113.5,1.2,21.0,863.0,663.5,498.07
2016,8,6,10,30,903.0,115.0,1.2,21.0,892.0,714.66,534.87
2016,8,6,10,45,907.5,116.5,1.25,21.5,914.0,762.63,567.92
2016,8,6,11,0,912.0,118.0,1.3,22.0,936.0,808.46,597.0
2016,8,6,11,15,915.5,118.5,1.3,22.0,951.5,850.24,623.62
2016,8,6,11,30,919.0,119.0,1.3,22.0,967.0,889.41,648.32
2016,8,6,11,45,920.0,120.0,1.35,22.5,974.0,924.09,669.38
2016,8,6,12,0,921.0,121.0,1.4,23.0,981.0,955.69,688.39
2016,8,6,12,15,921.0,121.0,1.4,23.0,980.5,982.2,704.73
2016,8,6,12,30,921.0,121.0,1.4,23.0,980.0,1005.32,718.98
2016,8,6,12,45,912.0,125.0,1.45,23.0,970.0,1020.1,728.92
2016,8,6,13,0,903.0,129.0,1.5,23.0,960.0,1031.09,736.72
2016,8,6,13,15,900.0,128.5,1.5,22.5,944.0,1039.81,743.89
2016,8,6,13,30,897.0,128.0,1.5,22.0,928.0,1044.78,748.89
2016,8,6,13,45,894.5,125.0,1.5,22.0,906.0,1043.9,749.0
2016,8,6,14,0,892.0,122.0,1.5,22.0,884.0,1039.21,746.92
2016,8,6,14,15,885.5,120.5,1.5,21.5,854.0,1028.32,742.56
2016,8,6,14,30,879.0,119.0,1.5,21.0,824.0,1013.8,736.06
2016,8,6,14,45,874.0,114.5,1.5,21.0,789.0,993.97,724.87
2016,8,6,15,0,869.0,110.0,1.5,21.0,754.0,970.62,711.52
2016,8,6,15,15,857.0,107.5,1.5,20.5,712.5,939.53,694.51
2016,8,6,15,30,845.0,105.0,1.5,20.0,671.0,914.61,681.49
2016,8,6,15,45,835.0,100.0,1.55,20.0,626.0,876.46,658.8
2016,8,6,16,0,825.0,95.0,1.6,20.0,581.0,835.73,634.15
2016,8,6,16,15,804.0,91.5,1.6,19.5,531.0,785.39,603.02
2016,8,6,16,30,783.0,88.0,1.6,19.0,481.0,733.78,570.33
2016,8,6,16,45,762.0,82.0,1.65,18.5,430.0,678.32,534.34
2016,8,6,17,0,741.0,76.0,1.7,18.0,379.0,622.27,496.6
2016,8,6,17,15,701.5,71.0,1.7,17.0,326.0,555.12,447.73
2016,8,6,17,30,662.0,66.0,1.7,16.0,273.0,492.96,400.34
2016,8,6,17,45,611.0,58.5,1.75,15.5,221.5,421.09,342.44
2016,8,6,18,0,560.0,51.0,1.8,15.0,170.0,353.36,285.17
2016,8,6,18,15,467.5,42.0,1.75,14.5,123.0,270.56,213.59
2016,8,6,18,30,375.0,33.0,1.7,14.0,76.0,197.79,147.69
2016,8,6,18,45,187.5,16.5,1.65,13.5,38.0,90.89,34.18
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,67.0,6.0,1.35,11.0,8.0,0.0,0.0
2016,8,7,5,30,134.0,12.0,1.4,11.0,16.0,10.91,0.0
2016,8,7,5,45,284.0,23.5,1.5,11.5,52.5,19.18,8.12
2016,8,7,6,0,434.0,35.0,1.6,12.0,89.0,28.16,18.89
2016,8,7,6,15,519.0,42.5,1.6,12.5,137.5,33.2,23.94
2016,8,7,6,30,604.0,50.0,1.6,13.0,186.0,38.14,28.61
2016,8,7,6,45,660.5,55.0,1.65,13.5,239.5,44.61,34.48
2016,8,7,7,0,717.0,60.0,1.7,14.0,293.0,47.54,37.02
2016,8,7,7,15,753.0,64.0,1.65,14.5,347.0,49.48,38.58
2016,8,7,7,30,789.0,68.0,1.6,15.0,401.0,51.37,40.04
2016,8,7,7,45,818.0,70.5,1.6,15.5,454.0,76.0,42.25
2016,8,7,8,0,847.0,73.0,1.6,16.0,507.0,141.48,77.63
2016,8,7,8,15,865.5,75.5,1.5,16.5,557.5,201.3,122.0
2016,8,7,8,30,884.0,78.0,1.4,17.0,608.0,262.88,173.76
2016,8,7,8,45,899.5,79.0,1.35,18.0,655.0,323.92,226.6
2016,8,7,9,0,915.0,80.0,1.3,19.0,702.0,385.82,279.47
2016,8,7,9,15,926.0,82.0,1.3,19.5,743.5,447.36,331.23
2016,8,7,9,30,937.0,84.0,1.3,20.0,785.0,508.73,380.99
2016,8,7,9,45,937.5,89.5,1.3,20.5,819.5,567.27,426.74
2016,8,7,10,0,938.0,95.0,1.3,21.0,854.0,624.06,469.35
2016,8,7,10,15,944.5,96.0,1.3,21.5,883.5,678.65,508.87
2016,8,7,10,30,951.0,97.0,1.3,22.0,913.0,731.58,545.85
2016,8,7,10,45,956.0,97.5,1.3,22.5,936.0,781.09,578.54
2016,8,7,11,0,961.0,98.0,1.3,23.0,959.0,828.32,607.67
2016,8,7,11,15,964.0,98.5,1.3,23.0,974.0,871.49,634.89
2016,8,7,11,30,967.0,99.0,1.3,23.0,989.0,911.83,660.06
2016,8,7,11,45,969.0,98.5,1.35,23.5,996.5,947.36,681.4
2016,8,7,12,0,971.0,98.0,1.4,24.0,1004.0,979.65,700.61
2016,8,7,12,15,971.0,98.0,1.4,24.0,1003.5,1007.18,717.39
2016,8,7,12,30,971.0,98.0,1.4,24.0,1003.0,1031.11,731.97
2016,8,7,12,45,964.0,101.5,1.45,24.0,993.0,1048.06,743.17
2016,8,7,13,0,957.0,105.0,1.5,24.0,983.0,1061.08,752.14
2016,8,7,13,15,954.0,104.5,1.5,24.0,967.0,1070.01,757.92
2016,8,7,13,30,951.0,104.0,1.5,24.0,951.0,1074.99,761.46
2016,8,7,13,45,952.5,99.5,1.55,24.0,929.0,1076.25,763.74
2016,8,7,14,0,954.0,95.0,1.6,24.0,907.0,1073.41,763.68
2016,8,7,14,15,947.5,94.0,1.6,23.5,876.5,1062.33,759.34
2016,8,7,14,30,941.0,93.0,1.6,23.0,846.0,1047.39,752.78
2016,8,7,14,45,937.5,89.0,1.65,23.0,810.5,1028.26,743.01
2016,8,7,15,0,934.0,85.0,1.7,23.0,775.0,1005.34,730.87
2016,8,7,15,15,923.5,83.0,1.7,22.5,732.5,974.5,714.32
2016,8,7,15,30,913.0,81.0,1.7,22.0,690.0,940.53,695.65
2016,8,7,15,45,902.0,77.5,1.7,22.0,643.5,901.41,672.06
2016,8,7,16,0,891.0,74.0,1.7,22.0,597.0,859.62,646.44
2016,8,7,16,15,872.0,71.5,1.65,21.5,546.0,810.07,615.83
2016,8,7,16,30,853.0,69.0,1.6,21.0,495.0,759.0,583.59
2016,8,7,16,45,829.0,65.5,1.6,20.5,442.0,701.81,546.64
2016,8,7,17,0,805.0,62.0,1.6,20.0,389.0,649.79,512.33
2016,8,7,17,15,768.5,58.0,1.55,19.0,334.5,582.9,464.85
2016,8,7,17,30,732.0,54.0,1.5,18.0,280.0,517.5,415.54
2016,8,7,17,45,676.5,49.0,1.5,17.5,227.0,442.47,355.7
2016,8,7,18,0,621.0,44.0,1.5,17.0,174.0,371.77,296.45
2016,8,7,18,15,531.0,36.5,1.4,16.0,125.5,288.21,225.03
2016,8,7,18,30,441.0,29.0,1.3,15.0,77.0,213.99,157.58
2016,8,7,18,45,220.5,14.5,1.25,14.5,38.5,97.95,27.6
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,72.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,8,5,30,144.0,11.0,0.9,12.0,14.0,10.01,0.0
2016,8,8,5,45,294.0,21.5,0.95,12.5,50.0,17.44,6.34
2016,8,8,6,0,444.0,32.0,1.0,13.0,86.0,25.59,16.55
2016,8,8,6,15,527.0,39.0,0.95,13.5,134.0,33.08,23.73
2016,8,8,6,30,610.0,46.0,0.9,14.0,182.0,38.15,28.52
2016,8,8,6,45,660.5,51.5,0.85,15.0,234.0,41.67,31.66
2016,8,8,7,0,711.0,57.0,0.8,16.0,286.0,45.09,34.57
2016,8,8,7,15,746.0,61.0,0.75,16.5,339.0,47.12,36.21
2016,8,8,7,30,781.0,65.0,0.7,17.0,392.0,49.09,37.74
2016,8,8,7,45,808.0,67.5,0.7,17.5,444.5,73.24,39.93
2016,8,8,8,0,835.0,70.0,0.7,18.0,497.0,137.93,74.48
2016,8,8,8,15,853.5,72.5,0.7,18.5,546.5,197.01,117.7
2016,8,8,8,30,872.0,75.0,0.7,19.0,596.0,257.87,168.11
2016,8,8,8,45,886.5,77.0,0.75,20.0,642.5,318.72,220.07
2016,8,8,9,0,901.0,79.0,0.8,21.0,689.0,380.36,272.06
2016,8,8,9,15,912.0,80.5,0.85,21.5,730.0,440.7,322.23
2016,8,8,9,30,923.0,82.0,0.9,22.0,771.0,500.89,370.54
2016,8,8,9,45,922.0,88.0,0.95,22.5,804.5,558.37,415.1
2016,8,8,10,0,921.0,94.0,1.0,23.0,838.0,613.95,456.59
2016,8,8,10,15,927.5,95.5,1.05,23.0,867.5,668.16,496.68
2016,8,8,10,30,934.0,97.0,1.1,23.0,897.0,720.75,534.53
2016,8,8,10,45,942.0,96.0,1.15,23.5,920.5,770.3,567.61
2016,8,8,11,0,950.0,95.0,1.2,24.0,944.0,817.85,597.41
2016,8,8,11,15,953.0,95.5,1.2,24.0,959.0,860.57,624.23
2016,8,8,11,30,956.0,96.0,1.2,24.0,974.0,900.49,649.02
2016,8,8,11,45,958.5,95.5,1.3,24.5,982.0,936.06,671.08
2016,8,8,12,0,961.0,95.0,1.4,25.0,990.0,968.45,691.07
2016,8,8,12,15,961.0,95.0,1.45,25.0,989.5,995.67,708.42
2016,8,8,12,30,961.0,95.0,1.5,25.0,989.0,1019.32,723.65
2016,8,8,12,45,960.0,94.5,1.55,25.0,981.0,1037.8,735.78
2016,8,8,13,0,959.0,94.0,1.6,25.0,973.0,1052.46,745.71
2016,8,8,13,15,956.5,93.5,1.65,24.5,957.0,1061.72,753.95
2016,8,8,13,30,954.0,93.0,1.7,24.0,941.0,1067.01,759.96
2016,8,8,13,45,950.5,92.0,1.75,24.0,918.0,1066.78,761.24
2016,8,8,14,0,947.0,91.0,1.8,24.0,895.0,1062.56,760.24
2016,8,8,14,15,941.0,90.0,1.8,23.5,865.0,1051.91,756.11
2016,8,8,14,30,935.0,89.0,1.8,23.0,835.0,1037.42,749.73
2016,8,8,14,45,927.5,87.0,1.85,23.0,798.5,1016.61,738.68
2016,8,8,15,0,920.0,85.0,1.9,23.0,762.0,992.23,725.39
2016,8,8,15,15,909.0,83.0,1.9,22.5,720.0,961.14,708.47
2016,8,8,15,30,898.0,81.0,1.9,22.0,678.0,927.01,689.43
2016,8,8,15,45,885.5,78.0,1.9,22.0,631.5,887.53,665.31
2016,8,8,16,0,873.0,75.0,1.9,22.0,585.0,845.53,639.24
2016,8,8,16,15,853.5,72.5,1.85,21.5,534.5,796.15,608.43
2016,8,8,16,30,834.0,70.0,1.8,21.0,484.0,745.36,576.05
2016,8,8,16,45,810.0,66.0,1.8,20.5,431.5,694.4,543.14
2016,8,8,17,0,786.0,62.0,1.8,20.0,379.0,636.47,504.1
2016,8,8,17,15,748.5,58.0,1.75,19.0,325.5,569.77,456.27
2016,8,8,17,30,711.0,54.0,1.7,18.0,272.0,504.73,406.79
2016,8,8,17,45,658.0,48.5,1.7,17.5,220.0,431.52,347.91
2016,8,8,18,0,605.0,43.0,1.7,17.0,168.0,362.48,289.58
2016,8,8,18,15,513.0,35.5,1.65,16.0,120.5,279.02,217.99
2016,8,8,18,30,421.0,28.0,1.6,15.0,73.0,205.21,150.28
2016,8,8,18,45,210.5,14.0,1.55,14.5,36.5,93.45,14.4
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,72.0,5.0,1.15,12.0,6.5,0.0,0.0
2016,8,9,5,30,144.0,10.0,1.2,12.0,13.0,9.1,0.0
2016,8,9,5,45,297.5,20.5,1.25,12.5,49.0,16.61,5.19
2016,8,9,6,0,451.0,31.0,1.3,13.0,85.0,24.8,15.8
2016,8,9,6,15,534.5,38.0,1.25,13.5,133.0,32.25,22.96
2016,8,9,6,30,618.0,45.0,1.2,14.0,181.0,37.36,27.79
2016,8,9,6,45,667.5,50.0,1.2,14.5,233.0,40.48,30.66
2016,8,9,7,0,717.0,55.0,1.2,15.0,285.0,43.55,33.33
2016,8,9,7,15,752.0,59.0,1.15,15.5,338.5,45.65,35.06
2016,8,9,7,30,787.0,63.0,1.1,16.0,392.0,47.69,36.66
2016,8,9,7,45,812.5,66.0,1.05,16.5,444.0,79.4,45.31
2016,8,9,8,0,838.0,69.0,1.0,17.0,496.0,137.37,74.3
2016,8,9,8,15,856.5,71.5,0.95,17.5,546.0,196.7,117.99
2016,8,9,8,30,875.0,74.0,0.9,18.0,596.0,257.8,168.95
2016,8,9,8,45,890.0,75.5,0.85,18.5,642.0,318.63,221.48
2016,8,9,9,0,905.0,77.0,0.8,19.0,688.0,380.29,274.1
2016,8,9,9,15,916.0,79.0,0.8,19.5,729.5,441.34,324.95
2016,8,9,9,30,927.0,81.0,0.8,20.0,771.0,502.24,373.77
2016,8,9,9,45,935.0,82.0,0.8,21.0,807.0,560.3,417.82
2016,8,9,10,0,943.0,83.0,0.8,22.0,843.0,617.33,459.16
2016,8,9,10,15,949.5,84.0,0.8,22.5,872.5,672.14,498.11
2016,8,9,10,30,956.0,85.0,0.8,23.0,902.0,725.28,534.5
2016,8,9,10,45,956.0,88.5,0.85,23.5,923.5,774.14,566.36
2016,8,9,11,0,956.0,92.0,0.9,24.0,945.0,820.33,594.98
2016,8,9,11,15,959.0,92.5,0.9,24.0,960.0,863.28,621.6
2016,8,9,11,30,962.0,93.0,0.9,24.0,975.0,903.42,646.17
2016,8,9,11,45,951.5,101.0,0.95,24.5,979.0,935.99,665.42
2016,8,9,12,0,941.0,109.0,1.0,25.0,983.0,964.71,682.27
2016,8,9,12,15,940.5,109.0,1.05,25.0,982.5,991.14,699.06
2016,8,9,12,30,940.0,109.0,1.1,25.0,982.0,1014.04,713.75
2016,8,9,12,45,912.5,125.0,1.15,25.5,965.5,1022.94,718.6
2016,8,9,13,0,885.0,141.0,1.2,26.0,949.0,1027.42,721.04
2016,8,9,13,15,881.0,140.0,1.2,26.0,933.0,1034.54,725.76
2016,8,9,13,30,877.0,139.0,1.2,26.0,917.0,1037.92,728.3
2016,8,9,13,45,870.0,138.0,1.2,26.0,893.0,1034.56,726.91
2016,8,9,14,0,863.0,137.0,1.2,26.0,869.0,1027.5,723.48
2016,8,9,14,15,855.0,135.0,1.2,26.0,838.0,1026.38,723.87
2016,8,9,14,30,847.0,133.0,1.2,26.0,807.0,1009.91,714.88
2016,8,9,14,45,840.0,129.0,1.2,26.0,771.5,988.72,703.24
2016,8,9,15,0,833.0,125.0,1.2,26.0,736.0,964.15,689.56
2016,8,9,15,15,819.0,122.0,1.15,25.5,693.5,930.88,670.91
2016,8,9,15,30,805.0,119.0,1.1,25.0,651.0,894.89,650.47
2016,8,9,15,45,796.5,111.5,1.1,25.0,606.5,856.24,627.62
2016,8,9,16,0,788.0,104.0,1.1,25.0,562.0,815.0,602.78
2016,8,9,16,15,764.5,99.5,1.1,24.5,511.5,762.51,571.11
2016,8,9,16,30,741.0,95.0,1.1,24.0,461.0,712.59,540.5
2016,8,9,16,45,721.0,87.5,1.1,23.5,410.5,657.53,505.35
2016,8,9,17,0,701.0,80.0,1.1,23.0,360.0,601.97,468.15
2016,8,9,17,15,658.5,74.0,1.05,22.0,307.5,533.54,419.34
2016,8,9,17,30,616.0,68.0,1.0,21.0,255.0,467.5,370.12
2016,8,9,17,45,563.0,59.5,0.95,20.5,204.5,395.64,313.4
2016,8,9,18,0,510.0,51.0,0.9,20.0,154.0,328.28,257.72
2016,8,9,18,15,414.5,41.0,0.85,19.0,109.0,245.94,188.88
2016,8,9,18,30,319.0,31.0,0.8,18.0,64.0,174.25,124.7
2016,8,9,18,45,159.5,15.5,0.75,17.0,32.0,78.66,0.0
2016,8,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,3.5,0.8,11.5,4.0,0.0,0.0
2016,8,10,5,30,47.0,7.0,0.8,12.0,8.0,6.37,0.0
2016,8,10,5,45,159.0,22.5,0.85,12.5,39.0,17.68,5.16
2016,8,10,6,0,271.0,38.0,0.9,13.0,70.0,29.54,19.84
2016,8,10,6,15,355.0,50.5,0.85,13.5,114.5,40.08,29.86
2016,8,10,6,30,439.0,63.0,0.8,14.0,159.0,48.85,38.0
2016,8,10,6,45,498.0,72.5,0.75,15.0,209.0,54.56,43.09
2016,8,10,7,0,557.0,82.0,0.7,16.0,259.0,60.01,47.74
2016,8,10,7,15,599.5,89.5,0.65,16.5,311.0,63.52,50.62
2016,8,10,7,30,642.0,97.0,0.6,17.0,363.0,66.84,53.25
2016,8,10,7,45,674.5,102.0,0.6,17.5,414.5,88.51,55.34
2016,8,10,8,0,707.0,107.0,0.6,18.0,466.0,141.28,82.31
2016,8,10,8,15,731.0,112.0,0.6,18.5,515.5,196.7,122.59
2016,8,10,8,30,755.0,117.0,0.6,19.0,565.0,254.84,169.95
2016,8,10,8,45,773.5,120.5,0.65,20.0,611.0,317.17,221.85
2016,8,10,9,0,792.0,124.0,0.7,21.0,657.0,375.99,270.53
2016,8,10,9,15,806.0,127.5,0.7,21.5,699.0,434.27,317.93
2016,8,10,9,30,820.0,131.0,0.7,22.0,741.0,493.03,363.99
2016,8,10,9,45,855.5,120.5,0.75,22.5,783.5,552.32,409.22
2016,8,10,10,0,891.0,110.0,0.8,23.0,826.0,611.63,453.11
2016,8,10,10,15,898.5,111.5,0.8,23.5,856.0,665.21,490.93
2016,8,10,10,30,906.0,113.0,0.8,24.0,886.0,717.34,526.45
2016,8,10,10,45,912.0,113.5,0.85,24.5,909.0,765.8,558.86
2016,8,10,11,0,918.0,114.0,0.9,25.0,932.0,812.2,587.59
2016,8,10,11,15,921.5,115.0,0.95,25.0,947.5,854.78,614.7
2016,8,10,11,30,925.0,116.0,1.0,25.0,963.0,894.71,639.99
2016,8,10,11,45,928.0,115.5,1.1,25.5,970.5,929.98,661.77
2016,8,10,12,0,931.0,115.0,1.2,26.0,978.0,962.2,681.59
2016,8,10,12,15,931.0,115.0,1.2,26.0,977.5,988.92,697.69
2016,8,10,12,30,931.0,115.0,1.2,26.0,977.0,1012.16,711.71
2016,8,10,12,45,927.5,116.0,1.3,26.5,968.0,1029.41,722.49
2016,8,10,13,0,924.0,117.0,1.4,27.0,959.0,1042.9,731.09
2016,8,10,13,15,920.5,116.5,1.4,27.0,942.5,1051.07,736.34
2016,8,10,13,30,917.0,116.0,1.4,27.0,926.0,1055.37,739.44
2016,8,10,13,45,913.0,114.0,1.45,27.0,903.0,1053.73,739.95
2016,8,10,14,0,909.0,112.0,1.5,27.0,880.0,1048.21,738.28
2016,8,10,14,15,901.5,110.5,1.5,26.5,849.0,1035.89,733.22
2016,8,10,14,30,894.0,109.0,1.5,26.0,818.0,1019.89,726.04
