Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,885.5,106.0,1.5,25.5,781.5,997.68,715.05
2016,8,10,15,0,877.0,103.0,1.5,25.0,745.0,972.06,701.94
2016,8,10,15,15,864.0,101.0,1.45,24.5,702.5,940.1,684.01
2016,8,10,15,30,851.0,99.0,1.4,24.0,660.0,905.33,664.19
2016,8,10,15,45,836.0,95.5,1.4,24.0,613.0,872.89,645.14
2016,8,10,16,0,821.0,92.0,1.4,24.0,566.0,829.33,618.46
2016,8,10,16,15,798.5,88.5,1.3,23.5,515.5,777.62,585.95
2016,8,10,16,30,776.0,85.0,1.2,23.0,465.0,724.79,552.1
2016,8,10,16,45,747.5,80.0,1.2,22.5,413.0,664.98,513.52
2016,8,10,17,0,719.0,75.0,1.2,22.0,361.0,605.27,473.54
2016,8,10,17,15,676.5,69.5,1.1,21.0,307.5,539.45,425.9
2016,8,10,17,30,634.0,64.0,1.0,20.0,254.0,473.16,375.88
2016,8,10,17,45,573.0,57.0,0.95,19.5,203.0,397.85,316.19
2016,8,10,18,0,512.0,50.0,0.9,19.0,152.0,327.84,258.12
2016,8,10,18,15,414.5,40.0,0.8,18.0,106.5,244.61,188.09
2016,8,10,18,30,317.0,30.0,0.7,17.0,61.0,172.32,122.33
2016,8,10,18,45,158.5,15.0,0.65,16.5,30.5,77.0,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,19.0,0.7,12.5,32.0,14.87,2.7
2016,8,11,6,0,225.0,38.0,0.7,13.0,64.0,29.48,19.72
2016,8,11,6,15,306.0,53.0,0.65,13.5,107.5,40.5,30.21
2016,8,11,6,30,387.0,68.0,0.6,14.0,151.0,51.15,40.03
2016,8,11,6,45,444.0,79.5,0.6,14.5,200.0,58.75,46.9
2016,8,11,7,0,501.0,91.0,0.6,15.0,249.0,67.31,54.38
2016,8,11,7,15,545.0,100.0,0.6,15.5,300.5,71.67,57.98
2016,8,11,7,30,589.0,109.0,0.6,16.0,352.0,75.78,61.27
2016,8,11,7,45,621.0,116.5,0.6,17.0,403.0,97.52,63.99
2016,8,11,8,0,653.0,124.0,0.6,18.0,454.0,148.92,90.66
2016,8,11,8,15,678.5,130.0,0.6,18.5,503.5,202.19,129.17
2016,8,11,8,30,704.0,136.0,0.6,19.0,553.0,258.46,174.62
2016,8,11,8,45,724.0,140.5,0.65,20.0,599.0,314.76,221.42
2016,8,11,9,0,744.0,145.0,0.7,21.0,645.0,372.87,269.17
2016,8,11,9,15,759.5,149.0,0.7,21.5,686.5,430.31,315.59
2016,8,11,9,30,775.0,153.0,0.7,22.0,728.0,491.37,362.96
2016,8,11,9,45,819.5,139.5,0.75,23.0,773.0,549.32,406.25
2016,8,11,10,0,864.0,126.0,0.8,24.0,818.0,610.23,450.21
2016,8,11,10,15,871.5,127.5,0.85,24.5,848.0,662.67,487.54
2016,8,11,10,30,879.0,129.0,0.9,25.0,878.0,713.7,522.82
2016,8,11,10,45,884.0,131.0,0.95,25.5,900.5,761.75,555.08
2016,8,11,11,0,889.0,133.0,1.0,26.0,923.0,807.74,583.91
2016,8,11,11,15,892.5,133.5,1.05,26.0,938.0,848.95,610.16
2016,8,11,11,30,896.0,134.0,1.1,26.0,953.0,887.59,634.66
2016,8,11,11,45,895.5,136.5,1.15,26.5,960.0,921.83,655.02
2016,8,11,12,0,895.0,139.0,1.2,27.0,967.0,952.99,673.38
2016,8,11,12,15,895.0,139.0,1.2,27.0,966.0,979.08,689.09
2016,8,11,12,30,895.0,139.0,1.2,27.0,965.0,1001.83,702.81
2016,8,11,12,45,893.0,138.5,1.25,27.0,956.5,1018.69,713.88
2016,8,11,13,0,891.0,138.0,1.3,27.0,948.0,1031.94,722.93
2016,8,11,13,15,887.0,137.0,1.3,27.0,931.5,1039.01,727.51
2016,8,11,13,30,883.0,136.0,1.3,27.0,915.0,1042.32,730.02
2016,8,11,13,45,877.0,134.5,1.35,27.0,891.0,1039.34,729.74
2016,8,11,14,0,871.0,133.0,1.4,27.0,867.0,1032.62,727.36
2016,8,11,14,15,863.0,131.0,1.4,27.0,836.5,1019.7,720.49
2016,8,11,14,30,855.0,129.0,1.4,27.0,806.0,1014.42,718.53
2016,8,11,14,45,844.0,126.5,1.4,27.0,768.5,990.72,705.15
2016,8,11,15,0,833.0,124.0,1.4,27.0,731.0,963.77,689.97
2016,8,11,15,15,818.5,121.0,1.35,26.5,688.5,929.89,670.96
2016,8,11,15,30,804.0,118.0,1.3,26.0,646.0,893.32,650.14
2016,8,11,15,45,787.0,114.0,1.3,25.5,599.5,850.95,625.96
2016,8,11,16,0,770.0,110.0,1.3,25.0,553.0,806.56,600.03
2016,8,11,16,15,745.5,105.5,1.25,24.5,502.5,757.88,570.08
2016,8,11,16,30,721.0,101.0,1.2,24.0,452.0,704.26,536.09
2016,8,11,16,45,691.0,94.5,1.15,23.5,400.0,643.75,496.37
2016,8,11,17,0,661.0,88.0,1.1,23.0,348.0,583.67,454.68
2016,8,11,17,15,616.0,81.0,1.05,22.0,295.5,514.14,404.79
2016,8,11,17,30,571.0,74.0,1.0,21.0,243.0,447.32,354.67
2016,8,11,17,45,509.0,65.0,1.0,20.5,193.0,372.19,295.33
2016,8,11,18,0,447.0,56.0,1.0,20.0,143.0,302.52,237.78
2016,8,11,18,15,351.0,43.5,0.9,19.0,99.0,220.76,169.15
2016,8,11,18,30,255.0,31.0,0.8,18.0,55.0,150.04,104.68
2016,8,11,18,45,127.5,15.5,0.75,17.0,27.5,65.47,0.0
2016,8,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.0,0.65,12.5,35.5,13.5,1.11
2016,8,12,6,0,324.0,34.0,0.6,13.0,71.0,27.53,17.98
2016,8,12,6,15,414.5,44.5,0.55,13.5,117.0,35.1,25.43
2016,8,12,6,30,505.0,55.0,0.5,14.0,163.0,42.38,32.25
2016,8,12,6,45,566.0,62.0,0.5,15.0,214.5,46.38,35.85
2016,8,12,7,0,627.0,69.0,0.5,16.0,266.0,50.25,39.15
2016,8,12,7,15,668.0,75.0,0.5,16.5,319.0,53.09,41.5
2016,8,12,7,30,709.0,81.0,0.5,17.0,372.0,55.8,43.64
2016,8,12,7,45,739.5,85.0,0.5,18.0,424.5,83.92,50.39
2016,8,12,8,0,770.0,89.0,0.5,19.0,477.0,139.28,77.89
2016,8,12,8,15,791.5,92.5,0.5,19.5,526.5,196.53,119.36
2016,8,12,8,30,813.0,96.0,0.5,20.0,576.0,256.12,168.03
2016,8,12,8,45,830.0,99.0,0.55,21.0,622.5,316.1,218.43
2016,8,12,9,0,847.0,102.0,0.6,22.0,669.0,377.33,269.22
2016,8,12,9,15,859.5,104.0,0.65,22.5,710.0,440.31,320.42
2016,8,12,9,30,872.0,106.0,0.7,23.0,751.0,499.2,366.98
2016,8,12,9,45,878.0,109.5,0.75,24.0,786.0,555.79,409.48
2016,8,12,10,0,884.0,113.0,0.8,25.0,821.0,611.28,449.44
2016,8,12,10,15,891.0,114.5,0.85,25.5,850.0,664.33,487.16
2016,8,12,10,30,898.0,116.0,0.9,26.0,879.0,715.88,522.67
2016,8,12,10,45,902.5,117.5,0.95,26.5,901.5,763.9,554.69
2016,8,12,11,0,907.0,119.0,1.0,27.0,924.0,809.76,582.96
2016,8,12,11,15,910.0,119.5,1.05,27.0,938.5,851.15,609.21
2016,8,12,11,30,913.0,120.0,1.1,27.0,953.0,889.87,633.65
2016,8,12,11,45,914.0,120.5,1.15,27.5,960.0,924.0,653.84
2016,8,12,12,0,915.0,121.0,1.2,28.0,967.0,955.01,672.01
2016,8,12,12,15,915.0,121.0,1.2,28.0,966.0,981.38,687.83
2016,8,12,12,30,915.0,121.0,1.2,28.0,965.0,1004.31,701.6
2016,8,12,12,45,917.0,118.5,1.3,28.0,957.5,1023.18,714.69
2016,8,12,13,0,919.0,116.0,1.4,28.0,950.0,1038.4,725.7
2016,8,12,13,15,915.5,115.0,1.4,28.0,933.5,1045.9,730.53
2016,8,12,13,30,912.0,114.0,1.4,28.0,917.0,1049.55,733.23
2016,8,12,13,45,907.0,113.0,1.4,28.0,893.5,1047.81,732.86
2016,8,12,14,0,902.0,112.0,1.4,28.0,870.0,1042.25,730.36
2016,8,12,14,15,894.5,110.5,1.4,28.0,839.0,1029.86,723.86
2016,8,12,14,30,887.0,109.0,1.4,28.0,808.0,1013.8,715.3
2016,8,12,14,45,878.0,106.5,1.4,28.0,771.5,991.63,703.06
2016,8,12,15,0,869.0,104.0,1.4,28.0,735.0,966.1,688.82
2016,8,12,15,15,856.0,101.5,1.35,27.5,692.5,933.61,670.79
2016,8,12,15,30,843.0,99.0,1.3,27.0,650.0,907.24,656.63
2016,8,12,15,45,826.5,96.0,1.3,27.0,603.5,865.29,631.62
2016,8,12,16,0,810.0,93.0,1.3,27.0,557.0,821.19,605.03
2016,8,12,16,15,787.0,89.0,1.25,26.5,506.5,768.73,572.95
2016,8,12,16,30,764.0,85.0,1.2,26.0,456.0,715.22,539.5
2016,8,12,16,45,734.0,80.5,1.15,25.5,403.5,655.25,500.64
2016,8,12,17,0,704.0,76.0,1.1,25.0,351.0,598.66,462.58
2016,8,12,17,15,660.5,70.5,1.05,24.0,298.0,529.97,413.74
2016,8,12,17,30,617.0,65.0,1.0,23.0,245.0,463.78,364.51
2016,8,12,17,45,553.5,57.5,0.95,22.5,194.5,387.36,304.38
2016,8,12,18,0,490.0,50.0,0.9,22.0,144.0,316.56,246.12
2016,8,12,18,15,389.0,39.0,0.8,21.0,99.5,232.07,175.7
2016,8,12,18,30,288.0,28.0,0.7,20.0,55.0,159.22,108.13
2016,8,12,18,45,144.0,14.0,0.65,19.0,27.5,57.28,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,161.0,16.5,0.45,14.0,34.5,13.12,0.0
2016,8,13,6,0,322.0,33.0,0.4,15.0,69.0,26.71,17.04
2016,8,13,6,15,413.5,43.0,0.4,15.5,114.5,33.87,24.12
2016,8,13,6,30,505.0,53.0,0.4,16.0,160.0,40.78,30.56
2016,8,13,6,45,566.5,59.5,0.4,16.5,211.0,44.44,33.91
2016,8,13,7,0,628.0,66.0,0.4,17.0,262.0,48.01,37.02
2016,8,13,7,15,669.0,71.5,0.4,18.0,314.5,50.58,39.05
2016,8,13,7,30,710.0,77.0,0.4,19.0,367.0,58.28,45.44
2016,8,13,7,45,742.0,80.5,0.45,20.5,419.5,80.47,47.04
2016,8,13,8,0,774.0,84.0,0.5,22.0,472.0,135.79,74.02
2016,8,13,8,15,795.5,87.5,0.5,22.5,521.5,193.32,115.32
2016,8,13,8,30,817.0,91.0,0.5,23.0,571.0,253.18,163.74
2016,8,13,8,45,835.5,93.0,0.55,24.0,618.0,313.02,213.54
2016,8,13,9,0,854.0,95.0,0.6,25.0,665.0,378.59,266.98
2016,8,13,9,15,866.5,97.0,0.65,25.5,706.5,437.78,314.94
2016,8,13,9,30,879.0,99.0,0.7,26.0,748.0,497.03,361.36
2016,8,13,9,45,894.0,98.0,0.75,27.0,785.0,554.82,404.29
2016,8,13,10,0,909.0,97.0,0.8,28.0,822.0,612.35,445.31
2016,8,13,10,15,916.0,98.0,0.85,28.5,852.0,666.1,483.12
2016,8,13,10,30,923.0,99.0,0.9,29.0,882.0,718.28,518.67
2016,8,13,10,45,928.0,100.0,0.95,29.5,904.5,767.22,550.33
2016,8,13,11,0,933.0,101.0,1.0,30.0,927.0,813.95,578.75
2016,8,13,11,15,936.5,101.5,1.05,30.0,942.0,856.59,605.44
2016,8,13,11,30,940.0,102.0,1.1,30.0,957.0,896.51,630.29
2016,8,13,11,45,941.0,103.0,1.2,30.5,964.5,931.81,651.64
2016,8,13,12,0,942.0,104.0,1.3,31.0,972.0,963.91,670.95
2016,8,13,12,15,942.0,104.0,1.35,31.0,971.5,990.74,687.66
2016,8,13,12,30,942.0,104.0,1.4,31.0,971.0,1014.04,702.31
2016,8,13,12,45,926.0,112.5,1.45,31.5,958.0,1026.68,709.22
2016,8,13,13,0,910.0,121.0,1.5,32.0,945.0,1035.26,713.89
2016,8,13,13,15,906.5,120.5,1.5,31.5,928.5,1043.22,720.48
2016,8,13,13,30,903.0,120.0,1.5,31.0,912.0,1047.36,724.92
2016,8,13,13,45,897.5,118.5,1.55,31.0,888.5,1044.61,724.71
2016,8,13,14,0,892.0,117.0,1.6,31.0,865.0,1038.04,722.38
2016,8,13,14,15,884.5,115.5,1.6,30.5,834.0,1025.71,717.4
2016,8,13,14,30,877.0,114.0,1.6,30.0,803.0,1009.75,710.32
2016,8,13,14,45,866.5,112.0,1.6,30.0,766.0,986.8,697.58
2016,8,13,15,0,856.0,110.0,1.6,30.0,729.0,960.58,682.89
2016,8,13,15,15,842.5,107.0,1.6,29.5,686.5,936.88,671.14
2016,8,13,15,30,829.0,104.0,1.6,29.0,644.0,900.46,651.13
2016,8,13,15,45,811.0,101.0,1.6,28.5,596.5,857.5,626.68
2016,8,13,16,0,793.0,98.0,1.6,28.0,549.0,812.54,600.49
2016,8,13,16,15,768.5,94.0,1.55,27.5,498.5,759.36,567.7
2016,8,13,16,30,744.0,90.0,1.5,27.0,448.0,705.29,533.59
2016,8,13,16,45,712.0,85.0,1.5,26.5,396.0,647.43,496.28
2016,8,13,17,0,680.0,80.0,1.5,26.0,344.0,586.81,454.98
2016,8,13,17,15,634.5,74.0,1.4,25.0,291.0,517.28,404.82
2016,8,13,17,30,589.0,68.0,1.3,24.0,238.0,450.49,354.52
2016,8,13,17,45,523.0,59.5,1.2,23.5,188.0,372.95,293.05
2016,8,13,18,0,457.0,51.0,1.1,23.0,138.0,301.37,233.93
2016,8,13,18,15,355.0,39.5,1.0,22.0,94.0,217.82,164.24
2016,8,13,18,30,253.0,28.0,0.9,21.0,50.0,145.84,96.39
2016,8,13,18,45,126.5,14.0,0.8,20.0,25.0,51.72,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,133.5,17.5,0.35,14.5,32.0,13.76,0.0
2016,8,14,6,0,267.0,35.0,0.3,15.0,64.0,27.31,17.46
2016,8,14,6,15,356.5,47.0,0.3,15.5,108.5,37.41,27.19
2016,8,14,6,30,446.0,59.0,0.3,16.0,153.0,45.87,35.03
2016,8,14,6,45,505.5,68.5,0.35,17.0,203.0,51.71,40.23
2016,8,14,7,0,565.0,78.0,0.4,18.0,253.0,57.3,44.99
2016,8,14,7,15,608.5,85.0,0.4,18.5,305.0,60.56,47.65
2016,8,14,7,30,652.0,92.0,0.4,19.0,357.0,63.66,50.09
2016,8,14,7,45,683.0,98.0,0.45,20.0,408.5,85.92,52.74
2016,8,14,8,0,714.0,104.0,0.5,21.0,460.0,140.07,80.13
2016,8,14,8,15,738.0,108.5,0.5,22.0,509.5,195.8,119.91
2016,8,14,8,30,762.0,113.0,0.5,23.0,559.0,259.09,170.25
2016,8,14,8,45,780.5,116.5,0.55,24.0,605.0,317.05,218.02
2016,8,14,9,0,799.0,120.0,0.6,25.0,651.0,376.54,266.49
2016,8,14,9,15,813.0,123.0,0.65,25.5,693.0,435.04,313.56
2016,8,14,9,30,827.0,126.0,0.7,26.0,735.0,493.99,359.38
2016,8,14,9,45,843.0,125.5,0.75,27.0,772.5,551.1,401.57
2016,8,14,10,0,859.0,125.0,0.8,28.0,810.0,608.26,442.13
2016,8,14,10,15,867.5,127.0,0.85,28.5,839.5,661.63,479.53
2016,8,14,10,30,876.0,129.0,0.9,29.0,869.0,713.71,514.9
2016,8,14,10,45,882.5,129.5,0.95,29.5,892.0,761.5,546.5
2016,8,14,11,0,889.0,130.0,1.0,30.0,915.0,807.33,574.66
2016,8,14,11,15,893.0,130.5,1.05,30.0,930.0,848.98,600.79
2016,8,14,11,30,897.0,131.0,1.1,30.0,945.0,888.08,625.19
2016,8,14,11,45,897.5,132.5,1.15,30.5,952.0,922.32,645.2
2016,8,14,12,0,898.0,134.0,1.2,31.0,959.0,953.48,663.24
2016,8,14,12,15,898.0,133.5,1.2,31.0,958.5,979.08,678.41
2016,8,14,12,30,898.0,133.0,1.2,31.0,958.0,1001.29,691.6
2016,8,14,12,45,890.0,136.5,1.25,31.0,947.0,1016.11,701.28
2016,8,14,13,0,882.0,140.0,1.3,31.0,936.0,1027.2,708.93
2016,8,14,13,15,878.0,139.0,1.3,31.0,919.5,1034.08,713.37
2016,8,14,13,30,874.0,138.0,1.3,31.0,903.0,1037.23,715.75
2016,8,14,13,45,865.0,138.0,1.35,31.0,878.0,1032.6,714.5
2016,8,14,14,0,856.0,138.0,1.4,31.0,853.0,1036.23,718.42
2016,8,14,14,15,847.0,136.0,1.4,30.5,822.0,1022.11,712.26
2016,8,14,14,30,838.0,134.0,1.4,30.0,791.0,1004.41,704.2
2016,8,14,14,45,824.0,132.5,1.4,30.0,753.0,978.94,690.0
2016,8,14,15,0,810.0,131.0,1.4,30.0,715.0,950.36,673.94
2016,8,14,15,15,794.5,127.5,1.4,29.5,672.0,915.26,655.03
2016,8,14,15,30,779.0,124.0,1.4,29.0,629.0,877.58,634.28
2016,8,14,15,45,759.5,120.0,1.4,28.5,582.0,838.3,612.18
2016,8,14,16,0,740.0,116.0,1.4,28.0,535.0,792.46,585.33
2016,8,14,16,15,714.0,111.0,1.35,27.0,484.5,738.67,553.12
2016,8,14,16,30,688.0,106.0,1.3,26.0,434.0,684.28,519.63
2016,8,14,16,45,656.0,99.0,1.3,25.5,382.5,622.89,479.37
2016,8,14,17,0,624.0,92.0,1.3,25.0,331.0,562.18,437.1
2016,8,14,17,15,576.0,84.0,1.25,24.0,279.0,491.15,385.79
2016,8,14,17,30,528.0,76.0,1.2,23.0,227.0,423.2,334.52
2016,8,14,17,45,464.5,65.5,1.15,22.0,178.0,347.77,275.03
2016,8,14,18,0,401.0,55.0,1.1,21.0,129.0,278.13,217.61
2016,8,14,18,15,302.5,41.5,1.0,20.0,87.0,195.37,148.07
2016,8,14,18,30,204.0,28.0,0.9,19.0,45.0,125.48,80.69
2016,8,14,18,45,102.0,14.0,0.85,18.5,22.5,44.05,0.0
2016,8,14,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,190.0,15.0,0.8,12.5,35.0,11.93,0.0
2016,8,15,6,0,380.0,30.0,0.8,13.0,70.0,24.27,14.91
2016,8,15,6,15,475.5,39.0,0.75,13.5,118.0,30.73,21.49
2016,8,15,6,30,571.0,48.0,0.7,14.0,166.0,36.99,27.41
2016,8,15,6,45,631.5,53.5,0.7,14.5,219.0,43.81,33.62
2016,8,15,7,0,692.0,59.0,0.7,15.0,272.0,47.16,36.57
2016,8,15,7,15,731.5,63.5,0.65,15.5,326.0,49.5,38.51
2016,8,15,7,30,771.0,68.0,0.6,16.0,380.0,51.78,40.32
2016,8,15,7,45,800.0,71.5,0.6,17.0,433.5,75.52,42.63
2016,8,15,8,0,829.0,75.0,0.6,18.0,487.0,134.3,71.89
2016,8,15,8,15,849.0,78.0,0.6,18.5,537.5,200.91,121.06
2016,8,15,8,30,869.0,81.0,0.6,19.0,588.0,262.89,172.18
2016,8,15,8,45,884.5,83.0,0.6,20.0,635.0,324.51,224.4
2016,8,15,9,0,900.0,85.0,0.6,21.0,682.0,387.0,276.56
2016,8,15,9,15,911.5,87.0,0.65,21.5,724.5,448.5,327.24
2016,8,15,9,30,923.0,89.0,0.7,22.0,767.0,509.88,376.04
2016,8,15,9,45,923.5,95.0,0.75,22.5,801.0,568.64,421.1
2016,8,15,10,0,924.0,101.0,0.8,23.0,835.0,625.63,463.18
2016,8,15,10,15,931.0,102.0,0.85,23.5,865.0,680.31,502.25
2016,8,15,10,30,938.0,103.0,0.9,24.0,895.0,733.37,538.97
2016,8,15,10,45,941.0,105.0,0.95,25.0,917.0,782.59,570.21
2016,8,15,11,0,944.0,107.0,1.0,26.0,939.0,829.4,597.9
2016,8,15,11,15,947.0,108.0,1.05,26.0,954.0,872.67,625.3
2016,8,15,11,30,950.0,109.0,1.1,26.0,969.0,913.15,650.78
2016,8,15,11,45,949.0,110.5,1.2,26.5,975.5,947.61,671.89
2016,8,15,12,0,948.0,112.0,1.3,27.0,982.0,978.72,690.87
2016,8,15,12,15,948.0,112.0,1.3,27.0,981.0,1005.8,707.15
2016,8,15,12,30,948.0,112.0,1.3,27.0,980.0,1029.31,721.28
2016,8,15,12,45,934.0,119.0,1.35,27.0,967.5,1042.51,730.09
2016,8,15,13,0,920.0,126.0,1.4,27.0,955.0,1051.65,736.67
2016,8,15,13,15,916.5,125.0,1.4,26.5,938.0,1059.19,743.08
2016,8,15,13,30,913.0,124.0,1.4,26.0,921.0,1062.85,747.29
2016,8,15,13,45,908.0,122.0,1.45,26.0,896.5,1060.06,747.14
2016,8,15,14,0,903.0,120.0,1.5,26.0,872.0,1053.38,744.81
2016,8,15,14,15,895.0,118.5,1.45,25.5,840.5,1040.4,738.57
2016,8,15,14,30,887.0,117.0,1.4,25.0,809.0,1023.75,730.2
2016,8,15,14,45,880.0,113.0,1.35,25.0,772.0,1001.78,717.21
2016,8,15,15,0,873.0,109.0,1.3,25.0,735.0,976.32,702.16
2016,8,15,15,15,859.0,106.5,1.25,24.5,692.0,952.21,689.36
2016,8,15,15,30,845.0,104.0,1.2,24.0,649.0,915.34,668.31
2016,8,15,15,45,831.5,99.0,1.15,24.0,602.0,873.4,642.61
2016,8,15,16,0,818.0,94.0,1.1,24.0,555.0,829.1,615.14
2016,8,15,16,15,794.0,90.5,1.05,23.5,503.5,775.89,582.44
2016,8,15,16,30,770.0,87.0,1.0,23.0,452.0,721.66,548.36
2016,8,15,16,45,743.0,81.0,0.95,22.5,399.5,661.67,509.3
2016,8,15,17,0,716.0,75.0,0.9,22.0,347.0,604.96,470.95
2016,8,15,17,15,670.0,69.5,0.85,21.0,293.0,533.97,420.01
2016,8,15,17,30,624.0,64.0,0.8,20.0,239.0,465.73,368.73
2016,8,15,17,45,561.0,55.5,0.75,19.5,188.0,388.0,306.94
2016,8,15,18,0,498.0,47.0,0.7,19.0,137.0,315.94,246.9
2016,8,15,18,15,387.0,36.5,0.65,18.0,92.5,227.62,172.47
2016,8,15,18,30,276.0,26.0,0.6,17.0,48.0,149.29,92.77
2016,8,15,18,45,138.0,13.0,0.6,16.0,24.0,54.04,0.0
2016,8,15,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,165.0,15.5,0.75,12.0,32.5,12.42,0.0
2016,8,16,6,0,330.0,31.0,0.7,13.0,65.0,25.2,15.58
2016,8,16,6,15,427.0,41.0,0.65,13.5,111.5,32.44,22.97
2016,8,16,6,30,524.0,51.0,0.6,14.0,158.0,39.44,29.57
2016,8,16,6,45,585.0,58.5,0.55,14.5,210.5,43.99,33.78
2016,8,16,7,0,646.0,66.0,0.5,15.0,263.0,48.38,37.66
2016,8,16,7,15,442.0,111.5,0.5,16.0,258.0,79.01,64.36
2016,8,16,7,30,238.0,157.0,0.5,17.0,253.0,111.88,92.2
2016,8,16,7,45,285.5,173.5,0.5,18.0,304.0,132.02,98.28
2016,8,16,8,0,333.0,190.0,0.5,19.0,355.0,171.26,120.84
2016,8,16,8,15,583.5,141.0,0.5,19.5,466.5,196.69,128.3
2016,8,16,8,30,834.0,92.0,0.5,20.0,578.0,258.56,169.32
2016,8,16,8,45,850.0,95.5,0.55,21.0,625.0,320.21,221.2
2016,8,16,9,0,866.0,99.0,0.6,22.0,672.0,387.06,276.25
2016,8,16,9,15,879.0,101.0,0.6,22.5,714.0,447.43,325.29
2016,8,16,9,30,892.0,103.0,0.6,23.0,756.0,507.89,372.58
2016,8,16,9,45,893.5,109.0,0.65,24.0,790.0,565.6,415.65
2016,8,16,10,0,895.0,115.0,0.7,25.0,824.0,621.69,455.77
2016,8,16,10,15,902.5,117.0,0.75,25.5,854.0,676.28,494.28
2016,8,16,10,30,910.0,119.0,0.8,26.0,884.0,729.37,530.55
2016,8,16,10,45,914.5,120.0,0.9,26.5,906.5,777.69,563.14
2016,8,16,11,0,919.0,121.0,1.0,27.0,929.0,823.78,592.07
2016,8,16,11,15,922.5,122.0,1.05,27.0,944.5,866.63,619.15
2016,8,16,11,30,926.0,123.0,1.1,27.0,960.0,906.79,644.39
2016,8,16,11,45,927.5,123.5,1.15,27.5,967.0,941.87,665.04
2016,8,16,12,0,929.0,124.0,1.2,28.0,974.0,973.78,683.66
2016,8,16,12,15,929.0,123.5,1.2,28.0,973.0,1000.03,699.31
2016,8,16,12,30,929.0,123.0,1.2,28.0,972.0,1022.76,712.88
2016,8,16,12,45,912.0,131.5,1.25,28.5,958.5,1034.18,719.17
2016,8,16,13,0,895.0,140.0,1.3,29.0,945.0,1041.52,723.24
2016,8,16,13,15,891.0,139.0,1.3,29.0,928.0,1048.45,727.79
2016,8,16,13,30,887.0,138.0,1.3,29.0,911.0,1051.59,730.19
2016,8,16,13,45,884.0,135.0,1.3,29.0,887.0,1049.87,729.86
2016,8,16,14,0,881.0,132.0,1.3,29.0,863.0,1044.32,727.41
2016,8,16,14,15,872.5,130.0,1.25,28.5,831.5,1030.52,720.7
2016,8,16,14,30,864.0,128.0,1.2,28.0,800.0,1024.36,718.85
2016,8,16,14,45,855.5,124.5,1.2,28.0,763.0,1001.5,706.25
2016,8,16,15,0,847.0,121.0,1.2,28.0,726.0,975.25,691.78
2016,8,16,15,15,832.5,118.0,1.2,27.5,682.5,940.68,673.42
2016,8,16,15,30,818.0,115.0,1.2,27.0,639.0,903.37,653.17
2016,8,16,15,45,801.5,110.0,1.2,27.0,592.0,859.51,627.13
2016,8,16,16,0,785.0,105.0,1.2,27.0,545.0,813.56,599.39
2016,8,16,16,15,759.5,100.5,1.15,26.0,493.5,758.99,567.0
2016,8,16,16,30,734.0,96.0,1.1,25.0,442.0,707.8,536.07
2016,8,16,16,45,703.0,89.5,1.1,24.5,389.5,645.71,495.93
2016,8,16,17,0,672.0,83.0,1.1,24.0,337.0,584.14,453.82
2016,8,16,17,15,624.0,76.5,1.1,23.0,283.5,512.61,402.66
2016,8,16,17,30,576.0,70.0,1.1,22.0,230.0,444.07,351.19
2016,8,16,17,45,509.0,60.5,1.1,21.0,179.5,365.45,289.22
2016,8,16,18,0,442.0,51.0,1.1,20.0,129.0,292.94,229.22
2016,8,16,18,15,333.5,38.0,1.05,19.0,85.5,206.18,155.76
2016,8,16,18,30,225.0,25.0,1.0,18.0,42.0,128.2,74.5
2016,8,16,18,45,112.5,12.5,0.95,17.5,21.0,45.65,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,17.0,0.75,13.0,28.5,13.4,0.0
2016,8,17,6,0,235.0,34.0,0.7,14.0,57.0,26.56,16.5
2016,8,17,6,15,328.5,47.0,0.7,14.5,101.0,36.2,26.11
2016,8,17,6,30,422.0,60.0,0.7,15.0,145.0,47.07,36.15
2016,8,17,6,45,482.5,70.0,0.7,15.5,194.5,53.28,41.83
2016,8,17,7,0,543.0,80.0,0.7,16.0,244.0,59.21,47.04
2016,8,17,7,15,588.5,87.5,0.65,16.5,296.0,62.77,50.0
2016,8,17,7,30,634.0,95.0,0.6,17.0,348.0,66.16,52.72
2016,8,17,7,45,664.0,101.5,0.6,18.0,399.0,88.17,55.49
2016,8,17,8,0,694.0,108.0,0.6,19.0,450.0,141.64,82.93
2016,8,17,8,15,719.5,113.0,0.6,20.0,500.0,196.99,122.77
2016,8,17,8,30,745.0,118.0,0.6,21.0,550.0,255.28,169.64
2016,8,17,8,45,760.5,123.5,0.65,22.0,595.0,313.81,218.4
2016,8,17,9,0,776.0,129.0,0.7,23.0,640.0,377.44,270.34
2016,8,17,9,15,791.0,132.0,0.75,23.5,681.5,435.25,317.16
2016,8,17,9,30,806.0,135.0,0.8,24.0,723.0,493.66,362.93
2016,8,17,9,45,817.0,138.0,0.85,25.0,759.0,550.31,405.1
2016,8,17,10,0,828.0,141.0,0.9,26.0,795.0,606.56,445.32
2016,8,17,10,15,836.5,142.5,0.95,26.5,824.5,659.27,482.58
2016,8,17,10,30,845.0,144.0,1.0,27.0,854.0,710.78,517.9
2016,8,17,10,45,847.0,148.0,1.05,27.5,875.5,758.45,549.59
2016,8,17,11,0,849.0,152.0,1.1,28.0,897.0,803.94,578.58
2016,8,17,11,15,853.0,153.0,1.1,28.0,911.5,845.87,604.54
2016,8,17,11,30,857.0,154.0,1.1,28.0,926.0,885.35,628.72
2016,8,17,11,45,854.5,157.0,1.15,28.0,932.0,918.41,649.47
2016,8,17,12,0,852.0,160.0,1.2,28.0,938.0,948.3,668.29
2016,8,17,12,15,851.5,160.0,1.2,28.0,937.0,973.81,683.65
2016,8,17,12,30,851.0,160.0,1.2,28.0,936.0,995.96,697.0
2016,8,17,12,45,858.5,153.5,1.25,28.5,929.5,1015.8,708.47
2016,8,17,13,0,866.0,147.0,1.3,29.0,923.0,1020.3,710.73
2016,8,17,13,15,861.5,146.0,1.3,28.5,906.0,1026.48,716.3
2016,8,17,13,30,857.0,145.0,1.3,28.0,889.0,1041.19,727.19
2016,8,17,13,45,852.0,143.0,1.3,28.0,865.0,1038.44,726.07
2016,8,17,14,0,847.0,141.0,1.3,28.0,841.0,1031.92,723.03
2016,8,17,14,15,838.0,138.5,1.3,28.0,810.0,1017.12,715.09
2016,8,17,14,30,829.0,136.0,1.3,28.0,779.0,998.77,705.16
2016,8,17,14,45,819.0,132.5,1.3,28.0,742.0,974.91,691.9
2016,8,17,15,0,809.0,129.0,1.3,28.0,705.0,947.82,676.69
2016,8,17,15,15,793.5,125.5,1.25,27.5,662.0,912.51,656.81
2016,8,17,15,30,778.0,122.0,1.2,27.0,619.0,874.62,635.16
2016,8,17,15,45,761.0,117.0,1.2,26.5,572.5,831.41,610.46
2016,8,17,16,0,744.0,112.0,1.2,26.0,526.0,791.0,587.18
2016,8,17,16,15,717.5,107.0,1.15,25.5,475.5,736.48,553.2
2016,8,17,16,30,691.0,102.0,1.1,25.0,425.0,681.4,518.15
2016,8,17,16,45,659.0,95.0,1.05,24.5,373.5,619.73,477.36
2016,8,17,17,0,627.0,88.0,1.0,24.0,322.0,558.77,434.53
2016,8,17,17,15,577.5,80.5,0.95,23.0,269.5,487.16,382.7
2016,8,17,17,30,528.0,73.0,0.9,22.0,217.0,418.78,330.93
2016,8,17,17,45,459.5,62.5,0.85,21.0,168.5,340.72,269.17
2016,8,17,18,0,391.0,52.0,0.8,20.0,120.0,269.04,209.87
2016,8,17,18,15,285.0,38.0,0.7,19.0,78.5,183.7,137.77
2016,8,17,18,30,179.0,24.0,0.6,18.0,37.0,107.97,56.7
2016,8,17,18,45,89.5,12.0,0.55,17.0,18.5,38.08,0.0
2016,8,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,69.0,16.5,0.65,12.5,23.0,13.59,0.0
2016,8,18,6,0,138.0,33.0,0.6,13.0,46.0,25.63,15.65
2016,8,18,6,15,213.0,51.5,0.6,13.5,87.0,39.42,29.01
2016,8,18,6,30,288.0,70.0,0.6,14.0,128.0,52.71,41.26
2016,8,18,6,45,341.0,86.0,0.6,15.0,174.0,63.54,50.96
2016,8,18,7,0,394.0,102.0,0.6,16.0,220.0,73.9,59.94
2016,8,18,7,15,439.5,114.5,0.6,16.5,270.0,81.29,66.17
2016,8,18,7,30,485.0,127.0,0.6,17.0,320.0,88.32,71.94
2016,8,18,7,45,514.5,138.5,0.6,18.0,368.5,110.38,76.51
2016,8,18,8,0,544.0,150.0,0.6,19.0,417.0,158.74,102.63
2016,8,18,8,15,571.5,158.0,0.6,19.5,464.5,208.01,137.94
2016,8,18,8,30,599.0,166.0,0.6,20.0,512.0,261.18,180.16
2016,8,18,8,45,613.5,175.5,0.65,21.0,555.5,314.12,223.52
2016,8,18,9,0,628.0,185.0,0.7,22.0,599.0,368.47,267.47
2016,8,18,9,15,645.5,190.5,0.75,22.5,639.0,421.92,310.2
2016,8,18,9,30,663.0,196.0,0.8,23.0,679.0,476.62,352.63
2016,8,18,9,45,650.0,214.0,0.85,24.0,707.0,526.96,389.77
2016,8,18,10,0,637.0,232.0,0.9,25.0,735.0,574.91,423.69
2016,8,18,10,15,647.5,236.5,0.95,25.0,763.5,623.61,458.93
2016,8,18,10,30,658.0,241.0,1.0,25.0,792.0,671.91,493.07
2016,8,18,10,45,665.5,244.0,1.1,25.5,813.5,716.09,523.26
2016,8,18,11,0,673.0,247.0,1.2,26.0,835.0,759.11,552.1
2016,8,18,11,15,677.5,249.0,1.2,26.0,849.5,797.42,577.32
2016,8,18,11,30,682.0,251.0,1.2,26.0,864.0,833.87,600.98
2016,8,18,11,45,676.5,256.5,1.3,26.5,868.5,862.74,619.35
2016,8,18,12,0,671.0,262.0,1.4,27.0,873.0,888.84,635.82
2016,8,18,12,15,671.0,262.0,1.4,26.5,872.0,911.99,651.79
2016,8,18,12,30,671.0,262.0,1.4,26.0,871.0,932.33,666.0
2016,8,18,12,45,661.0,265.0,1.4,26.0,860.5,942.85,672.54
2016,8,18,13,0,651.0,268.0,1.4,26.0,850.0,950.06,677.16
2016,8,18,13,15,645.5,265.5,1.4,26.0,833.5,953.11,679.49
2016,8,18,13,30,640.0,263.0,1.4,26.0,817.0,952.93,679.92
2016,8,18,13,45,634.5,258.0,1.4,26.0,794.5,947.07,676.97
2016,8,18,14,0,629.0,253.0,1.4,26.0,772.0,938.02,672.18
2016,8,18,14,15,618.0,248.0,1.35,25.5,742.0,920.34,662.52
2016,8,18,14,30,607.0,243.0,1.3,25.0,712.0,899.75,651.09
2016,8,18,14,45,592.0,237.0,1.3,25.0,676.0,866.7,631.15
2016,8,18,15,0,577.0,231.0,1.3,25.0,640.0,836.42,612.84
2016,8,18,15,15,558.5,223.0,1.25,24.5,599.0,798.63,589.91
2016,8,18,15,30,540.0,215.0,1.2,24.0,558.0,759.28,565.67
2016,8,18,15,45,514.5,205.5,1.2,23.5,512.5,710.78,535.25
2016,8,18,16,0,489.0,196.0,1.2,23.0,467.0,661.77,503.8
2016,8,18,16,15,460.0,183.5,1.15,22.5,419.0,606.4,466.63
2016,8,18,16,30,431.0,171.0,1.1,22.0,371.0,551.53,428.86
2016,8,18,16,45,391.0,156.5,1.05,21.5,321.5,487.25,382.91
2016,8,18,17,0,351.0,142.0,1.0,21.0,272.0,413.03,328.25
2016,8,18,17,15,308.0,123.0,0.95,20.0,224.0,347.76,278.94
2016,8,18,17,30,265.0,104.0,0.9,19.0,176.0,286.02,230.38
2016,8,18,17,45,211.5,81.5,0.85,18.5,131.0,217.92,174.53
2016,8,18,18,0,158.0,59.0,0.8,18.0,86.0,154.79,121.37
2016,8,18,18,15,105.0,37.0,0.75,17.0,52.0,97.43,72.09
2016,8,18,18,30,52.0,15.0,0.7,16.0,18.0,40.52,15.56
2016,8,18,18,45,26.0,7.5,0.65,15.5,9.0,14.68,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,42.5,13.5,0.85,12.5,17.5,11.21,0.0
2016,8,19,6,0,85.0,27.0,0.8,13.0,35.0,21.98,12.45
2016,8,19,6,15,140.5,50.0,0.8,13.5,73.5,39.48,29.01
2016,8,19,6,30,196.0,73.0,0.8,14.0,112.0,56.35,44.44
2016,8,19,6,45,246.5,94.0,0.8,14.5,157.5,71.29,57.89
2016,8,19,7,0,297.0,115.0,0.8,15.0,203.0,85.73,70.57
2016,8,19,7,15,338.0,132.5,0.75,15.5,251.5,97.35,80.46
2016,8,19,7,30,379.0,150.0,0.7,16.0,300.0,103.64,85.49
2016,8,19,7,45,344.5,170.5,0.65,17.0,321.5,132.24,97.9
2016,8,19,8,0,310.0,191.0,0.6,18.0,343.0,170.06,121.42
2016,8,19,8,15,408.0,195.5,0.6,18.5,417.0,209.41,146.53
2016,8,19,8,30,506.0,200.0,0.6,19.0,491.0,265.55,187.66
2016,8,19,8,45,528.5,209.0,0.65,20.0,535.0,315.38,227.68
2016,8,19,9,0,551.0,218.0,0.7,21.0,579.0,367.58,269.25
2016,8,19,9,15,568.5,225.5,0.7,21.5,619.0,418.72,309.55
2016,8,19,9,30,586.0,233.0,0.7,22.0,659.0,471.19,349.64
2016,8,19,9,45,573.5,253.0,0.7,22.5,686.0,519.48,385.35
2016,8,19,10,0,561.0,273.0,0.7,23.0,713.0,565.75,418.24
2016,8,19,10,15,571.5,278.0,0.75,23.5,741.5,611.57,450.5
2016,8,19,10,30,582.0,283.0,0.8,24.0,770.0,657.14,481.76
2016,8,19,10,45,590.0,287.0,0.85,25.0,791.5,699.55,509.18
2016,8,19,11,0,598.0,291.0,0.9,26.0,813.0,741.04,535.29
2016,8,19,11,15,603.0,293.5,0.95,26.0,827.0,777.69,559.83
2016,8,19,11,30,608.0,296.0,1.0,26.0,841.0,812.77,583.11
2016,8,19,11,45,614.0,294.5,1.05,26.5,848.5,843.36,602.23
2016,8,19,12,0,620.0,293.0,1.1,27.0,856.0,871.95,619.92
2016,8,19,12,15,619.5,293.0,1.15,27.0,855.0,893.6,634.23
2016,8,19,12,30,619.0,293.0,1.2,27.0,854.0,912.57,646.91
2016,8,19,12,45,612.5,293.5,1.25,27.0,843.5,923.32,654.4
2016,8,19,13,0,606.0,294.0,1.3,27.0,833.0,930.97,660.1
2016,8,19,13,15,600.0,290.5,1.3,27.0,816.5,932.22,661.28
2016,8,19,13,30,594.0,287.0,1.3,27.0,800.0,927.87,659.18
2016,8,19,13,45,596.0,277.0,1.35,27.0,779.5,924.05,658.52
2016,8,19,14,0,598.0,267.0,1.4,27.0,759.0,920.95,658.29
2016,8,19,14,15,586.5,261.5,1.4,26.5,728.5,898.66,646.37
2016,8,19,14,30,575.0,256.0,1.4,26.0,698.0,877.49,635.22
2016,8,19,14,45,566.0,246.0,1.4,26.0,663.5,851.41,619.74
2016,8,19,15,0,557.0,236.0,1.4,26.0,629.0,822.96,602.66
2016,8,19,15,15,538.0,227.5,1.4,25.5,588.0,784.55,579.77
2016,8,19,15,30,519.0,219.0,1.4,25.0,547.0,744.68,555.57
2016,8,19,15,45,496.5,208.0,1.4,24.5,502.5,697.75,526.06
2016,8,19,16,0,474.0,197.0,1.4,24.0,458.0,650.18,495.44
2016,8,19,16,15,445.0,184.0,1.3,23.5,410.5,594.78,457.68
2016,8,19,16,30,416.0,171.0,1.2,23.0,363.0,539.92,419.46
2016,8,19,16,45,377.5,156.0,1.2,22.5,314.0,463.37,364.82
2016,8,19,17,0,339.0,141.0,1.2,22.0,265.0,403.74,320.88
2016,8,19,17,15,296.5,121.5,1.15,21.0,217.5,338.76,271.49
2016,8,19,17,30,254.0,102.0,1.1,20.0,170.0,277.27,222.97
2016,8,19,17,45,201.5,79.5,1.1,19.0,125.5,210.28,168.29
2016,8,19,18,0,149.0,57.0,1.1,18.0,81.0,148.16,116.04
2016,8,19,18,15,97.5,35.0,1.05,17.5,48.5,91.83,67.2
2016,8,19,18,30,46.0,13.0,1.0,17.0,16.0,35.22,9.31
2016,8,19,18,45,23.0,6.5,0.95,16.5,8.0,12.84,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,41.5,13.0,0.6,12.5,16.5,11.82,0.0
2016,8,20,6,0,83.0,26.0,0.5,13.0,33.0,21.2,11.65
2016,8,20,6,15,138.0,48.5,0.5,13.5,71.0,38.37,28.02
2016,8,20,6,30,193.0,71.0,0.5,14.0,109.0,54.93,43.18
2016,8,20,6,45,244.5,92.0,0.5,14.5,154.5,69.91,56.66
2016,8,20,7,0,296.0,113.0,0.5,15.0,200.0,84.4,69.37
2016,8,20,7,15,337.0,130.0,0.45,15.5,248.0,95.73,79.0
2016,8,20,7,30,378.0,147.0,0.4,16.0,296.0,101.67,83.72
2016,8,20,7,45,414.5,160.5,0.4,17.0,344.5,122.56,88.56
2016,8,20,8,0,451.0,174.0,0.4,18.0,393.0,167.24,113.38
2016,8,20,8,15,478.0,185.0,0.45,18.5,439.5,213.31,146.42
2016,8,20,8,30,505.0,196.0,0.5,19.0,486.0,262.71,185.31
2016,8,20,8,45,530.5,204.0,0.55,20.0,530.5,312.56,225.28
2016,8,20,9,0,556.0,212.0,0.6,21.0,575.0,365.12,267.05
2016,8,20,9,15,573.5,219.5,0.6,21.5,614.5,416.52,307.51
2016,8,20,9,30,591.0,227.0,0.6,22.0,654.0,469.23,347.72
2016,8,20,9,45,644.0,211.5,0.65,23.0,698.5,523.12,387.37
2016,8,20,10,0,697.0,196.0,0.7,24.0,743.0,580.16,428.21
2016,8,20,10,15,706.5,199.5,0.75,24.5,771.5,630.12,463.45
2016,8,20,10,30,716.0,203.0,0.8,25.0,800.0,679.39,497.26
2016,8,20,10,45,728.5,201.5,0.9,25.5,823.0,725.35,528.74
2016,8,20,11,0,741.0,200.0,1.0,26.0,846.0,770.25,558.91
2016,8,20,11,15,745.5,201.5,1.05,26.0,860.0,810.17,585.66
2016,8,20,11,30,750.0,203.0,1.1,26.0,874.0,848.0,610.49
2016,8,20,11,45,759.0,199.5,1.15,26.5,882.5,882.61,631.4
2016,8,20,12,0,768.0,196.0,1.2,27.0,891.0,908.79,646.88
