Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,767.5,195.5,1.2,27.0,890.0,931.97,661.1
2016,8,20,12,30,767.0,195.0,1.2,27.0,889.0,952.06,673.43
2016,8,20,12,45,760.0,197.0,1.3,27.0,878.5,972.77,687.84
2016,8,20,13,0,753.0,199.0,1.4,27.0,868.0,982.87,695.73
2016,8,20,13,15,748.5,197.5,1.4,26.5,852.0,988.27,700.8
2016,8,20,13,30,744.0,196.0,1.4,26.0,836.0,990.18,703.91
2016,8,20,13,45,742.0,190.5,1.45,26.0,813.5,986.8,703.28
2016,8,20,14,0,740.0,185.0,1.5,26.0,791.0,979.93,700.62
2016,8,20,14,15,730.0,182.0,1.5,25.5,760.5,964.33,693.24
2016,8,20,14,30,720.0,179.0,1.5,25.0,730.0,945.53,683.96
2016,8,20,14,45,708.5,174.0,1.5,25.0,694.0,919.99,669.06
2016,8,20,15,0,697.0,169.0,1.5,25.0,658.0,891.61,652.37
2016,8,20,15,15,679.5,164.0,1.45,24.5,616.5,854.95,630.8
2016,8,20,15,30,662.0,159.0,1.4,24.0,575.0,816.16,607.66
2016,8,20,15,45,640.0,152.5,1.4,23.5,529.0,769.88,579.65
2016,8,20,16,0,618.0,146.0,1.4,23.0,483.0,722.32,550.23
2016,8,20,16,15,588.5,138.0,1.3,22.5,434.5,666.06,512.81
2016,8,20,16,30,559.0,130.0,1.2,22.0,386.0,609.77,474.07
2016,8,20,16,45,520.5,120.5,1.2,21.5,336.0,540.36,425.35
2016,8,20,17,0,482.0,111.0,1.2,21.0,286.0,479.13,380.85
2016,8,20,17,15,432.0,99.0,1.15,20.0,236.5,409.95,328.75
2016,8,20,17,30,382.0,87.0,1.1,19.0,187.0,344.75,277.56
2016,8,20,17,45,314.5,71.0,1.05,18.5,141.0,269.93,216.14
2016,8,20,18,0,247.0,55.0,1.0,18.0,95.0,202.05,158.56
2016,8,20,18,15,166.0,36.0,0.95,17.0,58.5,132.07,97.68
2016,8,20,18,30,85.0,17.0,0.9,16.0,22.0,61.51,12.12
2016,8,20,18,45,42.5,8.5,0.9,15.5,11.0,20.48,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.5,0.8,12.5,19.5,13.19,0.0
2016,8,21,6,0,113.0,29.0,0.8,13.0,39.0,23.49,13.26
2016,8,21,6,15,183.5,49.0,0.8,13.5,78.0,38.82,28.34
2016,8,21,6,30,254.0,69.0,0.8,14.0,117.0,52.02,40.57
2016,8,21,6,45,313.5,85.0,0.85,14.5,163.5,62.9,50.46
2016,8,21,7,0,373.0,101.0,0.9,15.0,210.0,73.32,59.68
2016,8,21,7,15,222.5,128.5,0.85,15.5,197.0,94.06,77.65
2016,8,21,7,30,72.0,156.0,0.8,16.0,184.0,120.67,100.25
2016,8,21,7,45,175.0,175.0,0.75,17.0,256.5,135.57,103.81
2016,8,21,8,0,278.0,194.0,0.7,18.0,329.0,169.24,122.14
2016,8,21,8,15,437.5,178.5,0.7,18.5,416.5,202.34,139.89
2016,8,21,8,30,597.0,163.0,0.7,19.0,504.0,259.6,180.1
2016,8,21,8,45,622.0,168.5,0.7,20.0,549.5,312.33,223.18
2016,8,21,9,0,647.0,174.0,0.7,21.0,595.0,367.7,267.89
2016,8,21,9,15,664.0,179.0,0.7,21.5,635.5,421.74,311.16
2016,8,21,9,30,681.0,184.0,0.7,22.0,676.0,476.91,353.87
2016,8,21,9,45,679.5,196.0,0.75,22.5,707.5,529.24,393.4
2016,8,21,10,0,678.0,208.0,0.8,23.0,739.0,580.31,430.65
2016,8,21,10,15,688.5,211.5,0.85,23.5,767.5,630.11,466.0
2016,8,21,10,30,699.0,215.0,0.9,24.0,796.0,679.36,499.99
2016,8,21,10,45,709.5,215.5,0.95,24.5,819.0,725.11,530.84
2016,8,21,11,0,720.0,216.0,1.0,25.0,842.0,769.74,560.26
2016,8,21,11,15,725.0,217.5,1.05,25.0,856.5,809.48,586.97
2016,8,21,11,30,730.0,219.0,1.1,25.0,871.0,847.22,612.07
2016,8,21,11,45,735.5,218.0,1.15,25.5,878.5,880.79,632.8
2016,8,21,12,0,741.0,217.0,1.2,26.0,886.0,911.91,651.5
2016,8,21,12,15,740.5,217.0,1.2,26.0,884.5,935.76,666.12
2016,8,21,12,30,740.0,217.0,1.2,26.0,883.0,956.53,678.92
2016,8,21,12,45,754.5,205.0,1.3,26.0,879.0,976.45,692.88
2016,8,21,13,0,769.0,193.0,1.4,26.0,875.0,985.15,699.95
2016,8,21,13,15,763.5,191.5,1.4,25.5,857.5,997.54,709.42
2016,8,21,13,30,758.0,190.0,1.4,25.0,840.0,998.42,711.81
2016,8,21,13,45,751.0,187.5,1.45,25.0,815.5,993.15,710.04
2016,8,21,14,0,744.0,185.0,1.5,25.0,791.0,984.42,706.25
2016,8,21,14,15,733.0,181.5,1.5,24.5,760.0,967.17,697.83
2016,8,21,14,30,722.0,178.0,1.5,24.0,729.0,946.71,687.48
2016,8,21,14,45,707.5,174.0,1.5,23.5,691.5,919.23,672.6
2016,8,21,15,0,693.0,170.0,1.5,23.0,654.0,889.02,655.9
2016,8,21,15,15,674.5,165.0,1.45,22.5,612.0,851.43,633.53
2016,8,21,15,30,656.0,160.0,1.4,22.0,570.0,811.78,609.59
2016,8,21,15,45,631.5,154.0,1.4,22.0,523.5,763.93,579.12
2016,8,21,16,0,607.0,148.0,1.4,22.0,477.0,714.97,547.43
2016,8,21,16,15,577.0,140.0,1.35,21.0,428.0,658.61,510.9
2016,8,21,16,30,547.0,132.0,1.3,20.0,379.0,596.41,468.9
2016,8,21,16,45,506.0,122.5,1.3,19.5,329.0,532.0,422.99
2016,8,21,17,0,465.0,113.0,1.3,19.0,279.0,469.73,377.0
2016,8,21,17,15,414.5,100.0,1.3,18.5,230.0,399.9,323.29
2016,8,21,17,30,364.0,87.0,1.3,18.0,181.0,334.16,270.68
2016,8,21,17,45,296.0,71.0,1.35,17.5,135.5,260.14,209.45
2016,8,21,18,0,228.0,55.0,1.4,17.0,90.0,193.22,152.2
2016,8,21,18,15,150.0,35.5,1.35,16.0,55.0,125.19,92.07
2016,8,21,18,30,72.0,16.0,1.3,15.0,20.0,54.8,0.0
2016,8,21,18,45,36.0,8.0,1.3,14.5,10.0,18.03,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2016,8,22,6,0,0.0,22.0,1.1,13.0,22.0,19.4,9.73
2016,8,22,6,15,4.0,43.0,1.1,13.5,44.0,36.82,26.53
2016,8,22,6,30,8.0,64.0,1.1,14.0,66.0,53.91,42.19
2016,8,22,6,45,20.5,86.5,1.1,14.5,92.0,69.93,56.66
2016,8,22,7,0,33.0,109.0,1.1,15.0,118.0,86.72,71.45
2016,8,22,7,15,44.5,130.5,1.0,15.5,146.0,102.54,85.03
2016,8,22,7,30,56.0,152.0,0.9,16.0,174.0,118.04,98.0
2016,8,22,7,45,110.0,178.5,0.85,16.5,229.0,135.49,105.24
2016,8,22,8,0,164.0,205.0,0.8,17.0,284.0,170.77,128.54
2016,8,22,8,15,231.0,220.5,0.8,17.5,345.0,208.33,154.19
2016,8,22,8,30,298.0,236.0,0.8,18.0,406.0,249.97,184.53
2016,8,22,8,45,475.5,202.0,0.8,19.0,499.0,296.15,216.17
2016,8,22,9,0,653.0,168.0,0.8,20.0,592.0,365.43,267.73
2016,8,22,9,15,670.0,173.0,0.8,20.5,632.0,419.82,311.55
2016,8,22,9,30,687.0,178.0,0.8,21.0,672.0,475.32,354.87
2016,8,22,9,45,685.5,189.5,0.85,21.5,703.0,527.55,394.66
2016,8,22,10,0,684.0,201.0,0.9,22.0,734.0,578.5,432.13
2016,8,22,10,15,694.0,204.5,0.95,22.5,762.5,628.24,467.73
2016,8,22,10,30,704.0,208.0,1.0,23.0,791.0,677.35,501.9
2016,8,22,10,45,713.5,208.5,1.05,23.5,813.0,722.52,532.6
2016,8,22,11,0,723.0,209.0,1.1,24.0,835.0,766.45,561.8
2016,8,22,11,15,727.5,210.5,1.15,24.0,849.5,805.8,588.46
2016,8,22,11,30,732.0,212.0,1.2,24.0,864.0,843.1,613.47
2016,8,22,11,45,738.0,210.0,1.25,24.5,871.5,876.06,633.77
2016,8,22,12,0,744.0,208.0,1.3,25.0,879.0,906.56,652.24
2016,8,22,12,15,743.5,208.0,1.3,25.0,877.5,930.33,666.96
2016,8,22,12,30,743.0,208.0,1.3,25.0,876.0,951.01,679.83
2016,8,22,12,45,707.0,227.0,1.35,25.0,857.0,953.18,681.92
2016,8,22,13,0,671.0,246.0,1.4,25.0,838.0,950.99,681.55
2016,8,22,13,15,665.5,244.0,1.4,24.5,821.5,954.36,685.54
2016,8,22,13,30,660.0,242.0,1.4,24.0,805.0,954.45,687.49
2016,8,22,13,45,658.5,235.0,1.45,24.0,783.0,950.23,686.26
2016,8,22,14,0,657.0,228.0,1.5,24.0,761.0,942.75,683.1
2016,8,22,14,15,645.5,223.5,1.5,23.5,731.0,924.57,673.81
2016,8,22,14,30,634.0,219.0,1.5,23.0,701.0,903.44,662.72
2016,8,22,14,45,625.0,211.0,1.5,23.0,666.0,878.34,647.78
2016,8,22,15,0,616.0,203.0,1.5,23.0,631.0,850.54,631.06
2016,8,22,15,15,597.0,196.0,1.45,22.5,590.0,811.85,607.31
2016,8,22,15,30,578.0,189.0,1.4,22.0,549.0,765.28,578.1
2016,8,22,15,45,558.0,179.5,1.4,21.5,504.5,720.23,549.83
2016,8,22,16,0,538.0,170.0,1.4,21.0,460.0,674.23,520.18
2016,8,22,16,15,508.0,160.0,1.35,20.5,412.0,618.87,482.5
2016,8,22,16,30,478.0,150.0,1.3,20.0,364.0,564.0,444.22
2016,8,22,16,45,442.0,137.0,1.3,19.5,315.5,502.18,399.85
2016,8,22,17,0,406.0,124.0,1.3,19.0,267.0,442.22,355.32
2016,8,22,17,15,357.5,108.5,1.25,18.0,219.0,373.72,302.73
2016,8,22,17,30,309.0,93.0,1.2,17.0,171.0,309.23,251.2
2016,8,22,17,45,250.5,73.5,1.15,16.5,127.0,229.11,184.82
2016,8,22,18,0,192.0,54.0,1.1,16.0,83.0,165.71,130.32
2016,8,22,18,15,122.0,33.5,1.0,15.5,49.5,101.76,73.26
2016,8,22,18,30,52.0,13.0,0.9,15.0,16.0,37.02,0.0
2016,8,22,18,45,26.0,6.5,0.85,14.5,8.0,13.65,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,45,65.5,14.0,0.8,13.0,19.5,12.73,0.0
2016,8,23,6,0,131.0,28.0,0.8,14.0,39.0,21.84,11.3
2016,8,23,6,15,213.0,46.0,0.75,14.5,79.0,35.39,25.14
2016,8,23,6,30,295.0,64.0,0.7,15.0,119.0,48.47,37.23
2016,8,23,6,45,359.0,78.0,0.7,15.5,166.5,58.01,45.94
2016,8,23,7,0,423.0,92.0,0.7,16.0,214.0,67.19,54.05
2016,8,23,7,15,470.5,102.5,0.65,16.5,263.5,73.41,59.34
2016,8,23,7,30,518.0,113.0,0.6,17.0,313.0,79.36,64.24
2016,8,23,7,45,557.0,120.5,0.6,17.5,363.5,100.49,67.7
2016,8,23,8,0,596.0,128.0,0.6,18.0,414.0,149.24,93.35
2016,8,23,8,15,623.5,135.0,0.6,18.5,462.0,200.8,130.77
2016,8,23,8,30,651.0,142.0,0.6,19.0,510.0,255.7,175.06
2016,8,23,8,45,674.5,146.0,0.65,20.0,555.5,310.14,220.15
2016,8,23,9,0,698.0,150.0,0.7,21.0,601.0,366.87,266.61
2016,8,23,9,15,714.0,154.0,0.7,21.5,641.5,422.56,311.58
2016,8,23,9,30,730.0,158.0,0.7,22.0,682.0,479.11,355.65
2016,8,23,9,45,717.0,175.0,0.75,22.5,711.0,532.32,395.99
2016,8,23,10,0,704.0,192.0,0.8,23.0,740.0,583.01,433.01
2016,8,23,10,15,714.0,195.0,0.8,23.5,768.5,633.26,468.26
2016,8,23,10,30,724.0,198.0,0.8,24.0,797.0,682.81,501.88
2016,8,23,10,45,734.5,198.5,0.85,24.5,819.5,729.49,533.27
2016,8,23,11,0,745.0,199.0,0.9,25.0,842.0,774.95,563.15
2016,8,23,11,15,750.0,200.0,0.95,25.5,856.5,814.97,588.82
2016,8,23,11,30,755.0,201.0,1.0,26.0,871.0,852.87,612.37
2016,8,23,11,45,760.5,199.5,1.05,26.5,879.0,886.45,632.54
2016,8,23,12,0,766.0,198.0,1.1,27.0,887.0,911.19,647.09
2016,8,23,12,15,766.0,198.0,1.1,27.0,885.5,935.19,661.77
2016,8,23,12,30,766.0,198.0,1.1,27.0,884.0,963.58,679.18
2016,8,23,12,45,781.0,186.5,1.15,27.0,879.5,977.3,688.35
2016,8,23,13,0,796.0,175.0,1.2,27.0,875.0,995.24,700.42
2016,8,23,13,15,791.0,174.0,1.2,27.0,858.0,1000.41,703.84
2016,8,23,13,30,786.0,173.0,1.2,27.0,841.0,1001.97,705.35
2016,8,23,13,45,781.5,169.0,1.25,27.0,817.5,997.34,704.09
2016,8,23,14,0,777.0,165.0,1.3,27.0,794.0,989.13,700.79
2016,8,23,14,15,767.0,162.5,1.3,26.5,763.0,973.44,693.53
2016,8,23,14,30,757.0,160.0,1.3,26.0,732.0,961.72,688.91
2016,8,23,14,45,746.0,155.0,1.35,26.0,695.5,935.8,674.73
2016,8,23,15,0,735.0,150.0,1.4,26.0,659.0,906.94,658.7
2016,8,23,15,15,717.5,146.0,1.4,25.5,616.5,870.37,638.13
2016,8,23,15,30,700.0,142.0,1.4,25.0,574.0,831.58,615.88
2016,8,23,15,45,680.0,135.5,1.4,24.5,528.0,785.78,588.51
2016,8,23,16,0,660.0,129.0,1.4,24.0,482.0,738.51,559.61
2016,8,23,16,15,630.5,122.5,1.35,23.5,432.5,682.35,523.33
2016,8,23,16,30,601.0,116.0,1.3,23.0,383.0,626.09,485.8
2016,8,23,16,45,564.5,107.0,1.3,22.5,332.5,562.24,441.22
2016,8,23,17,0,528.0,98.0,1.3,22.0,282.0,499.72,395.92
2016,8,23,17,15,475.0,87.5,1.25,21.0,232.0,422.6,337.97
2016,8,23,17,30,422.0,77.0,1.2,20.0,182.0,355.32,285.02
2016,8,23,17,45,351.0,63.0,1.2,19.0,136.5,279.04,222.67
2016,8,23,18,0,280.0,49.0,1.2,18.0,91.0,210.2,164.09
2016,8,23,18,15,183.0,32.0,1.15,17.5,55.0,134.79,95.92
2016,8,23,18,30,86.0,15.0,1.1,17.0,19.0,57.2,0.0
2016,8,23,18,45,43.0,7.5,1.1,16.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,96.5,13.5,0.85,12.5,21.5,12.28,0.0
2016,8,24,6,0,193.0,27.0,0.8,13.0,43.0,21.17,10.49
2016,8,24,6,15,288.5,42.0,0.75,13.5,85.0,32.5,22.69
2016,8,24,6,30,384.0,57.0,0.7,14.0,127.0,43.48,32.96
2016,8,24,6,45,258.5,85.0,0.7,14.5,139.0,65.14,52.42
2016,8,24,7,0,133.0,113.0,0.7,15.0,151.0,86.59,71.32
2016,8,24,7,15,152.5,133.5,0.65,15.5,185.5,100.95,83.6
2016,8,24,7,30,172.0,154.0,0.6,16.0,220.0,114.9,95.23
2016,8,24,7,45,161.0,178.5,0.6,17.0,247.5,137.19,105.36
2016,8,24,8,0,150.0,203.0,0.6,18.0,275.0,168.24,126.45
2016,8,24,8,15,205.5,221.5,0.6,18.5,331.5,205.13,151.99
2016,8,24,8,30,261.0,240.0,0.6,19.0,388.0,245.12,181.16
2016,8,24,8,45,518.0,182.5,0.65,20.0,506.0,294.2,212.51
2016,8,24,9,0,775.0,125.0,0.7,21.0,624.0,377.36,273.23
2016,8,24,9,15,789.5,128.0,0.7,21.5,665.0,435.26,320.11
2016,8,24,9,30,804.0,131.0,0.7,22.0,706.0,493.66,365.86
2016,8,24,9,45,824.5,129.0,0.75,22.5,744.0,551.05,409.62
2016,8,24,10,0,845.0,127.0,0.8,23.0,782.0,608.91,452.24
2016,8,24,10,15,853.0,129.0,0.85,23.5,811.0,662.69,490.56
2016,8,24,10,30,861.0,131.0,0.9,24.0,840.0,712.47,525.09
2016,8,24,10,45,866.0,132.5,0.95,24.5,861.5,759.63,556.89
2016,8,24,11,0,871.0,134.0,1.0,25.0,883.0,804.7,585.12
2016,8,24,11,15,874.5,135.0,1.0,25.0,897.5,845.83,610.78
2016,8,24,11,30,878.0,136.0,1.0,25.0,912.0,884.37,634.57
2016,8,24,11,45,878.5,136.5,1.05,25.5,918.0,917.03,654.04
2016,8,24,12,0,879.0,137.0,1.1,26.0,924.0,946.6,671.53
2016,8,24,12,15,878.5,137.0,1.15,26.0,922.5,971.51,687.45
2016,8,24,12,30,878.0,137.0,1.2,26.0,921.0,993.02,701.39
2016,8,24,12,45,863.5,143.5,1.25,26.0,908.0,1003.74,708.81
2016,8,24,13,0,849.0,150.0,1.3,26.0,895.0,1022.71,721.57
2016,8,24,13,15,844.5,149.0,1.3,26.0,877.5,1028.61,725.45
2016,8,24,13,30,840.0,148.0,1.3,26.0,860.0,1030.74,727.32
2016,8,24,13,45,833.0,146.5,1.35,26.0,835.5,1026.03,726.04
2016,8,24,14,0,826.0,145.0,1.4,26.0,811.0,1017.61,722.65
2016,8,24,14,15,816.5,142.5,1.4,25.5,779.0,1001.94,715.48
2016,8,24,14,30,807.0,140.0,1.4,25.0,747.0,982.79,706.27
2016,8,24,14,45,795.0,137.0,1.4,25.0,709.5,957.29,691.71
2016,8,24,15,0,783.0,134.0,1.4,25.0,672.0,928.71,675.24
2016,8,24,15,15,766.0,130.0,1.4,24.5,629.0,891.42,654.33
2016,8,24,15,30,749.0,126.0,1.4,24.0,586.0,857.43,635.4
2016,8,24,15,45,728.5,121.0,1.45,24.0,539.0,811.41,607.44
2016,8,24,16,0,708.0,116.0,1.5,24.0,492.0,763.84,577.95
2016,8,24,16,15,679.0,110.5,1.45,23.0,441.5,707.53,542.87
2016,8,24,16,30,650.0,105.0,1.4,22.0,391.0,650.98,506.58
2016,8,24,16,45,613.5,97.0,1.4,21.5,339.5,586.22,461.81
2016,8,24,17,0,577.0,89.0,1.4,21.0,288.0,522.72,415.7
2016,8,24,17,15,523.0,80.0,1.4,20.0,237.0,448.74,360.11
2016,8,24,17,30,469.0,71.0,1.4,19.0,186.0,378.62,304.85
2016,8,24,17,45,393.5,58.5,1.4,18.5,139.0,298.04,238.19
2016,8,24,18,0,318.0,46.0,1.4,18.0,92.0,224.07,174.65
2016,8,24,18,15,208.5,30.0,1.35,17.0,55.0,142.8,99.88
2016,8,24,18,30,99.0,14.0,1.3,16.0,18.0,47.46,0.0
2016,8,24,18,45,49.5,7.0,1.3,15.5,9.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,105.5,13.0,1.05,12.5,21.5,11.82,0.0
2016,8,25,6,0,211.0,26.0,1.1,13.0,43.0,21.31,10.16
2016,8,25,6,15,312.0,39.0,1.05,13.5,85.0,31.34,21.62
2016,8,25,6,30,413.0,52.0,1.0,14.0,127.0,40.95,30.69
2016,8,25,6,45,206.5,68.5,1.0,14.5,106.0,53.39,42.01
2016,8,25,7,0,0.0,85.0,1.0,15.0,85.0,72.21,58.71
2016,8,25,7,15,0.0,104.0,0.95,15.5,104.0,87.62,72.06
2016,8,25,7,30,0.0,123.0,0.9,16.0,123.0,102.89,84.98
2016,8,25,7,45,12.0,149.0,0.85,16.5,155.0,124.0,97.83
2016,8,25,8,0,24.0,175.0,0.8,17.0,187.0,147.78,115.8
2016,8,25,8,15,36.0,202.0,0.8,17.5,221.5,168.82,131.36
2016,8,25,8,30,48.0,229.0,0.8,18.0,256.0,197.33,152.91
2016,8,25,8,45,430.0,167.0,0.8,19.0,441.5,257.24,188.17
2016,8,25,9,0,812.0,105.0,0.8,20.0,627.0,373.83,271.82
2016,8,25,9,15,826.5,108.0,0.8,20.5,668.5,433.78,320.68
2016,8,25,9,30,841.0,111.0,0.8,21.0,710.0,494.15,368.46
2016,8,25,9,45,854.0,111.5,0.85,21.5,746.0,552.6,413.42
2016,8,25,10,0,867.0,112.0,0.9,22.0,782.0,608.84,455.27
2016,8,25,10,15,875.0,113.5,0.9,22.5,811.5,662.12,493.15
2016,8,25,10,30,883.0,115.0,0.9,23.0,841.0,713.96,528.73
2016,8,25,10,45,887.0,117.5,0.95,23.5,863.0,762.14,560.95
2016,8,25,11,0,891.0,120.0,1.0,24.0,885.0,808.11,589.68
2016,8,25,11,15,895.0,120.5,1.05,24.0,899.5,849.8,616.49
2016,8,25,11,30,899.0,121.0,1.1,24.0,914.0,888.86,641.49
2016,8,25,11,45,898.0,123.0,1.15,24.5,920.0,922.13,661.44
2016,8,25,12,0,897.0,125.0,1.2,25.0,926.0,952.16,679.3
2016,8,25,12,15,897.0,125.0,1.2,25.0,924.5,977.81,694.94
2016,8,25,12,30,897.0,125.0,1.2,25.0,923.0,1000.01,708.49
2016,8,25,12,45,886.0,129.5,1.2,25.0,911.0,1012.41,716.09
2016,8,25,13,0,875.0,134.0,1.2,25.0,899.0,1020.94,721.56
2016,8,25,13,15,871.0,133.0,1.2,25.0,881.5,1027.07,725.72
2016,8,25,13,30,867.0,132.0,1.2,25.0,864.0,1029.44,727.74
2016,8,25,13,45,860.0,130.5,1.25,25.0,839.0,1024.5,726.35
2016,8,25,14,0,853.0,129.0,1.3,25.0,814.0,1027.42,730.04
2016,8,25,14,15,844.0,127.0,1.3,24.5,782.0,1012.45,723.22
2016,8,25,14,30,835.0,125.0,1.3,24.0,750.0,993.91,714.45
2016,8,25,14,45,824.0,122.0,1.3,24.0,712.5,968.85,700.25
2016,8,25,15,0,813.0,119.0,1.3,24.0,675.0,940.59,684.06
2016,8,25,15,15,797.0,115.5,1.3,23.5,632.0,904.06,663.77
2016,8,25,15,30,781.0,112.0,1.3,23.0,589.0,865.0,641.6
2016,8,25,15,45,763.5,107.0,1.3,22.5,542.0,820.62,615.51
2016,8,25,16,0,746.0,102.0,1.3,22.0,495.0,778.74,590.62
2016,8,25,16,15,718.5,97.0,1.25,21.5,444.5,722.87,554.84
2016,8,25,16,30,691.0,92.0,1.2,21.0,394.0,666.58,517.96
2016,8,25,16,45,657.5,85.0,1.2,20.5,342.5,603.48,475.39
2016,8,25,17,0,624.0,78.0,1.2,20.0,291.0,541.32,430.54
2016,8,25,17,15,570.5,70.5,1.2,19.0,239.5,467.33,375.1
2016,8,25,17,30,517.0,63.0,1.2,18.0,188.0,397.13,319.8
2016,8,25,17,45,442.0,52.0,1.2,17.0,140.0,316.13,253.13
2016,8,25,18,0,367.0,41.0,1.2,16.0,92.0,242.61,189.64
2016,8,25,18,15,243.5,27.0,1.15,15.5,55.0,154.37,105.58
2016,8,25,18,30,120.0,13.0,1.1,15.0,18.0,53.72,0.0
2016,8,25,18,45,60.0,6.5,1.05,14.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,122.5,12.5,0.85,12.5,22.0,11.37,0.0
2016,8,26,6,0,245.0,25.0,0.9,13.0,44.0,20.52,9.1
2016,8,26,6,15,352.5,37.0,0.9,13.5,87.5,29.72,20.17
2016,8,26,6,30,460.0,49.0,0.9,14.0,131.0,38.55,28.56
2016,8,26,6,45,527.0,57.5,0.9,14.5,181.5,43.91,33.6
2016,8,26,7,0,594.0,66.0,0.9,15.0,232.0,49.09,38.26
2016,8,26,7,15,313.5,104.0,0.9,15.5,193.0,73.79,59.98
2016,8,26,7,30,33.0,142.0,0.9,16.0,154.0,111.31,92.33
2016,8,26,7,45,73.0,171.0,0.9,16.5,204.0,134.95,105.6
2016,8,26,8,0,113.0,200.0,0.9,17.0,254.0,162.81,124.33
2016,8,26,8,15,457.5,147.5,0.9,17.5,399.0,184.37,125.65
2016,8,26,8,30,802.0,95.0,0.9,18.0,544.0,257.72,172.59
2016,8,26,8,45,820.5,97.5,0.9,19.0,590.5,317.94,223.89
2016,8,26,9,0,839.0,100.0,0.9,20.0,637.0,379.57,275.63
2016,8,26,9,15,852.5,102.5,0.95,20.5,678.5,443.06,327.98
2016,8,26,9,30,866.0,105.0,1.0,21.0,720.0,503.18,376.1
2016,8,26,9,45,839.0,126.0,1.05,21.5,746.0,557.4,418.09
2016,8,26,10,0,812.0,147.0,1.1,22.0,772.0,609.13,456.44
2016,8,26,10,15,820.5,149.0,1.1,22.0,801.5,661.81,494.91
2016,8,26,10,30,829.0,151.0,1.1,22.0,831.0,713.3,531.42
2016,8,26,10,45,834.5,153.0,1.15,22.5,852.5,761.18,563.99
2016,8,26,11,0,840.0,155.0,1.2,23.0,874.0,807.12,593.99
2016,8,26,11,15,844.0,156.0,1.2,23.0,888.5,848.75,620.37
2016,8,26,11,30,848.0,157.0,1.2,23.0,903.0,887.89,644.92
2016,8,26,11,45,849.5,157.5,1.25,23.5,909.0,921.65,665.33
2016,8,26,12,0,851.0,158.0,1.3,24.0,915.0,952.38,683.75
2016,8,26,12,15,850.5,158.0,1.3,24.0,913.5,977.55,699.21
2016,8,26,12,30,850.0,158.0,1.3,24.0,912.0,999.3,712.62
2016,8,26,12,45,849.0,156.0,1.35,24.0,902.5,1014.97,723.17
2016,8,26,13,0,848.0,154.0,1.4,24.0,893.0,1026.96,731.63
2016,8,26,13,15,843.5,152.5,1.4,24.0,875.0,1032.24,735.28
2016,8,26,13,30,839.0,151.0,1.4,24.0,857.0,1033.71,736.79
2016,8,26,13,45,833.5,148.0,1.4,24.0,832.5,1028.78,734.51
2016,8,26,14,0,828.0,145.0,1.4,24.0,808.0,1020.09,730.11
2016,8,26,14,15,818.0,143.0,1.4,23.5,776.0,1004.3,722.82
2016,8,26,14,30,808.0,141.0,1.4,23.0,744.0,985.02,713.47
2016,8,26,14,45,798.0,136.5,1.4,23.0,706.0,959.64,698.91
2016,8,26,15,0,788.0,132.0,1.4,23.0,668.0,931.1,682.35
2016,8,26,15,15,771.0,128.0,1.35,22.5,624.5,893.54,660.43
2016,8,26,15,30,754.0,124.0,1.3,22.0,581.0,859.21,640.53
2016,8,26,15,45,735.0,118.5,1.3,22.0,534.0,813.62,612.2
2016,8,26,16,0,716.0,113.0,1.3,22.0,487.0,766.37,582.38
2016,8,26,16,15,686.0,107.0,1.25,21.0,436.0,708.26,545.94
2016,8,26,16,30,656.0,101.0,1.2,20.0,385.0,650.0,508.32
2016,8,26,16,45,618.5,93.5,1.2,19.5,333.5,584.79,463.16
2016,8,26,17,0,581.0,86.0,1.2,19.0,282.0,520.94,416.51
2016,8,26,17,15,525.0,77.0,1.1,18.5,230.5,445.54,358.28
2016,8,26,17,30,469.0,68.0,1.0,18.0,179.0,374.24,300.9
2016,8,26,17,45,389.0,55.5,0.95,17.5,132.0,291.49,232.34
2016,8,26,18,0,309.0,43.0,0.9,17.0,85.0,215.95,167.26
2016,8,26,18,15,154.5,28.5,0.85,16.0,49.5,117.27,76.07
2016,8,26,18,30,0.0,14.0,0.8,15.0,14.0,12.73,0.0
2016,8,26,18,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,78.0,12.5,0.95,12.5,18.5,11.37,0.0
2016,8,27,6,0,156.0,25.0,1.0,13.0,37.0,19.61,7.88
2016,8,27,6,15,251.5,41.5,1.0,13.0,78.0,32.14,22.25
2016,8,27,6,30,347.0,58.0,1.0,13.0,119.0,44.27,33.7
2016,8,27,6,45,173.5,63.0,1.0,13.5,93.5,49.31,38.52
2016,8,27,7,0,0.0,68.0,1.0,14.0,68.0,59.15,47.36
2016,8,27,7,15,0.0,84.5,0.95,14.5,84.5,72.88,59.4
2016,8,27,7,30,0.0,101.0,0.9,15.0,101.0,86.49,71.06
2016,8,27,7,45,0.0,120.5,0.9,15.5,120.5,102.54,80.8
2016,8,27,8,0,0.0,140.0,0.9,16.0,140.0,119.16,94.0
2016,8,27,8,15,7.0,166.5,0.85,16.5,170.5,142.57,112.16
2016,8,27,8,30,14.0,193.0,0.8,17.0,201.0,167.23,131.02
2016,8,27,8,45,99.5,242.5,0.8,18.0,305.0,229.48,176.7
2016,8,27,9,0,185.0,292.0,0.8,19.0,409.0,304.87,232.3
2016,8,27,9,15,488.5,214.0,0.8,19.5,553.0,381.31,286.99
2016,8,27,9,30,792.0,136.0,0.8,20.0,697.0,494.39,370.71
2016,8,27,9,45,799.5,140.5,0.85,20.5,731.0,550.16,413.11
2016,8,27,10,0,807.0,145.0,0.9,21.0,765.0,605.19,453.97
2016,8,27,10,15,815.5,147.5,0.9,21.0,794.0,658.05,492.44
2016,8,27,10,30,824.0,150.0,0.9,21.0,823.0,709.75,528.96
2016,8,27,10,45,832.0,150.0,0.95,21.5,845.0,757.35,561.39
2016,8,27,11,0,840.0,150.0,1.0,22.0,867.0,803.18,591.22
2016,8,27,11,15,843.5,151.0,1.05,22.0,881.0,844.33,617.92
2016,8,27,11,30,847.0,152.0,1.1,22.0,895.0,882.93,642.88
2016,8,27,11,45,850.5,151.0,1.15,22.5,901.5,916.84,663.46
2016,8,27,12,0,854.0,150.0,1.2,23.0,908.0,947.8,682.1
2016,8,27,12,15,853.5,150.0,1.2,23.0,906.5,972.89,697.52
2016,8,27,12,30,853.0,150.0,1.2,23.0,905.0,994.55,710.89
2016,8,27,12,45,852.5,148.5,1.25,23.0,895.5,1011.11,722.04
2016,8,27,13,0,852.0,147.0,1.3,23.0,886.0,1024.01,731.11
2016,8,27,13,15,847.5,145.5,1.3,23.0,868.5,1029.18,734.68
2016,8,27,13,30,843.0,144.0,1.3,23.0,851.0,1030.53,736.12
2016,8,27,13,45,840.5,140.0,1.35,23.0,827.0,1027.39,735.83
2016,8,27,14,0,838.0,136.0,1.4,23.0,803.0,1020.45,733.33
2016,8,27,14,15,828.5,133.5,1.35,22.5,771.5,1004.4,725.02
2016,8,27,14,30,819.0,131.0,1.3,22.0,740.0,984.84,714.65
2016,8,27,14,45,811.0,126.5,1.3,22.0,703.0,961.11,701.16
2016,8,27,15,0,803.0,122.0,1.3,22.0,666.0,934.11,685.61
2016,8,27,15,15,786.5,118.5,1.3,21.5,622.5,897.17,664.8
2016,8,27,15,30,770.0,115.0,1.3,21.0,579.0,857.75,642.15
2016,8,27,15,45,752.0,109.5,1.3,20.5,532.0,817.31,618.43
2016,8,27,16,0,734.0,104.0,1.3,20.0,485.0,770.27,589.68
2016,8,27,16,15,705.5,99.0,1.25,19.5,434.5,713.91,553.18
2016,8,27,16,30,677.0,94.0,1.2,19.0,384.0,657.26,515.58
2016,8,27,16,45,640.0,87.0,1.2,18.5,332.0,592.13,470.73
2016,8,27,17,0,603.0,80.0,1.2,18.0,280.0,528.3,423.92
2016,8,27,17,15,547.5,71.5,1.15,17.5,228.5,452.85,365.63
2016,8,27,17,30,492.0,63.0,1.1,17.0,177.0,381.48,307.99
2016,8,27,17,45,411.0,51.5,1.05,16.5,130.0,298.26,238.47
2016,8,27,18,0,330.0,40.0,1.0,16.0,83.0,223.29,173.04
2016,8,27,18,15,207.0,25.0,0.95,15.5,47.5,133.66,82.34
2016,8,27,18,30,84.0,10.0,0.9,15.0,12.0,38.16,0.0
2016,8,27,18,45,42.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,93.0,12.0,0.85,11.5,18.5,10.91,0.0
2016,8,28,6,0,186.0,24.0,0.8,12.0,37.0,18.88,6.77
2016,8,28,6,15,288.5,38.5,0.75,12.5,79.0,29.91,20.32
2016,8,28,6,30,391.0,53.0,0.7,13.0,121.0,42.19,31.86
2016,8,28,6,45,195.5,61.0,0.7,13.5,95.0,47.96,37.32
2016,8,28,7,0,0.0,69.0,0.7,14.0,69.0,59.88,48.02
2016,8,28,7,15,0.0,85.0,0.65,14.5,85.0,73.22,59.69
2016,8,28,7,30,0.0,101.0,0.6,15.0,101.0,86.44,71.0
2016,8,28,7,45,1.5,125.0,0.55,16.0,126.0,105.93,83.35
2016,8,28,8,0,3.0,149.0,0.5,17.0,151.0,126.28,99.18
2016,8,28,8,15,28.0,188.5,0.5,17.5,204.5,158.06,123.02
2016,8,28,8,30,53.0,228.0,0.5,18.0,258.0,197.93,152.97
2016,8,28,8,45,432.0,170.0,0.55,19.0,442.5,261.46,191.04
2016,8,28,9,0,811.0,112.0,0.6,20.0,627.0,381.19,276.76
2016,8,28,9,15,825.5,115.0,0.65,20.5,668.5,441.3,325.55
2016,8,28,9,30,840.0,118.0,0.7,21.0,710.0,501.83,373.44
2016,8,28,9,45,855.0,118.0,0.75,21.5,747.0,560.08,418.03
2016,8,28,10,0,870.0,118.0,0.8,22.0,784.0,617.81,460.68
2016,8,28,10,15,878.0,119.5,0.85,22.5,813.5,671.38,499.03
2016,8,28,10,30,886.0,121.0,0.9,23.0,843.0,723.5,535.21
2016,8,28,10,45,892.5,122.0,0.95,23.5,865.0,772.38,567.86
2016,8,28,11,0,899.0,123.0,1.0,24.0,887.0,819.19,597.05
2016,8,28,11,15,902.0,123.5,1.05,24.0,901.5,860.41,623.47
2016,8,28,11,30,905.0,124.0,1.1,24.0,916.0,898.87,648.03
2016,8,28,11,45,907.0,124.0,1.15,24.5,922.0,933.04,668.5
2016,8,28,12,0,909.0,124.0,1.2,25.0,928.0,964.05,686.91
2016,8,28,12,15,908.5,124.0,1.2,25.0,926.0,989.4,702.31
2016,8,28,12,30,908.0,124.0,1.2,25.0,924.0,1011.22,715.59
2016,8,28,12,45,920.0,115.5,1.3,25.0,918.5,1032.93,730.69
2016,8,28,13,0,932.0,107.0,1.4,25.0,913.0,1050.93,743.6
2016,8,28,13,15,928.0,106.0,1.4,25.0,895.0,1057.03,747.65
2016,8,28,13,30,924.0,105.0,1.4,25.0,877.0,1059.14,749.55
2016,8,28,13,45,918.0,104.0,1.4,25.0,851.5,1055.24,747.96
2016,8,28,14,0,912.0,103.0,1.4,25.0,826.0,1047.42,744.18
2016,8,28,14,15,904.0,101.5,1.35,24.5,793.5,1033.17,737.18
2016,8,28,14,30,896.0,100.0,1.3,24.0,761.0,1015.22,728.04
2016,8,28,14,45,885.0,97.5,1.3,24.0,722.5,989.59,713.62
2016,8,28,15,0,874.0,95.0,1.3,24.0,684.0,960.64,697.16
2016,8,28,15,15,859.0,92.5,1.25,23.5,639.5,924.83,676.8
2016,8,28,15,30,844.0,90.0,1.2,23.0,595.0,895.22,660.37
2016,8,28,15,45,824.5,87.0,1.15,22.5,546.5,849.32,632.92
2016,8,28,16,0,805.0,84.0,1.1,22.0,498.0,801.53,603.89
2016,8,28,16,15,778.0,80.0,1.05,21.5,446.5,744.89,568.14
2016,8,28,16,30,751.0,76.0,1.0,21.0,395.0,687.61,531.04
2016,8,28,16,45,713.5,71.5,1.0,20.5,341.5,621.87,487.14
2016,8,28,17,0,676.0,67.0,1.0,20.0,288.0,560.99,444.19
2016,8,28,17,15,621.0,60.5,0.95,19.0,235.0,484.92,387.07
2016,8,28,17,30,566.0,54.0,0.9,18.0,182.0,412.83,330.09
2016,8,28,17,45,478.5,45.0,0.9,17.5,133.5,325.44,257.87
2016,8,28,18,0,391.0,36.0,0.9,17.0,85.0,246.91,189.39
2016,8,28,18,15,248.0,23.0,0.85,16.0,48.5,146.34,82.54
2016,8,28,18,30,105.0,10.0,0.8,15.0,12.0,45.26,0.0
2016,8,28,18,45,52.5,5.0,0.8,14.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,45,122.5,11.5,1.3,10.5,20.0,10.46,0.0
2016,8,29,6,0,245.0,23.0,1.4,11.0,40.0,18.95,6.04
2016,8,29,6,15,359.5,34.0,1.4,11.5,83.0,27.33,18.08
2016,8,29,6,30,474.0,45.0,1.4,12.0,126.0,35.4,25.91
2016,8,29,6,45,543.5,53.0,1.45,13.0,177.0,40.51,30.72
2016,8,29,7,0,613.0,61.0,1.5,14.0,228.0,45.45,35.15
2016,8,29,7,15,306.5,81.5,1.45,14.5,165.0,58.02,46.26
2016,8,29,7,30,0.0,102.0,1.4,15.0,102.0,87.14,71.71
2016,8,29,7,45,51.5,149.0,1.4,15.5,173.0,120.08,94.4
2016,8,29,8,0,103.0,196.0,1.4,16.0,244.0,164.1,126.63
2016,8,29,8,15,149.0,219.0,1.4,16.0,297.5,194.93,148.65
2016,8,29,8,30,195.0,242.0,1.4,16.0,351.0,236.67,180.45
2016,8,29,8,45,523.0,167.0,1.4,16.5,490.5,285.92,210.73
2016,8,29,9,0,851.0,92.0,1.4,17.0,630.0,382.27,282.68
2016,8,29,9,15,864.0,94.5,1.3,17.5,671.5,442.74,333.26
2016,8,29,9,30,877.0,97.0,1.2,18.0,713.0,503.29,382.01
2016,8,29,9,45,896.0,94.0,1.2,19.0,751.0,561.95,427.14
2016,8,29,10,0,915.0,91.0,1.2,20.0,789.0,620.63,470.38
2016,8,29,10,15,922.0,92.0,1.2,20.5,818.0,675.1,509.79
2016,8,29,10,30,929.0,93.0,1.2,21.0,847.0,727.9,546.66
2016,8,29,10,45,935.0,93.0,1.2,22.0,869.0,777.09,577.41
2016,8,29,11,0,941.0,93.0,1.2,23.0,891.0,824.02,605.23
2016,8,29,11,15,944.0,93.5,1.2,23.0,905.0,866.52,632.02
2016,8,29,11,30,947.0,94.0,1.2,23.0,919.0,906.11,656.72
2016,8,29,11,45,949.0,94.0,1.25,23.5,925.5,941.22,677.86
2016,8,29,12,0,951.0,94.0,1.3,24.0,932.0,973.02,696.83
2016,8,29,12,15,950.5,94.0,1.35,24.0,930.0,998.99,713.51
2016,8,29,12,30,950.0,94.0,1.4,24.0,928.0,1021.24,728.0
2016,8,29,12,45,937.0,100.0,1.45,24.5,915.0,1033.79,735.17
2016,8,29,13,0,924.0,106.0,1.5,25.0,902.0,1042.22,740.0
2016,8,29,13,15,920.5,105.0,1.55,24.5,884.5,1048.65,746.68
2016,8,29,13,30,917.0,104.0,1.6,24.0,867.0,1051.13,751.08
2016,8,29,13,45,912.5,102.0,1.65,24.0,842.0,1047.54,750.43
2016,8,29,14,0,908.0,100.0,1.7,24.0,817.0,1040.01,747.51
2016,8,29,14,15,899.5,98.5,1.75,23.5,784.5,1025.16,741.56
2016,8,29,14,30,891.0,97.0,1.8,23.0,752.0,1006.63,733.36
2016,8,29,14,45,881.0,94.5,1.85,23.0,713.5,981.93,719.8
2016,8,29,15,0,871.0,92.0,1.9,23.0,675.0,953.89,704.05
2016,8,29,15,15,856.0,90.0,1.9,22.5,631.5,918.64,684.2
2016,8,29,15,30,841.0,88.0,1.9,22.0,588.0,889.55,668.32
2016,8,29,15,45,824.0,84.0,1.9,21.5,540.0,844.63,641.37
2016,8,29,16,0,807.0,80.0,1.9,21.0,492.0,797.67,612.59
2016,8,29,16,15,780.5,76.5,1.9,20.5,440.5,741.94,576.89
2016,8,29,16,30,754.0,73.0,1.9,20.0,389.0,685.53,539.71
2016,8,29,16,45,720.5,67.5,1.9,19.5,336.5,621.35,495.49
2016,8,29,17,0,687.0,62.0,1.9,19.0,284.0,557.95,449.54
2016,8,29,17,15,632.0,56.0,1.85,18.0,231.5,485.32,393.41
2016,8,29,17,30,577.0,50.0,1.8,17.0,179.0,413.46,335.08
2016,8,29,17,45,490.5,42.0,1.8,16.5,130.5,327.44,262.16
2016,8,29,18,0,404.0,34.0,1.8,16.0,82.0,250.2,192.79
2016,8,29,18,15,202.0,17.0,1.75,15.5,41.0,118.96,57.92
2016,8,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,45,149.0,10.0,1.1,12.5,20.0,9.1,0.0
2016,8,30,6,0,298.0,20.0,1.1,13.0,40.0,16.3,3.49
2016,8,30,6,15,413.0,29.5,1.1,13.5,84.0,23.51,14.57
2016,8,30,6,30,528.0,39.0,1.1,14.0,128.0,30.48,21.33
2016,8,30,6,45,596.5,44.5,1.15,15.0,179.0,36.88,27.24
2016,8,30,7,0,665.0,50.0,1.2,16.0,230.0,40.5,30.47
2016,8,30,7,15,395.0,99.5,1.2,16.5,212.5,71.41,57.67
2016,8,30,7,30,125.0,149.0,1.2,17.0,195.0,111.17,91.95
2016,8,30,7,45,376.5,127.0,1.2,18.0,295.5,100.13,70.52
2016,8,30,8,0,628.0,105.0,1.2,19.0,396.0,136.94,81.89
2016,8,30,8,15,743.0,88.0,1.2,19.5,469.5,190.55,117.82
2016,8,30,8,30,858.0,71.0,1.2,20.0,543.0,257.53,169.76
2016,8,30,8,45,874.5,73.0,1.25,20.5,589.5,319.5,223.5
2016,8,30,9,0,891.0,75.0,1.3,21.0,636.0,382.44,277.53
2016,8,30,9,15,903.0,76.5,1.3,21.5,677.5,443.79,328.83
2016,8,30,9,30,915.0,78.0,1.3,22.0,719.0,505.03,378.13
2016,8,30,9,45,924.5,79.0,1.35,22.5,754.5,564.1,424.22
2016,8,30,10,0,934.0,80.0,1.4,23.0,790.0,622.22,467.92
2016,8,30,10,15,940.0,81.0,1.4,23.5,819.0,676.91,507.31
