Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,946.0,82.0,1.4,24.0,848.0,729.77,544.05
2016,8,30,10,45,952.0,82.0,1.45,24.5,870.0,779.59,576.27
2016,8,30,11,0,958.0,82.0,1.5,25.0,892.0,827.1,606.13
2016,8,30,11,15,960.5,82.5,1.55,25.0,905.5,869.7,633.65
2016,8,30,11,30,963.0,83.0,1.6,25.0,919.0,909.3,659.1
2016,8,30,11,45,964.5,82.5,1.65,25.0,925.0,943.8,681.19
2016,8,30,12,0,966.0,82.0,1.7,25.0,931.0,974.86,701.11
2016,8,30,12,15,965.5,82.0,1.7,25.0,928.5,1000.99,717.28
2016,8,30,12,30,965.0,82.0,1.7,25.0,926.0,1023.34,731.14
2016,8,30,12,45,961.5,82.5,1.75,25.5,915.5,1039.41,740.46
2016,8,30,13,0,958.0,83.0,1.8,26.0,905.0,1051.46,747.43
2016,8,30,13,15,954.0,82.5,1.8,26.0,887.0,1057.84,751.8
2016,8,30,13,30,950.0,82.0,1.8,26.0,869.0,1060.14,753.85
2016,8,30,13,45,944.5,81.0,1.85,26.0,843.5,1056.28,753.0
2016,8,30,14,0,939.0,80.0,1.9,26.0,818.0,1048.39,749.82
2016,8,30,14,15,931.0,78.5,1.85,25.5,785.5,1033.44,742.48
2016,8,30,14,30,923.0,77.0,1.8,25.0,753.0,1014.69,732.88
2016,8,30,14,45,912.5,76.0,1.8,24.5,714.0,990.43,720.52
2016,8,30,15,0,902.0,75.0,1.8,24.0,675.0,962.78,705.98
2016,8,30,15,15,888.5,73.0,1.8,23.5,631.0,927.89,686.61
2016,8,30,15,30,875.0,71.0,1.8,23.0,587.0,890.18,665.18
2016,8,30,15,45,857.0,68.5,1.8,23.0,539.0,845.33,637.35
2016,8,30,16,0,839.0,66.0,1.8,23.0,491.0,798.5,607.76
2016,8,30,16,15,814.0,63.0,1.75,22.5,439.5,743.74,572.72
2016,8,30,16,30,789.0,60.0,1.7,22.0,388.0,695.02,541.11
2016,8,30,16,45,754.5,56.5,1.65,21.5,335.0,631.18,497.41
2016,8,30,17,0,720.0,53.0,1.6,21.0,282.0,568.18,452.62
2016,8,30,17,15,667.5,48.0,1.55,20.0,229.5,493.34,395.6
2016,8,30,17,30,615.0,43.0,1.5,19.0,177.0,422.07,338.26
2016,8,30,17,45,529.5,36.0,1.45,18.5,128.5,335.54,265.4
2016,8,30,18,0,444.0,29.0,1.4,18.0,80.0,257.31,194.96
2016,8,30,18,15,222.0,14.5,1.35,17.5,40.0,121.91,46.0
2016,8,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,1.25,12.5,19.5,8.64,0.0
2016,8,31,6,0,320.0,19.0,1.3,13.0,39.0,16.89,2.75
2016,8,31,6,15,438.0,27.5,1.3,13.5,83.5,23.83,14.77
2016,8,31,6,30,556.0,36.0,1.3,14.0,128.0,30.61,21.42
2016,8,31,6,45,623.0,41.5,1.35,14.5,180.0,34.39,25.06
2016,8,31,7,0,690.0,47.0,1.4,15.0,232.0,38.14,28.5
2016,8,31,7,15,733.5,51.0,1.35,15.5,286.0,40.48,30.53
2016,8,31,7,30,777.0,55.0,1.3,16.0,340.0,42.78,32.45
2016,8,31,7,45,807.0,58.5,1.3,17.0,393.5,75.14,41.43
2016,8,31,8,0,837.0,62.0,1.3,18.0,447.0,135.11,72.26
2016,8,31,8,15,858.0,64.5,1.3,18.5,497.5,196.26,118.03
2016,8,31,8,30,879.0,67.0,1.3,19.0,548.0,259.44,171.32
2016,8,31,8,45,894.5,69.0,1.3,19.5,595.0,322.4,226.23
2016,8,31,9,0,910.0,71.0,1.3,20.0,642.0,386.19,281.19
2016,8,31,9,15,921.5,72.5,1.3,20.0,684.0,448.45,334.09
2016,8,31,9,30,933.0,74.0,1.3,20.0,726.0,510.5,385.04
2016,8,31,9,45,935.0,79.0,1.35,20.5,760.0,570.26,431.94
2016,8,31,10,0,937.0,84.0,1.4,21.0,794.0,628.3,475.79
2016,8,31,10,15,943.5,85.5,1.45,21.0,823.5,683.99,517.49
2016,8,31,10,30,950.0,87.0,1.5,21.0,853.0,737.9,556.78
2016,8,31,10,45,955.0,87.5,1.55,21.5,874.5,787.72,589.5
2016,8,31,11,0,960.0,88.0,1.6,22.0,896.0,835.14,619.66
2016,8,31,11,15,962.5,88.5,1.6,22.0,910.0,877.88,647.04
2016,8,31,11,30,965.0,89.0,1.6,22.0,924.0,917.6,672.23
2016,8,31,11,45,965.5,89.5,1.6,22.0,930.0,952.35,694.04
2016,8,31,12,0,966.0,90.0,1.6,22.0,936.0,983.63,713.58
2016,8,31,12,15,965.5,89.5,1.6,22.0,933.5,1009.3,729.54
2016,8,31,12,30,965.0,89.0,1.6,22.0,931.0,1031.17,743.19
2016,8,31,12,45,958.0,92.0,1.65,22.0,919.5,1046.53,753.63
2016,8,31,13,0,951.0,95.0,1.7,22.0,908.0,1057.82,761.72
2016,8,31,13,15,947.0,94.0,1.7,22.0,889.5,1063.7,765.84
2016,8,31,13,30,943.0,93.0,1.7,22.0,871.0,1065.49,767.61
2016,8,31,13,45,937.5,91.5,1.75,22.0,845.5,1061.14,766.5
2016,8,31,14,0,932.0,90.0,1.8,22.0,820.0,1052.77,763.05
2016,8,31,14,15,924.0,89.0,1.8,21.5,787.0,1038.53,756.75
2016,8,31,14,30,916.0,88.0,1.8,21.0,754.0,1020.51,748.18
2016,8,31,14,45,906.5,85.5,1.8,21.0,715.0,995.61,733.82
2016,8,31,15,0,897.0,83.0,1.8,21.0,676.0,967.25,717.27
2016,8,31,15,15,882.0,80.5,1.8,20.5,631.5,930.51,696.47
2016,8,31,15,30,867.0,78.0,1.8,20.0,587.0,891.02,673.62
2016,8,31,15,45,850.0,74.5,1.8,20.0,538.5,846.08,645.42
2016,8,31,16,0,833.0,71.0,1.8,20.0,490.0,799.08,615.38
2016,8,31,16,15,806.5,68.0,1.75,19.5,437.5,750.65,584.4
2016,8,31,16,30,780.0,65.0,1.7,19.0,385.0,693.79,546.53
2016,8,31,16,45,745.5,60.5,1.7,18.5,332.0,628.98,501.94
2016,8,31,17,0,711.0,56.0,1.7,18.0,279.0,565.02,455.79
2016,8,31,17,15,655.5,50.5,1.6,17.5,226.0,488.06,395.24
2016,8,31,17,30,600.0,45.0,1.5,17.0,173.0,414.95,334.88
2016,8,31,17,45,508.0,37.5,1.45,16.5,124.5,329.55,262.08
2016,8,31,18,0,416.0,30.0,1.4,16.0,76.0,250.13,189.44
2016,8,31,18,15,208.0,15.0,1.3,15.5,38.0,115.85,26.18
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,163.0,9.5,1.1,12.5,19.0,8.64,0.0
2016,9,1,6,0,326.0,19.0,1.1,13.0,38.0,16.99,1.49
2016,9,1,6,15,446.0,27.5,1.1,13.5,83.0,23.93,14.79
2016,9,1,6,30,566.0,36.0,1.1,14.0,128.0,30.72,21.49
2016,9,1,6,45,634.0,41.5,1.1,14.5,181.0,34.5,25.16
2016,9,1,7,0,702.0,47.0,1.1,15.0,234.0,38.26,28.61
2016,9,1,7,15,745.0,51.5,1.05,15.5,288.0,41.01,31.02
2016,9,1,7,30,788.0,56.0,1.0,16.0,342.0,43.69,33.26
2016,9,1,7,45,818.5,58.5,1.0,16.5,396.0,75.81,41.72
2016,9,1,8,0,849.0,61.0,1.0,17.0,450.0,135.86,72.6
2016,9,1,8,15,870.0,63.5,1.0,17.5,501.0,197.82,119.1
2016,9,1,8,30,891.0,66.0,1.0,18.0,552.0,261.8,173.1
2016,9,1,8,45,907.0,68.0,1.0,18.5,599.5,325.68,228.75
2016,9,1,9,0,923.0,70.0,1.0,19.0,647.0,390.44,284.38
2016,9,1,9,15,934.5,71.5,1.0,19.5,689.0,453.49,337.11
2016,9,1,9,30,946.0,73.0,1.0,20.0,731.0,516.32,387.61
2016,9,1,9,45,950.5,76.5,1.05,20.5,766.5,576.77,434.66
2016,9,1,10,0,955.0,80.0,1.1,21.0,802.0,635.71,478.82
2016,9,1,10,15,961.5,81.0,1.15,21.5,831.5,691.82,519.46
2016,9,1,10,30,968.0,82.0,1.2,22.0,861.0,746.08,557.52
2016,9,1,10,45,972.5,83.0,1.25,22.5,882.5,796.79,590.12
2016,9,1,11,0,977.0,84.0,1.3,23.0,904.0,844.99,620.34
2016,9,1,11,15,979.5,84.5,1.35,23.0,918.0,888.34,648.27
2016,9,1,11,30,982.0,85.0,1.4,23.0,932.0,928.6,674.09
2016,9,1,11,45,981.5,86.0,1.45,23.0,937.5,963.45,696.36
2016,9,1,12,0,981.0,87.0,1.5,23.0,943.0,994.71,716.39
2016,9,1,12,15,980.0,87.0,1.55,22.5,940.5,1020.72,734.58
2016,9,1,12,30,979.0,87.0,1.6,22.0,938.0,1042.86,750.53
2016,9,1,12,45,973.0,89.5,1.7,22.0,926.5,1058.83,762.11
2016,9,1,13,0,967.0,92.0,1.8,22.0,915.0,1070.7,771.31
2016,9,1,13,15,963.0,91.0,1.8,21.5,896.5,1076.6,776.95
2016,9,1,13,30,959.0,90.0,1.8,21.0,878.0,1078.35,780.21
2016,9,1,13,45,952.0,89.5,1.85,21.0,851.5,1073.51,778.79
2016,9,1,14,0,945.0,89.0,1.9,21.0,825.0,1064.62,775.0
2016,9,1,14,15,937.0,87.5,1.8,20.5,792.0,1049.6,766.78
2016,9,1,14,30,929.0,86.0,1.7,20.0,759.0,1030.74,756.24
2016,9,1,14,45,919.0,84.0,1.65,20.0,719.5,1005.62,741.08
2016,9,1,15,0,909.0,82.0,1.6,20.0,680.0,977.05,723.79
2016,9,1,15,15,894.5,80.0,1.55,19.5,635.0,941.01,702.94
2016,9,1,15,30,880.0,78.0,1.5,19.0,590.0,902.17,680.08
2016,9,1,15,45,861.0,75.0,1.5,19.0,540.5,855.62,651.1
2016,9,1,16,0,842.0,72.0,1.5,19.0,491.0,807.14,620.34
2016,9,1,16,15,815.0,69.0,1.5,18.5,438.5,757.93,589.54
2016,9,1,16,30,788.0,66.0,1.5,18.0,386.0,700.28,551.71
2016,9,1,16,45,747.5,62.0,1.55,17.5,331.5,631.39,504.62
2016,9,1,17,0,707.0,58.0,1.6,17.0,277.0,563.84,455.88
2016,9,1,17,15,649.0,52.5,1.55,16.5,223.5,485.45,394.2
2016,9,1,17,30,591.0,47.0,1.5,16.0,170.0,415.39,335.94
2016,9,1,17,45,485.5,39.0,1.5,15.5,120.5,319.34,254.5
2016,9,1,18,0,380.0,31.0,1.5,15.0,71.0,234.36,176.47
2016,9,1,18,15,190.0,15.5,1.45,14.5,35.5,108.07,0.0
2016,9,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,116.0,10.0,1.05,12.0,16.5,9.1,0.0
2016,9,2,6,0,232.0,20.0,1.1,13.0,33.0,16.5,0.0
2016,9,2,6,15,355.5,30.5,1.05,13.5,75.5,24.55,15.23
2016,9,2,6,30,479.0,41.0,1.0,14.0,118.0,32.32,22.88
2016,9,2,6,45,548.5,48.5,1.0,14.5,168.0,37.15,27.5
2016,9,2,7,0,618.0,56.0,1.0,15.0,218.0,41.85,31.8
2016,9,2,7,15,664.5,61.0,0.95,15.5,270.5,48.52,37.68
2016,9,2,7,30,711.0,66.0,0.9,16.0,323.0,51.23,39.93
2016,9,2,7,45,742.0,70.5,0.9,17.0,375.0,76.54,43.65
2016,9,2,8,0,773.0,75.0,0.9,18.0,427.0,133.84,73.7
2016,9,2,8,15,796.0,78.0,0.9,18.5,476.5,192.37,117.42
2016,9,2,8,30,819.0,81.0,0.9,19.0,526.0,253.35,168.43
2016,9,2,8,45,834.5,84.5,0.9,19.5,571.5,318.95,224.63
2016,9,2,9,0,850.0,88.0,0.9,20.0,617.0,380.68,277.12
2016,9,2,9,15,862.5,90.0,0.95,20.5,658.0,440.54,326.97
2016,9,2,9,30,875.0,92.0,1.0,21.0,699.0,500.38,375.08
2016,9,2,9,45,890.0,91.0,1.05,21.5,735.0,558.57,420.27
2016,9,2,10,0,905.0,90.0,1.1,22.0,771.0,616.4,463.59
2016,9,2,10,15,912.0,91.0,1.15,22.5,799.5,670.36,502.69
2016,9,2,10,30,919.0,92.0,1.2,23.0,828.0,722.64,539.41
2016,9,2,10,45,922.5,93.5,1.25,23.5,849.0,770.93,570.94
2016,9,2,11,0,926.0,95.0,1.3,24.0,870.0,816.77,599.79
2016,9,2,11,15,928.5,95.5,1.35,24.0,883.5,858.18,626.61
2016,9,2,11,30,931.0,96.0,1.4,24.0,897.0,896.67,651.42
2016,9,2,11,45,932.0,96.5,1.45,24.0,902.5,930.74,673.32
2016,9,2,12,0,933.0,97.0,1.5,24.0,908.0,961.47,693.1
2016,9,2,12,15,933.0,97.0,1.5,24.0,906.0,987.27,709.09
2016,9,2,12,30,933.0,97.0,1.5,24.0,904.0,1009.42,722.85
2016,9,2,12,45,919.5,103.0,1.55,24.5,891.0,1020.98,729.44
2016,9,2,13,0,906.0,109.0,1.6,25.0,878.0,1028.45,733.71
2016,9,2,13,15,902.0,108.0,1.6,24.5,860.0,1033.95,739.05
2016,9,2,13,30,898.0,107.0,1.6,24.0,842.0,1035.54,742.13
2016,9,2,13,45,894.5,104.5,1.6,24.0,817.0,1032.09,740.81
2016,9,2,14,0,891.0,102.0,1.6,24.0,792.0,1024.75,737.26
2016,9,2,14,15,882.0,100.5,1.6,23.5,759.5,1009.22,730.14
2016,9,2,14,30,873.0,99.0,1.6,23.0,727.0,990.08,720.87
2016,9,2,14,45,863.5,96.0,1.6,23.0,689.0,965.25,706.61
2016,9,2,15,0,854.0,93.0,1.6,23.0,651.0,937.12,690.28
2016,9,2,15,15,838.0,90.5,1.6,22.5,607.0,909.67,675.66
2016,9,2,15,30,822.0,88.0,1.6,22.0,563.0,870.09,652.77
2016,9,2,15,45,802.5,84.5,1.65,22.0,515.0,823.89,624.43
2016,9,2,16,0,783.0,81.0,1.7,22.0,467.0,775.9,594.29
2016,9,2,16,15,754.0,77.0,1.65,21.0,415.5,718.21,557.82
2016,9,2,16,30,725.0,73.0,1.6,20.0,364.0,660.15,519.93
2016,9,2,16,45,686.0,67.5,1.6,19.5,311.5,593.16,473.33
2016,9,2,17,0,647.0,62.0,1.6,19.0,259.0,531.37,427.66
2016,9,2,17,15,585.5,56.0,1.55,18.0,207.5,453.59,367.04
2016,9,2,17,30,524.0,50.0,1.5,17.0,156.0,380.58,307.13
2016,9,2,17,45,426.5,40.5,1.5,16.5,110.0,290.45,230.44
2016,9,2,18,0,329.0,31.0,1.5,16.0,64.0,210.71,155.95
2016,9,2,18,15,164.5,15.5,1.45,15.5,32.0,96.6,0.0
2016,9,2,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,79.0,10.5,1.55,12.5,15.0,9.55,0.0
2016,9,3,6,0,158.0,21.0,1.6,13.0,30.0,16.6,0.0
2016,9,3,6,15,282.5,34.0,1.6,13.0,70.5,27.75,17.86
2016,9,3,6,30,407.0,47.0,1.6,13.0,111.0,37.59,27.56
2016,9,3,6,45,475.5,57.5,1.65,13.5,160.5,44.66,34.26
2016,9,3,7,0,544.0,68.0,1.7,14.0,210.0,51.45,40.46
2016,9,3,7,15,596.0,75.0,1.65,14.5,262.0,55.02,43.6
2016,9,3,7,30,648.0,82.0,1.6,15.0,314.0,58.47,46.49
2016,9,3,7,45,687.0,86.5,1.6,15.5,367.0,82.34,49.82
2016,9,3,8,0,726.0,91.0,1.6,16.0,420.0,137.61,79.42
2016,9,3,8,15,752.5,95.0,1.55,16.5,470.0,199.77,126.58
2016,9,3,8,30,779.0,99.0,1.5,17.0,520.0,259.86,177.06
2016,9,3,8,45,805.5,99.5,1.5,17.5,567.5,319.68,228.92
2016,9,3,9,0,832.0,100.0,1.5,18.0,615.0,381.85,282.28
2016,9,3,9,15,846.5,102.5,1.5,18.0,657.0,442.84,334.19
2016,9,3,9,30,861.0,105.0,1.5,18.0,699.0,505.68,385.8
2016,9,3,9,45,887.5,98.5,1.5,18.5,738.5,564.56,432.15
2016,9,3,10,0,914.0,92.0,1.5,19.0,778.0,624.1,477.36
2016,9,3,10,15,921.5,93.5,1.5,19.0,807.0,679.34,518.72
2016,9,3,10,30,929.0,95.0,1.5,19.0,836.0,732.93,557.69
2016,9,3,10,45,936.5,94.0,1.55,19.5,858.5,782.24,590.61
2016,9,3,11,0,944.0,93.0,1.6,20.0,881.0,829.35,620.89
2016,9,3,11,15,946.5,93.5,1.65,20.0,894.5,871.43,648.67
2016,9,3,11,30,949.0,94.0,1.7,20.0,908.0,910.52,674.36
2016,9,3,11,45,950.5,94.0,1.75,20.0,913.5,945.05,696.98
2016,9,3,12,0,952.0,94.0,1.8,20.0,919.0,976.19,717.41
2016,9,3,12,15,951.0,94.0,1.85,20.0,916.5,1001.44,734.07
2016,9,3,12,30,950.0,94.0,1.9,20.0,914.0,1022.91,748.43
2016,9,3,12,45,937.0,99.5,1.95,20.0,900.0,1034.65,756.68
2016,9,3,13,0,924.0,105.0,2.0,20.0,886.0,1042.25,762.53
2016,9,3,13,15,919.5,104.5,2.0,19.5,867.5,1047.82,768.07
2016,9,3,13,30,915.0,104.0,2.0,19.0,849.0,1049.42,771.25
2016,9,3,13,45,912.0,101.0,2.0,19.0,823.5,1045.8,769.8
2016,9,3,14,0,909.0,98.0,2.0,19.0,798.0,1038.2,765.99
2016,9,3,14,15,900.0,96.5,2.0,18.5,765.0,1022.39,758.47
2016,9,3,14,30,891.0,95.0,2.0,18.0,732.0,1002.91,748.69
2016,9,3,14,45,883.5,91.0,2.0,18.0,694.0,978.41,734.26
2016,9,3,15,0,876.0,87.0,2.0,18.0,656.0,950.44,717.56
2016,9,3,15,15,625.5,155.5,1.95,17.5,547.5,793.07,612.25
2016,9,3,15,30,375.0,224.0,1.9,17.0,439.0,603.59,475.13
2016,9,3,15,45,371.5,204.5,1.9,17.0,402.0,567.94,451.74
2016,9,3,16,0,368.0,185.0,1.9,17.0,365.0,530.94,425.65
2016,9,3,16,15,563.0,126.5,1.9,16.5,367.0,627.09,504.04
2016,9,3,16,30,758.0,68.0,1.9,16.0,369.0,678.16,544.28
2016,9,3,16,45,714.0,64.5,1.95,16.0,315.0,608.61,493.29
2016,9,3,17,0,670.0,61.0,2.0,16.0,261.0,540.71,441.65
2016,9,3,17,15,608.0,54.5,2.0,15.0,209.0,464.73,381.38
2016,9,3,17,30,546.0,48.0,2.0,14.0,157.0,389.75,318.76
2016,9,3,17,45,422.0,40.0,2.0,13.5,108.5,286.96,230.29
2016,9,3,18,0,298.0,32.0,2.0,13.0,60.0,196.95,144.98
2016,9,3,18,15,149.0,16.0,1.95,12.5,30.0,72.74,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,37.5,10.0,1.95,12.0,12.0,9.1,0.0
2016,9,4,6,0,75.0,20.0,2.0,12.0,24.0,16.3,0.0
2016,9,4,6,15,179.0,38.5,1.95,12.0,62.5,29.97,19.67
2016,9,4,6,30,283.0,57.0,1.9,12.0,101.0,43.74,33.06
2016,9,4,6,45,353.5,72.5,1.9,12.5,149.0,54.66,43.28
2016,9,4,7,0,424.0,88.0,1.9,13.0,197.0,65.17,52.85
2016,9,4,7,15,480.5,98.5,1.8,13.5,248.5,71.59,58.52
2016,9,4,7,30,537.0,109.0,1.7,14.0,300.0,77.77,63.77
2016,9,4,7,45,586.5,114.5,1.65,14.5,353.0,101.1,67.77
2016,9,4,8,0,636.0,120.0,1.6,15.0,406.0,151.86,95.19
2016,9,4,8,15,666.0,126.0,1.55,15.5,456.0,206.2,136.0
2016,9,4,8,30,696.0,132.0,1.5,16.0,506.0,264.17,184.23
2016,9,4,8,45,733.0,130.5,1.45,16.5,555.0,321.3,232.99
2016,9,4,9,0,770.0,129.0,1.4,17.0,604.0,382.15,284.45
2016,9,4,9,15,786.5,132.5,1.4,17.5,646.0,444.95,336.57
2016,9,4,9,30,803.0,136.0,1.4,18.0,688.0,504.99,384.88
2016,9,4,9,45,859.0,116.0,1.4,18.5,734.0,565.23,431.94
2016,9,4,10,0,915.0,96.0,1.4,19.0,780.0,628.95,480.15
2016,9,4,10,15,922.5,97.5,1.45,19.0,809.5,684.29,521.77
2016,9,4,10,30,930.0,99.0,1.5,19.0,839.0,737.98,561.15
2016,9,4,10,45,937.5,98.5,1.55,19.5,861.0,787.86,594.5
2016,9,4,11,0,945.0,98.0,1.6,20.0,883.0,835.54,625.1
2016,9,4,11,15,948.0,98.5,1.6,20.0,897.0,878.11,652.58
2016,9,4,11,30,951.0,99.0,1.6,20.0,911.0,917.71,677.91
2016,9,4,11,45,953.5,99.0,1.65,20.5,917.5,953.22,699.74
2016,9,4,12,0,956.0,99.0,1.7,21.0,924.0,985.38,719.32
2016,9,4,12,15,955.5,98.5,1.75,21.0,921.5,1010.7,735.88
2016,9,4,12,30,955.0,98.0,1.8,21.0,919.0,1032.22,750.18
2016,9,4,12,45,956.5,95.5,1.85,21.0,909.0,1049.68,762.03
2016,9,4,13,0,958.0,93.0,1.9,21.0,899.0,1063.17,771.55
2016,9,4,13,15,954.0,92.5,1.9,21.0,880.5,1069.3,775.88
2016,9,4,13,30,950.0,92.0,1.9,21.0,862.0,1071.34,777.85
2016,9,4,13,45,945.0,90.0,1.9,21.0,835.5,1066.57,775.72
2016,9,4,14,0,940.0,88.0,1.9,21.0,809.0,1057.72,771.23
2016,9,4,14,15,932.0,87.0,1.9,20.5,776.0,1043.04,764.66
2016,9,4,14,30,924.0,86.0,1.9,20.0,743.0,1024.55,755.78
2016,9,4,14,45,911.5,84.5,1.9,20.0,703.0,997.42,739.9
2016,9,4,15,0,899.0,83.0,1.9,20.0,663.0,966.96,721.91
2016,9,4,15,15,884.0,80.5,1.85,19.5,618.0,929.86,700.16
2016,9,4,15,30,869.0,78.0,1.8,19.0,573.0,890.02,676.37
2016,9,4,15,45,847.0,76.0,1.8,19.0,523.0,842.27,646.11
2016,9,4,16,0,825.0,74.0,1.8,19.0,473.0,800.66,619.69
2016,9,4,16,15,797.0,70.5,1.75,18.5,421.0,742.73,581.7
2016,9,4,16,30,769.0,67.0,1.7,18.0,369.0,684.26,542.34
2016,9,4,16,45,726.0,63.0,1.7,17.5,314.5,614.33,493.36
2016,9,4,17,0,683.0,59.0,1.7,17.0,260.0,545.98,442.62
2016,9,4,17,15,620.0,52.5,1.65,16.0,207.0,468.67,381.59
2016,9,4,17,30,557.0,46.0,1.6,15.0,154.0,392.64,318.42
2016,9,4,17,45,444.5,37.0,1.55,14.5,106.0,294.21,233.81
2016,9,4,18,0,332.0,28.0,1.5,14.0,58.0,208.08,148.59
2016,9,4,18,15,166.0,14.0,1.45,13.5,29.0,77.24,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,45,82.0,9.0,0.7,10.5,13.5,8.19,0.0
2016,9,5,6,0,164.0,18.0,0.7,11.0,27.0,14.82,0.0
2016,9,5,6,15,292.0,31.0,0.7,11.5,67.5,25.2,15.6
2016,9,5,6,30,420.0,44.0,0.7,12.0,108.0,35.15,25.5
2016,9,5,6,45,498.0,52.5,0.7,12.5,158.0,40.65,30.83
2016,9,5,7,0,576.0,61.0,0.7,13.0,208.0,46.0,35.78
2016,9,5,7,15,626.5,67.5,0.65,13.5,260.5,49.45,38.84
2016,9,5,7,30,677.0,74.0,0.6,14.0,313.0,52.78,41.67
2016,9,5,7,45,715.0,78.0,0.55,15.0,366.0,77.77,45.23
2016,9,5,8,0,753.0,82.0,0.5,16.0,419.0,138.83,79.04
2016,9,5,8,15,778.5,85.5,0.5,16.5,469.0,197.11,122.66
2016,9,5,8,30,804.0,89.0,0.5,17.0,519.0,258.2,173.6
2016,9,5,8,45,825.5,91.0,0.55,18.0,566.0,319.38,225.78
2016,9,5,9,0,847.0,93.0,0.6,19.0,613.0,382.27,278.54
2016,9,5,9,15,860.5,95.0,0.6,19.5,654.5,445.71,330.44
2016,9,5,9,30,874.0,97.0,0.6,20.0,696.0,506.05,378.13
2016,9,5,9,45,893.5,94.5,0.65,21.0,734.0,565.36,422.89
2016,9,5,10,0,913.0,92.0,0.7,22.0,772.0,624.71,465.89
2016,9,5,10,15,920.5,93.0,0.75,22.5,800.5,679.42,504.95
2016,9,5,10,30,928.0,94.0,0.8,23.0,829.0,732.46,541.65
2016,9,5,10,45,933.5,94.5,0.85,23.5,850.5,781.65,573.26
2016,9,5,11,0,939.0,95.0,0.9,24.0,872.0,828.49,602.31
2016,9,5,11,15,942.0,95.5,0.95,24.0,886.0,870.73,629.28
2016,9,5,11,30,945.0,96.0,1.0,24.0,900.0,910.02,654.25
2016,9,5,11,45,946.0,96.0,1.05,24.5,905.5,943.91,674.44
2016,9,5,12,0,947.0,96.0,1.1,25.0,911.0,974.37,692.45
2016,9,5,12,15,946.5,96.0,1.15,25.0,908.5,999.86,708.75
2016,9,5,12,30,946.0,96.0,1.2,25.0,906.0,1021.61,722.88
2016,9,5,12,45,934.0,101.5,1.25,25.5,893.0,1034.16,730.06
2016,9,5,13,0,922.0,107.0,1.3,26.0,880.0,1042.6,734.96
2016,9,5,13,15,918.0,106.0,1.3,26.0,861.0,1047.97,738.71
2016,9,5,13,30,914.0,105.0,1.3,26.0,842.0,1049.37,740.23
2016,9,5,13,45,907.0,104.0,1.35,26.0,816.0,1043.79,738.55
2016,9,5,14,0,900.0,103.0,1.4,26.0,790.0,1034.31,734.68
2016,9,5,14,15,891.0,101.0,1.4,25.5,757.0,1017.89,727.23
2016,9,5,14,30,882.0,99.0,1.4,25.0,724.0,997.83,717.63
2016,9,5,14,45,868.5,97.5,1.45,25.0,684.0,970.47,702.84
2016,9,5,15,0,855.0,96.0,1.5,25.0,644.0,939.99,686.0
2016,9,5,15,15,838.5,93.5,1.5,24.5,599.5,911.99,671.28
2016,9,5,15,30,822.0,91.0,1.5,24.0,555.0,871.71,648.24
2016,9,5,15,45,799.0,87.5,1.55,23.5,505.5,822.25,619.25
2016,9,5,16,0,776.0,84.0,1.6,23.0,456.0,771.23,588.44
2016,9,5,16,15,745.5,80.0,1.55,22.5,404.5,712.41,550.26
2016,9,5,16,30,715.0,76.0,1.5,22.0,353.0,657.35,513.68
2016,9,5,16,45,672.0,70.0,1.45,21.5,300.0,587.46,464.84
2016,9,5,17,0,629.0,64.0,1.4,21.0,247.0,519.51,414.07
2016,9,5,17,15,563.0,56.5,1.25,20.0,195.0,438.06,350.4
2016,9,5,17,30,497.0,49.0,1.1,19.0,143.0,361.96,287.93
2016,9,5,17,45,392.5,38.0,1.0,18.0,97.5,268.56,209.21
2016,9,5,18,0,288.0,27.0,0.9,17.0,52.0,185.38,125.71
2016,9,5,18,15,144.0,13.5,0.85,16.0,26.0,67.96,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,93.5,8.5,0.75,11.5,13.0,7.73,0.0
2016,9,6,6,0,187.0,17.0,0.7,12.0,26.0,13.99,0.0
2016,9,6,6,15,319.0,28.5,0.6,12.5,67.0,23.05,13.58
2016,9,6,6,30,451.0,40.0,0.5,13.0,108.0,31.76,22.39
2016,9,6,6,45,531.0,47.5,0.4,14.0,158.5,36.62,27.06
2016,9,6,7,0,611.0,55.0,0.3,15.0,209.0,41.37,31.4
2016,9,6,7,15,660.0,60.0,0.25,16.0,262.0,48.01,37.21
2016,9,6,7,30,709.0,65.0,0.2,17.0,315.0,50.76,39.42
2016,9,6,7,45,745.5,68.5,0.2,18.0,368.0,76.55,42.89
2016,9,6,8,0,782.0,72.0,0.2,19.0,421.0,134.02,72.84
2016,9,6,8,15,806.0,75.5,0.2,20.0,471.0,193.86,116.94
2016,9,6,8,30,830.0,79.0,0.2,21.0,521.0,256.27,167.9
2016,9,6,8,45,849.5,81.0,0.25,22.0,568.0,322.41,222.97
2016,9,6,9,0,869.0,83.0,0.3,23.0,615.0,385.28,274.68
2016,9,6,9,15,882.0,85.0,0.35,24.0,656.5,446.5,323.63
2016,9,6,9,30,895.0,87.0,0.4,25.0,698.0,507.72,370.57
2016,9,6,9,45,900.0,91.0,0.5,26.0,732.5,566.22,414.12
2016,9,6,10,0,905.0,95.0,0.6,27.0,767.0,623.36,454.99
2016,9,6,10,15,912.5,96.5,0.65,27.5,795.5,678.16,493.22
2016,9,6,10,30,920.0,98.0,0.7,28.0,824.0,731.31,529.12
2016,9,6,10,45,926.5,98.0,0.8,28.5,846.0,780.41,560.78
2016,9,6,11,0,933.0,98.0,0.9,29.0,868.0,827.25,589.95
2016,9,6,11,15,936.0,99.0,0.95,29.0,882.0,869.75,616.56
2016,9,6,11,30,939.0,100.0,1.0,29.0,896.0,909.33,641.23
2016,9,6,11,45,941.0,99.5,1.05,29.5,901.5,943.4,661.11
2016,9,6,12,0,943.0,99.0,1.1,30.0,907.0,974.11,678.88
2016,9,6,12,15,942.5,99.0,1.1,30.0,904.5,999.48,693.91
2016,9,6,12,30,942.0,99.0,1.1,30.0,902.0,1021.12,706.78
2016,9,6,12,45,931.5,103.5,1.15,30.0,889.0,1033.95,715.41
2016,9,6,13,0,921.0,108.0,1.2,30.0,876.0,1042.72,721.85
2016,9,6,13,15,916.5,107.0,1.2,29.5,857.5,1047.51,726.63
2016,9,6,13,30,912.0,106.0,1.2,29.0,839.0,1048.33,729.24
2016,9,6,13,45,907.5,103.5,1.25,29.0,813.0,1043.51,728.11
2016,9,6,14,0,903.0,101.0,1.3,29.0,787.0,1034.75,724.77
2016,9,6,14,15,894.0,99.5,1.3,28.5,753.5,1018.77,717.75
2016,9,6,14,30,885.0,98.0,1.3,28.0,720.0,999.14,708.61
2016,9,6,14,45,874.0,95.0,1.35,28.0,681.0,972.31,694.43
2016,9,6,15,0,863.0,92.0,1.4,28.0,642.0,942.2,678.15
2016,9,6,15,15,847.0,89.5,1.4,27.5,597.0,914.24,663.74
2016,9,6,15,30,831.0,87.0,1.4,27.0,552.0,874.1,641.2
2016,9,6,15,45,810.5,83.5,1.4,27.0,503.5,826.47,612.18
2016,9,6,16,0,790.0,80.0,1.4,27.0,455.0,777.11,581.49
2016,9,6,16,15,759.5,75.5,1.3,26.0,403.0,717.15,543.94
2016,9,6,16,30,729.0,71.0,1.2,25.0,351.0,656.95,505.06
2016,9,6,16,45,687.5,65.5,1.2,24.5,298.0,587.92,458.15
2016,9,6,17,0,646.0,60.0,1.2,24.0,245.0,524.71,412.14
2016,9,6,17,15,579.5,53.0,1.1,22.5,193.0,442.89,349.88
2016,9,6,17,30,513.0,46.0,1.0,21.0,141.0,366.5,288.45
2016,9,6,17,45,406.0,35.5,0.9,20.0,95.0,271.86,209.09
2016,9,6,18,0,299.0,25.0,0.8,19.0,49.0,185.81,118.58
2016,9,6,18,15,149.5,12.5,0.75,18.0,24.5,68.89,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,8.0,0.85,14.5,11.5,7.28,0.0
2016,9,7,6,0,156.0,16.0,0.8,15.0,23.0,13.11,0.0
2016,9,7,6,15,283.5,29.0,0.75,16.0,63.0,23.56,13.57
2016,9,7,6,30,411.0,42.0,0.7,17.0,103.0,33.56,23.48
2016,9,7,6,45,482.0,52.5,0.65,18.0,152.0,40.82,30.21
2016,9,7,7,0,553.0,63.0,0.6,19.0,201.0,47.79,36.43
2016,9,7,7,15,605.5,70.0,0.55,20.0,254.0,51.54,39.61
2016,9,7,7,30,658.0,77.0,0.5,21.0,307.0,55.17,42.53
2016,9,7,7,45,688.0,84.5,0.45,22.0,358.5,82.47,48.06
2016,9,7,8,0,718.0,92.0,0.4,23.0,410.0,139.41,78.59
2016,9,7,8,15,745.0,96.5,0.35,24.0,460.0,197.22,120.45
2016,9,7,8,30,772.0,101.0,0.3,25.0,510.0,262.1,172.0
2016,9,7,8,45,786.0,107.0,0.25,26.5,555.0,322.71,220.92
2016,9,7,9,0,800.0,113.0,0.2,28.0,600.0,384.24,269.19
2016,9,7,9,15,815.0,116.0,0.25,28.5,641.5,444.21,316.2
2016,9,7,9,30,830.0,119.0,0.3,29.0,683.0,504.64,361.88
2016,9,7,9,45,864.0,110.5,0.4,29.5,724.5,564.82,406.36
2016,9,7,10,0,898.0,102.0,0.5,30.0,766.0,626.22,450.38
2016,9,7,10,15,905.5,103.5,0.6,30.0,794.5,680.74,489.32
2016,9,7,10,30,913.0,105.0,0.7,30.0,823.0,733.63,526.3
2016,9,7,10,45,916.0,107.5,0.8,30.5,844.0,782.29,557.6
2016,9,7,11,0,919.0,110.0,0.9,31.0,865.0,828.47,586.1
2016,9,7,11,15,921.5,110.5,0.95,31.0,878.0,869.64,611.68
2016,9,7,11,30,924.0,111.0,1.0,31.0,891.0,907.87,635.34
2016,9,7,11,45,921.0,113.5,1.05,31.5,895.5,940.13,653.97
2016,9,7,12,0,918.0,116.0,1.1,32.0,900.0,968.86,670.43
2016,9,7,12,15,917.0,116.0,1.15,32.0,897.0,993.3,685.7
2016,9,7,12,30,916.0,116.0,1.2,32.0,894.0,1014.08,698.89
2016,9,7,12,45,896.0,125.0,1.25,32.0,877.5,1021.9,704.46
2016,9,7,13,0,876.0,134.0,1.3,32.0,861.0,1025.51,707.8
2016,9,7,13,15,870.5,133.0,1.3,31.5,842.0,1029.18,711.97
2016,9,7,13,30,865.0,132.0,1.3,31.0,823.0,1040.72,721.04
2016,9,7,13,45,854.0,131.5,1.35,31.0,795.5,1031.86,717.27
2016,9,7,14,0,843.0,131.0,1.4,31.0,768.0,1019.22,711.56
2016,9,7,14,15,832.0,128.5,1.4,30.5,734.5,1000.66,702.96
2016,9,7,14,30,821.0,126.0,1.4,30.0,701.0,978.59,692.29
2016,9,7,14,45,802.5,124.5,1.4,30.0,660.0,947.05,674.33
2016,9,7,15,0,784.0,123.0,1.4,30.0,619.0,912.63,654.55
2016,9,7,15,15,764.0,119.5,1.4,29.5,574.0,877.69,635.58
2016,9,7,15,30,744.0,116.0,1.4,29.0,529.0,835.02,611.25
2016,9,7,15,45,714.0,112.0,1.4,29.0,479.5,781.22,577.9
2016,9,7,16,0,684.0,108.0,1.4,29.0,430.0,726.58,543.36
2016,9,7,16,15,648.0,102.0,1.3,28.0,378.5,664.36,503.82
2016,9,7,16,30,612.0,96.0,1.2,27.0,327.0,602.62,463.32
2016,9,7,16,45,558.5,88.0,1.2,26.5,274.5,527.13,409.76
2016,9,7,17,0,505.0,80.0,1.2,26.0,222.0,454.62,356.05
2016,9,7,17,15,434.5,68.5,1.1,24.5,172.5,371.65,292.59
2016,9,7,17,30,364.0,57.0,1.0,23.0,123.0,293.52,229.89
2016,9,7,17,45,259.5,41.5,0.9,22.0,80.5,203.7,154.91
2016,9,7,18,0,155.0,26.0,0.8,21.0,38.0,120.35,69.31
2016,9,7,18,15,77.5,13.0,0.7,20.0,19.0,41.49,0.0
2016,9,7,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.5,7.5,0.7,12.5,9.0,6.82,0.0
2016,9,8,6,0,87.0,15.0,0.7,13.0,18.0,13.64,0.0
2016,9,8,6,15,198.5,31.5,0.65,13.5,55.5,24.62,14.41
2016,9,8,6,30,310.0,48.0,0.6,14.0,93.0,37.03,26.8
2016,9,8,6,45,396.5,59.5,0.6,15.0,141.5,45.2,34.46
2016,9,8,7,0,483.0,71.0,0.6,16.0,190.0,54.47,42.78
2016,9,8,7,15,537.5,79.5,0.6,16.5,241.5,59.08,46.83
2016,9,8,7,30,592.0,88.0,0.6,17.0,293.0,63.53,50.58
2016,9,8,7,45,634.0,94.0,0.6,17.5,345.0,88.22,54.8
2016,9,8,8,0,676.0,100.0,0.6,18.0,397.0,141.88,84.0
2016,9,8,8,15,704.0,105.0,0.6,18.5,446.5,197.7,125.58
2016,9,8,8,30,732.0,110.0,0.6,19.0,496.0,256.75,174.18
2016,9,8,8,45,755.0,113.0,0.6,19.5,542.0,315.63,223.99
2016,9,8,9,0,778.0,116.0,0.6,20.0,588.0,379.65,277.04
2016,9,8,9,15,793.5,119.0,0.6,20.5,629.0,438.55,324.91
2016,9,8,9,30,809.0,122.0,0.6,21.0,670.0,498.0,371.42
2016,9,8,9,45,816.0,126.5,0.65,22.0,703.5,554.55,413.72
2016,9,8,10,0,823.0,131.0,0.7,23.0,737.0,610.19,453.65
2016,9,8,10,15,832.0,133.0,0.75,23.5,765.5,663.62,491.54
2016,9,8,10,30,841.0,135.0,0.8,24.0,794.0,715.79,527.43
2016,9,8,10,45,846.0,137.0,0.85,24.5,815.0,763.53,559.36
2016,9,8,11,0,851.0,139.0,0.9,25.0,836.0,809.16,587.99
2016,9,8,11,15,854.5,140.0,0.95,25.0,849.0,850.26,614.3
2016,9,8,11,30,858.0,141.0,1.0,25.0,862.0,888.71,638.82
2016,9,8,11,45,856.5,143.0,1.05,25.5,866.5,920.9,658.03
2016,9,8,12,0,855.0,145.0,1.1,26.0,871.0,949.81,675.16
2016,9,8,12,15,854.0,145.0,1.1,26.0,868.0,973.71,689.68
2016,9,8,12,30,853.0,145.0,1.1,26.0,865.0,994.08,702.11
2016,9,8,12,45,868.5,134.0,1.15,26.0,859.0,1004.31,709.33
2016,9,8,13,0,884.0,123.0,1.2,26.0,853.0,1021.93,721.36
2016,9,8,13,15,879.0,121.5,1.2,26.0,834.0,1025.4,723.85
2016,9,8,13,30,874.0,120.0,1.2,26.0,815.0,1025.02,724.3
2016,9,8,13,45,867.0,118.5,1.25,26.0,789.0,1018.8,722.25
2016,9,8,14,0,860.0,117.0,1.3,26.0,763.0,1008.84,718.07
2016,9,8,14,15,850.0,115.0,1.3,26.0,729.5,1002.63,715.55
2016,9,8,14,30,840.0,113.0,1.3,26.0,696.0,981.78,703.94
2016,9,8,14,45,826.0,110.5,1.3,26.0,656.5,953.07,687.58
2016,9,8,15,0,812.0,108.0,1.3,26.0,617.0,921.29,669.29
2016,9,8,15,15,793.5,104.5,1.3,25.5,572.5,881.33,646.84
2016,9,8,15,30,775.0,101.0,1.3,25.0,528.0,839.03,622.54
2016,9,8,15,45,749.5,97.0,1.3,24.5,479.5,788.03,591.87
2016,9,8,16,0,724.0,93.0,1.3,24.0,431.0,740.54,562.91
2016,9,8,16,15,690.5,88.0,1.3,23.5,379.5,680.14,523.96
2016,9,8,16,30,657.0,83.0,1.3,23.0,328.0,619.98,483.91
2016,9,8,16,45,607.5,76.0,1.3,22.5,275.5,546.79,431.98
2016,9,8,17,0,558.0,69.0,1.3,22.0,223.0,476.24,378.85
2016,9,8,17,15,487.0,60.0,1.25,21.0,173.0,393.53,314.02
2016,9,8,17,30,416.0,51.0,1.2,20.0,123.0,316.74,250.77
2016,9,8,17,45,305.0,37.5,1.2,19.0,80.0,222.41,170.66
2016,9,8,18,0,194.0,24.0,1.2,18.0,37.0,133.05,68.78
2016,9,8,18,15,97.0,12.0,1.2,17.5,18.5,47.87,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,68.0,7.0,0.65,11.5,9.5,0.0,0.0
2016,9,9,6,0,136.0,14.0,0.6,12.0,19.0,12.73,0.0
2016,9,9,6,15,264.5,27.5,0.55,12.5,58.0,22.35,12.42
2016,9,9,6,30,393.0,41.0,0.5,13.0,97.0,32.85,23.23
2016,9,9,6,45,475.5,50.0,0.5,14.0,146.0,38.86,28.99
2016,9,9,7,0,558.0,59.0,0.5,15.0,195.0,44.71,34.32
2016,9,9,7,15,610.5,65.5,0.5,15.5,247.0,48.21,37.43
2016,9,9,7,30,663.0,72.0,0.5,16.0,299.0,51.61,40.32
2016,9,9,7,45,702.0,76.0,0.5,17.0,351.5,77.42,44.33
2016,9,9,8,0,741.0,80.0,0.5,18.0,404.0,137.77,77.95
2016,9,9,8,15,767.0,83.5,0.5,18.5,453.5,195.5,121.12
2016,9,9,8,30,793.0,87.0,0.5,19.0,503.0,256.11,171.41
2016,9,9,8,45,814.5,89.5,0.5,20.0,549.5,317.12,222.94
2016,9,9,9,0,836.0,92.0,0.5,21.0,596.0,379.85,274.86
2016,9,9,9,15,850.0,94.0,0.55,21.5,637.5,442.68,326.07
2016,9,9,9,30,864.0,96.0,0.6,22.0,679.0,502.67,373.45
2016,9,9,9,45,879.0,96.0,0.65,23.0,715.0,561.26,417.32
2016,9,9,10,0,894.0,96.0,0.7,24.0,751.0,619.48,459.17
2016,9,9,10,15,901.5,97.5,0.7,24.5,780.0,673.69,496.99
2016,9,9,10,30,909.0,99.0,0.7,25.0,809.0,726.25,532.37
2016,9,9,10,45,915.5,99.5,0.75,25.5,830.5,775.24,563.72
2016,9,9,11,0,922.0,100.0,0.8,26.0,852.0,822.01,592.48
2016,9,9,11,15,925.0,100.5,0.85,26.5,865.5,863.48,617.52
2016,9,9,11,30,928.0,101.0,0.9,27.0,879.0,902.02,640.53
2016,9,9,11,45,930.0,101.0,0.95,27.5,884.5,936.08,660.6
2016,9,9,12,0,932.0,101.0,1.0,28.0,890.0,966.81,678.57
2016,9,9,12,15,931.5,101.0,1.0,28.0,887.0,991.72,693.42
2016,9,9,12,30,931.0,101.0,1.0,28.0,884.0,1012.93,706.12
2016,9,9,12,45,920.0,105.0,1.05,28.5,871.0,1024.36,712.59
2016,9,9,13,0,909.0,109.0,1.1,29.0,858.0,1031.74,716.86
2016,9,9,13,15,904.5,108.5,1.1,29.0,838.5,1036.73,720.36
