Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,900.0,108.0,1.1,29.0,819.0,1037.81,721.68
2016,9,9,13,45,893.0,106.0,1.15,29.0,792.5,1030.78,719.26
2016,9,9,14,0,886.0,104.0,1.2,29.0,766.0,1019.9,714.69
2016,9,9,14,15,876.0,102.5,1.2,28.5,732.5,1002.84,707.01
2016,9,9,14,30,866.0,101.0,1.2,28.0,699.0,982.23,697.25
2016,9,9,14,45,853.0,98.5,1.25,28.0,659.0,954.15,682.3
2016,9,9,15,0,840.0,96.0,1.3,28.0,619.0,932.71,671.51
2016,9,9,15,15,822.0,93.0,1.3,27.5,574.0,893.06,649.46
2016,9,9,15,30,804.0,90.0,1.3,27.0,529.0,850.98,625.64
2016,9,9,15,45,779.0,86.5,1.3,26.5,480.0,800.12,595.47
2016,9,9,16,0,754.0,83.0,1.3,26.0,431.0,747.91,563.67
2016,9,9,16,15,720.5,78.5,1.3,25.0,379.0,686.81,525.7
2016,9,9,16,30,687.0,74.0,1.3,24.0,327.0,630.1,489.38
2016,9,9,16,45,637.5,68.5,1.3,23.5,274.5,557.6,438.65
2016,9,9,17,0,588.0,63.0,1.3,23.0,222.0,487.73,386.15
2016,9,9,17,15,514.5,54.5,1.25,21.5,171.5,402.87,320.46
2016,9,9,17,30,441.0,46.0,1.2,20.0,121.0,324.34,256.24
2016,9,9,17,45,319.5,34.0,1.2,19.0,78.0,225.48,171.9
2016,9,9,18,0,198.0,22.0,1.2,18.0,35.0,131.49,54.42
2016,9,9,18,15,99.0,11.0,1.15,17.5,17.5,47.54,0.0
2016,9,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,6.5,0.7,11.5,7.5,0.0,0.0
2016,9,10,6,0,66.0,13.0,0.7,12.0,15.0,11.82,0.0
2016,9,10,6,15,180.0,29.5,0.7,12.5,51.0,23.07,12.71
2016,9,10,6,30,294.0,46.0,0.7,13.0,87.0,35.53,25.5
2016,9,10,6,45,376.0,58.0,0.7,14.0,134.0,44.1,33.57
2016,9,10,7,0,458.0,70.0,0.7,15.0,181.0,53.8,42.34
2016,9,10,7,15,514.0,79.0,0.7,15.5,231.5,58.85,46.82
2016,9,10,7,30,570.0,88.0,0.7,16.0,282.0,63.71,50.96
2016,9,10,7,45,609.0,95.0,0.7,16.5,332.5,88.95,55.95
2016,9,10,8,0,648.0,102.0,0.7,17.0,383.0,141.57,85.24
2016,9,10,8,15,677.5,107.0,0.7,17.5,432.0,195.93,125.98
2016,9,10,8,30,707.0,112.0,0.7,18.0,481.0,253.74,173.77
2016,9,10,8,45,728.0,116.5,0.75,19.0,526.0,311.8,222.89
2016,9,10,9,0,749.0,121.0,0.8,20.0,571.0,371.69,272.73
2016,9,10,9,15,765.0,124.5,0.8,20.5,611.5,432.75,322.36
2016,9,10,9,30,781.0,128.0,0.8,21.0,652.0,491.29,368.39
2016,9,10,9,45,793.0,131.0,0.85,21.5,686.5,547.63,411.54
2016,9,10,10,0,805.0,134.0,0.9,22.0,721.0,603.61,452.95
2016,9,10,10,15,813.5,136.0,0.95,22.5,749.0,655.8,490.38
2016,9,10,10,30,822.0,138.0,1.0,23.0,777.0,706.72,525.84
2016,9,10,10,45,827.5,139.5,1.05,23.5,798.0,753.44,557.51
2016,9,10,11,0,833.0,141.0,1.1,24.0,819.0,798.14,586.09
2016,9,10,11,15,837.0,142.0,1.1,24.0,832.0,838.87,611.84
2016,9,10,11,30,841.0,143.0,1.1,24.0,845.0,877.04,635.73
2016,9,10,11,45,841.0,144.0,1.15,24.5,849.5,908.89,654.95
2016,9,10,12,0,841.0,145.0,1.2,25.0,854.0,937.58,672.14
2016,9,10,12,15,840.0,144.5,1.2,25.0,851.0,960.45,686.21
2016,9,10,12,30,839.0,144.0,1.2,25.0,848.0,979.84,698.22
2016,9,10,12,45,840.0,141.0,1.25,25.0,837.5,994.92,708.51
2016,9,10,13,0,841.0,138.0,1.3,25.0,827.0,1006.35,716.72
2016,9,10,13,15,835.5,137.0,1.3,25.0,808.0,1009.76,719.29
2016,9,10,13,30,830.0,136.0,1.3,25.0,789.0,1009.38,719.75
2016,9,10,13,45,822.5,133.5,1.3,25.0,763.0,1001.55,715.77
2016,9,10,14,0,815.0,131.0,1.3,25.0,737.0,990.03,709.72
2016,9,10,14,15,804.0,128.5,1.3,24.5,703.5,971.43,700.72
2016,9,10,14,30,793.0,126.0,1.3,24.0,670.0,949.44,689.67
2016,9,10,14,45,779.0,122.5,1.3,24.0,631.5,920.2,672.63
2016,9,10,15,0,765.0,119.0,1.3,24.0,593.0,888.03,653.7
2016,9,10,15,15,745.0,115.5,1.25,23.5,548.5,853.2,633.45
2016,9,10,15,30,725.0,112.0,1.2,23.0,504.0,810.9,607.96
2016,9,10,15,45,698.5,107.0,1.2,22.5,456.0,759.41,576.41
2016,9,10,16,0,672.0,102.0,1.2,22.0,408.0,706.95,543.42
2016,9,10,16,15,635.5,95.5,1.15,21.5,357.5,644.21,501.59
2016,9,10,16,30,599.0,89.0,1.1,21.0,307.0,582.11,458.93
2016,9,10,16,45,546.5,81.5,1.05,20.5,256.0,508.7,404.87
2016,9,10,17,0,494.0,74.0,1.0,20.0,205.0,438.26,350.75
2016,9,10,17,15,420.0,63.0,0.95,19.0,156.5,354.65,284.39
2016,9,10,17,30,346.0,52.0,0.9,18.0,108.0,276.38,219.38
2016,9,10,17,45,236.5,36.5,0.85,17.5,68.5,185.89,140.83
2016,9,10,18,0,127.0,21.0,0.8,17.0,29.0,96.69,24.18
2016,9,10,18,15,63.5,10.5,0.75,16.5,14.5,33.51,0.0
2016,9,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,26.0,5.5,0.85,11.5,6.5,0.0,0.0
2016,9,11,6,0,52.0,11.0,0.9,12.0,13.0,10.01,0.0
2016,9,11,6,15,153.0,29.0,0.9,12.5,47.5,22.66,12.05
2016,9,11,6,30,254.0,47.0,0.9,13.0,82.0,36.25,26.07
2016,9,11,6,45,335.0,61.0,0.9,14.0,128.0,46.29,35.47
2016,9,11,7,0,416.0,75.0,0.9,15.0,174.0,55.99,44.25
2016,9,11,7,15,327.5,101.5,0.85,15.5,191.5,73.6,59.81
2016,9,11,7,30,239.0,128.0,0.8,16.0,209.0,93.86,77.33
2016,9,11,7,45,427.5,118.5,0.8,16.5,292.0,99.57,68.66
2016,9,11,8,0,616.0,109.0,0.8,17.0,375.0,144.38,88.86
2016,9,11,8,15,645.5,115.0,0.8,17.5,423.0,197.59,128.8
2016,9,11,8,30,675.0,121.0,0.8,18.0,471.0,254.3,175.6
2016,9,11,8,45,702.0,124.0,0.8,18.5,517.0,311.01,223.63
2016,9,11,9,0,729.0,127.0,0.8,19.0,563.0,370.3,273.18
2016,9,11,9,15,745.5,130.5,0.8,19.5,603.0,427.92,320.34
2016,9,11,9,30,762.0,134.0,0.8,20.0,643.0,486.28,366.39
2016,9,11,9,45,789.0,130.0,0.85,21.0,681.0,545.19,410.78
2016,9,11,10,0,816.0,126.0,0.9,22.0,719.0,603.26,453.03
2016,9,11,10,15,825.0,127.5,0.9,22.0,747.0,655.74,491.14
2016,9,11,10,30,834.0,129.0,0.9,22.0,775.0,706.94,527.3
2016,9,11,10,45,843.0,128.5,0.95,22.5,796.5,754.68,559.79
2016,9,11,11,0,852.0,128.0,1.0,23.0,818.0,795.27,585.25
2016,9,11,11,15,855.5,129.0,1.0,23.0,831.0,835.13,610.51
2016,9,11,11,30,859.0,130.0,1.0,23.0,844.0,872.35,633.83
2016,9,11,11,45,863.0,129.0,1.05,23.5,850.0,905.24,653.78
2016,9,11,12,0,867.0,128.0,1.1,24.0,856.0,935.12,671.78
2016,9,11,12,15,866.5,127.5,1.15,24.0,852.5,958.13,686.78
2016,9,11,12,30,866.0,127.0,1.2,24.0,849.0,977.67,699.75
2016,9,11,12,45,868.5,123.5,1.25,24.0,839.5,993.44,710.53
2016,9,11,13,0,871.0,120.0,1.3,24.0,830.0,1005.57,719.2
2016,9,11,13,15,866.0,119.0,1.3,23.5,811.0,1009.17,723.3
2016,9,11,13,30,861.0,118.0,1.3,23.0,792.0,1008.98,725.29
2016,9,11,13,45,856.0,115.0,1.35,23.0,766.5,1002.81,723.17
2016,9,11,14,0,851.0,112.0,1.4,23.0,741.0,992.91,718.87
2016,9,11,14,15,840.5,110.0,1.4,22.5,707.5,985.75,717.07
2016,9,11,14,30,830.0,108.0,1.4,22.0,674.0,964.25,706.13
2016,9,11,14,45,817.0,105.0,1.45,22.0,635.0,935.81,690.24
2016,9,11,15,0,804.0,102.0,1.5,22.0,596.0,904.32,672.28
2016,9,11,15,15,785.5,99.0,1.45,21.5,551.5,864.95,648.86
2016,9,11,15,30,767.0,96.0,1.4,21.0,507.0,823.3,623.64
2016,9,11,15,45,741.5,92.0,1.4,20.5,459.0,772.43,592.19
2016,9,11,16,0,716.0,88.0,1.4,20.0,411.0,724.89,562.35
2016,9,11,16,15,681.0,83.0,1.35,19.0,360.0,663.6,522.19
2016,9,11,16,30,646.0,78.0,1.3,18.0,309.0,602.77,480.97
2016,9,11,16,45,593.0,71.5,1.3,17.5,257.5,528.39,426.46
2016,9,11,17,0,540.0,65.0,1.3,17.0,206.0,457.07,370.98
2016,9,11,17,15,464.5,56.0,1.25,16.5,157.0,372.92,302.39
2016,9,11,17,30,389.0,47.0,1.2,16.0,108.0,295.28,236.16
2016,9,11,17,45,268.0,33.5,1.2,15.5,68.0,198.5,150.44
2016,9,11,18,0,147.0,20.0,1.2,15.0,28.0,102.69,2.87
2016,9,11,18,15,73.5,10.0,1.15,14.5,14.0,36.7,0.0
2016,9,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,58.5,6.5,1.1,11.0,8.5,0.0,0.0
2016,9,12,6,0,117.0,13.0,1.1,11.0,17.0,11.82,0.0
2016,9,12,6,15,263.0,26.0,1.15,11.5,55.5,21.27,10.65
2016,9,12,6,30,409.0,39.0,1.2,12.0,94.0,31.43,21.9
2016,9,12,6,45,503.0,46.5,1.25,12.5,144.5,36.26,26.75
2016,9,12,7,0,597.0,54.0,1.3,13.0,195.0,41.06,31.28
2016,9,12,7,15,650.0,60.0,1.25,13.5,248.0,44.38,34.29
2016,9,12,7,30,703.0,66.0,1.2,14.0,301.0,52.15,41.13
2016,9,12,7,45,742.5,69.0,1.2,14.5,354.5,79.32,45.1
2016,9,12,8,0,782.0,72.0,1.2,15.0,408.0,136.77,76.45
2016,9,12,8,15,807.0,75.5,1.2,15.5,458.0,197.0,122.73
2016,9,12,8,30,832.0,79.0,1.2,16.0,508.0,259.92,176.38
2016,9,12,8,45,849.0,81.5,1.2,16.5,554.0,325.66,233.78
2016,9,12,9,0,866.0,84.0,1.2,17.0,600.0,388.18,287.89
2016,9,12,9,15,879.0,86.5,1.2,17.5,641.0,449.75,339.74
2016,9,12,9,30,892.0,89.0,1.2,18.0,682.0,511.29,389.62
2016,9,12,9,45,905.0,89.0,1.25,18.5,717.5,570.25,436.0
2016,9,12,10,0,918.0,89.0,1.3,19.0,753.0,628.55,480.25
2016,9,12,10,15,924.5,90.0,1.3,19.0,781.5,682.72,520.59
2016,9,12,10,30,931.0,91.0,1.3,19.0,810.0,735.05,558.45
2016,9,12,10,45,935.5,92.5,1.3,19.5,830.5,784.35,590.36
2016,9,12,11,0,940.0,94.0,1.3,20.0,851.0,831.19,619.67
2016,9,12,11,15,943.0,94.5,1.3,20.0,864.0,873.13,646.53
2016,9,12,11,30,946.0,95.0,1.3,20.0,877.0,912.08,671.23
2016,9,12,11,45,945.0,96.0,1.35,20.0,881.5,944.83,692.53
2016,9,12,12,0,944.0,97.0,1.4,20.0,886.0,974.02,711.6
2016,9,12,12,15,944.0,97.0,1.4,20.0,883.0,999.42,727.53
2016,9,12,12,30,944.0,97.0,1.4,20.0,880.0,1021.08,741.16
2016,9,12,12,45,940.0,97.5,1.45,20.0,868.5,1035.53,751.19
2016,9,12,13,0,936.0,98.0,1.5,20.0,857.0,1045.98,758.94
2016,9,12,13,15,932.0,97.0,1.5,19.5,838.0,1050.74,763.9
2016,9,12,13,30,928.0,96.0,1.5,19.0,819.0,1051.46,766.55
2016,9,12,13,45,924.5,93.5,1.55,19.0,793.0,1046.93,765.47
2016,9,12,14,0,921.0,91.0,1.6,19.0,767.0,1038.38,762.03
2016,9,12,14,15,913.0,89.5,1.6,18.5,734.0,1022.59,754.73
2016,9,12,14,30,905.0,88.0,1.6,18.0,701.0,1003.08,745.16
2016,9,12,14,45,895.0,85.0,1.65,18.0,661.5,976.22,730.17
2016,9,12,15,0,885.0,82.0,1.7,18.0,622.0,946.0,712.92
2016,9,12,15,15,870.0,80.0,1.7,17.5,577.0,909.27,691.8
2016,9,12,15,30,855.0,78.0,1.7,17.0,532.0,869.92,668.62
2016,9,12,15,45,836.0,74.0,1.7,17.0,483.5,830.46,643.74
2016,9,12,16,0,817.0,70.0,1.7,17.0,435.0,780.49,610.94
2016,9,12,16,15,786.5,66.5,1.7,16.5,382.5,720.6,571.3
2016,9,12,16,30,756.0,63.0,1.7,16.0,330.0,660.45,530.09
2016,9,12,16,45,712.0,58.0,1.7,15.5,276.5,589.17,478.61
2016,9,12,17,0,668.0,53.0,1.7,15.0,223.0,519.7,424.7
2016,9,12,17,15,593.5,46.0,1.65,14.0,170.5,432.0,353.2
2016,9,12,17,30,519.0,39.0,1.6,13.0,118.0,356.19,287.3
2016,9,12,17,45,259.5,34.5,1.6,12.5,74.0,194.95,147.46
2016,9,12,18,0,0.0,30.0,1.6,12.0,30.0,39.2,0.0
2016,9,12,18,15,0.0,15.0,1.55,11.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,8.0,1.15,12.0,8.0,7.02,0.0
2016,9,13,6,30,0.0,14.0,1.2,12.0,14.0,12.3,5.13
2016,9,13,6,45,0.0,21.5,1.25,12.5,21.5,18.91,11.27
2016,9,13,7,0,0.0,29.0,1.3,13.0,29.0,25.53,17.36
2016,9,13,7,15,0.0,38.0,1.3,13.0,38.0,33.49,24.59
2016,9,13,7,30,0.0,47.0,1.3,13.0,47.0,41.46,31.74
2016,9,13,7,45,0.0,88.0,1.3,13.5,88.0,76.63,59.96
2016,9,13,8,0,0.0,129.0,1.3,14.0,129.0,110.05,87.61
2016,9,13,8,15,0.0,138.5,1.25,14.0,138.5,119.07,94.72
2016,9,13,8,30,0.0,148.0,1.2,14.0,148.0,127.99,101.73
2016,9,13,8,45,18.5,192.5,1.2,14.5,203.5,171.07,135.77
2016,9,13,9,0,37.0,237.0,1.2,15.0,259.0,215.18,170.13
2016,9,13,9,15,34.0,249.0,1.15,15.5,270.5,229.1,180.49
2016,9,13,9,30,31.0,261.0,1.1,16.0,282.0,242.67,190.48
2016,9,13,9,45,176.0,291.0,1.05,16.5,417.5,352.74,275.32
2016,9,13,10,0,321.0,321.0,1.0,17.0,553.0,481.3,371.0
2016,9,13,10,15,197.5,337.5,1.0,17.0,482.0,434.93,334.99
2016,9,13,10,30,74.0,354.0,1.0,17.0,411.0,373.53,287.67
2016,9,13,10,45,82.0,368.5,1.0,17.5,433.0,399.85,307.1
2016,9,13,11,0,90.0,383.0,1.0,18.0,455.0,426.99,326.3
2016,9,13,11,15,174.5,391.0,1.0,18.0,534.0,520.67,395.9
2016,9,13,11,30,259.0,399.0,1.0,18.0,613.0,622.78,468.99
2016,9,13,11,45,404.0,352.5,1.05,18.5,688.0,719.47,538.19
2016,9,13,12,0,549.0,306.0,1.1,19.0,763.0,834.96,617.76
2016,9,13,12,15,305.5,342.5,1.1,19.0,597.0,648.49,485.39
2016,9,13,12,30,62.0,379.0,1.1,19.0,431.0,432.92,327.33
2016,9,13,12,45,262.0,348.0,1.1,19.0,560.0,632.65,477.93
2016,9,13,13,0,462.0,317.0,1.1,19.0,689.0,821.39,609.58
2016,9,13,13,15,650.0,230.5,1.1,19.0,741.0,931.48,685.41
2016,9,13,13,30,838.0,144.0,1.1,19.0,793.0,1025.43,744.71
2016,9,13,13,45,823.5,145.0,1.1,19.5,764.5,1014.21,735.83
2016,9,13,14,0,809.0,146.0,1.1,20.0,736.0,999.31,726.28
2016,9,13,14,15,796.5,143.0,1.1,19.5,702.0,978.51,715.86
2016,9,13,14,30,784.0,140.0,1.1,19.0,668.0,961.22,707.81
2016,9,13,14,45,764.5,138.0,1.15,19.0,627.0,928.49,689.2
2016,9,13,15,0,745.0,136.0,1.2,19.0,586.0,893.1,668.78
2016,9,13,15,15,722.5,131.0,1.15,19.0,541.0,849.02,640.79
2016,9,13,15,30,700.0,126.0,1.1,19.0,496.0,803.04,611.3
2016,9,13,15,45,666.0,121.5,1.1,19.0,446.0,746.2,574.45
2016,9,13,16,0,632.0,117.0,1.1,19.0,396.0,688.88,536.45
2016,9,13,16,15,592.0,109.5,1.05,18.5,345.0,623.42,491.92
2016,9,13,16,30,552.0,102.0,1.0,18.0,294.0,558.84,445.59
2016,9,13,16,45,494.0,92.0,1.0,17.5,242.5,477.1,384.55
2016,9,13,17,0,436.0,82.0,1.0,17.0,191.0,404.61,327.81
2016,9,13,17,15,357.5,68.0,0.95,16.0,143.0,319.7,258.83
2016,9,13,17,30,279.0,54.0,0.9,15.0,95.0,242.67,193.37
2016,9,13,17,45,176.0,35.0,0.85,14.5,57.5,155.8,113.99
2016,9,13,18,0,73.0,16.0,0.8,14.0,20.0,45.7,0.0
2016,9,13,18,15,36.5,8.0,0.75,13.5,10.0,7.28,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,11.0,5.5,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,11.0,11.0,8.19,0.0
2016,9,14,6,15,151.0,27.5,0.45,11.5,45.0,21.57,9.92
2016,9,14,6,30,259.0,46.0,0.4,12.0,79.0,35.63,25.5
2016,9,14,6,45,347.5,59.5,0.35,13.0,126.0,45.36,34.75
2016,9,14,7,0,436.0,73.0,0.3,14.0,173.0,54.78,43.36
2016,9,14,7,15,494.0,83.0,0.3,14.5,224.0,62.86,50.56
2016,9,14,7,30,552.0,93.0,0.3,15.0,275.0,68.41,55.32
2016,9,14,7,45,599.0,99.0,0.3,16.0,327.0,93.59,59.66
2016,9,14,8,0,646.0,105.0,0.3,17.0,379.0,145.76,88.47
2016,9,14,8,15,676.0,111.0,0.3,17.5,428.0,201.05,129.81
2016,9,14,8,30,706.0,117.0,0.3,18.0,477.0,259.88,177.99
2016,9,14,8,45,735.0,119.0,0.35,18.5,524.0,318.3,227.11
2016,9,14,9,0,764.0,121.0,0.4,19.0,571.0,379.44,277.86
2016,9,14,9,15,780.5,124.0,0.4,19.5,611.5,441.09,327.49
2016,9,14,9,30,797.0,127.0,0.4,20.0,652.0,500.33,373.55
2016,9,14,9,45,850.5,109.5,0.4,21.0,696.5,560.78,418.19
2016,9,14,10,0,904.0,92.0,0.4,22.0,741.0,624.01,463.13
2016,9,14,10,15,912.0,93.5,0.4,22.5,769.5,678.87,501.13
2016,9,14,10,30,920.0,95.0,0.4,23.0,798.0,732.09,536.72
2016,9,14,10,45,926.0,95.0,0.45,23.5,819.0,780.48,567.31
2016,9,14,11,0,932.0,95.0,0.5,24.0,840.0,826.52,595.52
2016,9,14,11,15,935.5,96.0,0.55,24.0,853.0,868.96,622.33
2016,9,14,11,30,939.0,97.0,0.6,24.0,866.0,908.47,647.19
2016,9,14,11,45,941.0,96.5,0.65,24.5,871.5,941.99,666.97
2016,9,14,12,0,943.0,96.0,0.7,25.0,877.0,972.09,684.65
2016,9,14,12,15,942.0,96.0,0.75,25.0,873.5,996.36,700.14
2016,9,14,12,30,941.0,96.0,0.8,25.0,870.0,1016.83,713.49
2016,9,14,12,45,932.5,98.5,0.9,25.0,856.5,1028.84,722.94
2016,9,14,13,0,924.0,101.0,1.0,25.0,843.0,1036.79,730.14
2016,9,14,13,15,919.5,100.5,1.05,25.0,823.5,1041.38,734.47
2016,9,14,13,30,915.0,100.0,1.1,25.0,804.0,1041.97,736.55
2016,9,14,13,45,908.0,98.5,1.15,25.0,777.0,1034.95,734.15
2016,9,14,14,0,901.0,97.0,1.2,25.0,750.0,1024.04,729.55
2016,9,14,14,15,891.0,95.0,1.2,25.0,716.0,1005.76,719.61
2016,9,14,14,30,881.0,93.0,1.2,25.0,682.0,983.87,707.58
2016,9,14,14,45,867.5,91.0,1.25,25.0,642.0,955.18,692.12
2016,9,14,15,0,854.0,89.0,1.3,25.0,602.0,923.39,674.59
2016,9,14,15,15,835.5,86.0,1.3,24.5,556.5,892.1,657.76
2016,9,14,15,30,817.0,83.0,1.3,24.0,511.0,848.89,632.76
2016,9,14,15,45,792.0,80.0,1.3,23.5,461.0,798.01,602.14
2016,9,14,16,0,767.0,77.0,1.3,23.0,411.0,745.8,569.81
2016,9,14,16,15,732.5,72.5,1.3,22.5,359.0,683.34,529.17
2016,9,14,16,30,698.0,68.0,1.3,22.0,307.0,621.07,487.16
2016,9,14,16,45,646.5,62.0,1.35,21.5,254.5,550.48,437.14
2016,9,14,17,0,595.0,56.0,1.4,21.0,202.0,478.63,381.98
2016,9,14,17,15,514.0,48.0,1.3,20.0,151.5,390.28,310.99
2016,9,14,17,30,433.0,40.0,1.2,19.0,101.0,309.15,242.24
2016,9,14,17,45,295.0,27.5,1.2,18.0,61.0,204.19,144.67
2016,9,14,18,0,157.0,15.0,1.2,17.0,21.0,80.28,0.0
2016,9,14,18,15,78.5,7.5,1.15,16.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,62.0,5.0,0.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,124.0,10.0,0.7,12.0,13.0,9.1,0.0
2016,9,15,6,15,276.0,22.0,0.6,12.5,50.5,17.87,6.65
2016,9,15,6,30,428.0,34.0,0.5,13.0,88.0,27.27,18.08
2016,9,15,6,45,516.5,42.0,0.45,13.5,138.0,32.75,23.5
2016,9,15,7,0,605.0,50.0,0.4,14.0,188.0,38.1,28.53
2016,9,15,7,15,658.0,55.5,0.4,14.5,241.0,44.98,34.73
2016,9,15,7,30,711.0,61.0,0.4,15.0,294.0,48.3,37.59
2016,9,15,7,45,749.0,65.0,0.45,16.0,346.5,77.57,42.77
2016,9,15,8,0,787.0,69.0,0.5,17.0,399.0,136.19,74.93
2016,9,15,8,15,812.0,72.0,0.5,17.5,449.5,196.36,120.68
2016,9,15,8,30,837.0,75.0,0.5,18.0,500.0,259.18,173.44
2016,9,15,8,45,856.0,77.5,0.55,19.0,546.5,325.71,230.06
2016,9,15,9,0,875.0,80.0,0.6,20.0,593.0,389.32,283.43
2016,9,15,9,15,888.5,81.5,0.65,20.5,634.0,450.67,334.12
2016,9,15,9,30,902.0,83.0,0.7,21.0,675.0,512.0,382.94
2016,9,15,9,45,914.5,83.5,0.75,22.0,711.0,571.55,427.85
2016,9,15,10,0,927.0,84.0,0.8,23.0,747.0,630.38,470.38
2016,9,15,10,15,934.0,85.5,0.85,23.5,775.0,685.64,509.75
2016,9,15,10,30,941.0,87.0,0.9,24.0,803.0,739.1,546.65
2016,9,15,10,45,945.5,87.5,0.95,24.5,824.0,787.68,577.4
2016,9,15,11,0,950.0,88.0,1.0,25.0,845.0,833.73,605.91
2016,9,15,11,15,953.0,88.5,1.05,25.0,857.5,875.81,632.77
2016,9,15,11,30,956.0,89.0,1.1,25.0,870.0,914.84,657.58
2016,9,15,11,45,957.0,89.5,1.15,25.5,875.0,948.88,677.86
2016,9,15,12,0,958.0,90.0,1.2,26.0,880.0,979.41,695.9
2016,9,15,12,15,957.5,90.0,1.2,26.0,876.5,1004.35,711.01
2016,9,15,12,30,957.0,90.0,1.2,26.0,873.0,1025.45,723.87
2016,9,15,12,45,948.0,93.0,1.25,26.0,859.5,1037.66,732.32
2016,9,15,13,0,939.0,96.0,1.3,26.0,846.0,1045.74,738.49
2016,9,15,13,15,934.5,95.0,1.35,26.0,826.5,1049.72,742.36
2016,9,15,13,30,930.0,94.0,1.4,26.0,807.0,1049.63,743.93
2016,9,15,13,45,922.5,93.0,1.45,26.0,779.5,1042.52,741.35
2016,9,15,14,0,915.0,92.0,1.5,26.0,752.0,1031.46,736.53
2016,9,15,14,15,905.5,90.5,1.5,25.5,718.0,1013.99,728.48
2016,9,15,14,30,896.0,89.0,1.5,25.0,684.0,992.86,718.23
2016,9,15,14,45,882.5,87.5,1.5,25.0,643.5,964.4,701.95
2016,9,15,15,0,869.0,86.0,1.5,25.0,603.0,932.81,683.67
2016,9,15,15,15,851.0,83.0,1.5,24.5,557.0,901.43,666.74
2016,9,15,15,30,833.0,80.0,1.5,24.0,511.0,858.16,641.61
2016,9,15,15,45,807.0,77.0,1.55,24.0,461.0,805.89,609.28
2016,9,15,16,0,781.0,74.0,1.6,24.0,411.0,752.32,575.24
2016,9,15,16,15,746.0,70.0,1.55,23.0,358.5,689.56,534.86
2016,9,15,16,30,711.0,66.0,1.5,22.0,306.0,627.0,493.01
2016,9,15,16,45,657.5,60.0,1.5,21.5,252.5,554.36,440.92
2016,9,15,17,0,604.0,54.0,1.5,21.0,199.0,480.8,383.88
2016,9,15,17,15,520.0,46.0,1.45,20.0,148.5,390.43,311.15
2016,9,15,17,30,436.0,38.0,1.4,19.0,98.0,307.69,240.69
2016,9,15,17,45,289.0,26.0,1.35,18.0,58.0,197.55,134.97
2016,9,15,18,0,142.0,14.0,1.3,17.0,18.0,72.7,0.0
2016,9,15,18,15,71.0,7.0,1.25,16.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,57.0,5.0,0.85,10.5,6.0,0.0,0.0
2016,9,16,6,0,114.0,10.0,0.8,11.0,12.0,9.1,0.0
2016,9,16,6,15,273.0,21.5,0.65,11.5,49.0,17.5,5.78
2016,9,16,6,30,432.0,33.0,0.5,12.0,86.0,26.49,17.42
2016,9,16,6,45,520.5,41.0,0.4,13.0,136.0,32.0,22.87
2016,9,16,7,0,609.0,49.0,0.3,14.0,186.0,40.83,30.96
2016,9,16,7,15,663.5,54.5,0.25,14.5,239.5,44.24,34.07
2016,9,16,7,30,718.0,60.0,0.2,15.0,293.0,47.61,37.0
2016,9,16,7,45,755.5,64.0,0.15,16.0,346.0,77.44,42.36
2016,9,16,8,0,793.0,68.0,0.1,17.0,399.0,136.44,74.66
2016,9,16,8,15,818.0,71.0,0.05,17.5,449.0,197.01,120.36
2016,9,16,8,30,843.0,74.0,0.0,18.0,499.0,264.3,176.07
2016,9,16,8,45,862.5,76.0,0.0,19.0,546.0,326.79,228.73
2016,9,16,9,0,882.0,78.0,0.0,20.0,593.0,390.51,281.26
2016,9,16,9,15,895.0,80.0,0.05,21.0,634.0,452.48,330.78
2016,9,16,9,30,908.0,82.0,0.1,22.0,675.0,514.36,378.19
2016,9,16,9,45,919.0,83.5,0.15,23.0,710.5,574.35,422.23
2016,9,16,10,0,930.0,85.0,0.2,24.0,746.0,633.46,463.8
2016,9,16,10,15,937.0,86.0,0.25,24.5,774.0,688.38,501.9
2016,9,16,10,30,944.0,87.0,0.3,25.0,802.0,741.46,537.6
2016,9,16,10,45,949.0,87.5,0.4,26.0,823.0,790.49,567.54
2016,9,16,11,0,954.0,88.0,0.5,27.0,844.0,837.02,595.33
2016,9,16,11,15,957.0,88.5,0.55,27.5,857.0,879.2,620.36
2016,9,16,11,30,960.0,89.0,0.6,28.0,870.0,918.31,643.31
2016,9,16,11,45,960.0,90.0,0.7,28.5,874.5,952.04,663.85
2016,9,16,12,0,960.0,91.0,0.8,29.0,879.0,982.2,682.24
2016,9,16,12,15,959.0,91.0,0.85,29.0,875.0,1006.65,697.61
2016,9,16,12,30,958.0,91.0,0.9,29.0,871.0,1027.24,710.83
2016,9,16,12,45,950.0,93.0,0.95,29.0,857.5,1039.26,719.09
2016,9,16,13,0,942.0,95.0,1.0,29.0,844.0,1047.16,725.15
2016,9,16,13,15,937.0,94.5,1.05,28.5,824.0,1051.13,730.51
2016,9,16,13,30,932.0,94.0,1.1,28.0,804.0,1051.03,733.65
2016,9,16,13,45,923.0,93.5,1.15,28.0,775.5,1042.9,730.66
2016,9,16,14,0,914.0,93.0,1.2,28.0,747.0,1030.86,725.49
2016,9,16,14,15,903.5,91.0,1.15,28.0,712.5,1011.74,714.32
2016,9,16,14,30,893.0,89.0,1.1,28.0,678.0,988.99,701.09
2016,9,16,14,45,878.0,87.5,1.1,28.0,637.0,959.07,684.38
2016,9,16,15,0,863.0,86.0,1.1,28.0,596.0,926.1,665.74
2016,9,16,15,15,844.0,83.5,1.1,27.5,550.0,894.53,649.15
2016,9,16,15,30,825.0,81.0,1.1,27.0,504.0,851.16,624.59
2016,9,16,15,45,798.5,77.5,1.1,26.5,454.0,798.04,593.1
2016,9,16,16,0,772.0,74.0,1.1,26.0,404.0,743.7,559.94
2016,9,16,16,15,736.0,69.5,1.05,25.0,351.5,679.89,519.52
2016,9,16,16,30,700.0,65.0,1.0,24.0,299.0,616.42,477.7
2016,9,16,16,45,646.0,59.5,0.95,23.5,246.0,544.69,426.66
2016,9,16,17,0,592.0,54.0,0.9,23.0,193.0,472.09,370.97
2016,9,16,17,15,506.5,45.5,0.85,21.5,143.0,380.96,299.41
2016,9,16,17,30,421.0,37.0,0.8,20.0,93.0,297.73,229.8
2016,9,16,17,45,273.0,24.5,0.75,19.0,54.0,185.64,119.01
2016,9,16,18,0,125.0,12.0,0.7,18.0,15.0,63.44,0.0
2016,9,16,18,15,62.5,6.0,0.65,17.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.5,0.6,12.5,40.5,13.86,2.73
2016,9,17,6,30,381.0,35.0,0.5,13.0,81.0,28.3,18.83
2016,9,17,6,45,473.5,44.0,0.45,14.0,129.5,34.54,24.97
2016,9,17,7,0,566.0,53.0,0.4,15.0,178.0,40.62,30.6
2016,9,17,7,15,622.0,59.0,0.35,15.5,230.0,43.94,33.64
2016,9,17,7,30,678.0,65.0,0.3,16.0,282.0,47.2,36.47
2016,9,17,7,45,718.5,69.0,0.25,17.0,334.5,80.5,45.47
2016,9,17,8,0,759.0,73.0,0.2,18.0,387.0,137.48,76.66
2016,9,17,8,15,785.0,76.5,0.15,19.0,437.0,196.53,120.85
2016,9,17,8,30,811.0,80.0,0.1,20.0,487.0,258.38,171.56
2016,9,17,8,45,832.0,82.0,0.1,21.5,533.0,319.95,222.65
2016,9,17,9,0,853.0,84.0,0.1,23.0,579.0,385.79,275.59
2016,9,17,9,15,867.0,86.0,0.15,24.0,619.5,446.54,323.74
2016,9,17,9,30,881.0,88.0,0.2,25.0,660.0,507.35,369.98
2016,9,17,9,45,894.5,88.0,0.25,26.0,695.5,565.83,412.69
2016,9,17,10,0,908.0,88.0,0.3,27.0,731.0,623.71,453.21
2016,9,17,10,15,915.0,89.5,0.35,27.5,758.5,677.97,490.67
2016,9,17,10,30,922.0,91.0,0.4,28.0,786.0,730.47,525.79
2016,9,17,10,45,927.5,91.5,0.5,29.0,806.5,778.87,555.38
2016,9,17,11,0,933.0,92.0,0.6,30.0,827.0,824.86,582.69
2016,9,17,11,15,935.5,92.5,0.65,30.0,839.5,865.79,608.06
2016,9,17,11,30,938.0,93.0,0.7,30.0,852.0,903.69,631.49
2016,9,17,11,45,939.0,93.0,0.75,30.5,856.5,936.52,650.49
2016,9,17,12,0,940.0,93.0,0.8,31.0,861.0,965.89,667.37
2016,9,17,12,15,939.5,92.5,0.85,31.0,857.0,989.73,682.32
2016,9,17,12,30,939.0,92.0,0.9,31.0,853.0,1009.77,695.16
2016,9,17,12,45,930.5,94.5,0.95,31.0,839.5,1021.48,703.2
2016,9,17,13,0,922.0,97.0,1.0,31.0,826.0,1029.13,709.07
2016,9,17,13,15,917.0,96.0,1.0,31.0,806.0,1032.3,711.49
2016,9,17,13,30,912.0,95.0,1.0,31.0,786.0,1031.48,711.75
2016,9,17,13,45,906.0,93.0,1.05,31.0,759.0,1024.54,709.53
2016,9,17,14,0,900.0,91.0,1.1,31.0,732.0,1013.7,705.13
2016,9,17,14,15,889.5,89.5,1.1,30.5,697.5,995.2,696.71
2016,9,17,14,30,879.0,88.0,1.1,30.0,663.0,973.13,686.22
2016,9,17,14,45,866.0,85.5,1.1,30.0,623.0,944.06,670.05
2016,9,17,15,0,853.0,83.0,1.1,30.0,583.0,911.9,651.94
2016,9,17,15,15,834.5,80.5,1.1,29.5,537.5,880.88,635.72
2016,9,17,15,30,816.0,78.0,1.1,29.0,492.0,838.17,611.63
2016,9,17,15,45,791.0,74.5,1.1,28.5,442.5,786.61,581.22
2016,9,17,16,0,766.0,71.0,1.1,28.0,393.0,733.76,549.14
2016,9,17,16,15,730.0,66.5,1.05,27.0,341.5,670.23,509.01
2016,9,17,16,30,694.0,62.0,1.0,26.0,290.0,607.1,467.53
2016,9,17,16,45,639.0,56.5,1.0,25.5,237.5,534.77,416.55
2016,9,17,17,0,584.0,51.0,1.0,25.0,185.0,462.06,361.11
2016,9,17,17,15,497.5,43.0,0.9,23.5,136.0,371.66,289.89
2016,9,17,17,30,411.0,35.0,0.8,22.0,87.0,289.37,220.74
2016,9,17,17,45,259.5,23.0,0.7,21.0,50.0,175.05,102.18
2016,9,17,18,0,108.0,11.0,0.6,20.0,13.0,55.16,0.0
2016,9,17,18,15,54.0,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,17.0,0.7,16.0,39.5,13.49,1.63
2016,9,18,6,30,385.0,34.0,0.6,17.0,79.0,27.5,17.72
2016,9,18,6,45,473.0,43.0,0.55,18.0,127.0,33.77,23.82
2016,9,18,7,0,561.0,52.0,0.5,19.0,175.0,39.87,29.39
2016,9,18,7,15,618.0,58.5,0.5,20.0,227.5,43.62,32.69
2016,9,18,7,30,675.0,65.0,0.5,21.0,280.0,47.28,35.74
2016,9,18,7,45,711.5,70.0,0.5,22.0,332.0,81.46,45.35
2016,9,18,8,0,748.0,75.0,0.5,23.0,384.0,138.44,76.46
2016,9,18,8,15,775.5,79.0,0.45,24.0,433.5,197.49,120.08
2016,9,18,8,30,803.0,83.0,0.4,25.0,483.0,259.57,170.24
2016,9,18,8,45,822.5,86.0,0.35,26.5,529.0,321.12,220.46
2016,9,18,9,0,842.0,89.0,0.3,28.0,575.0,384.09,270.32
2016,9,18,9,15,856.5,91.5,0.25,29.0,616.0,447.42,318.88
2016,9,18,9,30,871.0,94.0,0.2,30.0,657.0,508.39,363.5
2016,9,18,9,45,887.0,93.5,0.15,31.0,693.5,567.27,404.57
2016,9,18,10,0,903.0,93.0,0.1,32.0,730.0,625.8,443.44
2016,9,18,10,15,910.5,94.5,0.15,32.5,758.0,680.17,479.77
2016,9,18,10,30,918.0,96.0,0.2,33.0,786.0,732.81,513.89
2016,9,18,10,45,922.5,97.5,0.25,33.5,806.0,781.3,543.04
2016,9,18,11,0,927.0,99.0,0.3,34.0,826.0,827.34,569.84
2016,9,18,11,15,930.0,99.5,0.4,34.0,838.5,868.48,595.53
2016,9,18,11,30,933.0,100.0,0.5,34.0,851.0,906.63,619.48
2016,9,18,11,45,932.5,101.0,0.6,34.5,855.0,939.05,638.76
2016,9,18,12,0,932.0,102.0,0.7,35.0,859.0,967.97,656.0
2016,9,18,12,15,931.0,101.5,0.75,35.0,855.0,991.19,670.33
2016,9,18,12,30,930.0,101.0,0.8,35.0,851.0,1010.64,682.6
2016,9,18,12,45,906.0,111.0,0.85,35.0,833.0,1015.26,686.39
2016,9,18,13,0,882.0,121.0,0.9,35.0,815.0,1015.53,687.96
2016,9,18,13,15,876.0,120.0,0.9,34.5,794.5,1017.65,691.24
2016,9,18,13,30,870.0,119.0,0.9,34.0,774.0,1015.92,692.39
2016,9,18,13,45,863.5,116.5,0.95,34.0,747.0,1019.26,696.31
2016,9,18,14,0,857.0,114.0,1.0,34.0,720.0,1007.73,691.47
2016,9,18,14,15,845.5,111.5,1.0,34.0,685.5,987.52,680.79
2016,9,18,14,30,834.0,109.0,1.0,34.0,651.0,963.82,668.16
2016,9,18,14,45,821.5,105.0,1.05,34.0,611.0,934.06,652.7
2016,9,18,15,0,809.0,101.0,1.1,34.0,571.0,901.23,635.21
2016,9,18,15,15,788.0,97.5,1.1,33.5,525.5,858.41,611.71
2016,9,18,15,30,767.0,94.0,1.1,33.0,480.0,813.45,586.45
2016,9,18,15,45,741.0,89.0,1.1,32.5,431.0,760.66,555.42
2016,9,18,16,0,715.0,84.0,1.1,32.0,382.0,711.67,526.08
2016,9,18,16,15,675.5,78.5,1.05,31.0,330.0,646.3,484.9
2016,9,18,16,30,636.0,73.0,1.0,30.0,278.0,581.85,442.7
2016,9,18,16,45,574.5,66.0,0.95,29.0,226.0,501.87,386.12
2016,9,18,17,0,513.0,59.0,0.9,28.0,174.0,425.85,329.05
2016,9,18,17,15,423.5,48.0,0.85,26.5,126.0,333.57,257.16
2016,9,18,17,30,334.0,37.0,0.8,25.0,78.0,249.91,187.66
2016,9,18,17,45,194.0,22.0,0.8,23.5,43.0,140.54,70.16
2016,9,18,18,0,54.0,7.0,0.8,22.0,8.0,28.83,0.0
2016,9,18,18,15,27.0,3.5,0.8,21.5,4.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,19.0,0.75,20.5,33.0,14.91,1.22
2016,9,19,6,30,248.0,38.0,0.6,21.0,66.0,29.55,18.98
2016,9,19,6,45,332.0,52.0,0.5,22.0,111.0,39.83,28.51
2016,9,19,7,0,416.0,66.0,0.4,23.0,156.0,49.77,37.34
2016,9,19,7,15,475.0,76.5,0.35,23.5,206.0,58.05,44.54
2016,9,19,7,30,534.0,87.0,0.3,24.0,256.0,64.23,49.74
2016,9,19,7,45,572.5,96.5,0.3,25.0,305.5,92.76,56.9
2016,9,19,8,0,611.0,106.0,0.3,26.0,355.0,145.32,86.32
2016,9,19,8,15,642.0,112.0,0.35,27.0,403.5,198.64,124.83
2016,9,19,8,30,673.0,118.0,0.4,28.0,452.0,255.64,169.72
2016,9,19,8,45,692.0,125.0,0.5,29.0,496.0,313.33,216.42
2016,9,19,9,0,711.0,132.0,0.6,30.0,540.0,372.69,263.65
2016,9,19,9,15,729.0,136.0,0.65,30.5,580.0,430.38,308.73
2016,9,19,9,30,747.0,140.0,0.7,31.0,620.0,489.01,352.99
2016,9,19,9,45,781.5,133.5,0.75,31.5,659.5,548.44,396.42
2016,9,19,10,0,816.0,127.0,0.8,32.0,699.0,608.03,438.67
2016,9,19,10,15,825.0,129.0,0.85,32.0,727.0,660.76,475.8
2016,9,19,10,30,834.0,131.0,0.9,32.0,755.0,712.18,511.16
2016,9,19,10,45,839.0,133.0,0.95,32.5,775.0,759.11,541.69
2016,9,19,11,0,844.0,135.0,1.0,33.0,795.0,803.88,568.92
2016,9,19,11,15,848.0,136.0,1.0,33.0,807.5,844.47,593.57
2016,9,19,11,30,852.0,137.0,1.0,33.0,820.0,882.39,616.38
2016,9,19,11,45,848.5,139.5,1.05,33.0,822.5,912.39,634.99
2016,9,19,12,0,845.0,142.0,1.1,33.0,825.0,938.97,651.61
2016,9,19,12,15,843.5,142.0,1.1,33.0,821.0,961.27,664.9
2016,9,19,12,30,842.0,142.0,1.1,33.0,817.0,980.03,676.16
2016,9,19,12,45,841.5,139.5,1.15,33.0,806.0,993.43,685.18
2016,9,19,13,0,841.0,137.0,1.2,33.0,795.0,1003.11,692.17
2016,9,19,13,15,834.5,135.5,1.2,33.0,775.0,1004.18,693.33
2016,9,19,13,30,828.0,134.0,1.2,33.0,755.0,1001.43,692.45
2016,9,19,13,45,818.5,132.5,1.2,33.0,727.0,991.94,687.68
