Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,809.0,131.0,1.2,33.0,699.0,978.78,680.91
2016,9,19,14,15,796.0,128.0,1.2,32.5,664.5,956.95,670.33
2016,9,19,14,30,783.0,125.0,1.2,32.0,630.0,931.81,657.78
2016,9,19,14,45,759.0,124.0,1.2,32.0,588.5,901.54,640.67
2016,9,19,15,0,735.0,123.0,1.2,32.0,547.0,863.01,618.25
2016,9,19,15,15,711.5,118.5,1.2,31.5,501.5,818.61,593.03
2016,9,19,15,30,688.0,114.0,1.2,31.0,456.0,772.48,566.19
2016,9,19,15,45,642.0,111.5,1.2,30.5,405.0,708.27,526.44
2016,9,19,16,0,596.0,109.0,1.2,30.0,354.0,644.42,485.79
2016,9,19,16,15,552.5,100.5,1.15,29.0,304.0,576.67,441.14
2016,9,19,16,30,509.0,92.0,1.1,28.0,254.0,510.33,394.86
2016,9,19,16,45,434.0,82.5,1.1,27.0,202.5,420.32,328.75
2016,9,19,17,0,359.0,73.0,1.1,26.0,151.0,341.48,267.89
2016,9,19,17,15,278.5,56.5,1.0,25.0,107.0,257.17,199.94
2016,9,19,17,30,198.0,40.0,0.9,24.0,63.0,181.17,135.46
2016,9,19,17,45,99.0,20.0,0.8,23.0,31.5,89.05,33.07
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,25.5,19.0,0.7,14.5,22.0,16.15,0.6
2016,9,20,6,30,51.0,38.0,0.7,15.0,44.0,31.22,20.84
2016,9,20,6,45,101.5,60.5,0.7,15.5,79.5,48.38,36.76
2016,9,20,7,0,152.0,83.0,0.7,16.0,115.0,63.2,50.22
2016,9,20,7,15,180.5,104.0,0.7,16.5,153.0,77.77,63.13
2016,9,20,7,30,209.0,125.0,0.7,17.0,191.0,91.8,75.25
2016,9,20,7,45,249.5,140.5,0.75,18.0,232.5,114.3,83.99
2016,9,20,8,0,290.0,156.0,0.8,19.0,274.0,151.15,107.11
2016,9,20,8,15,474.5,137.0,0.8,19.5,358.5,189.33,128.85
2016,9,20,8,30,659.0,118.0,0.8,20.0,443.0,252.85,174.46
2016,9,20,8,45,699.0,117.0,0.85,21.0,490.5,309.06,221.13
2016,9,20,9,0,739.0,116.0,0.9,22.0,538.0,369.29,270.52
2016,9,20,9,15,755.5,119.5,0.9,22.5,577.5,427.31,317.71
2016,9,20,9,30,772.0,123.0,0.9,23.0,617.0,487.65,364.87
2016,9,20,9,45,803.0,117.0,0.95,23.5,655.5,545.08,408.72
2016,9,20,10,0,834.0,111.0,1.0,24.0,694.0,603.82,452.17
2016,9,20,10,15,842.5,113.0,1.0,24.5,721.0,656.87,489.63
2016,9,20,10,30,851.0,115.0,1.0,25.0,748.0,705.27,522.8
2016,9,20,10,45,860.0,114.5,1.05,25.5,769.0,752.23,553.98
2016,9,20,11,0,869.0,114.0,1.1,26.0,790.0,797.25,582.19
2016,9,20,11,15,872.0,115.0,1.15,26.0,802.0,836.7,607.64
2016,9,20,11,30,875.0,116.0,1.2,26.0,814.0,873.36,631.23
2016,9,20,11,45,877.5,115.5,1.25,26.5,818.5,905.1,650.36
2016,9,20,12,0,880.0,115.0,1.3,27.0,823.0,933.68,667.45
2016,9,20,12,15,879.0,114.5,1.35,27.0,819.0,955.66,681.75
2016,9,20,12,30,878.0,114.0,1.4,27.0,815.0,974.06,693.99
2016,9,20,12,45,877.0,112.5,1.45,27.0,803.5,987.74,703.42
2016,9,20,13,0,876.0,111.0,1.5,27.0,792.0,997.68,710.72
2016,9,20,13,15,870.5,110.0,1.5,27.0,772.5,999.94,712.67
2016,9,20,13,30,865.0,109.0,1.5,27.0,753.0,998.39,712.48
2016,9,20,13,45,858.0,107.0,1.55,27.0,726.0,990.44,709.23
2016,9,20,14,0,851.0,105.0,1.6,27.0,699.0,978.79,703.82
2016,9,20,14,15,840.0,103.0,1.6,26.5,665.0,970.08,701.11
2016,9,20,14,30,829.0,101.0,1.6,26.0,631.0,947.36,689.49
2016,9,20,14,45,814.5,98.0,1.65,25.5,591.5,916.8,673.52
2016,9,20,15,0,800.0,95.0,1.7,25.0,552.0,883.32,655.44
2016,9,20,15,15,779.5,91.5,1.7,24.5,507.5,841.1,630.63
2016,9,20,15,30,759.0,88.0,1.7,24.0,463.0,796.79,603.98
2016,9,20,15,45,731.5,84.0,1.7,23.5,414.5,744.18,570.9
2016,9,20,16,0,704.0,80.0,1.7,23.0,366.0,695.25,539.54
2016,9,20,16,15,664.0,74.5,1.65,22.5,315.0,630.01,494.85
2016,9,20,16,30,624.0,69.0,1.6,22.0,264.0,565.82,449.34
2016,9,20,16,45,563.5,62.5,1.6,21.5,213.5,487.96,390.51
2016,9,20,17,0,503.0,56.0,1.6,21.0,163.0,414.01,331.38
2016,9,20,17,15,409.5,45.5,1.5,20.0,116.5,320.93,254.63
2016,9,20,17,30,316.0,35.0,1.4,19.0,70.0,236.91,180.26
2016,9,20,17,45,158.0,17.5,1.35,18.5,35.0,114.4,26.09
2016,9,20,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,4.0,17.5,1.15,12.5,18.0,15.35,0.0
2016,9,21,6,30,8.0,35.0,1.2,13.0,36.0,29.98,19.83
2016,9,21,6,45,27.5,56.5,1.25,13.5,62.0,46.57,35.41
2016,9,21,7,0,47.0,78.0,1.3,14.0,88.0,63.16,50.56
2016,9,21,7,15,57.5,100.5,1.35,14.0,116.0,80.03,65.78
2016,9,21,7,30,68.0,123.0,1.4,14.0,144.0,96.54,80.39
2016,9,21,7,45,77.5,144.5,1.45,14.5,172.5,117.0,91.68
2016,9,21,8,0,87.0,166.0,1.5,15.0,201.0,142.6,110.62
2016,9,21,8,15,43.5,157.0,1.55,15.5,174.5,138.35,108.32
2016,9,21,8,30,0.0,148.0,1.6,16.0,148.0,127.92,101.13
2016,9,21,8,45,181.0,187.0,1.65,16.5,290.0,213.19,164.78
2016,9,21,9,0,362.0,226.0,1.7,17.0,432.0,324.52,249.89
2016,9,21,9,15,611.5,159.5,1.75,17.0,536.0,402.75,310.27
2016,9,21,9,30,861.0,93.0,1.8,17.0,640.0,503.71,389.71
2016,9,21,9,45,879.5,91.0,1.85,17.5,676.5,561.85,435.95
2016,9,21,10,0,898.0,89.0,1.9,18.0,713.0,619.84,480.81
2016,9,21,10,15,905.5,90.5,1.9,18.0,740.5,673.76,521.84
2016,9,21,10,30,913.0,92.0,1.9,18.0,768.0,725.95,560.49
2016,9,21,10,45,921.5,91.0,1.95,18.5,789.0,774.43,593.18
2016,9,21,11,0,930.0,90.0,2.0,19.0,810.0,820.71,623.51
2016,9,21,11,15,933.0,90.5,2.0,19.0,822.5,861.63,650.59
2016,9,21,11,30,936.0,91.0,2.0,19.0,835.0,899.55,675.48
2016,9,21,11,45,938.0,91.0,2.0,19.0,839.5,932.86,697.18
2016,9,21,12,0,940.0,91.0,2.0,19.0,844.0,962.76,716.6
2016,9,21,12,15,940.0,91.0,2.0,19.0,840.5,987.23,732.46
2016,9,21,12,30,940.0,91.0,2.0,19.0,837.0,1007.95,745.98
2016,9,21,12,45,936.0,91.5,2.05,19.0,825.0,1021.49,755.59
2016,9,21,13,0,932.0,92.0,2.1,19.0,813.0,1031.03,762.83
2016,9,21,13,15,928.5,91.5,2.15,18.5,794.0,1035.93,768.71
2016,9,21,13,30,925.0,91.0,2.2,18.0,775.0,1036.81,772.2
2016,9,21,13,45,921.5,89.0,2.25,18.0,749.0,1031.94,770.67
2016,9,21,14,0,918.0,87.0,2.3,18.0,723.0,1023.1,766.72
2016,9,21,14,15,910.0,85.5,2.35,17.5,690.0,1006.53,759.23
2016,9,21,14,30,902.0,84.0,2.4,17.0,657.0,986.28,749.37
2016,9,21,14,45,891.0,81.5,2.45,17.0,617.5,958.4,732.91
2016,9,21,15,0,880.0,79.0,2.5,17.0,578.0,927.26,714.19
2016,9,21,15,15,863.5,76.5,2.45,16.5,532.5,888.12,690.13
2016,9,21,15,30,847.0,74.0,2.4,16.0,487.0,855.06,670.1
2016,9,21,15,45,824.5,70.5,2.4,16.0,438.0,804.46,636.24
2016,9,21,16,0,802.0,67.0,2.4,16.0,389.0,752.34,600.61
2016,9,21,16,15,766.0,63.0,2.35,15.5,336.0,688.05,555.6
2016,9,21,16,30,730.0,59.0,2.3,15.0,283.0,624.06,509.12
2016,9,21,16,45,675.0,53.0,2.25,15.0,229.5,545.51,448.12
2016,9,21,17,0,620.0,47.0,2.2,15.0,176.0,469.93,384.92
2016,9,21,17,15,520.5,39.0,2.1,14.5,126.0,376.29,304.48
2016,9,21,17,30,421.0,31.0,2.0,14.0,76.0,287.0,220.72
2016,9,21,17,45,210.5,15.5,1.95,13.5,38.0,134.5,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,148.5,18.0,2.35,11.0,34.0,14.2,0.0
2016,9,22,6,30,297.0,36.0,2.4,11.0,68.0,29.74,19.65
2016,9,22,6,45,390.5,48.0,2.45,11.5,114.5,38.53,28.53
2016,9,22,7,0,484.0,60.0,2.5,12.0,161.0,46.99,36.53
2016,9,22,7,15,548.5,68.0,2.5,12.5,212.5,51.61,40.83
2016,9,22,7,30,613.0,76.0,2.5,13.0,264.0,56.11,44.84
2016,9,22,7,45,661.5,80.5,2.5,13.5,316.5,84.83,50.63
2016,9,22,8,0,710.0,85.0,2.5,14.0,369.0,140.12,82.61
2016,9,22,8,15,521.5,137.5,2.4,14.5,360.5,198.56,137.78
2016,9,22,8,30,333.0,190.0,2.3,15.0,352.0,234.55,176.38
2016,9,22,8,45,582.0,142.0,2.25,15.5,458.0,296.57,221.43
2016,9,22,9,0,831.0,94.0,2.2,16.0,564.0,386.35,291.74
2016,9,22,9,15,847.0,96.5,2.2,16.0,605.0,447.87,344.87
2016,9,22,9,30,863.0,99.0,2.2,16.0,646.0,509.77,396.81
2016,9,22,9,45,886.0,95.5,2.2,16.5,683.0,569.74,444.9
2016,9,22,10,0,909.0,92.0,2.2,17.0,720.0,629.36,491.1
2016,9,22,10,15,917.0,93.5,2.2,17.0,748.0,684.16,533.11
2016,9,22,10,30,925.0,95.0,2.2,17.0,776.0,737.25,572.72
2016,9,22,10,45,932.5,94.5,2.2,17.5,797.0,786.02,605.53
2016,9,22,11,0,940.0,94.0,2.2,18.0,818.0,832.5,635.75
2016,9,22,11,15,943.0,94.5,2.2,18.0,830.5,873.8,663.27
2016,9,22,11,30,946.0,95.0,2.2,18.0,843.0,912.05,688.54
2016,9,22,11,45,948.5,94.5,2.25,18.5,847.5,945.58,709.69
2016,9,22,12,0,951.0,94.0,2.3,19.0,852.0,975.67,728.5
2016,9,22,12,15,950.0,93.5,2.3,19.0,847.5,998.89,743.64
2016,9,22,12,30,949.0,93.0,2.3,19.0,843.0,1018.24,756.37
2016,9,22,12,45,943.5,94.0,2.3,19.0,829.5,1030.97,764.9
2016,9,22,13,0,938.0,95.0,2.3,19.0,816.0,1039.65,771.0
2016,9,22,13,15,932.5,94.0,2.25,19.0,795.0,1041.98,772.55
2016,9,22,13,30,927.0,93.0,2.2,19.0,774.0,1040.25,771.69
2016,9,22,13,45,569.0,208.5,2.2,19.0,622.0,832.76,632.87
2016,9,22,14,0,211.0,324.0,2.2,19.0,470.0,565.48,436.13
2016,9,22,14,15,548.5,206.0,2.15,19.0,558.5,799.32,615.73
2016,9,22,14,30,886.0,88.0,2.1,19.0,647.0,974.49,735.08
2016,9,22,14,45,868.5,87.0,2.1,19.0,605.0,942.56,713.43
2016,9,22,15,0,851.0,86.0,2.1,19.0,563.0,917.17,698.41
2016,9,22,15,15,830.0,83.0,2.1,18.5,517.0,873.73,672.1
2016,9,22,15,30,809.0,80.0,2.1,18.0,471.0,828.09,643.9
2016,9,22,15,45,776.0,77.5,2.1,18.0,420.0,771.1,605.74
2016,9,22,16,0,743.0,75.0,2.1,18.0,369.0,713.37,566.15
2016,9,22,16,15,701.5,70.0,2.05,17.5,317.0,650.42,522.13
2016,9,22,16,30,660.0,65.0,2.0,17.0,265.0,584.33,473.99
2016,9,22,16,45,594.0,59.0,2.0,16.5,212.5,502.01,410.21
2016,9,22,17,0,528.0,53.0,2.0,16.0,160.0,424.05,346.02
2016,9,22,17,15,424.5,43.0,1.9,15.5,112.5,324.99,261.65
2016,9,22,17,30,321.0,33.0,1.8,15.0,65.0,235.97,178.08
2016,9,22,17,45,160.5,16.5,1.75,14.5,32.5,110.61,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.0,10.0,34.0,11.58,0.0
2016,9,23,6,30,379.0,29.0,0.9,11.0,68.0,23.47,14.24
2016,9,23,6,45,479.5,37.5,0.85,12.0,116.5,29.52,20.54
2016,9,23,7,0,580.0,46.0,0.8,13.0,165.0,35.44,26.12
2016,9,23,7,15,638.0,51.5,0.8,13.5,216.5,42.17,32.29
2016,9,23,7,30,696.0,57.0,0.8,14.0,268.0,45.62,35.35
2016,9,23,7,45,737.0,60.5,0.8,15.0,320.0,76.55,41.37
2016,9,23,8,0,778.0,64.0,0.8,16.0,372.0,134.41,74.12
2016,9,23,8,15,804.0,67.0,0.85,16.5,421.5,194.19,120.47
2016,9,23,8,30,830.0,70.0,0.9,17.0,471.0,260.43,176.79
2016,9,23,8,45,849.5,72.0,0.95,18.0,516.5,321.98,230.27
2016,9,23,9,0,869.0,74.0,1.0,19.0,562.0,384.75,283.81
2016,9,23,9,15,882.0,76.0,1.05,19.5,601.5,445.74,334.99
2016,9,23,9,30,895.0,78.0,1.1,20.0,641.0,506.62,384.24
2016,9,23,9,45,907.0,78.0,1.15,20.5,675.5,564.68,429.65
2016,9,23,10,0,919.0,78.0,1.2,21.0,710.0,621.91,472.82
2016,9,23,10,15,925.5,79.0,1.2,21.5,737.0,675.5,511.49
2016,9,23,10,30,932.0,80.0,1.2,22.0,764.0,727.2,547.51
2016,9,23,10,45,935.5,81.0,1.3,22.5,783.0,774.57,578.52
2016,9,23,11,0,939.0,82.0,1.4,23.0,802.0,819.32,607.47
2016,9,23,11,15,941.0,82.5,1.4,23.0,813.5,859.51,633.17
2016,9,23,11,30,943.0,83.0,1.4,23.0,825.0,896.59,656.67
2016,9,23,11,45,942.5,83.5,1.45,23.5,828.0,928.17,675.89
2016,9,23,12,0,942.0,84.0,1.5,24.0,831.0,956.18,692.81
2016,9,23,12,15,940.5,84.0,1.55,24.0,826.0,979.02,707.84
2016,9,23,12,30,939.0,84.0,1.6,24.0,821.0,998.03,720.59
2016,9,23,12,45,930.5,86.5,1.65,24.0,807.0,1009.19,728.53
2016,9,23,13,0,922.0,89.0,1.7,24.0,793.0,1016.29,734.16
2016,9,23,13,15,916.0,88.0,1.7,23.5,772.5,1017.83,737.18
2016,9,23,13,30,910.0,87.0,1.7,23.0,752.0,1015.37,737.89
2016,9,23,13,45,900.5,86.5,1.75,23.0,723.5,1006.09,733.73
2016,9,23,14,0,891.0,86.0,1.8,23.0,695.0,993.02,727.31
2016,9,23,14,15,879.5,84.5,1.8,22.5,660.0,973.1,717.31
2016,9,23,14,30,868.0,83.0,1.8,22.0,625.0,949.72,705.12
2016,9,23,14,45,852.0,81.0,1.85,22.0,584.5,918.18,686.75
2016,9,23,15,0,836.0,79.0,1.9,22.0,544.0,883.77,666.34
2016,9,23,15,15,816.0,76.5,1.85,21.5,499.0,851.42,647.32
2016,9,23,15,30,796.0,74.0,1.8,21.0,454.0,807.71,620.14
2016,9,23,15,45,497.5,116.0,1.8,20.5,345.0,579.95,459.54
2016,9,23,16,0,199.0,158.0,1.8,20.0,236.0,345.7,278.24
2016,9,23,16,15,434.0,107.5,1.75,19.5,245.5,485.67,393.59
2016,9,23,16,30,669.0,57.0,1.7,19.0,255.0,574.82,463.04
2016,9,23,16,45,608.0,51.0,1.65,18.5,204.0,499.7,404.15
2016,9,23,17,0,547.0,45.0,1.6,18.0,153.0,424.82,342.72
2016,9,23,17,15,446.5,36.5,1.55,17.5,107.0,329.03,261.63
2016,9,23,17,30,346.0,28.0,1.5,17.0,61.0,243.5,178.6
2016,9,23,17,45,173.0,14.0,1.5,16.5,30.5,92.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,206.0,13.5,0.6,12.0,34.0,10.77,0.0
2016,9,24,6,30,412.0,27.0,0.6,13.0,68.0,23.8,14.24
2016,9,24,6,45,510.5,34.0,0.65,14.0,116.0,29.08,19.93
2016,9,24,7,0,609.0,41.0,0.7,15.0,164.0,34.33,24.89
2016,9,24,7,15,665.5,46.0,0.65,15.5,216.0,37.6,27.95
2016,9,24,7,30,722.0,51.0,0.6,16.0,268.0,40.84,30.83
2016,9,24,7,45,759.5,54.5,0.6,17.0,320.0,72.91,37.31
2016,9,24,8,0,797.0,58.0,0.6,18.0,372.0,131.77,70.52
2016,9,24,8,15,823.0,61.0,0.65,19.0,421.5,196.93,120.59
2016,9,24,8,30,849.0,64.0,0.7,20.0,471.0,260.02,173.52
2016,9,24,8,45,867.5,66.0,0.75,21.0,517.0,322.32,227.01
2016,9,24,9,0,886.0,68.0,0.8,22.0,563.0,385.69,280.36
2016,9,24,9,15,900.0,70.0,0.85,22.5,603.5,447.97,331.79
2016,9,24,9,30,914.0,72.0,0.9,23.0,644.0,510.24,381.32
2016,9,24,9,45,926.0,72.0,0.95,24.0,679.0,569.2,425.83
2016,9,24,10,0,938.0,72.0,1.0,25.0,714.0,627.29,467.89
2016,9,24,10,15,945.5,73.0,1.0,25.5,741.5,682.34,506.67
2016,9,24,10,30,953.0,74.0,1.0,26.0,769.0,735.55,542.59
2016,9,24,10,45,957.5,74.5,1.05,26.5,789.0,783.93,572.95
2016,9,24,11,0,962.0,75.0,1.1,27.0,809.0,829.71,601.22
2016,9,24,11,15,965.0,75.5,1.1,27.5,821.0,871.43,625.87
2016,9,24,11,30,968.0,76.0,1.1,28.0,833.0,910.03,648.25
2016,9,24,11,45,968.5,76.0,1.1,28.5,837.0,942.56,666.62
2016,9,24,12,0,969.0,76.0,1.1,29.0,841.0,971.46,682.67
2016,9,24,12,15,968.5,76.0,1.1,29.0,836.5,995.68,697.22
2016,9,24,12,30,968.0,76.0,1.1,29.0,832.0,1016.0,709.5
2016,9,24,12,45,957.5,80.0,1.15,29.0,818.0,1027.24,717.35
2016,9,24,13,0,947.0,84.0,1.2,29.0,804.0,1034.3,722.93
2016,9,24,13,15,942.0,83.0,1.2,29.0,783.0,1036.85,725.08
2016,9,24,13,30,937.0,82.0,1.2,29.0,762.0,1035.31,724.97
2016,9,24,13,45,928.0,81.5,1.25,29.0,733.5,1026.36,721.46
2016,9,24,14,0,919.0,81.0,1.3,29.0,705.0,1013.5,715.73
2016,9,24,14,15,908.5,79.5,1.3,29.0,670.0,994.16,705.3
2016,9,24,14,30,898.0,78.0,1.3,29.0,635.0,971.21,692.76
2016,9,24,14,45,882.5,76.5,1.35,29.0,594.0,940.11,675.86
2016,9,24,15,0,867.0,75.0,1.4,29.0,553.0,906.03,656.93
2016,9,24,15,15,847.0,72.5,1.4,28.5,506.5,863.9,633.11
2016,9,24,15,30,827.0,70.0,1.4,28.0,460.0,828.05,613.05
2016,9,24,15,45,798.0,67.0,1.45,27.5,410.0,773.28,580.14
2016,9,24,16,0,769.0,64.0,1.5,27.0,360.0,717.56,545.54
2016,9,24,16,15,729.0,59.5,1.45,26.0,308.0,651.0,501.96
2016,9,24,16,30,689.0,55.0,1.4,25.0,256.0,585.27,456.97
2016,9,24,16,45,626.5,49.5,1.4,24.5,204.0,504.52,397.3
2016,9,24,17,0,564.0,44.0,1.4,24.0,152.0,433.01,339.95
2016,9,24,17,15,458.0,35.0,1.3,22.5,105.0,332.85,258.17
2016,9,24,17,30,352.0,26.0,1.2,21.0,58.0,243.84,170.94
2016,9,24,17,45,176.0,13.0,1.15,20.0,29.0,92.32,0.0
2016,9,24,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,1.0,15.0,33.0,10.83,0.0
2016,9,25,6,30,407.0,27.0,1.0,16.0,66.0,21.9,12.27
2016,9,25,6,45,502.5,35.0,1.05,17.5,114.0,30.1,20.44
2016,9,25,7,0,598.0,43.0,1.1,19.0,162.0,36.2,26.04
2016,9,25,7,15,656.5,48.5,1.1,19.5,214.0,39.81,29.36
2016,9,25,7,30,715.0,54.0,1.1,20.0,266.0,43.39,32.48
2016,9,25,7,45,750.0,58.5,1.1,21.0,318.0,76.13,39.47
2016,9,25,8,0,785.0,63.0,1.1,22.0,370.0,135.01,72.6
2016,9,25,8,15,811.5,66.0,1.1,23.0,419.5,195.31,118.25
2016,9,25,8,30,838.0,69.0,1.1,24.0,469.0,262.01,173.39
2016,9,25,8,45,852.5,73.0,1.1,25.0,513.5,324.28,226.25
2016,9,25,9,0,867.0,77.0,1.1,26.0,558.0,387.22,278.53
2016,9,25,9,15,880.5,79.0,1.1,26.5,598.0,448.29,328.24
2016,9,25,9,30,894.0,81.0,1.1,27.0,638.0,509.31,376.0
2016,9,25,9,45,910.5,80.0,1.1,28.0,673.5,568.73,419.93
2016,9,25,10,0,927.0,79.0,1.1,29.0,709.0,627.74,461.67
2016,9,25,10,15,934.0,80.0,1.05,29.5,736.0,681.96,498.87
2016,9,25,10,30,941.0,81.0,1.0,30.0,763.0,734.31,533.37
2016,9,25,10,45,935.5,86.5,1.0,30.5,780.0,779.96,560.88
2016,9,25,11,0,930.0,92.0,1.0,31.0,797.0,822.29,585.86
2016,9,25,11,15,932.5,92.5,1.0,31.5,809.0,862.54,609.18
2016,9,25,11,30,935.0,93.0,1.0,32.0,821.0,899.73,630.31
2016,9,25,11,45,919.0,101.5,1.0,32.5,820.0,925.88,644.47
2016,9,25,12,0,903.0,110.0,1.0,33.0,819.0,947.74,656.09
2016,9,25,12,15,902.0,110.0,1.0,33.0,814.0,970.33,669.56
2016,9,25,12,30,901.0,110.0,1.0,33.0,809.0,989.26,680.87
2016,9,25,12,45,892.0,112.0,1.05,33.0,795.0,998.89,687.68
2016,9,25,13,0,883.0,114.0,1.1,33.0,781.0,1004.6,692.39
2016,9,25,13,15,877.0,113.0,1.1,33.0,760.5,1006.06,693.87
2016,9,25,13,30,871.0,112.0,1.1,33.0,740.0,1003.67,693.25
2016,9,25,13,45,853.5,114.0,1.15,33.0,709.5,1000.43,693.2
2016,9,25,14,0,836.0,116.0,1.2,33.0,679.0,982.8,684.55
2016,9,25,14,15,823.0,113.5,1.2,32.5,644.0,960.81,673.99
2016,9,25,14,30,810.0,111.0,1.2,32.0,609.0,935.46,661.38
2016,9,25,14,45,785.0,110.0,1.2,32.0,567.0,897.36,639.37
2016,9,25,15,0,760.0,109.0,1.2,32.0,525.0,862.52,619.37
2016,9,25,15,15,736.0,105.0,1.15,31.5,479.0,817.5,593.03
2016,9,25,15,30,712.0,101.0,1.1,31.0,433.0,770.76,565.16
2016,9,25,15,45,676.0,96.0,1.1,30.5,383.5,711.41,528.68
2016,9,25,16,0,640.0,91.0,1.1,30.0,334.0,651.92,490.96
2016,9,25,16,15,594.0,83.5,1.05,29.0,283.5,582.16,444.93
2016,9,25,16,30,548.0,76.0,1.0,28.0,233.0,514.05,397.32
2016,9,25,16,45,482.0,66.0,0.95,27.0,183.5,431.94,336.22
2016,9,25,17,0,416.0,56.0,0.9,26.0,134.0,354.5,275.56
2016,9,25,17,15,315.5,42.0,0.8,24.5,90.0,259.19,198.33
2016,9,25,17,30,215.0,28.0,0.7,23.0,46.0,171.99,114.02
2016,9,25,17,45,107.5,14.0,0.65,22.0,23.0,61.66,0.0
2016,9,25,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,15.5,1.15,18.5,27.5,14.1,0.0
2016,9,26,6,30,261.0,31.0,1.0,19.0,55.0,25.49,14.74
2016,9,26,6,45,362.5,43.5,0.85,20.0,101.0,34.92,24.27
2016,9,26,7,0,464.0,56.0,0.7,21.0,147.0,43.99,32.51
2016,9,26,7,15,529.0,64.5,0.7,22.0,197.5,49.15,37.1
2016,9,26,7,30,594.0,73.0,0.7,23.0,248.0,54.17,41.34
2016,9,26,7,45,639.0,79.5,0.7,24.5,299.5,84.59,48.32
2016,9,26,8,0,684.0,86.0,0.7,26.0,351.0,139.69,79.13
2016,9,26,8,15,715.0,91.0,0.7,27.0,400.0,196.73,121.13
2016,9,26,8,30,746.0,96.0,0.7,28.0,449.0,257.27,169.62
2016,9,26,8,45,769.0,99.5,0.7,29.0,494.5,320.32,220.89
2016,9,26,9,0,792.0,103.0,0.7,30.0,540.0,381.77,269.98
2016,9,26,9,15,809.0,106.0,0.7,30.5,580.5,441.84,317.15
2016,9,26,9,30,826.0,109.0,0.7,31.0,621.0,502.5,362.94
2016,9,26,9,45,838.0,111.5,0.75,32.0,655.0,560.28,404.58
2016,9,26,10,0,850.0,114.0,0.8,33.0,689.0,617.49,444.14
2016,9,26,10,15,859.0,115.5,0.85,33.0,716.5,670.94,481.67
2016,9,26,10,30,868.0,117.0,0.9,33.0,744.0,722.93,517.29
2016,9,26,10,45,872.0,119.0,0.95,33.5,763.0,770.05,547.43
2016,9,26,11,0,876.0,121.0,1.0,34.0,782.0,814.8,574.32
2016,9,26,11,15,879.5,121.5,1.05,34.0,794.0,848.62,595.3
2016,9,26,11,30,883.0,122.0,1.1,34.0,806.0,885.13,618.02
2016,9,26,11,45,881.0,124.0,1.15,34.5,808.5,915.36,635.48
2016,9,26,12,0,879.0,126.0,1.2,35.0,811.0,942.18,650.87
2016,9,26,12,15,877.5,125.5,1.2,34.5,806.0,963.35,664.83
2016,9,26,12,30,876.0,125.0,1.2,34.0,801.0,990.93,682.83
2016,9,26,12,45,904.0,109.0,1.25,34.0,797.0,1006.49,693.04
2016,9,26,13,0,932.0,93.0,1.3,34.0,793.0,1028.17,707.2
2016,9,26,13,15,927.0,92.0,1.3,34.0,772.0,1030.58,709.07
2016,9,26,13,30,922.0,91.0,1.3,34.0,751.0,1028.96,708.93
2016,9,26,13,45,913.5,89.5,1.3,34.0,722.5,1019.31,704.18
2016,9,26,14,0,905.0,88.0,1.3,34.0,694.0,1005.78,697.32
2016,9,26,14,15,894.0,86.5,1.3,33.5,659.0,986.07,688.26
2016,9,26,14,30,883.0,85.0,1.3,33.0,624.0,962.82,677.11
2016,9,26,14,45,868.0,82.5,1.3,33.0,583.0,931.22,659.38
2016,9,26,15,0,853.0,80.0,1.3,33.0,542.0,905.88,645.59
2016,9,26,15,15,832.0,77.0,1.3,32.5,495.5,862.24,621.19
2016,9,26,15,30,811.0,74.0,1.3,32.0,449.0,816.44,595.02
2016,9,26,15,45,742.0,79.0,1.3,31.5,392.5,738.8,546.82
2016,9,26,16,0,673.0,84.0,1.3,31.0,336.0,668.29,501.96
2016,9,26,16,15,627.5,77.5,1.2,30.0,285.0,598.98,456.14
2016,9,26,16,30,582.0,71.0,1.1,29.0,234.0,531.22,408.96
2016,9,26,16,45,478.5,64.5,1.0,28.0,180.0,426.86,331.0
2016,9,26,17,0,375.0,58.0,0.9,27.0,126.0,329.03,254.65
2016,9,26,17,15,278.0,42.0,0.85,25.5,83.5,236.52,179.68
2016,9,26,17,30,181.0,26.0,0.8,24.0,41.0,149.59,92.72
2016,9,26,17,45,90.5,13.0,0.75,23.0,20.5,52.81,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.5,1.05,18.5,20.5,13.19,0.0
2016,9,27,6,30,130.0,29.0,0.9,19.0,41.0,22.55,12.17
2016,9,27,6,45,204.5,49.5,0.8,19.5,82.5,37.98,26.89
2016,9,27,7,0,279.0,70.0,0.7,20.0,124.0,52.86,40.28
2016,9,27,7,15,337.0,86.5,0.7,21.0,171.0,64.13,50.18
2016,9,27,7,30,395.0,103.0,0.7,22.0,218.0,74.97,59.39
2016,9,27,7,45,441.0,115.5,0.7,23.0,266.5,103.13,68.46
2016,9,27,8,0,487.0,128.0,0.7,24.0,315.0,150.96,96.83
2016,9,27,8,15,521.0,138.0,0.65,24.5,362.0,200.65,133.37
2016,9,27,8,30,555.0,148.0,0.6,25.0,409.0,254.42,175.87
2016,9,27,8,45,574.0,158.0,0.6,26.0,451.0,307.58,218.67
2016,9,27,9,0,593.0,168.0,0.6,27.0,493.0,362.54,262.03
2016,9,27,9,15,613.0,174.5,0.65,27.5,532.0,419.05,305.99
2016,9,27,9,30,633.0,181.0,0.7,28.0,571.0,474.46,347.89
2016,9,27,9,45,706.0,161.5,0.75,29.0,618.5,535.78,392.23
2016,9,27,10,0,779.0,142.0,0.8,30.0,666.0,602.39,438.99
2016,9,27,10,15,788.5,144.0,0.85,30.5,693.0,653.34,474.18
2016,9,27,10,30,798.0,146.0,0.9,31.0,720.0,703.11,507.69
2016,9,27,10,45,719.0,188.5,0.95,31.5,716.0,728.6,522.78
2016,9,27,11,0,640.0,231.0,1.0,32.0,712.0,743.01,530.31
2016,9,27,11,15,644.0,233.0,1.0,32.0,723.0,778.17,553.25
2016,9,27,11,30,648.0,235.0,1.0,32.0,734.0,811.28,574.32
2016,9,27,11,45,596.0,261.5,1.05,32.0,722.0,813.65,575.2
2016,9,27,12,0,544.0,288.0,1.1,32.0,710.0,814.96,575.55
2016,9,27,12,15,542.0,287.0,1.1,32.0,705.5,830.01,585.38
2016,9,27,12,30,540.0,286.0,1.1,32.0,701.0,842.49,593.46
2016,9,27,12,45,604.0,251.0,1.15,32.0,708.0,880.0,619.9
2016,9,27,13,0,668.0,216.0,1.2,32.0,715.0,921.59,647.95
2016,9,27,13,15,660.0,213.0,1.2,31.5,694.5,918.51,647.48
2016,9,27,13,30,652.0,210.0,1.2,31.0,674.0,912.11,645.62
2016,9,27,13,45,584.0,228.5,1.25,31.0,632.0,860.99,614.16
2016,9,27,14,0,516.0,247.0,1.3,31.0,590.0,814.24,584.73
2016,9,27,14,15,500.0,238.5,1.3,30.5,556.5,786.45,569.33
2016,9,27,14,30,484.0,230.0,1.3,30.0,523.0,756.57,552.16
2016,9,27,14,45,460.5,220.0,1.3,30.0,484.0,716.09,526.52
2016,9,27,15,0,437.0,210.0,1.3,30.0,445.0,674.35,499.74
2016,9,27,15,15,411.0,196.5,1.25,29.5,402.0,609.17,457.26
2016,9,27,15,30,385.0,183.0,1.2,29.0,359.0,560.88,425.36
2016,9,27,15,45,377.0,162.5,1.15,28.5,319.0,518.71,397.4
2016,9,27,16,0,369.0,142.0,1.1,28.0,279.0,475.52,367.79
2016,9,27,16,15,327.0,124.0,1.0,27.0,232.0,409.33,319.88
2016,9,27,16,30,285.0,106.0,0.9,26.0,185.0,345.66,272.15
2016,9,27,16,45,259.0,84.5,0.85,25.0,144.5,290.41,229.37
2016,9,27,17,0,233.0,63.0,0.8,24.0,104.0,248.79,194.9
2016,9,27,17,15,162.5,42.0,0.7,22.5,66.0,159.58,121.44
2016,9,27,17,30,92.0,21.0,0.6,21.0,28.0,94.19,52.23
2016,9,27,17,45,46.0,10.5,0.55,20.0,14.0,30.29,0.0
2016,9,27,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,85.0,15.5,0.6,13.5,23.0,14.1,0.0
2016,9,28,6,30,170.0,31.0,0.5,14.0,46.0,24.24,13.58
2016,9,28,6,45,264.5,47.5,0.45,15.0,89.0,36.63,26.24
2016,9,28,7,0,359.0,64.0,0.4,16.0,132.0,48.62,37.26
2016,9,28,7,15,423.0,76.0,0.35,16.5,180.0,56.76,44.67
2016,9,28,7,30,487.0,88.0,0.3,17.0,228.0,64.62,51.58
2016,9,28,7,45,544.0,94.0,0.3,18.0,279.0,93.17,58.98
2016,9,28,8,0,601.0,100.0,0.3,19.0,330.0,143.05,87.42
2016,9,28,8,15,634.5,106.5,0.35,20.0,377.5,196.57,127.5
2016,9,28,8,30,668.0,113.0,0.4,21.0,425.0,254.06,174.13
2016,9,28,8,45,691.0,118.5,0.45,22.0,468.5,311.22,221.57
2016,9,28,9,0,714.0,124.0,0.5,23.0,512.0,370.45,269.8
2016,9,28,9,15,732.5,127.5,0.55,23.5,551.5,427.78,315.87
2016,9,28,9,30,751.0,131.0,0.6,24.0,591.0,486.01,361.1
2016,9,28,9,45,765.0,134.0,0.65,25.0,624.5,541.98,402.42
2016,9,28,10,0,779.0,137.0,0.7,26.0,658.0,597.81,442.05
2016,9,28,10,15,789.0,139.0,0.75,26.5,685.0,648.99,478.04
2016,9,28,10,30,799.0,141.0,0.8,27.0,712.0,699.01,512.23
2016,9,28,10,45,759.5,165.0,0.85,27.5,719.0,735.29,535.47
2016,9,28,11,0,720.0,189.0,0.9,28.0,726.0,764.75,553.73
2016,9,28,11,15,724.0,190.0,0.95,28.0,737.5,801.38,578.4
2016,9,28,11,30,728.0,191.0,1.0,28.0,749.0,835.68,601.01
2016,9,28,11,45,692.0,210.0,1.1,28.0,742.0,850.59,611.19
2016,9,28,12,0,656.0,229.0,1.2,28.0,735.0,860.54,618.16
2016,9,28,12,15,654.0,228.5,1.2,28.0,730.5,878.17,629.67
2016,9,28,12,30,652.0,228.0,1.2,28.0,726.0,892.79,639.17
2016,9,28,12,45,678.0,211.5,1.3,28.0,721.5,914.99,655.21
2016,9,28,13,0,704.0,195.0,1.4,28.0,717.0,934.1,668.98
2016,9,28,13,15,696.0,192.5,1.4,27.5,696.5,931.61,669.17
2016,9,28,13,30,688.0,190.0,1.4,27.0,676.0,925.73,667.59
2016,9,28,13,45,642.5,200.0,1.45,27.0,640.0,892.87,648.19
2016,9,28,14,0,597.0,210.0,1.5,27.0,604.0,851.42,623.07
2016,9,28,14,15,580.5,204.0,1.45,26.5,570.5,824.89,607.73
2016,9,28,14,30,564.0,198.0,1.4,26.0,537.0,796.05,590.56
2016,9,28,14,45,540.5,190.5,1.4,25.5,497.5,756.82,566.66
2016,9,28,15,0,517.0,183.0,1.4,25.0,458.0,716.1,541.38
2016,9,28,15,15,489.5,173.0,1.35,24.5,415.0,667.74,509.8
2016,9,28,15,30,462.0,163.0,1.3,24.0,372.0,618.83,477.16
2016,9,28,15,45,298.0,156.0,1.3,23.5,285.0,444.69,349.67
2016,9,28,16,0,134.0,149.0,1.3,23.0,198.0,284.27,225.85
2016,9,28,16,15,237.0,124.5,1.2,22.0,195.0,342.57,275.31
2016,9,28,16,30,340.0,100.0,1.1,21.0,192.0,389.65,313.22
2016,9,28,16,45,302.0,80.5,1.05,20.0,149.0,325.97,262.14
2016,9,28,17,0,264.0,61.0,1.0,19.0,106.0,265.02,211.64
2016,9,28,17,15,182.0,41.5,0.95,18.0,67.5,182.74,141.15
2016,9,28,17,30,100.0,22.0,0.9,17.0,29.0,98.96,48.09
2016,9,28,17,45,50.0,11.0,0.85,16.5,14.5,32.44,0.0
2016,9,28,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,14.0,0.8,10.5,25.0,12.73,0.0
2016,9,29,6,30,259.0,28.0,0.8,11.0,50.0,23.04,12.45
2016,9,29,6,45,367.0,39.5,0.85,11.5,95.0,31.68,22.23
2016,9,29,7,0,475.0,51.0,0.9,12.0,140.0,40.04,30.2
2016,9,29,7,15,541.0,59.0,0.9,12.5,190.0,44.98,34.87
2016,9,29,7,30,607.0,67.0,0.9,13.0,240.0,49.79,39.21
2016,9,29,7,45,450.0,104.5,0.9,14.0,246.5,95.92,64.71
2016,9,29,8,0,293.0,142.0,0.9,15.0,253.0,143.23,102.38
2016,9,29,8,15,527.0,113.5,0.85,15.5,345.5,184.28,124.98
2016,9,29,8,30,761.0,85.0,0.8,16.0,438.0,255.47,176.3
2016,9,29,8,45,784.5,88.0,0.75,17.0,483.5,315.46,227.79
2016,9,29,9,0,808.0,91.0,0.7,18.0,529.0,377.34,279.73
2016,9,29,9,15,824.5,93.5,0.7,18.5,568.5,437.41,329.39
2016,9,29,9,30,841.0,96.0,0.7,19.0,608.0,497.93,377.52
2016,9,29,9,45,856.0,96.5,0.75,20.0,642.5,555.87,421.56
2016,9,29,10,0,871.0,97.0,0.8,21.0,677.0,612.16,462.73
2016,9,29,10,15,879.0,98.5,0.85,21.5,703.5,664.69,500.68
2016,9,29,10,30,887.0,100.0,0.9,22.0,730.0,715.59,536.34
2016,9,29,10,45,888.5,103.0,0.95,23.0,748.5,761.35,565.37
2016,9,29,11,0,890.0,106.0,1.0,24.0,767.0,804.49,591.39
2016,9,29,11,15,893.5,106.5,1.05,24.0,778.5,843.91,616.99
2016,9,29,11,30,897.0,107.0,1.1,24.0,790.0,880.46,640.65
2016,9,29,11,45,894.5,109.0,1.15,24.5,792.5,910.29,658.69
2016,9,29,12,0,892.0,111.0,1.2,25.0,795.0,936.63,674.53
2016,9,29,12,15,890.5,110.5,1.2,25.0,790.0,957.64,687.59
2016,9,29,12,30,889.0,110.0,1.2,25.0,785.0,974.99,698.49
2016,9,29,12,45,893.5,105.5,1.3,25.5,774.0,989.97,708.34
2016,9,29,13,0,898.0,101.0,1.4,26.0,763.0,1001.18,715.95
2016,9,29,13,15,892.0,100.0,1.4,25.5,742.0,1002.24,718.6
2016,9,29,13,30,886.0,99.0,1.4,25.0,721.0,999.42,719.12
2016,9,29,13,45,871.5,100.0,1.45,25.0,691.5,986.77,712.99
2016,9,29,14,0,857.0,101.0,1.5,25.0,662.0,980.9,711.4
2016,9,29,14,15,844.5,98.5,1.5,24.5,627.0,958.86,700.11
2016,9,29,14,30,832.0,96.0,1.5,24.0,592.0,933.42,686.8
2016,9,29,14,45,814.5,93.5,1.55,24.0,551.0,900.11,667.58
