Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,797.0,91.0,1.6,24.0,510.0,864.03,646.34
2016,9,29,15,15,773.5,87.5,1.6,23.5,464.5,818.89,619.27
2016,9,29,15,30,750.0,84.0,1.6,23.0,419.0,771.88,590.35
2016,9,29,15,45,722.5,78.0,1.6,22.5,370.5,717.05,555.09
2016,9,29,16,0,695.0,72.0,1.6,22.0,322.0,666.24,521.57
2016,9,29,16,15,648.0,66.5,1.6,21.0,271.0,596.57,473.62
2016,9,29,16,30,601.0,61.0,1.6,20.0,220.0,528.67,424.57
2016,9,29,16,45,536.5,52.5,1.65,19.0,171.0,447.77,361.34
2016,9,29,17,0,472.0,44.0,1.7,18.0,122.0,371.59,298.13
2016,9,29,17,15,354.0,32.5,1.7,17.0,79.0,267.92,208.09
2016,9,29,17,30,236.0,21.0,1.7,16.0,36.0,165.87,64.81
2016,9,29,17,45,118.0,10.5,1.75,15.5,18.0,62.26,0.0
2016,9,29,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,153.5,13.0,1.35,10.0,25.5,11.82,0.0
2016,9,30,6,30,307.0,26.0,1.4,10.0,51.0,21.34,10.76
2016,9,30,6,45,418.5,35.5,1.45,10.5,96.5,28.32,19.3
2016,9,30,7,0,530.0,45.0,1.5,11.0,142.0,35.13,25.89
2016,9,30,7,15,290.5,76.5,1.5,11.5,132.5,56.73,45.52
2016,9,30,7,30,51.0,108.0,1.5,12.0,123.0,85.75,71.47
2016,9,30,7,45,58.5,129.0,1.55,12.5,149.0,105.44,83.18
2016,9,30,8,0,66.0,150.0,1.6,13.0,175.0,129.11,101.34
2016,9,30,8,15,222.0,159.5,1.6,13.5,259.0,167.91,126.14
2016,9,30,8,30,378.0,169.0,1.6,14.0,343.0,230.89,172.59
2016,9,30,8,45,616.0,123.0,1.6,14.5,439.5,293.32,218.74
2016,9,30,9,0,854.0,77.0,1.6,15.0,536.0,383.27,289.75
2016,9,30,9,15,868.5,79.0,1.6,15.5,576.0,443.8,341.53
2016,9,30,9,30,883.0,81.0,1.6,16.0,616.0,504.37,391.61
2016,9,30,9,45,896.5,81.5,1.6,16.5,650.0,562.74,438.18
2016,9,30,10,0,910.0,82.0,1.6,17.0,684.0,620.43,482.5
2016,9,30,10,15,918.0,83.5,1.6,17.0,711.0,674.65,523.7
2016,9,30,10,30,926.0,85.0,1.6,17.0,738.0,727.13,562.46
2016,9,30,10,45,930.5,86.0,1.65,17.5,757.5,774.54,594.2
2016,9,30,11,0,935.0,87.0,1.7,18.0,777.0,819.41,623.54
2016,9,30,11,15,938.0,87.5,1.7,18.0,788.5,859.79,650.2
2016,9,30,11,30,941.0,88.0,1.7,18.0,800.0,897.12,674.64
2016,9,30,11,45,942.0,88.0,1.75,18.5,803.5,928.91,694.59
2016,9,30,12,0,943.0,88.0,1.8,19.0,807.0,957.19,712.2
2016,9,30,12,15,942.0,88.0,1.85,19.0,802.0,979.98,727.61
2016,9,30,12,30,941.0,88.0,1.9,19.0,797.0,998.95,740.69
2016,9,30,12,45,932.0,90.0,1.95,19.0,782.5,1008.62,747.87
2016,9,30,13,0,923.0,92.0,2.0,19.0,768.0,1014.21,752.66
2016,9,30,13,15,917.5,91.0,2.0,18.5,747.0,1015.73,755.79
2016,9,30,13,30,912.0,90.0,2.0,18.0,726.0,1013.27,756.53
2016,9,30,13,45,903.5,88.5,2.05,18.0,697.5,1003.33,751.76
2016,9,30,14,0,895.0,87.0,2.1,18.0,669.0,989.58,744.65
2016,9,30,14,15,883.0,85.0,2.15,17.5,633.5,968.13,733.88
2016,9,30,14,30,871.0,83.0,2.2,17.0,598.0,943.24,720.78
2016,9,30,14,45,855.5,80.5,2.25,17.0,557.0,911.2,701.35
2016,9,30,15,0,840.0,78.0,2.3,17.0,516.0,885.44,686.15
2016,9,30,15,15,817.5,75.0,2.3,16.5,469.5,840.71,658.13
2016,9,30,15,30,795.0,72.0,2.3,16.0,423.0,793.99,628.22
2016,9,30,15,45,764.0,68.0,2.3,16.0,373.5,737.34,589.1
2016,9,30,16,0,733.0,64.0,2.3,16.0,324.0,680.01,548.41
2016,9,30,16,15,687.0,59.0,2.25,15.5,272.5,609.99,497.27
2016,9,30,16,30,641.0,54.0,2.2,15.0,221.0,541.38,445.0
2016,9,30,16,45,568.0,47.5,2.2,14.5,170.5,460.81,379.38
2016,9,30,17,0,495.0,41.0,2.2,14.0,120.0,380.9,310.49
2016,9,30,17,15,371.0,30.5,2.1,13.5,77.0,274.39,214.5
2016,9,30,17,30,247.0,20.0,2.0,13.0,34.0,167.87,37.3
2016,9,30,17,45,123.5,10.0,1.9,12.5,17.0,64.03,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,159.5,13.0,1.2,9.0,25.5,11.82,0.0
2016,10,1,6,30,319.0,26.0,1.2,10.0,51.0,21.48,10.36
2016,10,1,6,45,433.5,35.5,1.3,11.0,97.5,28.47,19.33
2016,10,1,7,0,548.0,45.0,1.4,12.0,144.0,35.3,25.9
2016,10,1,7,15,614.5,51.5,1.45,12.5,196.0,39.29,29.73
2016,10,1,7,30,681.0,58.0,1.5,13.0,248.0,47.26,36.93
2016,10,1,7,45,726.5,62.0,1.55,13.5,300.0,79.84,44.06
2016,10,1,8,0,772.0,66.0,1.6,14.0,352.0,137.91,78.04
2016,10,1,8,15,801.0,69.5,1.55,14.5,402.0,198.19,125.54
2016,10,1,8,30,830.0,73.0,1.5,15.0,452.0,261.55,180.28
2016,10,1,8,45,854.0,74.5,1.5,15.5,498.5,324.38,235.96
2016,10,1,9,0,878.0,76.0,1.5,16.0,545.0,391.07,293.89
2016,10,1,9,15,892.5,78.0,1.45,16.5,585.5,452.96,346.44
2016,10,1,9,30,907.0,80.0,1.4,17.0,626.0,514.85,396.93
2016,10,1,9,45,922.0,79.5,1.4,17.5,661.0,574.3,443.87
2016,10,1,10,0,937.0,79.0,1.4,18.0,696.0,633.14,488.59
2016,10,1,10,15,944.5,80.5,1.4,18.5,723.0,688.3,528.98
2016,10,1,10,30,952.0,82.0,1.4,19.0,750.0,741.58,566.69
2016,10,1,10,45,957.0,82.5,1.4,19.5,770.0,789.89,597.79
2016,10,1,11,0,962.0,83.0,1.4,20.0,790.0,835.6,626.54
2016,10,1,11,15,965.0,83.5,1.4,20.0,801.5,876.88,653.16
2016,10,1,11,30,968.0,84.0,1.4,20.0,813.0,915.0,677.53
2016,10,1,11,45,968.5,84.5,1.45,20.5,816.0,947.6,697.59
2016,10,1,12,0,969.0,85.0,1.5,21.0,819.0,976.57,715.28
2016,10,1,12,15,967.5,84.5,1.55,21.0,814.0,998.81,730.09
2016,10,1,12,30,966.0,84.0,1.6,21.0,809.0,1017.09,742.55
2016,10,1,12,45,962.5,84.0,1.65,21.0,795.5,1030.01,751.77
2016,10,1,13,0,959.0,84.0,1.7,21.0,782.0,1038.82,758.6
2016,10,1,13,15,953.5,83.0,1.7,21.0,760.5,1040.39,760.28
2016,10,1,13,30,948.0,82.0,1.7,21.0,739.0,1037.82,759.58
2016,10,1,13,45,938.5,81.5,1.75,21.0,709.5,1027.88,755.1
2016,10,1,14,0,929.0,81.0,1.8,21.0,680.0,1014.0,748.29
2016,10,1,14,15,917.5,79.0,1.8,20.5,644.0,992.55,737.37
2016,10,1,14,30,906.0,77.0,1.8,20.0,608.0,967.5,724.17
2016,10,1,14,45,889.0,75.5,1.85,20.0,566.0,934.58,704.92
2016,10,1,15,0,872.0,74.0,1.9,20.0,524.0,898.75,683.54
2016,10,1,15,15,850.0,71.0,1.9,19.5,477.0,862.66,662.4
2016,10,1,15,30,828.0,68.0,1.9,19.0,430.0,815.4,632.96
2016,10,1,15,45,795.5,65.0,1.9,19.0,379.0,757.75,594.22
2016,10,1,16,0,763.0,62.0,1.9,19.0,328.0,699.43,553.87
2016,10,1,16,15,716.5,57.5,1.85,18.0,275.5,628.54,504.23
2016,10,1,16,30,670.0,53.0,1.8,17.0,223.0,558.99,453.09
2016,10,1,16,45,593.5,46.5,1.8,16.5,171.5,474.98,385.84
2016,10,1,17,0,517.0,40.0,1.8,16.0,120.0,391.91,315.14
2016,10,1,17,15,382.0,29.5,1.75,15.0,76.0,278.63,213.7
2016,10,1,17,30,247.0,19.0,1.7,14.0,32.0,164.4,0.0
2016,10,1,17,45,123.5,9.5,1.65,13.5,16.0,63.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.5,1.1,9.5,24.0,11.37,0.0
2016,10,2,6,30,299.0,25.0,1.1,10.0,48.0,20.63,9.14
2016,10,2,6,45,412.5,35.0,1.1,11.0,93.0,28.09,18.95
2016,10,2,7,0,526.0,45.0,1.1,12.0,138.0,35.34,25.93
2016,10,2,7,15,593.0,51.5,1.1,12.5,189.0,39.31,29.75
2016,10,2,7,30,660.0,58.0,1.1,13.0,240.0,43.23,33.33
2016,10,2,7,45,706.5,62.0,1.15,13.5,291.5,79.2,43.99
2016,10,2,8,0,753.0,66.0,1.2,14.0,343.0,136.06,77.26
2016,10,2,8,15,782.0,69.0,1.2,14.5,391.5,194.65,123.34
2016,10,2,8,30,811.0,72.0,1.2,15.0,440.0,256.32,176.54
2016,10,2,8,45,834.5,73.5,1.2,15.5,485.0,317.76,230.85
2016,10,2,9,0,858.0,75.0,1.2,16.0,530.0,382.97,287.34
2016,10,2,9,15,872.0,77.0,1.2,16.0,569.5,443.39,339.28
2016,10,2,9,30,886.0,79.0,1.2,16.0,609.0,503.79,389.48
2016,10,2,9,45,897.0,80.0,1.3,16.5,642.0,561.31,435.65
2016,10,2,10,0,908.0,81.0,1.4,17.0,675.0,617.89,479.59
2016,10,2,10,15,535.5,208.0,1.45,17.0,562.0,550.32,428.04
2016,10,2,10,30,163.0,335.0,1.5,17.0,449.0,431.01,334.83
2016,10,2,10,45,83.0,252.5,1.55,17.5,310.5,295.92,231.86
2016,10,2,11,0,3.0,170.0,1.6,18.0,172.0,154.82,119.72
2016,10,2,11,15,89.5,268.0,1.65,18.0,335.0,337.55,264.92
2016,10,2,11,30,176.0,366.0,1.7,18.0,498.0,516.94,399.51
2016,10,2,11,45,91.0,280.0,1.75,18.0,348.5,363.01,282.64
2016,10,2,12,0,6.0,194.0,1.8,18.0,199.0,181.62,140.77
2016,10,2,12,15,3.0,168.5,1.8,18.0,171.0,155.22,120.27
2016,10,2,12,30,0.0,143.0,1.8,18.0,143.0,128.71,99.1
2016,10,2,12,45,0.0,135.5,1.85,18.0,135.5,121.83,93.71
2016,10,2,13,0,0.0,128.0,1.9,18.0,128.0,114.92,88.25
2016,10,2,13,15,1.5,150.0,1.9,18.0,151.0,137.35,106.46
2016,10,2,13,30,3.0,172.0,1.9,18.0,174.0,160.45,125.11
2016,10,2,13,45,1.5,100.5,1.9,18.0,101.5,90.89,69.15
2016,10,2,14,0,0.0,29.0,1.9,18.0,29.0,25.63,15.65
2016,10,2,14,15,169.0,135.0,1.9,17.5,233.0,322.88,262.4
2016,10,2,14,30,338.0,241.0,1.9,17.0,437.0,610.97,483.31
2016,10,2,14,45,589.5,159.5,1.95,17.0,472.0,769.68,603.15
2016,10,2,15,0,841.0,78.0,2.0,17.0,507.0,883.23,683.73
2016,10,2,15,15,585.5,121.0,2.0,16.5,406.5,694.88,551.18
2016,10,2,15,30,330.0,164.0,2.0,16.0,306.0,488.5,396.04
2016,10,2,15,45,531.0,114.0,2.0,16.0,311.0,598.36,486.41
2016,10,2,16,0,732.0,64.0,2.0,16.0,316.0,676.12,545.1
2016,10,2,16,15,683.5,59.0,1.95,15.5,264.5,604.37,491.45
2016,10,2,16,30,635.0,54.0,1.9,15.0,213.0,539.53,441.98
2016,10,2,16,45,552.5,47.5,1.9,14.5,162.5,448.54,367.77
2016,10,2,17,0,470.0,41.0,1.9,14.0,112.0,363.86,294.77
2016,10,2,17,15,331.5,30.0,1.8,13.5,70.0,250.8,190.68
2016,10,2,17,30,193.0,19.0,1.7,13.0,28.0,135.11,0.0
2016,10,2,17,45,96.5,9.5,1.6,12.5,14.0,51.2,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.0,12.5,0.9,9.5,22.0,11.37,0.0
2016,10,3,6,30,262.0,25.0,0.8,10.0,44.0,20.71,8.46
2016,10,3,6,45,378.5,35.0,0.75,11.0,87.5,28.13,18.94
2016,10,3,7,0,495.0,45.0,0.7,12.0,131.0,35.37,25.94
2016,10,3,7,15,388.5,71.5,0.7,12.5,153.0,53.63,42.54
2016,10,3,7,30,282.0,98.0,0.7,13.0,175.0,74.25,60.97
2016,10,3,7,45,303.0,115.0,0.7,13.5,213.0,100.88,72.63
2016,10,3,8,0,324.0,132.0,0.7,14.0,251.0,139.86,98.62
2016,10,3,8,15,269.5,160.5,0.65,14.0,268.5,177.43,131.17
2016,10,3,8,30,215.0,189.0,0.6,14.0,286.0,209.26,160.07
2016,10,3,8,45,165.5,211.0,0.6,14.5,290.5,229.71,178.74
2016,10,3,9,0,116.0,233.0,0.6,15.0,295.0,244.33,191.72
2016,10,3,9,15,60.5,207.5,0.6,15.5,240.0,208.28,163.91
2016,10,3,9,30,5.0,182.0,0.6,16.0,185.0,163.11,127.98
2016,10,3,9,45,20.0,222.5,0.65,16.5,235.5,207.96,163.35
2016,10,3,10,0,35.0,263.0,0.7,17.0,286.0,259.67,203.05
2016,10,3,10,15,104.5,297.5,0.7,17.0,370.0,340.26,265.17
2016,10,3,10,30,174.0,332.0,0.7,17.0,454.0,436.04,336.89
2016,10,3,10,45,128.0,334.5,0.75,17.5,425.5,417.18,320.97
2016,10,3,11,0,82.0,337.0,0.8,18.0,397.0,383.88,295.12
2016,10,3,11,15,43.0,255.5,0.8,18.0,287.0,276.91,214.4
2016,10,3,11,30,4.0,174.0,0.8,18.0,177.0,160.19,123.43
2016,10,3,11,45,12.5,226.0,0.85,18.0,235.5,217.14,168.73
2016,10,3,12,0,21.0,278.0,0.9,18.0,294.0,276.3,214.28
2016,10,3,12,15,35.5,301.0,0.9,18.0,327.5,329.76,254.96
2016,10,3,12,30,50.0,324.0,0.9,18.0,361.0,371.54,286.41
2016,10,3,12,45,30.5,275.5,0.95,18.0,298.0,303.44,234.85
2016,10,3,13,0,11.0,227.0,1.0,18.0,235.0,221.32,171.85
2016,10,3,13,15,21.0,249.5,0.95,18.0,264.0,254.94,198.78
2016,10,3,13,30,31.0,272.0,0.9,18.0,293.0,307.89,239.64
2016,10,3,13,45,22.5,246.5,0.9,18.0,261.5,256.28,199.93
2016,10,3,14,0,14.0,221.0,0.9,18.0,230.0,222.75,174.2
2016,10,3,14,15,93.5,241.5,0.9,18.0,296.0,341.07,269.21
2016,10,3,14,30,173.0,262.0,0.9,18.0,362.0,462.01,361.98
2016,10,3,14,45,107.0,232.5,0.9,18.0,293.0,347.59,274.23
2016,10,3,15,0,41.0,203.0,0.9,18.0,224.0,253.08,200.38
2016,10,3,15,15,20.5,143.0,0.9,17.5,153.5,153.06,121.48
2016,10,3,15,30,0.0,83.0,0.9,17.0,83.0,73.95,56.51
2016,10,3,15,45,0.0,72.5,0.9,17.0,72.5,64.12,48.59
2016,10,3,16,0,0.0,62.0,0.9,17.0,62.0,54.78,40.86
2016,10,3,16,15,304.0,57.0,0.85,16.5,131.5,315.35,262.8
2016,10,3,16,30,608.0,52.0,0.8,16.0,201.0,516.82,419.13
2016,10,3,16,45,531.0,45.0,0.8,15.5,152.5,430.25,347.05
2016,10,3,17,0,454.0,38.0,0.8,15.0,104.0,349.76,278.77
2016,10,3,17,15,316.5,27.0,0.75,14.5,64.0,238.82,175.91
2016,10,3,17,30,179.0,16.0,0.7,14.0,24.0,102.36,0.0
2016,10,3,17,45,89.5,8.0,0.65,14.0,12.0,7.28,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.5,0.75,11.5,19.5,12.28,0.0
2016,10,4,6,30,170.0,27.0,0.8,12.0,39.0,21.28,7.79
2016,10,4,6,45,268.5,42.5,0.9,12.5,79.5,33.04,22.95
2016,10,4,7,0,367.0,58.0,1.0,13.0,120.0,44.44,33.78
2016,10,4,7,15,440.5,68.5,1.0,13.0,168.5,53.71,42.47
2016,10,4,7,30,514.0,79.0,1.0,13.0,217.0,60.26,48.52
2016,10,4,7,45,550.5,89.5,1.0,13.5,264.5,91.58,58.43
2016,10,4,8,0,587.0,100.0,1.0,14.0,312.0,143.41,90.46
2016,10,4,8,15,424.0,141.0,0.95,14.5,305.5,188.17,133.3
2016,10,4,8,30,261.0,182.0,0.9,15.0,299.0,214.3,162.25
2016,10,4,8,45,186.5,206.5,0.9,15.5,294.5,232.54,180.29
2016,10,4,9,0,112.0,231.0,0.9,16.0,290.0,240.32,188.51
2016,10,4,9,15,72.0,232.5,0.9,16.0,271.5,234.66,184.84
2016,10,4,9,30,32.0,234.0,0.9,16.0,253.0,223.72,176.34
2016,10,4,9,45,78.0,268.0,0.95,16.5,318.0,282.83,222.38
2016,10,4,10,0,124.0,302.0,1.0,17.0,383.0,353.05,275.85
2016,10,4,10,15,158.0,316.0,1.0,17.5,422.5,398.3,309.4
2016,10,4,10,30,192.0,330.0,1.0,18.0,462.0,446.77,344.99
2016,10,4,10,45,538.0,221.5,1.0,18.5,606.5,624.24,479.03
2016,10,4,11,0,884.0,113.0,1.0,19.0,751.0,804.77,605.56
2016,10,4,11,15,888.0,113.5,1.05,19.0,762.5,844.09,629.85
2016,10,4,11,30,892.0,114.0,1.1,19.0,774.0,880.58,653.97
2016,10,4,11,45,899.5,111.0,1.2,19.5,778.5,913.43,675.19
2016,10,4,12,0,907.0,108.0,1.3,20.0,783.0,943.19,694.38
2016,10,4,12,15,906.0,107.5,1.35,20.0,778.0,964.57,708.74
2016,10,4,12,30,905.0,107.0,1.4,20.0,773.0,982.24,720.94
2016,10,4,12,45,906.5,104.0,1.5,20.0,760.5,995.74,731.42
2016,10,4,13,0,908.0,101.0,1.6,20.0,748.0,1005.39,739.61
2016,10,4,13,15,901.5,99.5,1.65,20.0,727.0,1005.1,740.83
2016,10,4,13,30,895.0,98.0,1.7,20.0,706.0,1000.88,739.77
2016,10,4,13,45,888.5,95.5,1.8,20.0,677.5,991.6,736.3
2016,10,4,14,0,882.0,93.0,1.9,20.0,649.0,978.55,730.43
2016,10,4,14,15,869.0,91.0,1.95,19.5,613.5,966.12,725.83
2016,10,4,14,30,856.0,89.0,2.0,19.0,578.0,940.22,712.2
2016,10,4,14,45,841.5,85.5,2.05,19.0,537.0,907.81,692.8
2016,10,4,15,0,827.0,82.0,2.1,19.0,496.0,872.46,671.19
2016,10,4,15,15,803.0,78.5,2.1,18.5,449.5,826.07,642.26
2016,10,4,15,30,779.0,75.0,2.1,18.0,403.0,777.81,611.37
2016,10,4,15,45,748.0,70.5,2.15,18.0,354.0,721.09,572.64
2016,10,4,16,0,717.0,66.0,2.2,18.0,305.0,663.71,532.13
2016,10,4,16,15,666.5,60.5,2.15,17.0,253.5,595.75,483.23
2016,10,4,16,30,616.0,55.0,2.1,16.0,202.0,525.18,429.61
2016,10,4,16,45,537.5,47.0,2.1,15.5,152.5,436.01,356.15
2016,10,4,17,0,459.0,39.0,2.1,15.0,103.0,352.96,283.75
2016,10,4,17,15,312.5,27.5,2.0,14.5,62.5,236.42,170.84
2016,10,4,17,30,166.0,16.0,1.9,14.0,22.0,95.61,0.0
2016,10,4,17,45,83.0,8.0,1.85,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,12.0,1.2,8.5,20.0,10.91,0.0
2016,10,5,6,30,235.0,24.0,1.2,9.0,40.0,19.98,5.99
2016,10,5,6,45,368.0,35.0,1.3,10.0,85.0,28.37,19.04
2016,10,5,7,0,501.0,46.0,1.4,11.0,130.0,36.52,26.98
2016,10,5,7,15,575.0,53.0,1.4,11.5,181.0,40.84,31.19
2016,10,5,7,30,649.0,60.0,1.4,12.0,232.0,45.12,35.14
2016,10,5,7,45,700.5,64.0,1.45,13.0,284.5,81.3,45.94
2016,10,5,8,0,752.0,68.0,1.5,14.0,337.0,138.24,79.22
2016,10,5,8,15,783.5,71.5,1.45,14.5,386.5,197.56,125.89
2016,10,5,8,30,815.0,75.0,1.4,15.0,436.0,260.29,179.92
2016,10,5,8,45,840.5,77.0,1.35,16.0,482.5,322.95,234.73
2016,10,5,9,0,866.0,79.0,1.3,17.0,529.0,387.59,290.08
2016,10,5,9,15,882.0,81.5,1.25,17.5,569.5,451.48,343.67
2016,10,5,9,30,898.0,84.0,1.2,18.0,610.0,513.78,393.96
2016,10,5,9,45,914.5,83.5,1.2,18.5,645.5,573.34,440.55
2016,10,5,10,0,931.0,83.0,1.2,19.0,681.0,632.44,485.03
2016,10,5,10,15,939.0,84.5,1.2,19.0,708.5,687.38,525.88
2016,10,5,10,30,947.0,86.0,1.2,19.0,736.0,740.5,564.24
2016,10,5,10,45,954.5,85.5,1.25,19.5,756.0,789.11,596.22
2016,10,5,11,0,962.0,85.0,1.3,20.0,776.0,835.29,625.79
2016,10,5,11,15,965.5,85.5,1.3,20.0,787.5,876.66,652.4
2016,10,5,11,30,969.0,86.0,1.3,20.0,799.0,914.89,676.78
2016,10,5,11,45,971.5,85.5,1.35,20.5,802.5,947.85,697.05
2016,10,5,12,0,974.0,85.0,1.4,21.0,806.0,977.25,715.01
2016,10,5,12,15,973.0,84.5,1.45,21.0,800.5,999.72,729.96
2016,10,5,12,30,972.0,84.0,1.5,21.0,795.0,1018.23,742.58
2016,10,5,12,45,965.5,85.5,1.6,21.0,780.5,1029.79,751.75
2016,10,5,13,0,959.0,87.0,1.7,21.0,766.0,1037.21,758.51
2016,10,5,13,15,953.0,86.0,1.7,21.0,744.0,1038.03,759.76
2016,10,5,13,30,947.0,85.0,1.7,21.0,722.0,1034.74,758.63
2016,10,5,13,45,938.5,83.5,1.75,21.0,693.0,1024.36,753.89
2016,10,5,14,0,930.0,82.0,1.8,21.0,664.0,1010.03,746.79
2016,10,5,14,15,917.5,80.5,1.8,20.5,627.0,988.07,735.54
2016,10,5,14,30,905.0,79.0,1.8,20.0,590.0,962.57,722.03
2016,10,5,14,45,887.0,77.0,1.85,20.0,547.5,928.05,701.65
2016,10,5,15,0,869.0,75.0,1.9,20.0,505.0,899.69,685.29
2016,10,5,15,15,844.5,72.0,1.9,19.5,457.5,852.42,656.28
2016,10,5,15,30,820.0,69.0,1.9,19.0,410.0,803.19,625.33
2016,10,5,15,45,782.0,66.0,1.9,19.0,358.5,741.41,583.27
2016,10,5,16,0,744.0,63.0,1.9,19.0,307.0,679.34,539.67
2016,10,5,16,15,691.5,57.5,1.85,18.5,254.5,603.76,484.79
2016,10,5,16,30,639.0,52.0,1.8,18.0,202.0,530.08,428.71
2016,10,5,16,45,549.5,45.0,1.75,17.5,151.0,440.06,355.1
2016,10,5,17,0,460.0,38.0,1.7,17.0,100.0,351.41,278.61
2016,10,5,17,15,304.5,26.0,1.65,16.0,59.5,227.49,156.85
2016,10,5,17,30,149.0,14.0,1.6,15.0,19.0,85.15,0.0
2016,10,5,17,45,74.5,7.0,1.6,14.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,130.0,11.0,0.9,9.0,19.5,10.01,0.0
2016,10,6,6,30,260.0,22.0,0.8,10.0,39.0,18.22,3.65
2016,10,6,6,45,388.0,32.0,0.75,11.0,83.0,25.79,16.66
2016,10,6,7,0,516.0,42.0,0.7,12.0,127.0,33.17,23.89
2016,10,6,7,15,587.5,48.5,0.7,12.5,177.5,37.25,27.85
2016,10,6,7,30,659.0,55.0,0.7,13.0,228.0,45.11,35.01
2016,10,6,7,45,707.5,59.5,0.75,14.0,279.5,77.85,42.62
2016,10,6,8,0,756.0,64.0,0.8,15.0,331.0,135.3,76.18
2016,10,6,8,15,786.0,67.5,0.8,15.5,380.0,194.54,122.48
2016,10,6,8,30,816.0,71.0,0.8,16.0,429.0,256.97,175.85
2016,10,6,8,45,839.5,73.0,0.85,17.0,474.5,318.97,229.78
2016,10,6,9,0,863.0,75.0,0.9,18.0,520.0,384.51,285.5
2016,10,6,9,15,878.5,77.0,0.9,18.5,560.0,445.64,336.62
2016,10,6,9,30,894.0,79.0,0.9,19.0,600.0,506.88,385.87
2016,10,6,9,45,911.0,78.0,0.95,20.0,634.5,565.81,431.12
2016,10,6,10,0,928.0,77.0,1.0,21.0,669.0,624.32,474.27
2016,10,6,10,15,935.0,78.0,1.0,21.5,695.5,677.8,512.66
2016,10,6,10,30,942.0,79.0,1.0,22.0,722.0,729.35,548.42
2016,10,6,10,45,946.5,80.5,1.0,22.5,741.0,777.44,578.82
2016,10,6,11,0,951.0,82.0,1.0,23.0,760.0,822.94,606.8
2016,10,6,11,15,953.5,82.0,1.0,23.5,771.0,862.41,630.45
2016,10,6,11,30,956.0,82.0,1.0,24.0,782.0,898.71,651.83
2016,10,6,11,45,956.0,82.5,1.0,24.5,784.5,930.04,669.87
2016,10,6,12,0,956.0,83.0,1.0,25.0,787.0,957.76,685.59
2016,10,6,12,15,954.5,83.0,1.0,25.0,781.0,979.81,699.11
2016,10,6,12,30,953.0,83.0,1.0,25.0,775.0,997.97,710.37
2016,10,6,12,45,951.0,81.5,1.05,25.0,761.5,1009.94,718.94
2016,10,6,13,0,949.0,80.0,1.1,25.0,748.0,1017.87,725.24
2016,10,6,13,15,943.5,79.0,1.1,25.0,726.5,1018.93,726.57
2016,10,6,13,30,938.0,78.0,1.1,25.0,705.0,1015.93,725.65
2016,10,6,13,45,928.5,77.0,1.15,25.0,675.5,1005.03,720.96
2016,10,6,14,0,919.0,76.0,1.2,25.0,646.0,990.27,714.02
2016,10,6,14,15,907.0,74.5,1.2,24.5,610.5,968.77,703.43
2016,10,6,14,30,895.0,73.0,1.2,24.0,575.0,943.77,690.66
2016,10,6,14,45,878.5,71.0,1.2,24.0,533.0,910.71,671.27
2016,10,6,15,0,862.0,69.0,1.2,24.0,491.0,874.79,649.91
2016,10,6,15,15,839.0,66.0,1.2,23.5,444.5,829.32,623.05
2016,10,6,15,30,816.0,63.0,1.2,23.0,398.0,790.16,599.89
2016,10,6,15,45,782.5,59.5,1.25,23.0,348.0,731.65,561.85
2016,10,6,16,0,749.0,56.0,1.3,23.0,298.0,672.66,522.16
2016,10,6,16,15,699.5,51.5,1.25,22.0,247.0,600.65,472.11
2016,10,6,16,30,650.0,47.0,1.2,21.0,196.0,530.37,420.59
2016,10,6,16,45,567.5,40.0,1.15,20.0,146.0,438.29,347.86
2016,10,6,17,0,485.0,33.0,1.1,19.0,96.0,352.19,274.79
2016,10,6,17,15,242.5,25.0,1.1,18.0,56.5,190.15,121.97
2016,10,6,17,30,0.0,17.0,1.1,17.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,147.0,10.0,1.0,11.5,19.0,9.1,0.0
2016,10,7,6,30,294.0,20.0,0.9,12.0,38.0,16.47,1.22
2016,10,7,6,45,416.0,29.5,0.85,13.0,82.0,23.71,14.62
2016,10,7,7,0,538.0,39.0,0.8,14.0,126.0,33.56,23.98
2016,10,7,7,15,607.0,45.0,0.8,15.0,176.0,37.67,27.9
2016,10,7,7,30,676.0,51.0,0.8,16.0,226.0,41.78,31.6
2016,10,7,7,45,719.0,55.5,0.85,17.0,277.0,75.03,39.43
2016,10,7,8,0,762.0,60.0,0.9,18.0,328.0,132.56,72.81
2016,10,7,8,15,716.0,75.5,0.9,18.5,356.0,189.64,120.2
2016,10,7,8,30,670.0,91.0,0.9,19.0,384.0,237.47,163.83
2016,10,7,8,45,765.5,81.5,0.95,20.0,448.5,304.7,218.51
2016,10,7,9,0,861.0,72.0,1.0,21.0,513.0,380.87,280.07
2016,10,7,9,15,876.0,74.5,1.0,21.5,552.5,442.02,330.75
2016,10,7,9,30,891.0,77.0,1.0,22.0,592.0,503.25,379.63
2016,10,7,9,45,893.0,82.0,1.0,23.0,623.5,559.82,422.39
2016,10,7,10,0,895.0,87.0,1.0,24.0,655.0,614.57,461.92
2016,10,7,10,15,903.0,88.5,0.95,24.5,681.0,667.62,499.13
2016,10,7,10,30,911.0,90.0,0.9,25.0,707.0,718.93,533.7
2016,10,7,10,45,914.5,91.5,0.85,25.5,725.5,765.0,562.21
2016,10,7,11,0,918.0,93.0,0.8,26.0,744.0,808.48,587.78
2016,10,7,11,15,921.0,93.5,0.7,26.5,754.5,847.73,609.29
2016,10,7,11,30,924.0,94.0,0.6,27.0,765.0,883.97,628.35
2016,10,7,11,45,923.5,94.5,0.5,27.5,767.5,913.98,643.11
2016,10,7,12,0,923.0,95.0,0.4,28.0,770.0,940.47,655.5
2016,10,7,12,15,635.5,207.5,0.35,28.0,671.0,835.38,589.2
2016,10,7,12,30,348.0,320.0,0.3,28.0,572.0,681.26,485.07
2016,10,7,12,45,343.5,314.5,0.25,28.5,559.5,680.38,485.28
2016,10,7,13,0,339.0,309.0,0.2,29.0,547.0,677.71,482.46
2016,10,7,13,15,427.5,269.0,0.2,29.0,559.5,741.02,526.12
2016,10,7,13,30,516.0,229.0,0.2,29.0,572.0,787.08,557.73
2016,10,7,13,45,518.5,217.0,0.2,29.0,549.0,777.61,552.29
2016,10,7,14,0,521.0,205.0,0.2,29.0,526.0,765.46,546.02
2016,10,7,14,15,484.0,204.0,0.25,28.5,488.5,725.78,522.91
2016,10,7,14,30,447.0,203.0,0.3,28.0,451.0,684.77,498.78
2016,10,7,14,45,479.5,178.0,0.4,28.0,426.0,678.87,499.13
2016,10,7,15,0,512.0,153.0,0.5,28.0,401.0,668.8,496.18
2016,10,7,15,15,528.0,133.0,0.55,27.5,367.0,646.09,484.18
2016,10,7,15,30,544.0,113.0,0.6,27.0,333.0,626.92,474.08
2016,10,7,15,45,500.5,106.5,0.7,26.5,289.5,559.75,429.92
2016,10,7,16,0,457.0,100.0,0.8,26.0,246.0,501.08,389.52
2016,10,7,16,15,416.0,86.5,0.9,24.5,201.5,437.07,344.47
2016,10,7,16,30,375.0,73.0,1.0,23.0,157.0,375.32,298.2
2016,10,7,16,45,307.5,58.0,1.1,22.0,115.0,297.51,235.74
2016,10,7,17,0,240.0,43.0,1.2,21.0,73.0,225.97,174.75
2016,10,7,17,15,120.0,26.5,1.15,20.5,41.5,123.62,70.55
2016,10,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.1,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,89.5,10.5,1.05,14.0,16.0,9.55,0.0
2016,10,8,6,30,179.0,21.0,0.9,15.0,32.0,17.42,0.0
2016,10,8,6,45,309.5,33.5,0.8,16.0,73.5,27.28,17.29
2016,10,8,7,0,440.0,46.0,0.7,17.0,115.0,36.78,26.41
2016,10,8,7,15,517.5,54.0,0.7,17.5,164.5,41.88,31.26
2016,10,8,7,30,595.0,62.0,0.7,18.0,214.0,46.9,35.82
2016,10,8,7,45,645.5,67.5,0.75,19.0,264.5,78.2,43.6
2016,10,8,8,0,696.0,73.0,0.8,20.0,315.0,133.19,75.5
2016,10,8,8,15,730.0,77.5,0.75,21.0,363.5,193.9,121.74
2016,10,8,8,30,764.0,82.0,0.7,22.0,412.0,254.67,171.73
2016,10,8,8,45,788.0,85.0,0.7,23.5,456.5,314.58,221.75
2016,10,8,9,0,812.0,88.0,0.7,25.0,501.0,376.38,272.07
2016,10,8,9,15,829.5,90.5,0.7,25.5,540.5,436.59,320.63
2016,10,8,9,30,847.0,93.0,0.7,26.0,580.0,497.3,367.73
2016,10,8,9,45,889.5,83.0,0.7,27.0,620.5,558.56,412.74
2016,10,8,10,0,932.0,73.0,0.7,28.0,661.0,621.69,457.26
2016,10,8,10,15,939.5,74.0,0.7,28.5,687.5,675.46,494.39
2016,10,8,10,30,947.0,75.0,0.7,29.0,714.0,727.33,529.01
2016,10,8,10,45,952.0,76.0,0.75,29.5,732.5,775.26,558.75
2016,10,8,11,0,957.0,77.0,0.8,30.0,751.0,820.6,586.34
2016,10,8,11,15,960.0,77.5,0.8,30.0,762.0,860.99,610.92
2016,10,8,11,30,963.0,78.0,0.8,30.0,773.0,898.23,633.38
2016,10,8,11,45,963.0,78.0,0.8,30.5,775.5,928.99,650.44
2016,10,8,12,0,963.0,78.0,0.8,31.0,778.0,956.1,665.23
2016,10,8,12,15,961.5,78.0,0.8,31.0,772.5,978.07,678.29
2016,10,8,12,30,960.0,78.0,0.8,31.0,767.0,996.12,689.13
2016,10,8,12,45,955.5,78.0,0.85,31.0,752.5,1007.35,697.07
2016,10,8,13,0,951.0,78.0,0.9,31.0,738.0,1014.5,702.82
2016,10,8,13,15,945.0,77.0,0.9,30.5,716.5,1014.93,705.16
2016,10,8,13,30,939.0,76.0,0.9,30.0,695.0,1011.28,705.31
2016,10,8,13,45,929.5,75.0,0.9,30.0,665.5,1000.26,699.79
2016,10,8,14,0,920.0,74.0,0.9,30.0,636.0,985.37,692.14
2016,10,8,14,15,907.5,72.5,0.9,29.5,600.0,963.28,681.57
2016,10,8,14,30,895.0,71.0,0.9,29.0,564.0,937.73,668.89
2016,10,8,14,45,877.0,69.0,0.95,29.0,522.0,903.23,650.05
2016,10,8,15,0,859.0,67.0,1.0,29.0,480.0,865.97,629.19
2016,10,8,15,15,835.5,64.5,1.0,28.5,433.5,820.83,603.2
2016,10,8,15,30,812.0,62.0,1.0,28.0,387.0,782.02,580.78
2016,10,8,15,45,777.0,58.5,1.0,27.5,337.0,722.53,543.41
2016,10,8,16,0,742.0,55.0,1.0,27.0,287.0,662.71,504.42
2016,10,8,16,15,690.0,50.0,0.95,25.5,236.0,588.72,454.63
2016,10,8,16,30,638.0,45.0,0.9,24.0,185.0,516.77,403.24
2016,10,8,16,45,551.0,38.0,0.9,23.0,136.0,422.83,329.93
2016,10,8,17,0,464.0,31.0,0.9,22.0,87.0,335.36,255.75
2016,10,8,17,15,232.0,15.5,0.9,21.0,43.5,167.02,84.13
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,138.0,9.0,1.05,14.5,16.5,8.19,0.0
2016,10,9,6,30,276.0,18.0,0.9,15.0,33.0,14.78,0.0
2016,10,9,6,45,404.0,28.0,0.8,16.0,76.5,22.54,13.2
2016,10,9,7,0,532.0,38.0,0.7,17.0,120.0,32.83,22.94
2016,10,9,7,15,603.5,44.5,0.65,17.5,170.5,37.42,27.34
2016,10,9,7,30,675.0,51.0,0.6,18.0,221.0,41.99,31.5
2016,10,9,7,45,719.0,55.5,0.6,19.0,271.5,75.21,39.27
2016,10,9,8,0,763.0,60.0,0.6,20.0,322.0,132.77,72.32
2016,10,9,8,15,793.0,63.5,0.6,21.0,370.5,192.28,117.7
2016,10,9,8,30,823.0,67.0,0.6,22.0,419.0,254.93,169.75
2016,10,9,8,45,843.0,69.5,0.6,23.0,463.5,316.55,222.04
2016,10,9,9,0,863.0,72.0,0.6,24.0,508.0,381.16,275.46
2016,10,9,9,15,878.0,74.5,0.6,24.5,547.5,442.31,325.1
2016,10,9,9,30,893.0,77.0,0.6,25.0,587.0,503.52,372.85
2016,10,9,9,45,904.0,78.5,0.65,26.0,620.0,561.4,415.97
2016,10,9,10,0,915.0,80.0,0.7,27.0,653.0,618.31,456.64
2016,10,9,10,15,922.0,81.0,0.75,27.5,679.0,670.95,493.82
2016,10,9,10,30,929.0,82.0,0.8,28.0,705.0,721.69,528.57
2016,10,9,10,45,932.0,83.5,0.85,28.5,723.0,767.92,557.81
2016,10,9,11,0,935.0,85.0,0.9,29.0,741.0,811.47,584.55
2016,10,9,11,15,937.5,85.5,0.9,29.0,751.0,850.67,608.7
2016,10,9,11,30,940.0,86.0,0.9,29.0,761.0,886.76,630.74
2016,10,9,11,45,939.0,87.0,0.95,29.0,763.0,917.1,649.95
2016,10,9,12,0,938.0,88.0,1.0,29.0,765.0,943.86,667.04
2016,10,9,12,15,936.0,88.0,1.0,29.0,759.0,964.87,679.81
2016,10,9,12,30,934.0,88.0,1.0,29.0,753.0,982.06,690.38
2016,10,9,12,45,924.0,90.0,1.05,29.0,737.5,990.09,696.44
2016,10,9,13,0,914.0,92.0,1.1,29.0,722.0,994.1,700.3
2016,10,9,13,15,907.5,90.5,1.15,28.5,700.0,993.38,702.86
2016,10,9,13,30,901.0,89.0,1.2,28.0,678.0,988.72,703.19
2016,10,9,13,45,890.0,88.0,1.25,28.0,648.5,976.49,697.57
2016,10,9,14,0,879.0,87.0,1.3,28.0,619.0,960.57,689.79
2016,10,9,14,15,865.5,85.0,1.3,27.5,583.5,937.52,678.14
2016,10,9,14,30,852.0,83.0,1.3,27.0,548.0,920.72,670.55
2016,10,9,14,45,832.0,80.5,1.3,27.0,506.0,884.47,648.93
2016,10,9,15,0,812.0,78.0,1.3,27.0,464.0,845.6,625.54
2016,10,9,15,15,785.5,75.0,1.25,26.5,418.0,798.12,596.56
2016,10,9,15,30,759.0,72.0,1.2,26.0,372.0,749.0,565.83
2016,10,9,15,45,720.0,67.5,1.2,25.5,322.5,686.71,525.44
2016,10,9,16,0,681.0,63.0,1.2,25.0,273.0,629.54,487.12
2016,10,9,16,15,624.0,57.0,1.1,24.0,222.5,553.52,433.14
2016,10,9,16,30,567.0,51.0,1.0,23.0,172.0,480.35,377.9
2016,10,9,16,45,473.5,42.5,0.95,22.0,124.5,384.4,301.51
2016,10,9,17,0,380.0,34.0,0.9,21.0,77.0,296.36,225.68
2016,10,9,17,15,190.0,17.0,0.8,20.0,38.5,145.43,57.42
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
