Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,97.5,9.5,1.0,11.5,14.5,8.64,0.0
2016,10,10,6,30,195.0,19.0,0.9,12.0,29.0,15.76,0.0
2016,10,10,6,45,327.0,31.0,0.85,12.5,70.5,25.26,15.57
2016,10,10,7,0,459.0,43.0,0.8,13.0,112.0,34.42,24.72
2016,10,10,7,15,536.0,50.5,0.75,13.5,161.5,39.22,29.4
2016,10,10,7,30,613.0,58.0,0.7,14.0,211.0,43.96,33.79
2016,10,10,7,45,663.5,63.5,0.7,15.0,261.5,75.94,42.01
2016,10,10,8,0,714.0,69.0,0.7,16.0,312.0,135.46,77.87
2016,10,10,8,15,747.0,73.0,0.7,16.5,360.5,192.84,122.32
2016,10,10,8,30,780.0,77.0,0.7,17.0,409.0,253.84,173.93
2016,10,10,8,45,804.5,80.0,0.7,17.5,453.5,314.7,226.69
2016,10,10,9,0,829.0,83.0,0.7,18.0,498.0,377.48,280.15
2016,10,10,9,15,845.5,85.5,0.75,18.5,537.5,438.06,330.74
2016,10,10,9,30,862.0,88.0,0.8,19.0,577.0,498.98,379.81
2016,10,10,9,45,880.0,87.5,0.85,20.0,611.5,557.04,424.3
2016,10,10,10,0,898.0,87.0,0.9,21.0,646.0,614.86,466.89
2016,10,10,10,15,906.5,88.0,0.95,21.5,672.0,667.63,505.27
2016,10,10,10,30,915.0,89.0,1.0,22.0,698.0,718.69,541.31
2016,10,10,10,45,919.5,90.5,1.05,22.5,716.5,765.41,572.14
2016,10,10,11,0,924.0,92.0,1.1,23.0,735.0,809.61,600.17
2016,10,10,11,15,657.5,198.0,1.1,23.0,659.0,751.99,558.97
2016,10,10,11,30,391.0,304.0,1.1,23.0,583.0,647.38,482.83
2016,10,10,11,45,659.5,199.0,1.15,23.0,671.0,805.93,598.45
2016,10,10,12,0,928.0,94.0,1.2,23.0,759.0,940.45,685.73
2016,10,10,12,15,926.0,93.5,1.2,23.0,753.0,960.69,697.06
2016,10,10,12,30,924.0,93.0,1.2,23.0,747.0,977.12,707.54
2016,10,10,12,45,910.5,96.5,1.25,23.0,730.5,983.43,712.63
2016,10,10,13,0,897.0,100.0,1.3,23.0,714.0,985.69,715.45
2016,10,10,13,15,889.5,99.0,1.3,23.0,692.0,984.56,715.49
2016,10,10,13,30,882.0,98.0,1.3,23.0,670.0,979.59,713.3
2016,10,10,13,45,868.5,97.5,1.3,23.0,640.0,975.76,712.06
2016,10,10,14,0,855.0,97.0,1.3,23.0,610.0,958.24,702.16
2016,10,10,14,15,840.0,94.5,1.3,22.5,574.0,933.35,689.04
2016,10,10,14,30,825.0,92.0,1.3,22.0,538.0,905.19,673.78
2016,10,10,14,45,801.0,90.0,1.3,21.5,496.0,866.4,651.26
2016,10,10,15,0,777.0,88.0,1.3,21.0,454.0,825.18,626.8
2016,10,10,15,15,748.5,84.5,1.25,20.5,408.0,776.16,595.8
2016,10,10,15,30,720.0,81.0,1.2,20.0,362.0,731.35,567.04
2016,10,10,15,45,675.0,76.5,1.2,19.5,312.5,665.93,523.01
2016,10,10,16,0,630.0,72.0,1.2,19.0,263.0,601.16,477.79
2016,10,10,16,15,569.0,65.0,1.15,18.0,213.5,522.9,420.59
2016,10,10,16,30,508.0,58.0,1.1,17.0,164.0,447.67,361.42
2016,10,10,16,45,409.0,47.5,1.1,16.5,117.5,348.36,279.6
2016,10,10,17,0,310.0,37.0,1.1,16.0,71.0,257.32,198.68
2016,10,10,17,15,155.0,18.5,1.05,15.0,35.5,126.96,31.08
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,73.0,9.5,0.7,11.0,13.0,8.64,0.0
2016,10,11,6,30,146.0,19.0,0.7,11.0,26.0,15.04,0.0
2016,10,11,6,45,270.5,32.5,0.75,11.5,65.5,26.71,16.68
2016,10,11,7,0,395.0,46.0,0.8,12.0,105.0,37.15,27.18
2016,10,11,7,15,474.5,55.0,0.8,12.5,152.5,43.06,32.92
2016,10,11,7,30,554.0,64.0,0.8,13.0,200.0,48.86,38.29
2016,10,11,7,45,406.0,96.0,0.8,13.5,207.5,89.58,60.52
2016,10,11,8,0,258.0,128.0,0.8,14.0,215.0,130.34,93.77
2016,10,11,8,15,497.0,106.5,0.8,14.0,305.0,173.92,118.89
2016,10,11,8,30,736.0,85.0,0.8,14.0,395.0,247.82,172.96
2016,10,11,8,45,768.0,86.0,0.85,14.5,440.0,309.27,226.45
2016,10,11,9,0,800.0,87.0,0.9,15.0,485.0,370.67,279.46
2016,10,11,9,15,817.5,89.5,0.85,15.5,524.0,429.96,329.29
2016,10,11,9,30,835.0,92.0,0.8,16.0,563.0,489.75,377.53
2016,10,11,9,45,862.0,88.5,0.8,16.5,598.5,548.03,423.16
2016,10,11,10,0,889.0,85.0,0.8,17.0,634.0,607.08,467.7
2016,10,11,10,15,898.0,86.0,0.75,17.5,660.0,659.61,505.34
2016,10,11,10,30,907.0,87.0,0.7,18.0,686.0,710.48,540.4
2016,10,11,10,45,913.5,87.5,0.7,18.5,705.0,757.14,570.75
2016,10,11,11,0,920.0,88.0,0.7,19.0,724.0,801.43,598.3
2016,10,11,11,15,923.0,88.5,0.7,19.0,734.5,840.35,623.07
2016,10,11,11,30,926.0,89.0,0.7,19.0,745.0,876.24,645.74
2016,10,11,11,45,926.5,89.5,0.7,19.5,747.5,906.79,663.6
2016,10,11,12,0,927.0,90.0,0.7,20.0,750.0,933.86,679.21
2016,10,11,12,15,925.5,89.5,0.75,20.0,744.5,954.4,693.01
2016,10,11,12,30,924.0,89.0,0.8,20.0,739.0,971.15,704.65
2016,10,11,12,45,655.5,187.5,0.85,20.0,644.0,858.57,633.28
2016,10,11,13,0,387.0,286.0,0.9,20.0,549.0,697.04,522.05
2016,10,11,13,15,425.5,263.5,0.95,20.0,544.5,731.22,549.52
2016,10,11,13,30,464.0,241.0,1.0,20.0,540.0,747.59,562.96
2016,10,11,13,45,647.0,172.5,1.05,20.0,569.0,854.72,640.1
2016,10,11,14,0,830.0,104.0,1.1,20.0,598.0,941.23,697.75
2016,10,11,14,15,814.5,101.5,1.15,19.5,562.5,916.13,683.7
2016,10,11,14,30,799.0,99.0,1.2,19.0,527.0,887.85,668.88
2016,10,11,14,45,731.5,101.0,1.25,19.0,469.5,820.37,625.89
2016,10,11,15,0,664.0,103.0,1.3,19.0,412.0,747.51,578.34
2016,10,11,15,15,680.5,93.5,1.3,18.5,382.5,732.97,571.54
2016,10,11,15,30,697.0,84.0,1.3,18.0,353.0,714.68,561.14
2016,10,11,15,45,654.0,79.0,1.35,17.5,304.0,651.0,517.68
2016,10,11,16,0,611.0,74.0,1.4,17.0,255.0,587.86,473.1
2016,10,11,16,15,547.5,66.0,1.4,16.5,206.0,507.39,412.35
2016,10,11,16,30,484.0,58.0,1.4,16.0,157.0,430.27,350.18
2016,10,11,16,45,383.0,47.0,1.4,15.5,111.5,330.47,266.76
2016,10,11,17,0,282.0,36.0,1.4,15.0,66.0,239.29,183.96
2016,10,11,17,15,141.0,18.0,1.3,14.5,33.0,114.78,1.97
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,70.5,9.0,0.85,10.5,12.0,8.19,0.0
2016,10,12,6,30,141.0,18.0,0.8,11.0,24.0,14.26,0.0
2016,10,12,6,45,275.5,31.0,0.75,11.5,64.0,25.45,15.4
2016,10,12,7,0,410.0,44.0,0.7,12.0,104.0,35.51,25.69
2016,10,12,7,15,491.5,52.5,0.65,12.5,152.0,41.08,31.14
2016,10,12,7,30,573.0,61.0,0.6,13.0,200.0,46.56,36.24
2016,10,12,7,45,632.5,65.5,0.55,13.5,250.5,76.35,43.49
2016,10,12,8,0,692.0,70.0,0.5,14.0,301.0,130.45,75.23
2016,10,12,8,15,727.0,74.5,0.5,14.5,349.0,190.67,122.22
2016,10,12,8,30,762.0,79.0,0.5,15.0,397.0,251.24,173.49
2016,10,12,8,45,792.0,80.5,0.5,15.5,442.5,311.13,225.4
2016,10,12,9,0,822.0,82.0,0.5,16.0,488.0,373.57,278.6
2016,10,12,9,15,839.5,84.5,0.55,16.5,527.0,433.99,329.21
2016,10,12,9,30,857.0,87.0,0.6,17.0,566.0,494.88,378.41
2016,10,12,9,45,870.5,88.5,0.65,17.5,599.5,551.99,423.14
2016,10,12,10,0,884.0,90.0,0.7,18.0,633.0,608.53,465.88
2016,10,12,10,15,893.0,91.5,0.75,18.0,659.0,661.31,505.5
2016,10,12,10,30,902.0,93.0,0.8,18.0,685.0,712.47,542.97
2016,10,12,10,45,907.5,94.0,0.9,18.5,703.5,758.72,574.8
2016,10,12,11,0,913.0,95.0,1.0,19.0,722.0,802.55,603.71
2016,10,12,11,15,915.5,95.5,1.05,19.0,732.5,840.84,629.15
2016,10,12,11,30,918.0,96.0,1.1,19.0,743.0,876.08,652.55
2016,10,12,11,45,918.5,96.0,1.15,19.0,745.0,905.87,672.35
2016,10,12,12,0,919.0,96.0,1.2,19.0,747.0,932.2,690.0
2016,10,12,12,15,917.5,95.5,1.2,19.0,741.0,952.57,703.06
2016,10,12,12,30,916.0,95.0,1.2,19.0,735.0,969.2,713.87
2016,10,12,12,45,919.0,91.0,1.25,19.5,722.5,982.21,722.01
2016,10,12,13,0,922.0,87.0,1.3,20.0,710.0,991.34,727.83
2016,10,12,13,15,743.5,144.0,1.25,20.0,636.0,909.79,674.68
2016,10,12,13,30,565.0,201.0,1.2,20.0,562.0,798.88,601.28
2016,10,12,13,45,507.5,210.5,1.15,20.5,524.0,755.93,571.3
2016,10,12,14,0,450.0,220.0,1.1,21.0,486.0,711.03,538.97
2016,10,12,14,15,347.5,225.5,1.15,20.5,423.5,600.88,462.71
2016,10,12,14,30,245.0,231.0,1.2,20.0,361.0,511.08,398.19
2016,10,12,14,45,415.0,177.0,1.3,20.0,376.5,615.21,481.24
2016,10,12,15,0,585.0,123.0,1.4,20.0,392.0,700.09,546.02
2016,10,12,15,15,348.5,140.5,1.45,19.5,296.5,496.76,395.64
2016,10,12,15,30,112.0,158.0,1.5,19.0,201.0,283.37,228.08
2016,10,12,15,45,400.5,108.0,1.6,18.5,230.0,478.18,389.41
2016,10,12,16,0,689.0,58.0,1.7,18.0,259.0,619.78,498.68
2016,10,12,16,15,629.5,52.0,1.55,17.0,209.5,541.57,438.27
2016,10,12,16,30,570.0,46.0,1.4,16.0,160.0,472.33,383.0
2016,10,12,16,45,473.5,37.5,1.3,15.5,113.5,375.31,301.31
2016,10,12,17,0,377.0,29.0,1.2,15.0,67.0,286.98,217.35
2016,10,12,17,15,188.5,14.5,1.1,14.0,33.5,135.7,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.0,10.0,9.0,8.19,0.0
2016,10,13,6,30,0.0,18.0,0.9,10.0,18.0,16.37,0.0
2016,10,13,6,45,93.0,33.5,0.8,10.5,47.0,26.81,16.31
2016,10,13,7,0,186.0,49.0,0.7,11.0,76.0,38.83,28.67
2016,10,13,7,15,216.0,68.0,0.7,11.0,110.5,52.88,41.82
2016,10,13,7,30,246.0,87.0,0.7,11.0,145.0,66.48,54.36
2016,10,13,7,45,266.5,104.5,0.75,11.5,181.0,92.14,66.81
2016,10,13,8,0,287.0,122.0,0.8,12.0,217.0,129.01,92.16
2016,10,13,8,15,457.5,109.0,0.8,12.5,286.5,169.24,117.47
2016,10,13,8,30,628.0,96.0,0.8,13.0,356.0,232.11,164.91
2016,10,13,8,45,486.5,144.0,0.8,13.5,358.5,272.33,205.56
2016,10,13,9,0,345.0,192.0,0.8,14.0,361.0,294.85,229.14
2016,10,13,9,15,606.5,134.5,0.75,14.5,460.0,382.42,296.43
2016,10,13,9,30,868.0,77.0,0.7,15.0,559.0,489.88,378.97
2016,10,13,9,45,760.0,118.5,0.7,16.0,558.0,523.1,404.62
2016,10,13,10,0,652.0,160.0,0.7,17.0,557.0,544.22,419.89
2016,10,13,10,15,774.0,123.5,0.7,17.5,614.5,620.62,476.78
2016,10,13,10,30,896.0,87.0,0.7,18.0,672.0,701.46,534.85
2016,10,13,10,45,647.0,186.0,0.7,18.5,614.5,670.55,508.18
2016,10,13,11,0,398.0,285.0,0.7,19.0,557.0,595.85,451.27
2016,10,13,11,15,365.0,299.0,0.7,19.5,551.5,603.34,456.01
2016,10,13,11,30,332.0,313.0,0.7,20.0,546.0,607.56,457.38
2016,10,13,11,45,337.5,310.5,0.75,20.5,547.5,624.39,469.07
2016,10,13,12,0,343.0,308.0,0.8,21.0,549.0,640.06,479.77
2016,10,13,12,15,399.5,288.5,0.8,21.0,567.0,682.15,510.39
2016,10,13,12,30,456.0,269.0,0.8,21.0,585.0,740.16,550.79
2016,10,13,12,45,468.0,258.5,0.85,21.0,577.0,750.82,558.89
2016,10,13,13,0,480.0,248.0,0.9,21.0,569.0,759.28,566.2
2016,10,13,13,15,445.0,251.5,0.9,21.0,542.0,735.78,550.16
2016,10,13,13,30,410.0,255.0,0.9,21.0,515.0,692.88,521.57
2016,10,13,13,45,486.5,217.0,0.9,21.0,511.5,742.46,558.85
2016,10,13,14,0,563.0,179.0,0.9,21.0,508.0,770.21,580.43
2016,10,13,14,15,522.0,179.5,0.9,20.5,470.5,728.38,553.09
2016,10,13,14,30,481.0,180.0,0.9,20.0,433.0,685.25,525.13
2016,10,13,14,45,493.0,161.0,0.9,20.0,402.5,666.11,514.1
2016,10,13,15,0,505.0,142.0,0.9,20.0,372.0,643.93,500.47
2016,10,13,15,15,347.5,148.0,0.9,19.5,298.5,486.91,385.67
2016,10,13,15,30,190.0,154.0,0.9,19.0,225.0,342.81,275.28
2016,10,13,15,45,178.5,134.0,0.9,19.0,193.5,305.74,247.54
2016,10,13,16,0,167.0,114.0,0.9,19.0,162.0,268.75,218.31
2016,10,13,16,15,150.5,93.0,0.8,18.0,130.0,226.86,184.63
2016,10,13,16,30,134.0,72.0,0.7,17.0,98.0,185.48,150.14
2016,10,13,16,45,103.5,52.5,0.6,16.5,68.5,138.41,109.32
2016,10,13,17,0,73.0,33.0,0.5,16.0,39.0,103.82,74.67
2016,10,13,17,15,36.5,16.5,0.5,15.5,19.5,42.04,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,1.65,13.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,1.7,13.0,9.0,8.19,0.0
2016,10,14,6,45,0.0,25.5,1.8,13.5,25.5,22.23,12.04
2016,10,14,7,0,0.0,42.0,1.9,14.0,42.0,36.05,25.78
2016,10,14,7,15,2.5,62.0,1.9,14.0,62.5,52.35,40.77
2016,10,14,7,30,5.0,82.0,1.9,14.0,83.0,68.46,55.43
2016,10,14,7,45,11.5,100.5,1.9,14.5,104.0,84.69,66.35
2016,10,14,8,0,18.0,119.0,1.9,15.0,125.0,102.62,80.79
2016,10,14,8,15,21.5,137.0,1.9,15.0,145.0,120.66,95.52
2016,10,14,8,30,25.0,155.0,1.9,15.0,165.0,139.28,110.71
2016,10,14,8,45,12.5,113.0,1.95,15.5,118.0,102.99,80.73
2016,10,14,9,0,0.0,71.0,2.0,16.0,71.0,62.79,47.29
2016,10,14,9,15,76.0,160.5,2.0,16.5,202.5,174.64,138.48
2016,10,14,9,30,152.0,250.0,2.0,17.0,334.0,299.99,237.7
2016,10,14,9,45,135.0,265.0,2.0,17.5,342.5,316.91,250.26
2016,10,14,10,0,118.0,280.0,2.0,18.0,351.0,332.01,261.42
2016,10,14,10,15,116.0,292.0,2.0,18.0,364.5,344.94,271.37
2016,10,14,10,30,114.0,304.0,2.0,18.0,378.0,363.49,285.48
2016,10,14,10,45,125.0,314.0,2.05,18.5,397.5,398.45,311.66
2016,10,14,11,0,136.0,324.0,2.1,19.0,417.0,426.03,331.97
2016,10,14,11,15,101.5,319.5,2.05,19.0,389.0,391.42,304.94
2016,10,14,11,30,67.0,315.0,2.0,19.0,361.0,364.29,283.53
2016,10,14,11,45,35.5,247.0,2.0,19.0,271.5,270.33,211.08
2016,10,14,12,0,4.0,179.0,2.0,19.0,182.0,166.32,128.92
2016,10,14,12,15,29.5,241.0,2.0,19.0,261.5,263.75,206.64
2016,10,14,12,30,55.0,303.0,2.0,19.0,341.0,357.67,279.22
2016,10,14,12,45,95.0,310.0,2.0,19.0,373.5,407.07,317.79
2016,10,14,13,0,135.0,317.0,2.0,19.0,406.0,475.02,369.81
2016,10,14,13,15,125.0,305.0,2.0,19.0,386.0,456.28,355.69
2016,10,14,13,30,115.0,293.0,2.0,19.0,366.0,418.82,328.17
2016,10,14,13,45,61.5,242.0,2.0,19.0,281.0,310.06,244.33
2016,10,14,14,0,8.0,191.0,2.0,19.0,196.0,188.1,147.49
2016,10,14,14,15,36.0,206.5,1.95,18.5,225.5,249.09,198.02
2016,10,14,14,30,64.0,222.0,1.9,18.0,255.0,297.49,237.75
2016,10,14,14,45,133.5,207.0,1.9,18.0,269.5,361.86,290.93
2016,10,14,15,0,203.0,192.0,1.9,18.0,284.0,405.43,327.39
2016,10,14,15,15,131.5,170.5,1.85,17.5,227.5,315.65,256.15
2016,10,14,15,30,60.0,149.0,1.8,17.0,171.0,214.38,174.11
2016,10,14,15,45,54.0,128.5,1.8,17.0,146.5,186.12,151.47
2016,10,14,16,0,48.0,108.0,1.8,17.0,122.0,157.94,128.19
2016,10,14,16,15,37.0,87.5,1.7,16.5,97.0,126.28,101.53
2016,10,14,16,30,26.0,67.0,1.6,16.0,72.0,94.97,74.63
2016,10,14,16,45,13.0,47.5,1.5,16.0,50.0,64.17,47.62
2016,10,14,17,0,0.0,28.0,1.4,16.0,28.0,28.28,15.7
2016,10,14,17,15,0.0,14.0,1.3,15.5,14.0,12.73,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,6,15,70.0,7.5,1.0,11.5,9.5,0.0,0.0
2016,10,15,6,30,140.0,15.0,1.1,12.0,19.0,13.64,0.0
2016,10,15,6,45,283.5,26.5,1.2,13.0,57.5,21.64,11.27
2016,10,15,7,0,427.0,38.0,1.3,14.0,96.0,30.52,20.93
2016,10,15,7,15,508.5,45.5,1.35,14.5,143.0,35.48,25.81
2016,10,15,7,30,590.0,53.0,1.4,15.0,190.0,40.38,30.38
2016,10,15,7,45,639.5,58.5,1.45,15.5,238.0,70.87,38.53
2016,10,15,8,0,689.0,64.0,1.5,16.0,286.0,128.11,73.14
2016,10,15,8,15,722.5,67.5,1.6,16.5,332.5,183.21,116.13
2016,10,15,8,30,756.0,71.0,1.7,17.0,379.0,241.96,166.54
2016,10,15,8,45,475.5,140.5,1.8,17.5,341.5,266.01,199.2
2016,10,15,9,0,195.0,210.0,1.9,18.0,304.0,255.07,198.91
2016,10,15,9,15,230.0,224.0,1.95,18.0,343.5,296.87,232.8
2016,10,15,9,30,265.0,238.0,2.0,18.0,383.0,346.55,272.44
2016,10,15,9,45,133.5,204.5,2.15,18.5,277.5,260.73,205.86
2016,10,15,10,0,2.0,171.0,2.3,19.0,172.0,153.76,119.78
2016,10,15,10,15,441.5,129.0,2.35,19.0,413.0,417.72,333.59
2016,10,15,10,30,881.0,87.0,2.4,19.0,654.0,689.61,540.49
2016,10,15,10,45,589.5,196.5,2.45,19.5,580.5,638.4,496.5
2016,10,15,11,0,298.0,306.0,2.5,20.0,507.0,541.31,419.6
2016,10,15,11,15,287.0,313.5,2.5,20.0,509.5,556.27,431.09
2016,10,15,11,30,276.0,321.0,2.5,20.0,512.0,569.59,440.6
2016,10,15,11,45,215.0,328.0,2.55,20.0,477.0,524.07,406.13
2016,10,15,12,0,154.0,335.0,2.6,20.0,442.0,487.45,377.87
2016,10,15,12,15,126.5,328.5,2.6,20.0,416.0,462.86,359.23
2016,10,15,12,30,99.0,322.0,2.6,20.0,390.0,420.21,326.96
2016,10,15,12,45,99.0,314.0,2.65,20.0,381.0,415.83,324.32
2016,10,15,13,0,99.0,306.0,2.7,20.0,372.0,411.03,321.22
2016,10,15,13,15,52.5,249.0,2.7,19.5,284.0,304.37,239.26
2016,10,15,13,30,6.0,192.0,2.7,19.0,196.0,185.0,144.76
2016,10,15,13,45,10.0,197.5,2.7,19.0,203.5,195.69,153.96
2016,10,15,14,0,14.0,203.0,2.7,19.0,211.0,206.85,163.31
2016,10,15,14,15,107.0,215.5,2.7,18.5,271.5,344.4,276.19
2016,10,15,14,30,200.0,228.0,2.7,18.0,332.0,448.32,360.23
2016,10,15,14,45,103.0,189.5,2.7,18.0,242.5,312.15,251.72
2016,10,15,15,0,6.0,151.0,2.7,18.0,153.0,150.75,119.53
2016,10,15,15,15,3.0,125.0,2.65,17.5,126.0,121.44,96.13
2016,10,15,15,30,0.0,99.0,2.6,17.0,99.0,92.31,72.23
2016,10,15,15,45,0.0,84.5,2.55,17.0,84.5,78.4,60.73
2016,10,15,16,0,0.0,70.0,2.5,17.0,70.0,64.45,49.0
2016,10,15,16,15,0.0,55.5,2.4,16.5,55.5,50.41,37.1
2016,10,15,16,30,0.0,41.0,2.3,16.0,41.0,36.22,24.89
2016,10,15,16,45,0.0,28.0,2.2,16.0,28.0,24.68,14.76
2016,10,15,17,0,0.0,15.0,2.1,16.0,15.0,13.19,4.01
2016,10,15,17,15,0.0,7.5,2.05,15.5,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,15.0,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,5.0,2.6,15.0,5.0,4.38,0.0
2016,10,16,7,30,0.0,7.0,2.6,15.0,7.0,6.14,0.0
2016,10,16,7,45,0.0,8.5,2.6,15.5,8.5,7.46,0.75
2016,10,16,8,0,0.0,10.0,2.6,16.0,10.0,8.79,1.87
2016,10,16,8,15,0.0,12.0,2.6,16.0,12.0,10.55,3.37
2016,10,16,8,30,0.0,14.0,2.6,16.0,14.0,12.32,4.86
2016,10,16,8,45,0.0,19.5,2.65,16.5,19.5,17.17,8.94
2016,10,16,9,0,0.0,25.0,2.7,17.0,25.0,22.04,12.97
2016,10,16,9,15,0.0,69.0,2.75,17.0,69.0,61.03,45.59
2016,10,16,9,30,0.0,113.0,2.8,17.0,113.0,100.12,77.79
2016,10,16,9,45,0.0,118.0,2.9,17.5,118.0,104.71,81.19
2016,10,16,10,0,0.0,123.0,3.0,18.0,123.0,109.33,84.63
2016,10,16,10,15,5.5,167.5,3.0,18.0,171.0,153.3,120.21
2016,10,16,10,30,11.0,212.0,3.0,18.0,219.0,198.76,156.51
2016,10,16,10,45,10.0,210.5,3.05,18.0,217.5,197.73,155.43
2016,10,16,11,0,9.0,209.0,3.1,18.0,216.0,196.52,154.34
2016,10,16,11,15,4.5,138.5,3.1,18.0,142.0,127.68,99.01
2016,10,16,11,30,0.0,68.0,3.1,18.0,68.0,60.26,44.05
2016,10,16,11,45,2.0,123.5,3.1,18.0,125.0,112.19,86.51
2016,10,16,12,0,4.0,179.0,3.1,18.0,182.0,166.46,130.22
2016,10,16,12,15,2.0,115.0,3.05,18.0,116.5,104.56,80.22
2016,10,16,12,30,0.0,51.0,3.0,18.0,51.0,45.15,31.68
2016,10,16,12,45,0.0,98.0,3.0,18.0,98.0,87.07,66.13
2016,10,16,13,0,0.0,145.0,3.0,18.0,145.0,131.53,102.27
2016,10,16,13,15,0.0,140.5,3.0,18.0,140.5,127.47,99.05
2016,10,16,13,30,0.0,136.0,3.0,18.0,136.0,123.42,95.92
2016,10,16,13,45,0.0,106.0,3.0,18.0,106.0,94.77,72.72
2016,10,16,14,0,0.0,76.0,3.0,18.0,76.0,67.28,50.29
2016,10,16,14,15,0.0,103.5,2.95,18.0,103.5,92.77,71.45
2016,10,16,14,30,0.0,131.0,2.9,18.0,131.0,120.76,94.61
2016,10,16,14,45,0.0,130.0,2.9,18.0,130.0,120.87,94.91
2016,10,16,15,0,0.0,129.0,2.9,18.0,129.0,121.4,95.62
2016,10,16,15,15,0.0,106.0,2.8,17.5,106.0,98.32,76.93
2016,10,16,15,30,0.0,83.0,2.7,17.0,83.0,75.32,58.05
2016,10,16,15,45,328.0,69.0,2.65,17.0,158.5,365.98,306.45
2016,10,16,16,0,656.0,55.0,2.6,17.0,234.0,585.18,478.95
2016,10,16,16,15,592.0,49.0,2.45,16.5,186.0,511.24,418.81
2016,10,16,16,30,528.0,43.0,2.3,16.0,138.0,436.11,355.82
2016,10,16,16,45,417.0,34.5,2.2,15.5,94.0,333.32,266.88
2016,10,16,17,0,306.0,26.0,2.1,15.0,50.0,236.63,160.29
2016,10,16,17,15,153.0,13.0,2.05,14.5,25.0,90.39,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,38.0,7.0,0.9,11.5,8.0,0.0,0.0
2016,10,17,6,30,76.0,14.0,0.8,12.0,16.0,12.73,0.0
2016,10,17,6,45,219.5,28.0,0.7,12.5,52.0,22.04,10.62
2016,10,17,7,0,363.0,42.0,0.6,13.0,88.0,34.39,24.29
2016,10,17,7,15,452.5,51.0,0.6,13.0,134.5,40.43,30.33
2016,10,17,7,30,542.0,60.0,0.6,13.0,181.0,46.38,36.0
2016,10,17,7,45,608.0,64.0,0.65,13.5,231.0,73.97,42.46
2016,10,17,8,0,674.0,68.0,0.7,14.0,281.0,126.44,72.9
2016,10,17,8,15,710.5,72.5,0.7,14.5,328.0,182.36,116.39
2016,10,17,8,30,747.0,77.0,0.7,15.0,375.0,244.84,169.36
2016,10,17,8,45,777.0,78.5,0.75,15.5,419.0,303.41,220.58
2016,10,17,9,0,807.0,80.0,0.8,16.0,463.0,364.51,273.36
2016,10,17,9,15,825.0,82.5,0.8,16.0,501.0,423.85,324.01
2016,10,17,9,30,843.0,85.0,0.8,16.0,539.0,483.71,373.41
2016,10,17,9,45,851.0,88.5,0.8,16.5,570.5,539.57,417.4
2016,10,17,10,0,859.0,92.0,0.8,17.0,602.0,594.34,458.88
2016,10,17,10,15,868.0,93.5,0.8,17.0,627.0,646.32,497.82
2016,10,17,10,30,877.0,95.0,0.8,17.0,652.0,693.28,532.2
2016,10,17,10,45,562.0,202.5,0.85,17.5,563.5,619.43,475.36
2016,10,17,11,0,247.0,310.0,0.9,18.0,475.0,496.21,381.51
2016,10,17,11,15,316.0,299.5,0.95,18.0,513.5,564.75,434.07
2016,10,17,11,30,385.0,289.0,1.0,18.0,552.0,625.74,478.97
2016,10,17,11,45,372.5,293.5,1.05,18.5,548.0,635.73,484.88
2016,10,17,12,0,360.0,298.0,1.1,19.0,544.0,643.67,489.85
2016,10,17,12,15,630.0,195.5,1.15,19.0,622.0,809.82,612.07
2016,10,17,12,30,900.0,93.0,1.2,19.0,700.0,944.67,701.0
2016,10,17,12,45,901.0,89.5,1.25,19.0,687.0,955.75,707.7
2016,10,17,13,0,902.0,86.0,1.3,19.0,674.0,963.01,713.76
2016,10,17,13,15,895.0,85.0,1.35,19.0,652.0,961.86,714.55
2016,10,17,13,30,888.0,84.0,1.4,19.0,630.0,956.9,713.1
2016,10,17,13,45,668.0,146.5,1.45,19.0,546.5,838.13,635.51
2016,10,17,14,0,448.0,209.0,1.5,19.0,463.0,693.01,534.63
2016,10,17,14,15,444.0,196.0,1.5,18.5,434.5,671.53,523.06
2016,10,17,14,30,440.0,183.0,1.5,18.0,406.0,647.93,508.6
2016,10,17,14,45,622.0,126.5,1.55,18.0,413.0,743.99,582.13
2016,10,17,15,0,804.0,70.0,1.6,18.0,420.0,814.35,632.92
2016,10,17,15,15,775.5,67.0,1.6,17.5,374.5,765.71,600.45
2016,10,17,15,30,747.0,64.0,1.6,17.0,329.0,715.66,567.26
2016,10,17,15,45,705.5,59.5,1.65,17.0,281.0,652.49,522.46
2016,10,17,16,0,664.0,55.0,1.7,17.0,233.0,589.62,475.97
2016,10,17,16,15,598.5,49.0,1.65,16.0,184.5,514.68,418.83
2016,10,17,16,30,533.0,43.0,1.6,15.0,136.0,438.4,356.25
2016,10,17,16,45,418.0,34.0,1.6,14.5,92.0,332.58,265.1
2016,10,17,17,0,303.0,25.0,1.6,14.0,48.0,231.11,147.19
2016,10,17,17,15,151.5,12.5,1.55,13.5,24.0,88.86,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,8.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,9.0,15.0,10.91,0.0
2016,10,18,6,45,273.0,24.0,1.25,10.0,52.0,19.67,8.36
2016,10,18,7,0,424.0,36.0,1.3,11.0,89.0,29.1,19.78
2016,10,18,7,15,511.0,44.0,1.4,11.5,136.5,34.57,25.25
2016,10,18,7,30,598.0,52.0,1.5,12.0,184.0,39.96,30.35
2016,10,18,7,45,652.0,57.0,1.6,12.5,233.0,69.87,38.13
2016,10,18,8,0,706.0,62.0,1.7,13.0,282.0,127.64,73.03
2016,10,18,8,15,740.5,66.0,1.75,13.5,329.0,184.22,117.59
2016,10,18,8,30,775.0,70.0,1.8,14.0,376.0,244.54,169.88
2016,10,18,8,45,803.0,71.5,1.85,14.5,420.0,304.04,223.12
2016,10,18,9,0,831.0,73.0,1.9,15.0,464.0,365.78,277.76
2016,10,18,9,15,848.0,75.0,1.9,15.5,502.0,425.4,329.51
2016,10,18,9,30,865.0,77.0,1.9,16.0,540.0,485.28,379.71
2016,10,18,9,45,880.5,77.5,1.9,16.5,573.0,542.28,425.97
2016,10,18,10,0,896.0,78.0,1.9,17.0,606.0,598.77,470.2
2016,10,18,10,15,904.5,79.0,1.85,17.0,631.5,650.63,510.17
2016,10,18,10,30,913.0,80.0,1.8,17.0,657.0,700.77,547.67
2016,10,18,10,45,918.0,81.5,1.8,17.5,674.5,746.98,579.44
2016,10,18,11,0,923.0,83.0,1.8,18.0,692.0,790.72,608.09
2016,10,18,11,15,926.0,83.5,1.8,18.0,702.0,829.1,633.87
2016,10,18,11,30,929.0,84.0,1.8,18.0,712.0,864.46,657.45
2016,10,18,11,45,929.5,83.5,1.8,18.0,714.0,893.37,676.59
2016,10,18,12,0,930.0,83.0,1.8,18.0,716.0,918.78,693.42
2016,10,18,12,15,928.5,83.0,1.8,18.0,710.0,939.37,707.11
2016,10,18,12,30,927.0,83.0,1.8,18.0,704.0,956.21,718.44
2016,10,18,12,45,923.5,82.0,1.8,18.0,689.5,966.18,725.38
2016,10,18,13,0,920.0,81.0,1.8,18.0,675.0,972.24,729.96
2016,10,18,13,15,913.0,80.0,1.8,18.0,653.5,971.07,729.98
2016,10,18,13,30,906.0,79.0,1.8,18.0,632.0,966.03,727.66
2016,10,18,13,45,898.5,76.5,1.85,18.0,603.0,954.81,722.06
2016,10,18,14,0,891.0,74.0,1.9,18.0,574.0,939.86,714.1
2016,10,18,14,15,877.0,72.5,1.9,18.0,538.5,916.57,699.98
2016,10,18,14,30,863.0,71.0,1.9,18.0,503.0,890.06,683.7
2016,10,18,14,45,844.0,68.0,1.9,18.0,462.0,854.1,660.78
2016,10,18,15,0,825.0,65.0,1.9,18.0,421.0,824.23,641.9
2016,10,18,15,15,797.5,62.0,1.85,17.5,375.0,775.95,610.18
2016,10,18,15,30,770.0,59.0,1.8,17.0,329.0,726.18,576.62
2016,10,18,15,45,725.5,55.5,1.8,17.0,280.5,661.39,530.04
2016,10,18,16,0,681.0,52.0,1.8,17.0,232.0,597.06,481.97
2016,10,18,16,15,616.0,46.0,1.7,16.0,183.0,516.26,419.93
2016,10,18,16,30,551.0,40.0,1.6,15.0,134.0,438.69,356.24
2016,10,18,16,45,433.0,31.5,1.55,14.5,90.0,337.85,267.93
2016,10,18,17,0,315.0,23.0,1.5,14.0,46.0,233.18,135.42
2016,10,18,17,15,157.5,11.5,1.55,13.5,23.0,90.71,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,15,82.5,5.5,1.2,8.5,7.0,0.0,0.0
2016,10,19,6,30,165.0,11.0,1.2,9.0,14.0,10.01,0.0
2016,10,19,6,45,320.5,21.0,1.25,9.5,51.5,17.07,5.83
2016,10,19,7,0,476.0,31.0,1.3,10.0,89.0,27.1,18.05
2016,10,19,7,15,558.5,37.5,1.3,10.5,136.5,31.91,22.95
2016,10,19,7,30,641.0,44.0,1.3,11.0,184.0,36.69,27.53
2016,10,19,7,45,692.0,48.5,1.3,12.0,233.0,67.3,35.15
2016,10,19,8,0,743.0,53.0,1.3,13.0,282.0,123.2,67.72
2016,10,19,8,15,775.5,56.0,1.3,13.5,329.0,180.69,112.99
2016,10,19,8,30,808.0,59.0,1.3,14.0,376.0,241.55,165.84
2016,10,19,8,45,831.5,61.5,1.3,15.0,419.0,304.33,221.39
2016,10,19,9,0,855.0,64.0,1.3,16.0,462.0,366.29,275.43
2016,10,19,9,15,871.0,66.0,1.3,16.5,500.5,426.01,326.78
2016,10,19,9,30,887.0,68.0,1.3,17.0,539.0,485.85,376.38
2016,10,19,9,45,899.5,69.0,1.3,18.0,571.0,542.72,421.12
2016,10,19,10,0,912.0,70.0,1.3,19.0,603.0,598.74,463.35
2016,10,19,10,15,920.0,71.0,1.3,19.5,628.0,650.85,502.01
2016,10,19,10,30,928.0,72.0,1.3,20.0,653.0,701.16,538.09
2016,10,19,10,45,933.0,72.5,1.3,20.5,671.0,746.73,568.32
2016,10,19,11,0,938.0,73.0,1.3,21.0,689.0,789.76,595.69
2016,10,19,11,15,941.0,73.5,1.3,21.0,699.0,828.47,620.97
2016,10,19,11,30,944.0,74.0,1.3,21.0,709.0,864.09,644.06
2016,10,19,11,45,943.5,74.5,1.3,21.5,710.5,893.51,661.7
2016,10,19,12,0,943.0,75.0,1.3,22.0,712.0,919.35,676.98
2016,10,19,12,15,941.0,74.5,1.3,22.0,705.5,939.0,689.59
2016,10,19,12,30,939.0,74.0,1.3,22.0,699.0,954.81,699.89
2016,10,19,12,45,931.0,75.5,1.35,22.5,684.0,963.59,705.28
2016,10,19,13,0,923.0,77.0,1.4,23.0,669.0,968.4,708.34
2016,10,19,13,15,916.0,76.0,1.4,23.0,647.0,967.16,708.31
2016,10,19,13,30,909.0,75.0,1.4,23.0,625.0,962.03,706.02
2016,10,19,13,45,899.0,73.5,1.4,23.0,596.0,949.62,699.22
2016,10,19,14,0,889.0,72.0,1.4,23.0,567.0,933.54,690.22
2016,10,19,14,15,875.0,70.5,1.4,22.5,531.5,910.25,677.89
2016,10,19,14,30,861.0,69.0,1.4,22.0,496.0,883.75,663.42
2016,10,19,14,45,842.5,66.5,1.45,22.0,455.5,848.94,642.56
2016,10,19,15,0,824.0,64.0,1.5,22.0,415.0,820.21,625.55
2016,10,19,15,15,796.0,61.0,1.45,21.5,369.5,771.6,594.29
2016,10,19,15,30,768.0,58.0,1.4,21.0,324.0,721.54,561.27
2016,10,19,15,45,727.5,54.0,1.35,20.5,276.0,659.38,518.22
2016,10,19,16,0,687.0,50.0,1.3,20.0,228.0,597.47,473.48
2016,10,19,16,15,621.5,44.0,1.2,18.5,179.0,516.32,413.05
2016,10,19,16,30,556.0,38.0,1.1,17.0,130.0,438.54,350.8
2016,10,19,16,45,442.0,29.5,1.05,16.0,86.5,332.83,260.09
2016,10,19,17,0,328.0,21.0,1.0,15.0,43.0,235.76,118.14
2016,10,19,17,15,164.0,10.5,0.95,14.5,21.5,92.81,0.0
