Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,79.0,5.0,1.15,10.5,6.5,0.0,0.0
2016,10,20,6,30,158.0,10.0,1.1,11.0,13.0,9.1,0.0
2016,10,20,6,45,318.5,20.5,1.05,11.5,50.5,16.71,4.65
2016,10,20,7,0,479.0,31.0,1.0,12.0,88.0,27.23,17.92
2016,10,20,7,15,564.0,38.0,1.0,12.5,136.0,32.51,23.25
2016,10,20,7,30,649.0,45.0,1.0,13.0,184.0,37.73,28.21
2016,10,20,7,45,700.5,49.5,1.05,14.0,233.5,68.29,35.64
2016,10,20,8,0,752.0,54.0,1.1,15.0,283.0,124.72,68.11
2016,10,20,8,15,785.5,57.5,1.05,15.5,330.5,183.34,113.75
2016,10,20,8,30,819.0,61.0,1.0,16.0,378.0,245.47,166.97
2016,10,20,8,45,842.5,63.5,0.95,17.0,422.0,308.79,222.18
2016,10,20,9,0,866.0,66.0,0.9,18.0,466.0,371.38,275.79
2016,10,20,9,15,882.5,68.0,0.95,19.0,504.5,431.89,326.52
2016,10,20,9,30,899.0,70.0,1.0,20.0,543.0,492.57,375.4
2016,10,20,9,45,913.5,70.5,1.05,21.0,576.0,550.57,420.37
2016,10,20,10,0,928.0,71.0,1.1,22.0,609.0,607.87,463.06
2016,10,20,10,15,936.0,72.0,1.1,22.5,634.5,660.71,501.45
2016,10,20,10,30,944.0,73.0,1.1,23.0,660.0,711.68,537.25
2016,10,20,10,45,949.0,73.5,1.15,23.5,678.0,757.89,567.84
2016,10,20,11,0,954.0,74.0,1.2,24.0,696.0,801.49,595.61
2016,10,20,11,15,956.5,74.5,1.2,24.0,706.0,840.33,620.49
2016,10,20,11,30,959.0,75.0,1.2,24.0,716.0,876.01,643.17
2016,10,20,11,45,959.5,75.0,1.25,24.5,717.5,906.08,661.59
2016,10,20,12,0,960.0,75.0,1.3,25.0,719.0,932.57,677.73
2016,10,20,12,15,958.0,75.0,1.3,25.0,713.0,953.13,690.72
2016,10,20,12,30,956.0,75.0,1.3,25.0,707.0,969.8,701.4
2016,10,20,12,45,948.5,76.0,1.35,25.5,692.0,978.65,706.72
2016,10,20,13,0,941.0,77.0,1.4,26.0,677.0,983.47,709.73
2016,10,20,13,15,934.5,76.0,1.4,26.0,654.5,982.77,710.07
2016,10,20,13,30,928.0,75.0,1.4,26.0,632.0,978.11,708.13
2016,10,20,13,45,917.5,74.0,1.4,26.0,602.5,965.81,701.53
2016,10,20,14,0,907.0,73.0,1.4,26.0,573.0,949.78,692.74
2016,10,20,14,15,893.0,71.0,1.4,25.5,537.0,925.67,680.15
2016,10,20,14,30,879.0,69.0,1.4,25.0,501.0,898.26,665.4
2016,10,20,14,45,859.0,67.0,1.4,25.0,459.5,862.49,643.64
2016,10,20,15,0,839.0,65.0,1.4,25.0,418.0,832.76,625.72
2016,10,20,15,15,810.5,61.5,1.3,24.0,372.0,782.71,594.62
2016,10,20,15,30,782.0,58.0,1.2,23.0,326.0,731.18,561.66
2016,10,20,15,45,740.5,54.0,1.1,22.5,277.0,667.86,517.92
2016,10,20,16,0,699.0,50.0,1.0,22.0,228.0,604.79,472.52
2016,10,20,16,15,631.5,44.0,0.95,20.5,178.5,521.87,411.97
2016,10,20,16,30,564.0,38.0,0.9,19.0,129.0,442.38,349.32
2016,10,20,16,45,445.0,29.0,0.9,18.0,85.0,333.02,256.07
2016,10,20,17,0,326.0,20.0,0.9,17.0,41.0,224.36,88.38
2016,10,20,17,15,163.0,10.0,0.95,16.5,20.5,91.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,226.5,15.5,0.65,12.5,41.5,12.21,1.06
2016,10,21,7,0,453.0,31.0,0.6,13.0,83.0,25.01,15.86
2016,10,21,7,15,540.0,38.0,0.55,13.5,130.0,32.56,23.18
2016,10,21,7,30,627.0,45.0,0.5,14.0,177.0,37.77,28.13
2016,10,21,7,45,681.0,49.5,0.45,14.5,226.0,67.25,35.33
2016,10,21,8,0,735.0,54.0,0.4,15.0,275.0,122.62,66.99
2016,10,21,8,15,769.0,57.5,0.4,16.0,322.0,180.16,111.17
2016,10,21,8,30,803.0,61.0,0.4,17.0,369.0,241.3,162.61
2016,10,21,8,45,828.0,63.5,0.4,18.0,413.0,302.16,215.05
2016,10,21,9,0,853.0,66.0,0.4,19.0,457.0,366.11,268.91
2016,10,21,9,15,869.5,68.0,0.45,19.5,495.0,425.79,318.8
2016,10,21,9,30,886.0,70.0,0.5,20.0,533.0,485.65,367.1
2016,10,21,9,45,897.0,72.0,0.6,21.0,565.0,542.56,411.19
2016,10,21,10,0,908.0,74.0,0.7,22.0,597.0,598.51,452.93
2016,10,21,10,15,916.0,75.0,0.7,22.5,622.0,650.33,490.16
2016,10,21,10,30,924.0,76.0,0.7,23.0,647.0,700.35,524.87
2016,10,21,10,45,928.5,77.0,0.75,23.5,664.5,745.84,554.98
2016,10,21,11,0,933.0,78.0,0.8,24.0,682.0,788.78,582.11
2016,10,21,11,15,935.5,78.0,0.8,24.5,691.5,826.28,604.64
2016,10,21,11,30,938.0,78.0,0.8,25.0,701.0,860.67,624.96
2016,10,21,11,45,937.0,79.0,0.85,25.5,702.0,889.99,642.77
2016,10,21,12,0,936.0,80.0,0.9,26.0,703.0,915.75,658.35
2016,10,21,12,15,933.5,79.5,0.95,26.0,696.5,934.77,671.06
2016,10,21,12,30,931.0,79.0,1.0,26.0,690.0,949.97,681.59
2016,10,21,12,45,923.5,80.0,1.05,26.0,674.5,958.5,688.12
2016,10,21,13,0,916.0,81.0,1.1,26.0,659.0,963.1,692.43
2016,10,21,13,15,908.0,79.5,1.15,25.5,637.0,960.27,693.62
2016,10,21,13,30,900.0,78.0,1.2,25.0,615.0,953.57,692.57
2016,10,21,13,45,888.0,77.0,1.25,25.0,585.0,939.98,685.91
2016,10,21,14,0,876.0,76.0,1.3,25.0,555.0,922.81,677.07
2016,10,21,14,15,591.0,137.5,1.35,24.5,451.5,742.29,559.93
2016,10,21,14,30,306.0,199.0,1.4,24.0,348.0,526.02,406.27
2016,10,21,14,45,553.0,133.5,1.45,23.5,374.5,678.47,525.0
2016,10,21,15,0,800.0,68.0,1.5,23.0,401.0,801.25,612.4
2016,10,21,15,15,770.0,64.5,1.45,22.5,356.0,751.04,578.17
2016,10,21,15,30,740.0,61.0,1.4,22.0,311.0,699.56,543.9
2016,10,21,15,45,695.0,56.5,1.4,21.5,263.0,634.33,498.7
2016,10,21,16,0,650.0,52.0,1.4,21.0,215.0,569.7,451.81
2016,10,21,16,15,580.0,45.5,1.3,20.0,167.0,492.44,392.88
2016,10,21,16,30,510.0,39.0,1.2,19.0,119.0,414.23,328.54
2016,10,21,16,45,387.5,29.5,1.2,18.0,77.0,305.89,234.34
2016,10,21,17,0,265.0,20.0,1.2,17.0,35.0,194.81,49.07
2016,10,21,17,15,132.5,10.0,1.2,16.5,17.5,75.89,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,210.0,16.5,0.75,10.5,39.5,13.14,0.51
2016,10,22,7,0,420.0,33.0,0.7,11.0,79.0,26.9,17.52
2016,10,22,7,15,511.5,40.5,0.7,11.5,126.0,32.04,22.88
2016,10,22,7,30,603.0,48.0,0.7,12.0,173.0,37.13,27.77
2016,10,22,7,45,660.5,53.0,0.7,13.0,222.0,69.31,37.98
2016,10,22,8,0,718.0,58.0,0.7,14.0,271.0,124.11,69.36
2016,10,22,8,15,518.5,100.5,0.65,14.5,267.5,171.49,115.77
2016,10,22,8,30,319.0,143.0,0.6,15.0,264.0,197.0,146.39
2016,10,22,8,45,580.5,106.5,0.6,15.5,358.0,267.89,197.83
2016,10,22,9,0,842.0,70.0,0.6,16.0,452.0,364.22,271.91
2016,10,22,9,15,859.0,72.5,0.55,16.5,490.5,425.06,322.59
2016,10,22,9,30,876.0,75.0,0.5,17.0,529.0,485.06,370.84
2016,10,22,9,45,880.0,79.5,0.5,17.5,559.5,540.34,414.05
2016,10,22,10,0,884.0,84.0,0.5,18.0,590.0,594.02,454.35
2016,10,22,10,15,893.0,85.5,0.55,18.5,615.5,645.89,492.53
2016,10,22,10,30,902.0,87.0,0.6,19.0,641.0,696.12,528.4
2016,10,22,10,45,908.5,87.5,0.65,20.0,658.5,741.65,558.39
2016,10,22,11,0,915.0,88.0,0.7,21.0,676.0,784.82,584.92
2016,10,22,11,15,918.0,88.5,0.75,21.0,686.0,822.7,609.89
2016,10,22,11,30,921.0,89.0,0.8,21.0,696.0,857.58,632.88
2016,10,22,11,45,923.0,88.5,0.85,21.5,698.0,887.34,651.29
2016,10,22,12,0,925.0,88.0,0.9,22.0,700.0,913.71,667.56
2016,10,22,12,15,923.0,88.0,0.9,22.0,694.0,933.6,680.11
2016,10,22,12,30,921.0,88.0,0.9,22.0,688.0,949.75,690.47
2016,10,22,12,45,909.0,90.5,0.95,22.0,671.5,955.84,695.56
2016,10,22,13,0,897.0,93.0,1.0,22.0,655.0,958.0,698.45
2016,10,22,13,15,889.0,91.5,1.0,22.0,633.0,955.25,697.5
2016,10,22,13,30,881.0,90.0,1.0,22.0,611.0,948.72,694.35
2016,10,22,13,45,870.5,88.0,1.05,22.0,581.5,945.1,694.17
2016,10,22,14,0,860.0,86.0,1.1,22.0,552.0,928.28,685.52
2016,10,22,14,15,843.5,84.0,1.1,21.5,516.0,902.47,671.59
2016,10,22,14,30,827.0,82.0,1.1,21.0,480.0,873.51,655.55
2016,10,22,14,45,671.0,102.5,1.15,20.5,407.5,752.05,576.58
2016,10,22,15,0,515.0,123.0,1.2,20.0,335.0,620.61,487.3
2016,10,22,15,15,484.0,115.0,1.2,19.5,296.5,572.65,455.15
2016,10,22,15,30,453.0,107.0,1.2,19.0,258.0,524.67,420.7
2016,10,22,15,45,424.0,93.5,1.2,18.5,217.5,471.46,381.1
2016,10,22,16,0,395.0,80.0,1.2,18.0,177.0,418.85,340.22
2016,10,22,16,15,345.5,65.5,1.15,17.0,136.5,351.8,286.09
2016,10,22,16,30,296.0,51.0,1.1,16.0,96.0,288.15,232.14
2016,10,22,16,45,207.0,35.5,1.1,15.0,61.5,203.67,156.07
2016,10,22,17,0,118.0,20.0,1.1,14.0,27.0,110.82,4.71
2016,10,22,17,15,59.0,10.0,1.1,13.5,13.5,38.74,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,194.5,16.5,0.85,10.5,37.5,13.2,0.0
2016,10,23,7,0,389.0,33.0,0.8,11.0,75.0,26.98,17.44
2016,10,23,7,15,482.0,41.0,0.75,11.5,120.5,32.52,23.26
2016,10,23,7,30,575.0,49.0,0.7,12.0,166.0,38.0,28.52
2016,10,23,7,45,633.5,54.5,0.7,13.0,214.5,65.96,35.94
2016,10,23,8,0,692.0,60.0,0.7,14.0,263.0,122.89,69.51
2016,10,23,8,15,729.0,64.5,0.75,14.5,310.0,179.05,112.91
2016,10,23,8,30,766.0,69.0,0.8,15.0,357.0,239.25,164.18
2016,10,23,8,45,792.5,72.0,0.85,16.0,400.0,298.74,216.17
2016,10,23,9,0,819.0,75.0,0.9,17.0,443.0,360.33,269.15
2016,10,23,9,15,837.0,77.0,0.95,17.5,481.0,419.28,319.33
2016,10,23,9,30,855.0,79.0,1.0,18.0,519.0,478.68,368.21
2016,10,23,9,45,873.0,79.0,1.05,18.5,552.0,535.21,413.3
2016,10,23,10,0,891.0,79.0,1.1,19.0,585.0,591.79,456.9
2016,10,23,10,15,703.0,143.5,1.15,19.5,553.5,590.45,455.29
2016,10,23,10,30,515.0,208.0,1.2,20.0,522.0,561.68,432.9
2016,10,23,10,45,714.5,146.0,1.25,20.5,595.0,671.42,514.93
2016,10,23,11,0,914.0,84.0,1.3,21.0,668.0,778.32,589.48
2016,10,23,11,15,916.0,84.5,1.35,21.0,677.0,815.25,613.56
2016,10,23,11,30,918.0,85.0,1.4,21.0,686.0,849.12,636.29
2016,10,23,11,45,914.0,87.0,1.45,21.0,686.5,876.43,654.66
2016,10,23,12,0,910.0,89.0,1.5,21.0,687.0,900.15,670.76
2016,10,23,12,15,907.5,88.5,1.5,21.0,680.0,918.65,682.89
2016,10,23,12,30,905.0,88.0,1.5,21.0,673.0,933.44,692.75
2016,10,23,12,45,896.5,88.5,1.5,21.0,657.5,940.16,697.48
2016,10,23,13,0,888.0,89.0,1.5,21.0,642.0,943.03,699.95
2016,10,23,13,15,879.5,87.5,1.5,21.0,619.5,939.68,698.55
2016,10,23,13,30,871.0,86.0,1.5,21.0,597.0,932.59,694.93
2016,10,23,13,45,858.5,84.5,1.55,21.0,567.5,927.59,693.56
2016,10,23,14,0,846.0,83.0,1.6,21.0,538.0,909.62,683.64
2016,10,23,14,15,829.5,81.0,1.6,20.5,502.5,883.98,669.34
2016,10,23,14,30,813.0,79.0,1.6,20.0,467.0,855.26,652.89
2016,10,23,14,45,788.5,76.5,1.6,20.0,426.0,816.02,627.71
2016,10,23,15,0,764.0,74.0,1.6,20.0,385.0,774.54,600.63
2016,10,23,15,15,731.5,70.0,1.6,19.5,340.0,722.64,566.55
2016,10,23,15,30,699.0,66.0,1.6,19.0,295.0,669.66,530.56
2016,10,23,15,45,646.0,61.5,1.6,18.5,247.5,605.57,484.74
2016,10,23,16,0,593.0,57.0,1.6,18.0,200.0,537.73,433.89
2016,10,23,16,15,518.0,49.5,1.55,17.0,153.5,452.91,367.09
2016,10,23,16,30,443.0,42.0,1.5,16.0,107.0,372.73,299.56
2016,10,23,16,45,221.5,35.0,1.45,15.5,67.5,212.07,160.41
2016,10,23,17,0,0.0,28.0,1.4,15.0,28.0,38.04,0.0
2016,10,23,17,15,0.0,14.0,1.35,14.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,18.0,1.8,12.5,20.0,15.68,0.0
2016,10,24,7,0,36.0,36.0,1.9,13.0,40.0,29.58,19.26
2016,10,24,7,15,55.5,56.0,1.95,13.0,65.5,44.88,33.85
2016,10,24,7,30,75.0,76.0,2.0,13.0,91.0,59.79,47.65
2016,10,24,7,45,85.0,96.5,2.1,13.5,118.0,79.82,60.65
2016,10,24,8,0,95.0,117.0,2.2,14.0,145.0,105.6,80.4
2016,10,24,8,15,104.5,136.0,2.2,14.0,171.0,131.83,101.76
2016,10,24,8,30,114.0,155.0,2.2,14.0,197.0,159.51,124.86
2016,10,24,8,45,172.5,171.5,2.2,14.5,244.0,200.56,157.42
2016,10,24,9,0,231.0,188.0,2.2,15.0,291.0,251.21,198.23
2016,10,24,9,15,179.5,208.0,2.15,15.0,292.0,262.23,208.95
2016,10,24,9,30,128.0,228.0,2.1,15.0,293.0,270.13,216.18
2016,10,24,9,45,78.5,224.5,2.1,15.0,265.0,246.37,197.39
2016,10,24,10,0,29.0,221.0,2.1,15.0,237.0,221.06,176.69
2016,10,24,10,15,72.0,250.5,2.05,15.5,293.5,279.26,223.21
2016,10,24,10,30,115.0,280.0,2.0,16.0,350.0,342.41,272.6
2016,10,24,10,45,221.5,278.5,2.0,16.5,417.5,432.67,343.34
2016,10,24,11,0,328.0,277.0,2.0,17.0,485.0,533.38,420.03
2016,10,24,11,15,214.5,290.5,1.95,17.0,427.0,463.46,364.84
2016,10,24,11,30,101.0,304.0,1.9,17.0,369.0,383.62,301.82
2016,10,24,11,45,55.0,256.5,1.85,17.5,292.0,299.11,235.67
2016,10,24,12,0,9.0,209.0,1.8,18.0,215.0,200.82,157.21
2016,10,24,12,15,7.5,201.5,1.8,18.0,206.5,192.91,151.25
2016,10,24,12,30,6.0,194.0,1.8,18.0,198.0,184.88,144.92
2016,10,24,12,45,150.5,234.5,1.8,18.0,328.0,391.36,311.22
2016,10,24,13,0,295.0,275.0,1.8,18.0,458.0,594.65,465.19
2016,10,24,13,15,351.0,252.0,1.8,18.0,462.0,625.23,488.25
2016,10,24,13,30,407.0,229.0,1.8,18.0,466.0,654.04,511.38
2016,10,24,13,45,229.0,226.0,1.85,18.0,358.5,486.65,384.72
2016,10,24,14,0,51.0,223.0,1.9,18.0,251.0,284.77,226.06
2016,10,24,14,15,40.0,203.0,1.9,18.0,224.5,253.19,202.11
2016,10,24,14,30,29.0,183.0,1.9,18.0,198.0,221.59,177.14
2016,10,24,14,45,59.0,176.0,1.95,18.0,201.5,243.08,196.13
2016,10,24,15,0,89.0,169.0,2.0,18.0,205.0,263.89,214.29
2016,10,24,15,15,82.5,150.0,1.95,17.5,180.5,236.54,192.83
2016,10,24,15,30,76.0,131.0,1.9,17.0,156.0,209.26,171.13
2016,10,24,15,45,67.5,111.0,1.85,16.5,130.5,179.06,146.45
2016,10,24,16,0,59.0,91.0,1.8,16.0,105.0,149.04,121.28
2016,10,24,16,15,45.0,70.5,1.7,15.5,80.0,114.51,91.58
2016,10,24,16,30,31.0,50.0,1.6,15.0,55.0,80.09,61.49
2016,10,24,16,45,15.5,31.5,1.5,14.5,34.0,47.91,31.84
2016,10,24,17,0,0.0,13.0,1.4,14.0,13.0,11.45,0.0
2016,10,24,17,15,0.0,6.5,1.35,13.5,6.5,5.91,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,1.2,13.0,10.0,8.79,0.0
2016,10,25,7,0,0.0,20.0,1.2,13.0,20.0,17.61,9.09
2016,10,25,7,15,0.0,33.5,1.2,13.5,33.5,29.55,20.34
2016,10,25,7,30,0.0,47.0,1.2,14.0,47.0,41.17,31.01
2016,10,25,7,45,0.0,61.5,1.3,14.5,61.5,53.53,40.15
2016,10,25,8,0,0.0,76.0,1.4,15.0,76.0,66.14,50.86
2016,10,25,8,15,0.0,89.5,1.45,15.0,89.5,78.08,60.93
2016,10,25,8,30,0.0,103.0,1.5,15.0,103.0,90.13,70.95
2016,10,25,8,45,176.5,135.5,1.55,15.5,213.5,171.14,132.67
2016,10,25,9,0,353.0,168.0,1.6,16.0,324.0,275.61,214.36
2016,10,25,9,15,289.5,194.5,1.6,16.5,330.0,297.93,234.32
2016,10,25,9,30,226.0,221.0,1.6,17.0,336.0,308.7,244.03
2016,10,25,9,45,116.0,200.5,1.65,17.5,260.0,248.52,197.03
2016,10,25,10,0,6.0,180.0,1.7,18.0,184.0,164.83,129.4
2016,10,25,10,15,435.0,129.0,1.65,18.0,390.5,404.87,324.08
2016,10,25,10,30,864.0,78.0,1.6,18.0,597.0,657.7,516.05
2016,10,25,10,45,494.0,187.0,1.6,18.5,485.5,551.23,430.91
2016,10,25,11,0,124.0,296.0,1.6,19.0,374.0,390.86,304.3
2016,10,25,11,15,66.5,251.5,1.55,19.0,293.5,295.73,231.62
2016,10,25,11,30,9.0,207.0,1.5,19.0,213.0,197.24,153.64
2016,10,25,11,45,22.5,236.5,1.5,19.5,251.5,238.65,186.49
2016,10,25,12,0,36.0,266.0,1.5,20.0,290.0,296.73,231.17
2016,10,25,12,15,21.5,231.5,1.5,20.0,246.0,235.65,183.51
2016,10,25,12,30,7.0,197.0,1.5,20.0,202.0,188.92,146.79
2016,10,25,12,45,9.5,203.5,1.5,20.0,210.0,198.69,154.84
2016,10,25,13,0,12.0,210.0,1.5,20.0,218.0,208.83,163.03
2016,10,25,13,15,62.0,237.0,1.5,20.0,273.5,302.71,238.13
2016,10,25,13,30,112.0,264.0,1.5,20.0,329.0,385.43,302.7
2016,10,25,13,45,128.5,251.5,1.5,20.0,322.5,406.67,319.28
2016,10,25,14,0,145.0,239.0,1.5,20.0,316.0,409.71,322.73
2016,10,25,14,15,187.0,219.5,1.45,20.0,312.0,426.04,337.12
2016,10,25,14,30,229.0,200.0,1.4,20.0,308.0,440.26,349.78
2016,10,25,14,45,308.0,170.5,1.4,20.0,301.5,488.13,388.73
2016,10,25,15,0,387.0,141.0,1.4,20.0,295.0,531.06,423.17
2016,10,25,15,15,543.5,99.5,1.3,19.5,288.0,605.99,481.88
2016,10,25,15,30,700.0,58.0,1.2,19.0,281.0,657.42,519.56
2016,10,25,15,45,653.5,53.5,1.2,18.5,235.5,592.9,472.46
2016,10,25,16,0,607.0,49.0,1.2,18.0,190.0,529.23,424.82
2016,10,25,16,15,531.5,42.5,1.1,17.0,144.5,450.95,363.06
2016,10,25,16,30,456.0,36.0,1.0,16.0,99.0,372.23,296.27
2016,10,25,16,45,325.0,26.0,0.95,15.5,61.5,262.46,191.79
2016,10,25,17,0,194.0,16.0,0.9,15.0,24.0,120.19,0.0
2016,10,25,17,15,97.0,8.0,0.85,14.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,214.5,13.5,0.8,11.5,34.5,10.77,0.0
2016,10,26,7,0,429.0,27.0,0.7,12.0,69.0,23.93,14.26
2016,10,26,7,15,522.5,34.0,0.7,12.5,114.0,29.3,20.19
2016,10,26,7,30,616.0,41.0,0.7,13.0,159.0,34.64,25.33
2016,10,26,7,45,670.5,45.5,0.75,14.0,206.5,61.55,31.84
2016,10,26,8,0,725.0,50.0,0.8,15.0,254.0,115.8,62.16
2016,10,26,8,15,760.5,53.0,0.8,15.5,300.0,172.01,105.35
2016,10,26,8,30,796.0,56.0,0.8,16.0,346.0,231.94,156.46
2016,10,26,8,45,820.0,58.5,0.85,17.0,388.5,293.18,210.11
2016,10,26,9,0,844.0,61.0,0.9,18.0,431.0,353.95,262.71
2016,10,26,9,15,861.5,63.0,0.95,18.5,468.5,412.98,313.16
2016,10,26,9,30,879.0,65.0,1.0,19.0,506.0,472.31,362.15
2016,10,26,9,45,888.5,67.5,1.1,19.5,537.5,528.09,407.13
2016,10,26,10,0,898.0,70.0,1.2,20.0,569.0,582.78,449.81
2016,10,26,10,15,907.5,71.5,1.2,20.5,594.0,635.08,488.65
2016,10,26,10,30,917.0,73.0,1.2,21.0,619.0,685.76,525.03
2016,10,26,10,45,920.0,75.0,1.3,21.5,636.5,730.57,556.38
2016,10,26,11,0,923.0,77.0,1.4,22.0,654.0,772.77,584.39
2016,10,26,11,15,927.0,77.5,1.45,22.0,664.5,811.26,610.29
2016,10,26,11,30,931.0,78.0,1.5,22.0,675.0,846.81,634.15
2016,10,26,11,45,930.0,79.0,1.55,22.0,676.5,875.65,653.51
2016,10,26,12,0,929.0,80.0,1.6,22.0,678.0,900.97,670.65
2016,10,26,12,15,927.5,80.0,1.6,22.0,672.0,921.08,683.83
2016,10,26,12,30,926.0,80.0,1.6,22.0,666.0,937.48,694.73
2016,10,26,12,45,921.5,79.5,1.6,22.0,651.5,946.76,701.14
2016,10,26,13,0,917.0,79.0,1.6,22.0,637.0,952.18,705.26
2016,10,26,13,15,909.5,78.0,1.6,21.5,615.5,950.34,706.2
2016,10,26,13,30,902.0,77.0,1.6,21.0,594.0,944.68,704.87
2016,10,26,13,45,891.5,75.5,1.6,21.0,564.5,931.87,697.64
2016,10,26,14,0,881.0,74.0,1.6,21.0,535.0,915.47,688.2
2016,10,26,14,15,865.0,72.0,1.55,20.5,499.5,889.99,673.39
2016,10,26,14,30,849.0,70.0,1.5,20.0,464.0,870.39,662.58
2016,10,26,14,45,827.5,67.5,1.45,20.0,423.0,833.26,638.33
2016,10,26,15,0,806.0,65.0,1.4,20.0,382.0,793.72,612.23
2016,10,26,15,15,774.0,61.5,1.3,19.5,336.5,742.08,577.6
2016,10,26,15,30,742.0,58.0,1.2,19.0,291.0,689.29,541.15
2016,10,26,15,45,696.0,53.0,1.15,18.5,243.5,623.19,493.95
2016,10,26,16,0,650.0,48.0,1.1,18.0,196.0,557.79,445.02
2016,10,26,16,15,572.0,41.5,1.0,17.0,149.0,470.0,376.64
2016,10,26,16,30,494.0,35.0,0.9,16.0,102.0,394.43,311.99
2016,10,26,16,45,353.5,25.0,0.85,15.5,62.5,276.74,196.97
2016,10,26,17,0,213.0,15.0,0.8,15.0,23.0,129.24,0.0
2016,10,26,17,15,106.5,7.5,0.85,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,0.95,12.5,13.5,11.89,0.0
2016,10,27,7,0,0.0,27.0,1.0,13.0,27.0,23.51,13.58
2016,10,27,7,15,0.0,45.5,1.0,13.5,45.5,38.76,28.28
2016,10,27,7,30,0.0,64.0,1.0,14.0,64.0,53.83,42.11
2016,10,27,7,45,5.5,81.5,1.05,15.0,83.0,68.88,52.86
2016,10,27,8,0,11.0,99.0,1.1,16.0,102.0,85.37,66.32
2016,10,27,8,15,15.0,116.0,1.1,16.5,121.0,102.1,79.92
2016,10,27,8,30,19.0,133.0,1.1,17.0,140.0,119.47,93.93
2016,10,27,8,45,10.5,138.5,1.15,17.5,142.5,124.13,97.76
2016,10,27,9,0,2.0,144.0,1.2,18.0,145.0,127.52,100.36
2016,10,27,9,15,31.5,177.5,1.15,18.0,193.0,172.22,136.02
2016,10,27,9,30,61.0,211.0,1.1,18.0,241.0,219.82,173.65
2016,10,27,9,45,30.5,172.0,1.1,18.5,187.0,173.01,135.94
2016,10,27,10,0,0.0,133.0,1.1,19.0,133.0,118.59,91.74
2016,10,27,10,15,0.0,135.5,1.15,19.0,135.5,121.04,93.71
2016,10,27,10,30,0.0,138.0,1.2,19.0,138.0,123.5,95.56
2016,10,27,10,45,7.0,177.5,1.25,19.5,182.0,165.42,128.91
2016,10,27,11,0,14.0,217.0,1.3,20.0,226.0,209.04,162.96
2016,10,27,11,15,13.5,218.0,1.45,19.5,227.0,210.78,164.5
2016,10,27,11,30,13.0,219.0,1.6,19.0,228.0,212.47,166.19
2016,10,27,11,45,13.5,219.0,1.75,19.0,228.0,213.97,167.48
2016,10,27,12,0,14.0,219.0,1.9,19.0,228.0,215.51,168.83
2016,10,27,12,15,9.0,202.0,1.9,18.5,208.0,195.13,152.93
2016,10,27,12,30,4.0,185.0,1.9,18.0,188.0,174.46,136.73
2016,10,27,12,45,7.5,195.5,1.95,18.0,200.5,189.03,148.67
2016,10,27,13,0,11.0,206.0,2.0,18.0,213.0,204.14,160.98
2016,10,27,13,15,5.5,169.5,1.9,17.5,173.0,162.46,127.84
2016,10,27,13,30,0.0,133.0,1.8,17.0,133.0,121.27,94.71
2016,10,27,13,45,6.0,158.0,1.7,17.0,161.5,152.93,120.98
2016,10,27,14,0,12.0,183.0,1.6,17.0,190.0,186.65,148.6
2016,10,27,14,15,8.0,168.5,1.5,17.0,173.0,169.01,134.37
2016,10,27,14,30,4.0,154.0,1.4,17.0,156.0,151.45,120.27
2016,10,27,14,45,4.0,144.0,1.35,17.0,146.0,142.63,113.4
2016,10,27,15,0,4.0,134.0,1.3,17.0,136.0,134.03,106.63
2016,10,27,15,15,2.0,118.5,1.2,17.0,119.5,117.47,93.1
2016,10,27,15,30,0.0,103.0,1.1,17.0,103.0,101.04,79.51
2016,10,27,15,45,0.0,85.5,1.0,17.0,85.5,83.74,65.08
2016,10,27,16,0,0.0,68.0,0.9,17.0,68.0,66.25,50.25
2016,10,27,16,15,0.0,51.0,0.8,16.5,51.0,49.09,35.56
2016,10,27,16,30,0.0,34.0,0.7,16.0,34.0,31.35,20.23
2016,10,27,16,45,0.0,20.5,0.65,16.0,20.5,18.07,7.37
2016,10,27,17,0,0.0,7.0,0.6,16.0,7.0,6.37,0.0
2016,10,27,17,15,0.0,3.5,0.6,15.5,3.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.1,13.5,6.5,5.91,0.0
2016,10,28,7,0,0.0,13.0,1.2,14.0,13.0,11.42,3.52
2016,10,28,7,15,0.0,23.5,1.2,14.0,23.5,20.69,12.43
2016,10,28,7,30,0.0,34.0,1.2,14.0,34.0,29.97,21.0
2016,10,28,7,45,0.0,45.0,1.25,14.5,45.0,39.71,28.36
2016,10,28,8,0,0.0,56.0,1.3,15.0,56.0,49.46,36.71
2016,10,28,8,15,0.0,67.0,1.25,15.0,67.0,59.09,44.9
2016,10,28,8,30,0.0,78.0,1.2,15.0,78.0,68.76,53.01
2016,10,28,8,45,161.0,123.0,1.2,15.0,192.0,155.63,120.57
2016,10,28,9,0,322.0,168.0,1.2,15.0,306.0,264.27,206.3
2016,10,28,9,15,205.0,191.5,1.2,15.0,282.5,257.44,203.94
2016,10,28,9,30,88.0,215.0,1.2,15.0,259.0,235.87,188.2
2016,10,28,9,45,55.5,211.0,1.3,15.5,239.5,222.36,177.36
2016,10,28,10,0,23.0,207.0,1.4,16.0,220.0,199.54,158.56
2016,10,28,10,15,28.5,222.0,1.45,16.5,238.5,225.52,178.99
2016,10,28,10,30,34.0,237.0,1.5,17.0,257.0,246.94,195.45
2016,10,28,10,45,25.5,230.0,1.55,17.5,245.5,228.47,180.22
2016,10,28,11,0,17.0,223.0,1.6,18.0,234.0,217.18,170.78
2016,10,28,11,15,120.5,259.5,1.6,18.0,336.0,358.1,283.06
2016,10,28,11,30,224.0,296.0,1.6,18.0,438.0,487.58,382.14
2016,10,28,11,45,252.0,292.5,1.65,18.5,452.5,517.15,403.5
2016,10,28,12,0,280.0,289.0,1.7,19.0,467.0,562.03,436.36
2016,10,28,12,15,249.0,290.5,1.65,18.5,447.5,531.23,413.85
2016,10,28,12,30,218.0,292.0,1.6,18.0,428.0,513.26,400.89
2016,10,28,12,45,218.5,284.5,1.6,18.0,418.5,511.7,400.43
2016,10,28,13,0,219.0,277.0,1.6,18.0,409.0,509.19,399.18
2016,10,28,13,15,157.0,265.5,1.55,18.0,358.5,443.08,348.55
2016,10,28,13,30,95.0,254.0,1.5,18.0,308.0,358.48,283.36
2016,10,28,13,45,47.5,156.0,1.45,18.0,183.0,200.71,159.87
2016,10,28,14,0,0.0,58.0,1.4,18.0,58.0,51.26,37.12
2016,10,28,14,15,54.0,128.0,1.3,18.0,152.5,177.07,142.86
2016,10,28,14,30,108.0,198.0,1.2,18.0,247.0,313.85,252.76
2016,10,28,14,45,105.5,180.5,1.2,18.0,225.0,292.0,235.43
2016,10,28,15,0,103.0,163.0,1.2,18.0,203.0,285.34,230.67
2016,10,28,15,15,396.0,112.0,1.15,17.5,237.5,491.7,399.42
2016,10,28,15,30,689.0,61.0,1.1,17.0,272.0,648.05,517.03
2016,10,28,15,45,644.0,55.0,1.05,16.5,226.5,583.4,467.51
2016,10,28,16,0,599.0,49.0,1.0,16.0,181.0,525.69,423.31
2016,10,28,16,15,516.5,42.0,0.9,15.5,135.5,437.45,352.1
2016,10,28,16,30,434.0,35.0,0.8,15.0,90.0,354.79,280.47
2016,10,28,16,45,217.0,26.0,0.75,14.5,53.5,192.41,127.1
2016,10,28,17,0,0.0,17.0,0.7,14.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,0.75,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,45,154.5,14.0,0.95,12.5,27.5,12.73,0.0
2016,10,29,7,0,309.0,28.0,1.0,13.0,55.0,23.04,12.53
2016,10,29,7,15,412.5,37.5,1.05,13.5,98.0,30.05,20.57
2016,10,29,7,30,516.0,47.0,1.1,14.0,141.0,36.91,27.11
2016,10,29,7,45,584.0,52.0,1.15,14.5,187.5,59.86,32.98
2016,10,29,8,0,652.0,57.0,1.2,15.0,234.0,110.58,61.12
2016,10,29,8,15,326.0,71.0,1.2,15.0,159.5,113.49,76.17
2016,10,29,8,30,0.0,85.0,1.2,15.0,85.0,74.75,57.99
2016,10,29,8,45,0.0,83.0,1.3,15.5,83.0,73.29,56.59
2016,10,29,9,0,0.0,81.0,1.4,16.0,81.0,71.64,54.97
2016,10,29,9,15,46.0,147.5,1.4,16.0,170.0,151.11,120.1
2016,10,29,9,30,92.0,214.0,1.4,16.0,259.0,236.82,188.96
2016,10,29,9,45,46.0,175.0,1.45,16.5,197.5,183.8,146.02
2016,10,29,10,0,0.0,136.0,1.5,17.0,136.0,121.38,94.89
2016,10,29,10,15,119.5,200.5,1.5,17.0,270.0,267.17,213.61
2016,10,29,10,30,239.0,265.0,1.5,17.0,404.0,417.3,330.63
2016,10,29,10,45,269.5,268.0,1.5,17.5,429.5,464.99,365.66
2016,10,29,11,0,300.0,271.0,1.5,18.0,455.0,505.39,395.5
2016,10,29,11,15,181.0,274.0,1.45,18.0,385.5,420.09,329.34
2016,10,29,11,30,62.0,277.0,1.4,18.0,316.0,324.31,254.02
2016,10,29,11,45,192.5,277.0,1.4,18.5,398.5,450.55,353.22
2016,10,29,12,0,323.0,277.0,1.4,19.0,481.0,585.26,453.44
2016,10,29,12,15,617.0,178.0,1.35,19.0,562.5,766.42,587.54
2016,10,29,12,30,911.0,79.0,1.3,19.0,644.0,917.11,687.62
2016,10,29,12,45,906.5,78.5,1.3,19.0,629.5,926.12,692.14
2016,10,29,13,0,902.0,78.0,1.3,19.0,615.0,931.34,696.15
2016,10,29,13,15,894.0,77.0,1.25,19.0,593.5,928.94,694.57
2016,10,29,13,30,886.0,76.0,1.2,19.0,572.0,922.8,690.76
2016,10,29,13,45,874.5,74.5,1.2,19.0,543.0,909.16,682.95
2016,10,29,14,0,863.0,73.0,1.2,19.0,514.0,892.02,673.0
2016,10,29,14,15,846.5,71.0,1.2,19.0,479.0,866.42,657.4
2016,10,29,14,30,830.0,69.0,1.2,19.0,444.0,846.69,645.81
2016,10,29,14,45,806.0,66.5,1.2,19.0,403.0,807.94,620.92
2016,10,29,15,0,782.0,64.0,1.2,19.0,362.0,766.97,594.19
2016,10,29,15,15,748.5,60.5,1.15,18.5,317.5,715.02,559.44
2016,10,29,15,30,715.0,57.0,1.1,18.0,273.0,662.08,522.82
2016,10,29,15,45,662.0,52.5,1.05,17.5,226.5,592.59,472.32
2016,10,29,16,0,609.0,48.0,1.0,17.0,180.0,524.26,420.31
2016,10,29,16,15,525.5,41.0,0.95,16.0,134.5,441.32,354.27
2016,10,29,16,30,442.0,34.0,0.9,15.0,89.0,357.94,282.25
2016,10,29,16,45,287.5,23.0,0.85,14.5,52.5,228.5,143.42
2016,10,29,17,0,133.0,12.0,0.8,14.0,16.0,82.42,0.0
2016,10,29,17,15,66.5,6.0,0.8,13.5,8.0,0.0,0.0
