Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,8.0,14.0,2.0,12.5,15.0,12.73,0.0
2016,10,30,7,0,16.0,28.0,2.1,13.0,30.0,23.83,12.66
2016,10,30,7,15,40.5,47.5,2.2,13.0,54.0,39.28,28.52
2016,10,30,7,30,65.0,67.0,2.3,13.0,78.0,53.09,41.45
2016,10,30,7,45,77.5,87.0,2.4,13.5,104.5,71.93,54.18
2016,10,30,8,0,90.0,107.0,2.5,14.0,131.0,96.95,73.35
2016,10,30,8,15,101.5,125.5,2.55,14.0,157.5,122.63,94.25
2016,10,30,8,30,113.0,144.0,2.6,14.0,184.0,149.98,117.12
2016,10,30,8,45,56.5,85.0,2.65,14.5,105.0,92.87,71.62
2016,10,30,9,0,0.0,26.0,2.7,15.0,26.0,22.9,13.9
2016,10,30,9,15,0.0,53.0,2.75,15.0,53.0,46.8,34.16
2016,10,30,9,30,0.0,80.0,2.8,15.0,80.0,70.8,54.26
2016,10,30,9,45,4.5,132.0,2.85,15.5,134.5,119.83,94.79
2016,10,30,10,0,9.0,184.0,2.9,16.0,189.0,170.55,135.93
2016,10,30,10,15,4.5,104.5,2.85,16.0,107.0,95.57,74.2
2016,10,30,10,30,0.0,25.0,2.8,16.0,25.0,22.07,12.91
2016,10,30,10,45,0.0,83.0,2.8,16.5,83.0,73.53,55.73
2016,10,30,11,0,0.0,141.0,2.8,17.0,141.0,126.72,99.12
2016,10,30,11,15,3.0,166.5,2.75,17.0,168.5,153.3,120.63
2016,10,30,11,30,6.0,192.0,2.7,17.0,196.0,180.75,142.74
2016,10,30,11,45,3.0,136.0,2.65,17.5,138.0,124.98,97.33
2016,10,30,12,0,0.0,80.0,2.6,18.0,80.0,70.88,52.99
2016,10,30,12,15,1.5,128.0,2.55,18.0,128.5,116.54,90.42
2016,10,30,12,30,3.0,176.0,2.5,18.0,177.0,164.94,129.55
2016,10,30,12,45,46.5,222.5,2.45,18.0,249.5,267.51,212.84
2016,10,30,13,0,90.0,269.0,2.4,18.0,322.0,364.81,289.85
2016,10,30,13,15,53.0,235.5,2.3,17.5,266.5,294.29,234.18
2016,10,30,13,30,16.0,202.0,2.2,17.0,211.0,208.18,165.47
2016,10,30,13,45,8.0,113.0,2.15,17.0,117.5,109.47,85.69
2016,10,30,14,0,0.0,24.0,2.1,17.0,24.0,21.16,12.18
2016,10,30,14,15,34.0,106.0,2.05,17.0,121.5,134.6,108.25
2016,10,30,14,30,68.0,188.0,2.0,17.0,219.0,266.05,215.81
2016,10,30,14,45,34.0,101.0,1.95,17.0,116.5,130.22,104.59
2016,10,30,15,0,0.0,14.0,1.9,17.0,14.0,12.31,4.82
2016,10,30,15,15,0.0,12.0,1.8,16.5,12.0,10.55,3.37
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,8.78,1.88
2016,10,30,15,45,0.0,8.0,1.65,15.5,8.0,7.02,0.37
2016,10,30,16,0,0.0,6.0,1.6,15.0,6.0,5.26,0.0
2016,10,30,16,15,0.0,4.5,1.45,14.5,4.5,3.94,0.0
2016,10,30,16,30,0.0,3.0,1.3,14.0,3.0,2.63,0.0
2016,10,30,16,45,0.0,1.5,1.2,13.5,1.5,1.31,0.0
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,6,45,150.5,13.5,0.9,10.0,26.0,12.28,0.0
2016,10,31,7,0,301.0,27.0,0.9,10.0,52.0,22.37,11.2
2016,10,31,7,15,412.5,36.5,0.8,10.5,94.5,29.43,20.19
2016,10,31,7,30,524.0,46.0,0.7,11.0,137.0,36.35,26.92
2016,10,31,7,45,592.0,51.5,0.65,11.5,184.0,58.78,32.88
2016,10,31,8,0,660.0,57.0,0.6,12.0,231.0,110.19,61.32
2016,10,31,8,15,701.5,61.5,0.55,12.5,276.5,167.08,104.85
2016,10,31,8,30,743.0,66.0,0.5,13.0,322.0,225.74,154.42
2016,10,31,8,45,777.0,67.5,0.5,13.5,365.0,283.7,205.27
2016,10,31,9,0,811.0,69.0,0.5,14.0,408.0,344.58,258.15
2016,10,31,9,15,830.5,71.5,0.5,14.5,445.5,403.32,308.3
2016,10,31,9,30,850.0,74.0,0.5,15.0,483.0,462.69,357.16
2016,10,31,9,45,688.0,123.5,0.5,15.5,468.5,478.23,371.53
2016,10,31,10,0,526.0,173.0,0.5,16.0,454.0,471.29,367.24
2016,10,31,10,15,495.5,192.0,0.5,16.0,466.5,501.06,390.33
2016,10,31,10,30,465.0,211.0,0.5,16.0,479.0,526.97,409.41
2016,10,31,10,45,543.5,190.5,0.55,16.5,512.5,584.75,452.55
2016,10,31,11,0,622.0,170.0,0.6,17.0,546.0,651.51,500.8
2016,10,31,11,15,762.5,128.5,0.65,17.0,596.0,741.56,565.98
2016,10,31,11,30,903.0,87.0,0.7,17.0,646.0,825.77,622.49
2016,10,31,11,45,592.0,184.0,0.75,17.0,551.0,713.45,543.82
2016,10,31,12,0,281.0,281.0,0.8,17.0,456.0,553.33,425.93
2016,10,31,12,15,588.5,183.5,0.85,17.0,544.5,738.5,567.11
2016,10,31,12,30,896.0,86.0,0.9,17.0,633.0,908.31,681.37
2016,10,31,12,45,632.5,164.0,1.0,17.0,546.0,788.1,600.16
2016,10,31,13,0,369.0,242.0,1.1,17.0,459.0,621.5,481.32
2016,10,31,13,15,184.5,132.5,1.15,17.0,241.0,326.45,261.98
2016,10,31,13,30,0.0,23.0,1.2,17.0,23.0,20.29,11.3
2016,10,31,13,45,0.0,82.5,1.3,17.0,82.5,73.04,55.53
2016,10,31,14,0,0.0,142.0,1.4,17.0,142.0,132.43,104.46
2016,10,31,14,15,149.5,160.0,1.45,16.5,226.0,316.95,258.88
2016,10,31,14,30,299.0,178.0,1.5,16.0,310.0,490.67,397.41
2016,10,31,14,45,530.5,123.0,1.55,16.0,331.0,635.5,511.11
2016,10,31,15,0,762.0,68.0,1.6,16.0,352.0,752.07,596.72
2016,10,31,15,15,726.0,64.5,1.6,15.5,308.0,698.71,558.59
2016,10,31,15,30,690.0,61.0,1.6,15.0,264.0,644.46,520.15
2016,10,31,15,45,632.5,56.0,1.6,15.0,217.0,578.15,469.8
2016,10,31,16,0,575.0,51.0,1.6,15.0,170.0,508.16,414.25
2016,10,31,16,15,483.5,43.0,1.5,14.0,125.0,414.0,336.87
2016,10,31,16,30,392.0,35.0,1.4,13.0,80.0,326.12,258.74
2016,10,31,16,45,196.0,23.5,1.3,12.5,46.0,171.2,89.81
2016,10,31,17,0,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,10,31,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,133.0,13.5,1.1,9.5,24.0,12.28,0.0
2016,11,1,7,0,266.0,27.0,1.1,10.0,48.0,22.48,10.56
2016,11,1,7,15,380.5,37.0,1.1,10.5,89.5,29.97,20.56
2016,11,1,7,30,495.0,47.0,1.1,11.0,131.0,37.3,27.7
2016,11,1,7,45,569.0,52.5,1.15,11.5,178.0,58.42,33.32
2016,11,1,8,0,643.0,58.0,1.2,12.0,225.0,108.84,61.05
2016,11,1,8,15,686.0,62.5,1.15,12.0,270.0,164.86,104.17
2016,11,1,8,30,729.0,67.0,1.1,12.0,315.0,222.79,153.8
2016,11,1,8,45,764.0,69.0,1.1,12.5,358.0,280.58,205.14
2016,11,1,9,0,799.0,71.0,1.1,13.0,401.0,341.44,258.81
2016,11,1,9,15,509.0,139.0,1.1,13.5,356.0,336.13,263.51
2016,11,1,9,30,219.0,207.0,1.1,14.0,311.0,291.79,232.59
2016,11,1,9,45,127.5,210.0,1.1,14.5,271.5,263.41,210.75
2016,11,1,10,0,36.0,213.0,1.1,15.0,232.0,218.51,174.26
2016,11,1,10,15,209.0,221.5,1.1,15.0,340.5,341.52,273.67
2016,11,1,10,30,382.0,230.0,1.1,15.0,449.0,482.66,383.08
2016,11,1,10,45,271.5,255.0,1.1,15.5,413.0,452.43,357.15
2016,11,1,11,0,161.0,280.0,1.1,16.0,377.0,402.08,316.76
2016,11,1,11,15,256.0,271.0,1.1,16.0,427.5,486.14,382.41
2016,11,1,11,30,351.0,262.0,1.1,16.0,478.0,564.39,441.58
2016,11,1,11,45,257.5,276.5,1.15,16.5,435.0,517.45,404.13
2016,11,1,12,0,164.0,291.0,1.2,17.0,392.0,450.35,352.28
2016,11,1,12,15,285.5,267.5,1.2,17.0,441.5,551.87,431.34
2016,11,1,12,30,407.0,244.0,1.2,17.0,491.0,641.52,498.75
2016,11,1,12,45,649.5,164.0,1.25,17.0,547.0,802.04,616.55
2016,11,1,13,0,892.0,84.0,1.3,17.0,603.0,923.81,698.69
2016,11,1,13,15,560.0,164.5,1.3,16.5,486.5,727.84,564.34
2016,11,1,13,30,228.0,245.0,1.3,16.0,370.0,487.9,385.46
2016,11,1,13,45,539.5,161.5,1.3,16.0,436.0,709.56,558.91
2016,11,1,14,0,851.0,78.0,1.3,16.0,502.0,891.2,684.82
2016,11,1,14,15,833.5,76.0,1.3,16.0,466.5,864.92,665.87
2016,11,1,14,30,816.0,74.0,1.3,16.0,431.0,835.62,647.41
2016,11,1,14,45,790.5,71.0,1.3,16.0,390.5,795.38,621.02
2016,11,1,15,0,765.0,68.0,1.3,16.0,350.0,753.0,592.65
2016,11,1,15,15,728.5,64.0,1.3,15.5,305.5,698.62,555.8
2016,11,1,15,30,692.0,60.0,1.3,15.0,261.0,643.4,516.93
2016,11,1,15,45,633.0,55.0,1.3,15.0,214.0,576.03,466.07
2016,11,1,16,0,574.0,50.0,1.3,15.0,167.0,505.14,410.08
2016,11,1,16,15,482.0,42.0,1.3,14.0,122.5,410.95,333.25
2016,11,1,16,30,390.0,34.0,1.3,13.0,78.0,323.13,254.85
2016,11,1,16,45,195.0,17.0,1.3,12.0,39.0,161.21,72.55
2016,11,1,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,6,45,143.0,12.5,1.25,7.5,23.0,11.37,0.0
2016,11,2,7,0,286.0,25.0,1.3,8.0,46.0,20.74,8.56
2016,11,2,7,15,400.5,35.0,1.35,8.5,88.5,28.33,19.21
2016,11,2,7,30,515.0,45.0,1.4,9.0,131.0,35.74,26.49
2016,11,2,7,45,582.0,51.5,1.45,9.5,177.5,57.44,32.81
2016,11,2,8,0,649.0,58.0,1.5,10.0,224.0,108.76,61.34
2016,11,2,8,15,692.0,63.0,1.45,10.5,269.5,163.04,103.03
2016,11,2,8,30,735.0,68.0,1.4,11.0,315.0,224.16,155.42
2016,11,2,8,45,767.5,70.5,1.4,12.0,358.0,282.0,206.87
2016,11,2,9,0,800.0,73.0,1.4,13.0,401.0,342.63,260.28
2016,11,2,9,15,820.5,75.5,1.3,13.5,438.5,401.02,311.08
2016,11,2,9,30,841.0,78.0,1.2,14.0,476.0,460.18,360.61
2016,11,2,9,45,867.5,76.0,1.1,15.0,509.5,518.14,406.49
2016,11,2,10,0,894.0,74.0,1.0,16.0,543.0,574.83,449.37
2016,11,2,10,15,903.5,75.0,0.9,16.5,568.0,625.92,486.99
2016,11,2,10,30,913.0,76.0,0.8,17.0,593.0,675.39,521.84
2016,11,2,10,45,919.5,76.5,0.75,17.5,610.0,720.39,552.63
2016,11,2,11,0,926.0,77.0,0.7,18.0,627.0,763.04,579.11
2016,11,2,11,15,929.0,77.5,0.65,18.0,636.5,800.46,602.68
2016,11,2,11,30,932.0,78.0,0.6,18.0,646.0,834.89,624.01
2016,11,2,11,45,932.5,78.0,0.6,18.5,647.5,863.54,641.1
2016,11,2,12,0,933.0,78.0,0.6,19.0,649.0,888.76,655.95
2016,11,2,12,15,930.5,77.5,0.6,19.0,642.5,907.24,667.72
2016,11,2,12,30,928.0,77.0,0.6,19.0,636.0,921.98,677.28
2016,11,2,12,45,925.5,75.5,0.65,19.5,622.0,931.72,683.58
2016,11,2,13,0,923.0,74.0,0.7,20.0,608.0,937.62,687.64
2016,11,2,13,15,915.0,73.0,0.7,20.0,586.0,935.32,686.91
2016,11,2,13,30,907.0,72.0,0.7,20.0,564.0,929.21,684.01
2016,11,2,13,45,894.5,71.0,0.75,20.0,534.5,915.3,677.25
2016,11,2,14,0,882.0,70.0,0.8,20.0,505.0,897.87,668.31
2016,11,2,14,15,865.0,68.0,0.8,19.5,469.5,871.78,653.96
2016,11,2,14,30,848.0,66.0,0.8,19.0,434.0,851.42,643.38
2016,11,2,14,45,823.0,63.5,0.85,19.0,393.0,811.77,619.04
2016,11,2,15,0,798.0,61.0,0.9,19.0,352.0,769.89,592.71
2016,11,2,15,15,763.0,57.5,0.95,18.5,307.5,716.72,558.5
2016,11,2,15,30,728.0,54.0,1.0,18.0,263.0,662.62,522.06
2016,11,2,15,45,673.5,49.5,1.05,17.5,216.0,592.18,471.45
2016,11,2,16,0,619.0,45.0,1.1,17.0,169.0,522.96,418.83
2016,11,2,16,15,530.0,37.5,1.1,16.0,123.5,429.22,343.91
2016,11,2,16,30,441.0,30.0,1.1,15.0,78.0,349.87,271.34
2016,11,2,16,45,220.5,15.0,1.1,14.0,39.0,171.28,60.48
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,6,45,162.0,11.5,1.35,8.5,22.5,10.46,0.0
2016,11,3,7,0,324.0,23.0,1.4,9.0,45.0,19.02,6.35
2016,11,3,7,15,438.5,31.5,1.4,9.5,88.0,25.37,16.45
2016,11,3,7,30,553.0,40.0,1.4,10.0,131.0,34.51,25.25
2016,11,3,7,45,619.0,46.0,1.45,11.0,177.5,56.16,31.16
2016,11,3,8,0,685.0,52.0,1.5,12.0,224.0,108.67,59.44
2016,11,3,8,15,726.5,56.0,1.4,12.5,270.0,163.46,101.03
2016,11,3,8,30,768.0,60.0,1.3,13.0,316.0,222.75,151.65
2016,11,3,8,45,797.5,63.0,1.25,14.0,358.5,281.98,204.1
2016,11,3,9,0,827.0,66.0,1.2,15.0,401.0,343.61,258.02
2016,11,3,9,15,846.5,68.0,1.1,15.5,438.5,402.41,308.78
2016,11,3,9,30,866.0,70.0,1.0,16.0,476.0,461.34,357.69
2016,11,3,9,45,883.0,70.5,0.9,17.0,508.5,517.56,401.77
2016,11,3,10,0,900.0,71.0,0.8,18.0,541.0,573.4,443.38
2016,11,3,10,15,909.5,72.5,0.75,18.5,565.5,625.19,481.42
2016,11,3,10,30,919.0,74.0,0.7,19.0,590.0,675.36,516.84
2016,11,3,10,45,925.0,74.5,0.65,19.5,607.5,720.17,547.13
2016,11,3,11,0,931.0,75.0,0.6,20.0,625.0,762.58,573.1
2016,11,3,11,15,933.5,75.5,0.55,20.5,634.5,799.72,595.04
2016,11,3,11,30,936.0,76.0,0.5,21.0,644.0,833.83,614.68
2016,11,3,11,45,935.5,76.5,0.45,21.5,645.0,862.29,630.4
2016,11,3,12,0,935.0,77.0,0.4,22.0,646.0,887.28,643.81
2016,11,3,12,15,932.5,77.0,0.4,22.0,639.5,906.37,655.72
2016,11,3,12,30,930.0,77.0,0.4,22.0,633.0,921.74,665.48
2016,11,3,12,45,923.5,77.0,0.4,22.5,618.0,929.76,669.5
2016,11,3,13,0,917.0,77.0,0.4,23.0,603.0,933.92,671.36
2016,11,3,13,15,909.0,75.5,0.4,22.5,581.0,931.03,671.59
2016,11,3,13,30,901.0,74.0,0.4,22.0,559.0,924.34,669.68
2016,11,3,13,45,887.5,73.0,0.4,22.0,529.5,909.61,661.56
2016,11,3,14,0,874.0,72.0,0.4,22.0,500.0,891.43,651.41
2016,11,3,14,15,857.0,70.0,0.45,22.0,464.5,874.41,643.08
2016,11,3,14,30,840.0,68.0,0.5,22.0,429.0,845.33,626.73
2016,11,3,14,45,656.0,89.5,0.55,22.0,355.0,706.01,535.58
2016,11,3,15,0,472.0,111.0,0.6,22.0,281.0,558.52,434.62
2016,11,3,15,15,593.5,83.5,0.65,21.0,269.5,617.26,481.71
2016,11,3,15,30,715.0,56.0,0.7,20.0,258.0,653.62,509.44
2016,11,3,15,45,659.5,51.0,0.75,19.5,211.0,582.28,457.81
2016,11,3,16,0,604.0,46.0,0.8,19.0,164.0,512.19,405.27
2016,11,3,16,15,511.0,38.5,0.85,18.0,119.0,424.27,335.45
2016,11,3,16,30,418.0,31.0,0.9,17.0,74.0,336.12,256.43
2016,11,3,16,45,209.0,15.5,0.95,16.5,37.0,164.2,37.71
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.5,1.0,10.5,21.0,10.46,0.0
2016,11,4,7,0,278.0,23.0,1.0,11.0,42.0,19.1,5.05
2016,11,4,7,15,397.0,33.0,0.95,11.5,84.0,26.78,17.41
2016,11,4,7,30,516.0,43.0,0.9,12.0,126.0,34.26,24.78
2016,11,4,7,45,586.0,49.5,0.9,13.0,172.0,54.68,30.62
2016,11,4,8,0,656.0,56.0,0.9,14.0,218.0,106.23,58.17
2016,11,4,8,15,700.0,60.5,0.8,14.5,264.0,162.75,100.6
2016,11,4,8,30,744.0,65.0,0.7,15.0,310.0,221.38,149.63
2016,11,4,8,45,774.5,68.0,0.6,15.5,352.0,279.42,200.25
2016,11,4,9,0,805.0,71.0,0.5,16.0,394.0,340.02,252.39
2016,11,4,9,15,825.0,73.5,0.4,16.5,431.5,398.28,301.33
2016,11,4,9,30,845.0,76.0,0.3,17.0,469.0,457.24,348.74
2016,11,4,9,45,859.5,78.0,0.25,18.0,500.5,513.35,391.67
2016,11,4,10,0,874.0,80.0,0.2,19.0,532.0,568.97,432.25
2016,11,4,10,15,672.5,141.0,0.2,19.5,498.5,557.25,423.25
2016,11,4,10,30,471.0,202.0,0.2,20.0,465.0,519.05,394.57
2016,11,4,10,45,688.5,143.0,0.25,20.5,540.0,636.58,481.07
2016,11,4,11,0,906.0,84.0,0.3,21.0,615.0,752.73,560.93
2016,11,4,11,15,909.0,84.5,0.35,21.0,624.5,789.46,584.0
2016,11,4,11,30,912.0,85.0,0.4,21.0,634.0,823.27,606.27
2016,11,4,11,45,911.5,85.5,0.45,21.5,635.0,851.15,623.54
2016,11,4,12,0,911.0,86.0,0.5,22.0,636.0,875.65,638.71
2016,11,4,12,15,908.5,85.5,0.5,22.0,629.5,893.77,650.13
2016,11,4,12,30,906.0,85.0,0.5,22.0,623.0,908.24,659.41
2016,11,4,12,45,900.0,84.5,0.55,22.0,608.0,915.91,665.6
2016,11,4,13,0,894.0,84.0,0.6,22.0,593.0,919.82,669.67
2016,11,4,13,15,885.5,82.5,0.65,22.0,571.0,916.5,669.33
2016,11,4,13,30,877.0,81.0,0.7,22.0,549.0,909.48,666.85
2016,11,4,13,45,864.5,79.0,0.75,22.0,520.0,903.67,665.29
2016,11,4,14,0,852.0,77.0,0.8,22.0,491.0,885.32,655.61
2016,11,4,14,15,834.0,75.0,0.75,21.5,455.5,858.74,640.06
2016,11,4,14,30,816.0,73.0,0.7,21.0,420.0,829.18,622.47
2016,11,4,14,45,791.0,69.5,0.7,21.0,380.0,788.96,597.1
2016,11,4,15,0,766.0,66.0,0.7,21.0,340.0,746.6,569.77
2016,11,4,15,15,728.5,62.0,0.65,20.0,295.5,691.72,534.18
2016,11,4,15,30,691.0,58.0,0.6,19.0,251.0,636.07,496.58
2016,11,4,15,45,635.5,52.5,0.6,18.5,205.0,571.19,449.89
2016,11,4,16,0,580.0,47.0,0.6,18.0,159.0,502.56,397.74
2016,11,4,16,15,485.5,39.0,0.65,17.0,114.5,407.25,322.01
2016,11,4,16,30,391.0,31.0,0.7,16.0,70.0,318.74,241.72
2016,11,4,16,45,195.5,15.5,0.75,15.5,35.0,155.15,12.7
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,6,45,142.0,11.0,0.95,10.0,19.5,10.01,0.0
2016,11,5,7,0,284.0,22.0,0.9,10.0,39.0,18.29,3.06
2016,11,5,7,15,402.0,31.5,0.8,10.5,80.5,25.55,16.33
2016,11,5,7,30,520.0,41.0,0.7,11.0,122.0,32.64,23.42
2016,11,5,7,45,586.5,47.5,0.65,12.0,167.5,52.35,29.15
2016,11,5,8,0,653.0,54.0,0.6,13.0,213.0,106.13,58.56
2016,11,5,8,15,696.0,58.5,0.6,13.5,258.0,159.41,98.26
2016,11,5,8,30,739.0,63.0,0.6,14.0,303.0,217.44,146.97
2016,11,5,8,45,765.5,67.0,0.6,15.0,344.5,274.93,197.23
2016,11,5,9,0,792.0,71.0,0.6,16.0,386.0,334.54,248.72
2016,11,5,9,15,812.0,73.5,0.6,16.5,422.5,391.96,297.78
2016,11,5,9,30,832.0,76.0,0.6,17.0,459.0,450.11,345.73
2016,11,5,9,45,850.0,76.5,0.65,17.5,490.5,505.63,390.4
2016,11,5,10,0,868.0,77.0,0.7,18.0,522.0,559.06,432.09
2016,11,5,10,15,877.5,78.5,0.7,18.0,546.5,609.27,470.44
2016,11,5,10,30,887.0,80.0,0.7,18.0,571.0,657.96,506.57
2016,11,5,10,45,895.5,79.5,0.75,18.5,588.0,702.01,538.19
2016,11,5,11,0,904.0,79.0,0.8,19.0,605.0,743.92,566.08
2016,11,5,11,15,906.5,79.5,0.8,19.0,614.0,780.08,589.84
2016,11,5,11,30,909.0,80.0,0.8,19.0,623.0,813.3,611.52
2016,11,5,11,45,910.0,79.5,0.85,19.5,624.0,841.05,629.14
2016,11,5,12,0,911.0,79.0,0.9,20.0,625.0,865.48,644.6
2016,11,5,12,15,908.0,78.5,0.95,20.0,618.0,883.04,656.86
2016,11,5,12,30,905.0,78.0,1.0,20.0,611.0,896.95,666.95
2016,11,5,12,45,893.0,79.5,1.05,20.0,595.5,901.61,671.16
2016,11,5,13,0,881.0,81.0,1.1,20.0,580.0,902.47,673.15
2016,11,5,13,15,872.0,80.0,1.1,20.0,557.5,899.23,671.82
2016,11,5,13,30,863.0,79.0,1.1,20.0,535.0,892.37,668.3
2016,11,5,13,45,707.5,111.5,1.1,20.0,472.5,805.57,611.08
2016,11,5,14,0,552.0,144.0,1.1,20.0,410.0,693.79,535.66
2016,11,5,14,15,603.0,119.5,1.05,19.5,391.0,712.85,551.97
2016,11,5,14,30,654.0,95.0,1.0,19.0,372.0,719.79,558.29
2016,11,5,14,45,593.5,96.0,1.0,19.0,329.0,658.24,515.5
2016,11,5,15,0,533.0,97.0,1.0,19.0,286.0,596.16,471.95
2016,11,5,15,15,500.0,89.5,0.95,18.5,248.0,546.72,436.9
2016,11,5,15,30,467.0,82.0,0.9,18.0,210.0,492.64,396.79
2016,11,5,15,45,425.5,70.5,0.85,17.5,171.0,433.31,350.55
2016,11,5,16,0,384.0,59.0,0.8,17.0,132.0,375.68,303.53
2016,11,5,16,15,318.5,45.5,0.75,16.0,94.5,301.53,241.46
2016,11,5,16,30,253.0,32.0,0.7,15.0,57.0,233.62,176.83
2016,11,5,16,45,126.5,16.0,0.7,14.0,28.5,111.54,0.0
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,49.0,10.5,0.7,12.0,13.5,9.55,0.0
2016,11,6,7,0,98.0,21.0,0.7,12.0,27.0,16.5,0.32
2016,11,6,7,15,160.0,36.5,0.6,12.0,56.5,28.32,18.43
2016,11,6,7,30,222.0,52.0,0.5,12.0,86.0,39.77,29.57
2016,11,6,7,45,250.5,69.0,0.45,12.5,119.5,59.53,41.13
2016,11,6,8,0,279.0,86.0,0.4,13.0,153.0,95.88,65.01
2016,11,6,8,15,297.5,101.5,0.4,13.5,186.0,131.94,93.01
2016,11,6,8,30,316.0,117.0,0.4,14.0,219.0,170.31,124.93
2016,11,6,8,45,328.5,132.5,0.4,15.0,250.5,209.26,157.87
2016,11,6,9,0,341.0,148.0,0.4,16.0,282.0,249.59,191.53
2016,11,6,9,15,407.0,150.5,0.35,16.0,325.5,304.06,235.38
2016,11,6,9,30,473.0,153.0,0.3,16.0,369.0,361.72,281.16
2016,11,6,9,45,327.0,190.5,0.25,16.5,344.5,348.41,272.05
2016,11,6,10,0,181.0,228.0,0.2,17.0,320.0,319.09,249.37
2016,11,6,10,15,115.0,229.5,0.2,17.5,289.0,293.25,229.2
2016,11,6,10,30,49.0,231.0,0.2,18.0,258.0,252.15,196.55
2016,11,6,10,45,183.5,240.0,0.25,18.5,345.5,365.95,285.44
2016,11,6,11,0,318.0,249.0,0.3,19.0,433.0,492.73,379.27
2016,11,6,11,15,304.5,256.0,0.3,19.0,434.5,505.36,386.84
2016,11,6,11,30,291.0,263.0,0.3,19.0,436.0,516.2,394.36
2016,11,6,11,45,275.5,266.5,0.35,19.5,430.5,519.87,396.48
2016,11,6,12,0,260.0,270.0,0.4,20.0,425.0,521.77,397.4
2016,11,6,12,15,353.5,246.5,0.45,20.0,454.5,584.73,445.19
2016,11,6,12,30,447.0,223.0,0.5,20.0,484.0,665.02,503.27
2016,11,6,12,45,428.0,221.5,0.55,20.0,467.0,655.94,496.84
2016,11,6,13,0,409.0,220.0,0.6,20.0,450.0,628.16,478.9
2016,11,6,13,15,339.5,224.0,0.6,20.0,410.0,575.78,441.47
2016,11,6,13,30,270.0,228.0,0.6,20.0,370.0,521.9,402.49
2016,11,6,13,45,237.0,218.5,0.65,20.0,338.5,466.08,363.17
2016,11,6,14,0,204.0,209.0,0.7,20.0,307.0,427.07,335.1
2016,11,6,14,15,158.0,194.5,0.7,20.0,266.5,369.87,292.02
2016,11,6,14,30,112.0,180.0,0.7,20.0,226.0,313.23,248.51
2016,11,6,14,45,108.5,162.5,0.7,20.0,204.0,289.72,231.21
2016,11,6,15,0,105.0,145.0,0.7,20.0,182.0,265.85,213.09
2016,11,6,15,15,99.0,126.5,0.65,19.0,157.5,238.23,192.17
2016,11,6,15,30,93.0,108.0,0.6,18.0,133.0,210.46,170.5
2016,11,6,15,45,82.0,89.0,0.6,17.5,108.0,178.09,144.0
2016,11,6,16,0,71.0,70.0,0.6,17.0,83.0,145.88,116.83
2016,11,6,16,15,50.5,51.0,0.6,16.5,59.0,107.35,83.51
2016,11,6,16,30,30.0,32.0,0.6,16.0,35.0,58.42,40.11
2016,11,6,16,45,15.0,16.0,0.6,15.5,17.5,25.51,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,73.0,10.0,0.7,11.5,14.0,9.1,0.0
2016,11,7,7,0,146.0,20.0,0.7,12.0,28.0,15.78,0.0
2016,11,7,7,15,225.0,33.5,0.7,12.5,60.0,26.13,16.35
2016,11,7,7,30,304.0,47.0,0.7,13.0,92.0,36.19,26.23
2016,11,7,7,45,344.0,61.0,0.7,13.5,129.0,55.22,36.0
2016,11,7,8,0,384.0,75.0,0.7,14.0,166.0,95.21,60.11
2016,11,7,8,15,410.0,87.5,0.65,14.5,202.0,136.87,91.87
2016,11,7,8,30,436.0,100.0,0.6,15.0,238.0,181.59,129.08
2016,11,7,8,45,452.0,112.0,0.6,16.0,272.5,226.09,167.19
2016,11,7,9,0,468.0,124.0,0.6,17.0,307.0,272.13,206.18
2016,11,7,9,15,482.0,135.0,0.55,17.5,339.0,317.82,244.28
2016,11,7,9,30,496.0,146.0,0.5,18.0,371.0,364.43,281.9
2016,11,7,9,45,548.0,142.5,0.45,19.0,406.5,416.34,321.69
2016,11,7,10,0,600.0,139.0,0.4,20.0,442.0,476.43,366.12
2016,11,7,10,15,707.0,115.5,0.35,20.5,489.0,548.07,418.61
2016,11,7,10,30,814.0,92.0,0.3,21.0,536.0,624.67,472.97
2016,11,7,10,45,824.0,92.0,0.25,21.5,553.0,668.02,501.78
2016,11,7,11,0,834.0,92.0,0.2,22.0,570.0,709.58,528.48
2016,11,7,11,15,640.5,158.5,0.2,22.0,529.0,671.46,499.9
2016,11,7,11,30,447.0,225.0,0.2,22.0,488.0,609.12,454.62
2016,11,7,11,45,416.5,233.5,0.2,22.5,479.0,610.39,455.17
2016,11,7,12,0,386.0,242.0,0.2,23.0,470.0,595.09,443.76
2016,11,7,12,15,360.5,245.0,0.2,23.0,456.0,588.49,439.27
2016,11,7,12,30,335.0,248.0,0.2,23.0,442.0,579.62,433.08
2016,11,7,12,45,402.0,225.5,0.25,23.5,453.0,620.67,463.38
2016,11,7,13,0,469.0,203.0,0.3,24.0,464.0,678.43,503.65
2016,11,7,13,15,385.5,212.0,0.3,23.5,421.5,602.19,451.23
2016,11,7,13,30,302.0,221.0,0.3,23.0,379.0,541.88,409.75
2016,11,7,13,45,313.0,206.0,0.3,23.0,362.0,535.9,407.52
2016,11,7,14,0,324.0,191.0,0.3,23.0,345.0,528.23,403.45
2016,11,7,14,15,314.5,177.0,0.3,22.5,317.5,502.02,386.43
2016,11,7,14,30,305.0,163.0,0.3,22.0,290.0,474.63,368.44
2016,11,7,14,45,294.0,148.5,0.35,22.0,261.5,444.3,347.61
2016,11,7,15,0,283.0,134.0,0.4,22.0,233.0,413.22,325.67
2016,11,7,15,15,270.5,117.0,0.4,21.5,201.5,376.83,299.34
2016,11,7,15,30,258.0,100.0,0.4,21.0,170.0,339.99,271.73
2016,11,7,15,45,233.0,83.0,0.45,20.5,137.0,293.72,235.58
2016,11,7,16,0,208.0,66.0,0.5,20.0,104.0,248.29,198.56
2016,11,7,16,15,165.5,49.0,0.55,19.5,73.5,192.41,151.27
2016,11,7,16,30,123.0,32.0,0.6,19.0,43.0,139.08,100.08
2016,11,7,16,45,61.5,16.0,0.65,18.5,21.5,64.39,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,110.0,9.5,0.6,12.0,15.0,8.64,0.0
2016,11,8,7,0,220.0,19.0,0.6,12.0,30.0,15.75,0.0
2016,11,8,7,15,342.0,29.0,0.5,12.5,68.0,23.54,14.01
2016,11,8,7,30,464.0,39.0,0.4,13.0,106.0,31.13,21.77
2016,11,8,7,45,535.5,45.5,0.3,14.0,149.5,47.42,26.77
2016,11,8,8,0,607.0,52.0,0.2,15.0,193.0,95.35,51.28
2016,11,8,8,15,652.0,56.5,0.15,15.5,236.5,148.32,89.97
2016,11,8,8,30,697.0,61.0,0.1,16.0,280.0,203.7,135.35
2016,11,8,8,45,728.5,64.0,0.05,16.5,320.5,258.73,182.67
2016,11,8,9,0,760.0,67.0,0.0,17.0,361.0,316.47,232.01
2016,11,8,9,15,781.0,69.5,0.05,17.5,396.5,372.12,279.04
2016,11,8,9,30,802.0,72.0,0.1,18.0,432.0,428.66,325.33
2016,11,8,9,45,821.5,72.5,0.15,19.0,463.0,482.97,367.79
2016,11,8,10,0,841.0,73.0,0.2,20.0,494.0,535.46,407.39
2016,11,8,10,15,851.0,74.5,0.2,20.5,518.0,584.42,443.32
2016,11,8,10,30,861.0,76.0,0.2,21.0,542.0,631.98,477.05
2016,11,8,10,45,865.5,77.5,0.25,21.5,558.0,674.2,506.69
2016,11,8,11,0,870.0,79.0,0.3,22.0,574.0,714.14,533.05
2016,11,8,11,15,873.0,79.5,0.3,22.0,583.0,749.35,555.67
2016,11,8,11,30,876.0,80.0,0.3,22.0,592.0,781.78,576.36
2016,11,8,11,45,874.5,80.5,0.35,22.5,593.0,807.67,592.46
2016,11,8,12,0,873.0,81.0,0.4,23.0,594.0,830.28,606.53
2016,11,8,12,15,871.0,81.0,0.4,23.0,588.0,848.51,618.13
2016,11,8,12,30,869.0,81.0,0.4,23.0,582.0,863.31,627.68
2016,11,8,12,45,861.0,81.0,0.4,23.5,567.5,869.32,630.57
2016,11,8,13,0,853.0,81.0,0.4,24.0,553.0,871.73,631.42
2016,11,8,13,15,844.5,79.5,0.4,24.0,532.0,877.05,635.55
2016,11,8,13,30,836.0,78.0,0.4,24.0,511.0,870.2,632.01
2016,11,8,13,45,823.0,76.5,0.4,24.0,483.5,855.83,623.94
2016,11,8,14,0,810.0,75.0,0.4,24.0,456.0,838.16,613.9
2016,11,8,14,15,791.5,72.5,0.4,23.5,422.0,811.23,598.96
2016,11,8,14,30,773.0,70.0,0.4,23.0,388.0,781.5,582.06
2016,11,8,14,45,747.0,67.0,0.4,23.0,349.5,742.26,557.29
2016,11,8,15,0,721.0,64.0,0.4,23.0,311.0,701.08,530.67
2016,11,8,15,15,682.5,60.0,0.45,22.5,268.5,647.06,495.87
2016,11,8,15,30,644.0,56.0,0.5,22.0,226.0,598.19,463.11
2016,11,8,15,45,584.5,50.0,0.6,21.5,182.5,526.35,411.94
2016,11,8,16,0,525.0,44.0,0.7,21.0,139.0,456.79,359.3
2016,11,8,16,15,428.0,35.5,0.75,20.0,97.5,362.4,283.03
2016,11,8,16,30,331.0,27.0,0.8,19.0,56.0,275.68,197.52
2016,11,8,16,45,165.5,13.5,0.9,18.0,28.0,106.34,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
