Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,13.5,0.95,10.5,13.5,12.28,0.0
2016,11,9,7,0,0.0,27.0,0.9,11.0,27.0,21.95,0.0
2016,11,9,7,15,207.5,34.5,0.95,11.5,64.0,26.98,16.66
2016,11,9,7,30,415.0,42.0,1.0,12.0,101.0,33.87,24.17
2016,11,9,7,45,493.0,50.0,1.05,13.0,145.0,49.8,29.88
2016,11,9,8,0,571.0,58.0,1.1,14.0,189.0,96.88,54.4
2016,11,9,8,15,619.0,63.5,1.0,14.5,232.0,146.77,90.91
2016,11,9,8,30,667.0,69.0,0.9,15.0,275.0,202.05,136.68
2016,11,9,8,45,704.5,72.0,0.85,15.5,316.5,257.28,184.72
2016,11,9,9,0,742.0,75.0,0.8,16.0,358.0,317.22,236.53
2016,11,9,9,15,764.5,78.0,0.75,16.5,394.0,372.98,284.28
2016,11,9,9,30,787.0,81.0,0.7,17.0,430.0,429.84,331.27
2016,11,9,9,45,816.5,79.0,0.7,18.0,463.5,485.78,375.48
2016,11,9,10,0,846.0,77.0,0.7,19.0,497.0,542.67,418.69
2016,11,9,10,15,856.5,78.0,0.65,19.5,521.0,592.31,455.33
2016,11,9,10,30,867.0,79.0,0.6,20.0,545.0,637.25,487.37
2016,11,9,10,45,873.5,80.0,0.6,21.0,562.0,680.52,516.73
2016,11,9,11,0,880.0,81.0,0.6,22.0,579.0,721.63,542.66
2016,11,9,11,15,883.5,81.5,0.55,22.5,588.0,757.57,564.14
2016,11,9,11,30,887.0,82.0,0.5,23.0,597.0,790.74,583.49
2016,11,9,11,45,886.5,82.5,0.45,23.5,598.5,817.76,598.57
2016,11,9,12,0,886.0,83.0,0.4,24.0,600.0,841.52,611.47
2016,11,9,12,15,883.5,82.5,0.4,24.0,593.5,859.05,622.51
2016,11,9,12,30,881.0,82.0,0.4,24.0,587.0,873.05,631.5
2016,11,9,12,45,878.0,80.0,0.4,24.5,573.5,881.23,635.73
2016,11,9,13,0,875.0,78.0,0.4,25.0,560.0,885.78,637.88
2016,11,9,13,15,866.0,77.0,0.4,25.0,538.5,882.6,636.57
2016,11,9,13,30,857.0,76.0,0.4,25.0,517.0,875.86,633.26
2016,11,9,13,45,841.5,75.0,0.45,25.0,488.0,868.73,630.85
2016,11,9,14,0,826.0,74.0,0.5,25.0,459.0,849.42,620.66
2016,11,9,14,15,807.0,71.5,0.5,24.5,425.0,821.94,605.47
2016,11,9,14,30,788.0,69.0,0.5,24.0,391.0,791.63,588.25
2016,11,9,14,45,759.0,66.5,0.55,24.0,351.5,750.32,562.96
2016,11,9,15,0,730.0,64.0,0.6,24.0,312.0,707.13,535.69
2016,11,9,15,15,691.0,60.0,0.7,23.0,269.0,652.57,501.94
2016,11,9,15,30,652.0,56.0,0.8,22.0,226.0,603.32,469.95
2016,11,9,15,45,591.5,50.0,0.9,21.5,182.0,530.63,417.41
2016,11,9,16,0,531.0,44.0,1.0,21.0,138.0,460.25,363.38
2016,11,9,16,15,433.0,35.5,1.0,20.5,96.5,365.17,284.97
2016,11,9,16,30,335.0,27.0,1.0,20.0,55.0,276.63,194.28
2016,11,9,16,45,167.5,13.5,1.0,19.5,27.5,107.26,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,94.5,8.5,0.85,12.0,12.5,7.73,0.0
2016,11,10,7,0,189.0,17.0,0.8,12.0,25.0,14.06,0.0
2016,11,10,7,15,312.0,28.0,0.85,13.0,62.0,22.84,12.88
2016,11,10,7,30,435.0,39.0,0.9,14.0,99.0,31.34,21.7
2016,11,10,7,45,509.0,46.5,0.95,15.0,142.0,46.41,27.0
2016,11,10,8,0,583.0,54.0,1.0,16.0,185.0,93.52,50.84
2016,11,10,8,15,630.0,59.0,1.0,16.5,228.0,143.37,86.9
2016,11,10,8,30,677.0,64.0,1.0,17.0,271.0,198.42,132.29
2016,11,10,8,45,710.0,67.5,1.0,17.5,311.5,254.9,181.36
2016,11,10,9,0,743.0,71.0,1.0,18.0,352.0,312.39,231.33
2016,11,10,9,15,765.5,74.0,1.0,18.5,388.0,368.04,279.19
2016,11,10,9,30,788.0,77.0,1.0,19.0,424.0,424.8,326.46
2016,11,10,9,45,811.5,76.5,1.0,20.0,456.0,479.22,369.73
2016,11,10,10,0,835.0,76.0,1.0,21.0,488.0,534.08,411.66
2016,11,10,10,15,845.5,77.5,0.95,21.0,511.5,583.66,449.43
2016,11,10,10,30,856.0,79.0,0.9,21.0,535.0,628.58,482.76
2016,11,10,10,45,642.5,147.5,0.85,21.5,496.0,602.19,460.65
2016,11,10,11,0,429.0,216.0,0.8,22.0,457.0,545.38,416.53
2016,11,10,11,15,424.5,221.0,0.7,22.0,463.0,566.86,431.84
2016,11,10,11,30,420.0,226.0,0.6,22.0,469.0,586.57,444.75
2016,11,10,11,45,420.0,226.5,0.55,22.5,470.0,603.39,455.24
2016,11,10,12,0,420.0,227.0,0.5,23.0,471.0,618.51,464.42
2016,11,10,12,15,643.5,154.5,0.5,23.0,523.5,747.98,557.25
2016,11,10,12,30,867.0,82.0,0.5,23.0,576.0,859.01,628.72
2016,11,10,12,45,860.0,82.0,0.5,23.5,561.5,865.95,630.78
2016,11,10,13,0,853.0,82.0,0.5,24.0,547.0,877.9,637.74
2016,11,10,13,15,843.5,80.5,0.55,24.0,526.0,873.82,636.69
2016,11,10,13,30,834.0,79.0,0.6,24.0,505.0,866.17,633.7
2016,11,10,13,45,662.5,116.0,0.65,24.0,442.5,763.48,568.12
2016,11,10,14,0,491.0,153.0,0.7,24.0,380.0,645.64,489.86
2016,11,10,14,15,245.5,144.0,0.7,24.0,257.5,397.73,309.91
2016,11,10,14,30,0.0,135.0,0.7,24.0,135.0,130.48,99.56
2016,11,10,14,45,0.0,121.5,0.7,24.0,121.5,117.58,90.3
2016,11,10,15,0,0.0,108.0,0.7,24.0,108.0,104.73,80.14
2016,11,10,15,15,315.5,82.0,0.7,23.5,163.5,380.64,305.62
2016,11,10,15,30,631.0,56.0,0.7,23.0,219.0,586.31,457.93
2016,11,10,15,45,570.5,50.0,0.7,22.5,176.0,514.48,402.34
2016,11,10,16,0,510.0,44.0,0.7,22.0,133.0,444.99,348.45
2016,11,10,16,15,410.5,35.0,0.7,21.0,92.5,349.34,270.69
2016,11,10,16,30,311.0,26.0,0.7,20.0,52.0,259.06,177.56
2016,11,10,16,45,155.5,13.0,0.75,19.5,26.0,99.82,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,12.0,12.0,10.91,0.0
2016,11,11,7,0,0.0,24.0,0.8,12.0,24.0,21.83,0.0
2016,11,11,7,15,224.0,31.0,0.75,13.0,61.0,24.32,13.72
2016,11,11,7,30,448.0,38.0,0.7,14.0,98.0,30.61,21.02
2016,11,11,7,45,526.0,44.5,0.7,15.0,141.5,44.3,25.53
2016,11,11,8,0,604.0,51.0,0.7,16.0,185.0,91.71,48.69
2016,11,11,8,15,652.0,56.0,0.7,16.5,229.0,142.81,85.37
2016,11,11,8,30,700.0,61.0,0.7,17.0,273.0,201.05,133.13
2016,11,11,8,45,622.5,82.5,0.75,17.5,290.5,243.52,174.51
2016,11,11,9,0,545.0,104.0,0.8,18.0,308.0,278.29,208.55
2016,11,11,9,15,541.0,117.5,0.8,18.5,337.0,320.38,245.07
2016,11,11,9,30,537.0,131.0,0.8,19.0,366.0,364.39,281.72
2016,11,11,9,45,606.0,121.5,0.85,20.0,404.0,423.99,328.35
2016,11,11,10,0,675.0,112.0,0.9,21.0,442.0,485.06,374.98
2016,11,11,10,15,621.0,135.5,0.95,21.0,451.0,513.02,396.91
2016,11,11,10,30,567.0,159.0,1.0,21.0,460.0,529.73,410.05
2016,11,11,10,45,426.5,201.5,1.1,21.5,432.0,507.17,392.26
2016,11,11,11,0,286.0,244.0,1.2,22.0,404.0,462.69,357.75
2016,11,11,11,15,207.0,255.0,1.2,22.0,371.5,418.18,324.07
2016,11,11,11,30,128.0,266.0,1.2,22.0,339.0,379.07,293.49
2016,11,11,11,45,87.0,254.5,1.25,22.5,304.5,326.79,253.29
2016,11,11,12,0,46.0,243.0,1.3,23.0,270.0,284.32,219.9
2016,11,11,12,15,51.0,243.5,1.3,22.5,273.0,292.39,226.98
2016,11,11,12,30,56.0,244.0,1.3,22.0,276.0,300.72,234.07
2016,11,11,12,45,46.0,232.0,1.3,22.0,258.0,281.2,219.03
2016,11,11,13,0,36.0,220.0,1.3,22.0,240.0,261.19,203.66
2016,11,11,13,15,190.5,212.5,1.25,21.5,310.5,409.47,322.57
2016,11,11,13,30,345.0,205.0,1.2,21.0,381.0,559.13,436.76
2016,11,11,13,45,352.0,191.5,1.2,21.0,362.0,551.0,430.65
2016,11,11,14,0,359.0,178.0,1.2,21.0,343.0,541.14,424.72
2016,11,11,14,15,323.0,168.5,1.15,20.5,309.0,497.2,393.03
2016,11,11,14,30,287.0,159.0,1.1,20.0,275.0,452.96,360.76
2016,11,11,14,45,269.0,146.0,1.05,19.5,246.0,419.28,336.34
2016,11,11,15,0,251.0,133.0,1.0,19.0,217.0,385.37,311.05
2016,11,11,15,15,235.5,116.0,0.95,18.5,186.5,347.7,282.29
2016,11,11,15,30,220.0,99.0,0.9,18.0,156.0,309.93,252.53
2016,11,11,15,45,194.5,81.5,0.85,17.5,124.0,264.2,215.14
2016,11,11,16,0,169.0,64.0,0.8,17.0,92.0,219.43,177.26
2016,11,11,16,15,124.0,46.0,0.75,16.5,63.5,162.12,127.46
2016,11,11,16,30,79.0,28.0,0.7,16.0,35.0,103.99,68.52
2016,11,11,16,45,39.5,14.0,0.7,15.5,17.5,35.04,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,45,93.0,7.5,0.8,11.5,11.0,6.82,0.0
2016,11,12,7,0,186.0,15.0,0.8,12.0,22.0,13.64,0.0
2016,11,12,7,15,318.5,25.5,0.8,12.5,58.5,20.79,10.58
2016,11,12,7,30,451.0,36.0,0.8,13.0,95.0,28.95,19.6
2016,11,12,7,45,527.0,43.0,0.85,14.0,138.5,42.29,24.45
2016,11,12,8,0,603.0,50.0,0.9,15.0,182.0,89.86,47.57
2016,11,12,8,15,651.0,55.0,0.85,15.5,225.0,142.88,85.86
2016,11,12,8,30,699.0,60.0,0.8,16.0,268.0,198.75,131.79
2016,11,12,8,45,733.0,63.0,0.75,16.5,309.0,254.11,179.97
2016,11,12,9,0,767.0,66.0,0.7,17.0,350.0,312.45,230.63
2016,11,12,9,15,789.5,68.5,0.65,17.5,386.0,368.68,278.8
2016,11,12,9,30,812.0,71.0,0.6,18.0,422.0,425.95,326.13
2016,11,12,9,45,834.0,70.5,0.55,18.5,454.0,480.57,369.7
2016,11,12,10,0,856.0,70.0,0.5,19.0,486.0,533.56,410.4
2016,11,12,10,15,866.5,71.5,0.45,19.5,510.0,583.23,447.03
2016,11,12,10,30,877.0,73.0,0.4,20.0,534.0,631.52,481.26
2016,11,12,10,45,884.0,74.0,0.35,20.5,551.0,675.32,511.12
2016,11,12,11,0,891.0,75.0,0.3,21.0,568.0,716.97,537.62
2016,11,12,11,15,894.5,75.5,0.3,21.5,577.5,753.12,559.86
2016,11,12,11,30,898.0,76.0,0.3,22.0,587.0,786.48,580.07
2016,11,12,11,45,898.0,76.0,0.3,22.5,588.5,813.52,596.0
2016,11,12,12,0,898.0,76.0,0.3,23.0,590.0,837.28,609.83
2016,11,12,12,15,896.0,76.0,0.4,23.0,584.0,856.0,623.54
2016,11,12,12,30,894.0,76.0,0.5,23.0,578.0,871.2,635.29
2016,11,12,12,45,886.5,76.0,0.6,23.0,563.5,878.04,641.88
2016,11,12,13,0,879.0,76.0,0.7,23.0,549.0,881.21,646.36
2016,11,12,13,15,628.5,136.5,0.75,22.5,468.0,751.46,563.18
2016,11,12,13,30,378.0,197.0,0.8,22.0,387.0,578.13,443.16
2016,11,12,13,45,515.5,152.0,0.9,22.0,396.0,665.38,511.69
2016,11,12,14,0,653.0,107.0,1.0,22.0,405.0,738.71,564.35
2016,11,12,14,15,724.5,86.5,1.0,21.5,394.0,769.55,586.96
2016,11,12,14,30,796.0,66.0,1.0,21.0,383.0,790.08,602.97
2016,11,12,14,45,769.0,63.0,1.05,21.0,344.0,749.98,576.71
2016,11,12,15,0,742.0,60.0,1.1,21.0,305.0,707.92,549.0
2016,11,12,15,15,702.0,56.0,1.1,20.0,262.0,652.71,512.19
2016,11,12,15,30,662.0,52.0,1.1,19.0,219.0,596.99,473.22
2016,11,12,15,45,599.5,46.5,1.15,18.5,175.0,523.02,417.76
2016,11,12,16,0,537.0,41.0,1.2,18.0,131.0,458.37,366.24
2016,11,12,16,15,433.0,32.5,1.2,17.0,90.5,359.93,283.5
2016,11,12,16,30,329.0,24.0,1.2,16.0,50.0,264.53,175.23
2016,11,12,16,45,164.5,12.0,1.3,15.5,25.0,103.65,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,93.0,7.0,0.9,11.0,10.5,0.0,0.0
2016,11,13,7,0,186.0,14.0,0.9,11.0,21.0,12.73,0.0
2016,11,13,7,15,322.0,24.5,0.8,11.5,57.0,19.99,9.56
2016,11,13,7,30,458.0,35.0,0.7,12.0,93.0,28.19,18.97
2016,11,13,7,45,536.5,42.0,0.65,13.0,136.5,40.82,23.77
2016,11,13,8,0,615.0,49.0,0.6,14.0,180.0,88.99,46.77
2016,11,13,8,15,663.0,53.5,0.5,14.5,223.5,142.09,84.86
2016,11,13,8,30,711.0,58.0,0.4,15.0,267.0,198.05,130.68
2016,11,13,8,45,741.0,62.0,0.35,15.5,307.5,253.91,179.21
2016,11,13,9,0,771.0,66.0,0.3,16.0,348.0,312.32,229.71
2016,11,13,9,15,793.0,68.5,0.3,16.5,384.5,368.49,277.74
2016,11,13,9,30,815.0,71.0,0.3,17.0,421.0,425.65,325.0
2016,11,13,9,45,830.0,73.0,0.35,17.5,451.5,479.62,368.65
2016,11,13,10,0,845.0,75.0,0.4,18.0,482.0,533.24,410.57
2016,11,13,10,15,856.0,76.5,0.45,18.0,506.0,583.39,449.45
2016,11,13,10,30,867.0,78.0,0.5,18.0,530.0,628.93,484.15
2016,11,13,10,45,875.0,78.5,0.55,18.5,547.5,672.46,515.66
2016,11,13,11,0,883.0,79.0,0.6,19.0,565.0,713.94,544.32
2016,11,13,11,15,887.5,79.5,0.65,19.0,574.5,750.59,569.26
2016,11,13,11,30,892.0,80.0,0.7,19.0,584.0,784.54,592.35
2016,11,13,11,45,894.5,79.5,0.75,19.5,586.5,812.88,610.5
2016,11,13,12,0,897.0,79.0,0.8,20.0,589.0,838.07,626.61
2016,11,13,12,15,895.0,78.5,0.8,20.0,582.5,856.22,638.46
2016,11,13,12,30,893.0,78.0,0.8,20.0,576.0,870.86,648.19
2016,11,13,12,45,890.5,76.5,0.85,20.5,563.0,880.26,654.3
2016,11,13,13,0,888.0,75.0,0.9,21.0,550.0,886.05,658.24
2016,11,13,13,15,879.0,74.0,0.85,21.0,528.5,883.09,656.13
2016,11,13,13,30,870.0,73.0,0.8,21.0,507.0,876.53,651.91
2016,11,13,13,45,857.5,71.0,0.8,21.0,479.0,862.08,643.53
2016,11,13,14,0,845.0,69.0,0.8,21.0,451.0,853.0,638.87
2016,11,13,14,15,826.5,67.0,0.75,21.0,417.0,826.72,621.8
2016,11,13,14,30,808.0,65.0,0.7,21.0,383.0,797.57,602.88
2016,11,13,14,45,781.5,62.0,0.7,21.0,344.0,757.76,577.19
2016,11,13,15,0,755.0,59.0,0.7,21.0,305.0,715.95,549.54
2016,11,13,15,15,715.0,55.0,0.7,20.0,262.0,660.54,513.22
2016,11,13,15,30,675.0,51.0,0.7,19.0,219.0,604.59,474.71
2016,11,13,15,45,613.0,45.5,0.7,18.5,175.0,530.75,419.76
2016,11,13,16,0,551.0,40.0,0.7,18.0,131.0,458.75,363.19
2016,11,13,16,15,446.0,31.5,0.75,17.0,90.0,366.64,286.21
2016,11,13,16,30,341.0,23.0,0.8,16.0,49.0,269.14,171.46
2016,11,13,16,45,170.5,11.5,0.9,15.5,24.5,106.41,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,6,45,97.0,6.5,0.85,11.0,9.5,0.0,0.0
2016,11,14,7,0,194.0,13.0,0.9,11.0,19.0,11.82,0.0
2016,11,14,7,15,333.5,23.0,0.8,11.5,55.5,18.74,8.09
2016,11,14,7,30,473.0,33.0,0.7,12.0,92.0,26.56,17.48
2016,11,14,7,45,551.0,39.5,0.6,12.5,135.5,40.73,24.2
2016,11,14,8,0,629.0,46.0,0.5,13.0,179.0,88.74,46.45
2016,11,14,8,15,677.0,50.5,0.45,13.5,222.5,140.07,82.87
2016,11,14,8,30,725.0,55.0,0.4,14.0,266.0,196.71,129.39
2016,11,14,8,45,757.5,58.5,0.4,14.5,307.5,253.39,178.89
2016,11,14,9,0,790.0,62.0,0.4,15.0,349.0,312.86,230.77
2016,11,14,9,15,812.0,64.5,0.35,15.5,385.5,369.93,279.71
2016,11,14,9,30,834.0,67.0,0.3,16.0,422.0,427.95,327.65
2016,11,14,9,45,851.0,68.5,0.25,16.5,453.0,483.18,371.65
2016,11,14,10,0,868.0,70.0,0.2,17.0,484.0,536.33,412.37
2016,11,14,10,15,878.5,71.0,0.15,17.5,508.0,585.92,448.92
2016,11,14,10,30,889.0,72.0,0.1,18.0,532.0,634.09,483.13
2016,11,14,10,45,896.5,72.5,0.1,18.5,549.5,678.06,513.78
2016,11,14,11,0,904.0,73.0,0.1,19.0,567.0,719.89,541.24
2016,11,14,11,15,907.5,73.5,0.1,19.5,576.5,756.43,563.73
2016,11,14,11,30,911.0,74.0,0.1,20.0,586.0,790.15,584.16
2016,11,14,11,45,913.0,73.5,0.15,20.5,588.0,818.51,601.63
2016,11,14,12,0,915.0,73.0,0.2,21.0,590.0,843.66,617.14
2016,11,14,12,15,913.0,73.0,0.25,21.0,584.0,862.71,630.07
2016,11,14,12,30,911.0,73.0,0.3,21.0,578.0,878.21,640.98
2016,11,14,12,45,902.5,73.5,0.4,21.0,563.5,885.07,647.6
2016,11,14,13,0,894.0,74.0,0.5,21.0,549.0,888.21,652.17
2016,11,14,13,15,885.0,73.0,0.5,21.0,527.5,885.32,651.04
2016,11,14,13,30,876.0,72.0,0.5,21.0,506.0,878.82,647.8
2016,11,14,13,45,863.5,70.0,0.55,21.0,478.5,864.41,640.54
2016,11,14,14,0,851.0,68.0,0.6,21.0,451.0,855.32,636.89
2016,11,14,14,15,832.5,66.0,0.6,20.5,416.5,829.07,622.0
2016,11,14,14,30,814.0,64.0,0.6,20.0,382.0,799.91,605.13
2016,11,14,14,45,787.0,61.0,0.65,20.0,343.0,759.69,579.97
2016,11,14,15,0,760.0,58.0,0.7,20.0,304.0,717.47,552.69
2016,11,14,15,15,720.0,54.5,0.7,19.0,261.0,662.72,516.66
2016,11,14,15,30,680.0,51.0,0.7,18.0,218.0,607.35,478.37
2016,11,14,15,45,617.0,45.5,0.75,17.5,174.0,532.75,423.03
2016,11,14,16,0,554.0,40.0,0.8,17.0,130.0,459.97,365.79
2016,11,14,16,15,446.0,31.5,0.8,16.0,88.5,366.27,286.42
2016,11,14,16,30,338.0,23.0,0.8,15.0,47.0,265.85,163.18
2016,11,14,16,45,169.0,11.5,0.85,14.0,23.5,105.41,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,45,117.0,6.0,0.75,9.5,9.5,0.0,0.0
2016,11,15,7,0,234.0,12.0,0.7,10.0,19.0,10.91,0.0
2016,11,15,7,15,375.5,21.0,0.6,10.5,55.5,18.61,7.39
2016,11,15,7,30,517.0,30.0,0.5,11.0,92.0,26.26,17.24
2016,11,15,7,45,592.5,35.5,0.45,11.5,135.5,36.66,21.14
2016,11,15,8,0,668.0,41.0,0.4,12.0,179.0,85.93,43.05
2016,11,15,8,15,711.5,44.5,0.45,12.5,222.0,137.9,79.84
2016,11,15,8,30,755.0,48.0,0.5,13.0,265.0,194.52,126.87
2016,11,15,8,45,783.5,50.5,0.55,13.5,305.0,250.72,176.74
2016,11,15,9,0,812.0,53.0,0.6,14.0,345.0,309.77,229.23
2016,11,15,9,15,831.0,55.0,0.6,14.5,380.5,365.64,278.31
2016,11,15,9,30,850.0,57.0,0.6,15.0,416.0,422.03,326.25
2016,11,15,9,45,846.0,64.5,0.6,15.5,443.5,473.65,368.89
2016,11,15,10,0,842.0,72.0,0.6,16.0,471.0,524.95,409.47
2016,11,15,10,15,506.5,152.5,0.6,16.0,396.0,455.09,357.73
2016,11,15,10,30,171.0,233.0,0.6,16.0,321.0,339.17,267.79
2016,11,15,10,45,156.0,241.0,0.65,16.5,323.5,347.68,274.89
2016,11,15,11,0,141.0,249.0,0.7,17.0,326.0,354.74,279.71
2016,11,15,11,15,172.0,252.5,0.75,17.0,347.5,389.17,306.77
2016,11,15,11,30,203.0,256.0,0.8,17.0,369.0,425.25,334.72
2016,11,15,11,45,540.5,167.0,0.9,17.5,469.5,630.27,492.44
2016,11,15,12,0,878.0,78.0,1.0,18.0,570.0,817.45,623.3
2016,11,15,12,15,874.5,77.5,1.05,18.0,563.5,833.96,632.94
2016,11,15,12,30,871.0,77.0,1.1,18.0,557.0,846.99,642.6
2016,11,15,12,45,866.0,76.0,1.2,18.0,543.0,854.59,649.5
2016,11,15,13,0,861.0,75.0,1.3,18.0,529.0,858.65,654.18
2016,11,15,13,15,851.5,73.5,1.35,17.5,508.0,854.58,654.04
2016,11,15,13,30,842.0,72.0,1.4,17.0,487.0,847.01,651.69
2016,11,15,13,45,823.5,72.0,1.5,17.0,459.0,838.8,648.39
2016,11,15,14,0,805.0,72.0,1.6,17.0,431.0,818.73,636.77
2016,11,15,14,15,785.5,69.5,1.65,16.5,398.0,791.54,620.68
2016,11,15,14,30,766.0,67.0,1.7,16.0,365.0,761.64,602.33
2016,11,15,14,45,735.5,64.5,1.8,16.0,326.5,720.11,574.33
2016,11,15,15,0,705.0,62.0,1.9,16.0,288.0,676.84,544.18
2016,11,15,15,15,664.5,58.0,1.9,15.5,247.0,622.47,504.78
2016,11,15,15,30,624.0,54.0,1.9,15.0,206.0,573.9,468.16
2016,11,15,15,45,555.5,48.5,1.95,14.5,163.5,497.98,408.36
2016,11,15,16,0,487.0,43.0,2.0,14.0,121.0,424.85,347.27
2016,11,15,16,15,378.0,33.5,1.95,13.5,82.0,324.38,258.86
2016,11,15,16,30,269.0,24.0,1.9,13.0,43.0,223.62,132.67
2016,11,15,16,45,134.5,12.0,1.85,12.5,21.5,86.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,85.5,6.5,1.55,7.5,8.5,0.0,0.0
2016,11,16,7,0,171.0,13.0,1.6,8.0,17.0,11.82,0.0
2016,11,16,7,15,327.5,23.0,1.65,8.5,53.0,18.96,6.86
2016,11,16,7,30,484.0,33.0,1.7,9.0,89.0,26.82,17.74
2016,11,16,7,45,570.0,39.0,1.8,9.5,134.0,38.82,29.11
2016,11,16,8,0,656.0,45.0,1.9,10.0,179.0,87.72,45.65
2016,11,16,8,15,705.0,49.5,1.95,10.5,223.0,140.54,83.32
2016,11,16,8,30,754.0,54.0,2.0,11.0,267.0,198.75,132.16
2016,11,16,8,45,786.5,56.5,2.15,11.5,308.5,255.92,183.81
2016,11,16,9,0,819.0,59.0,2.3,12.0,350.0,315.8,238.38
2016,11,16,9,15,840.5,61.5,2.35,12.0,387.0,374.07,291.67
2016,11,16,9,30,862.0,64.0,2.4,12.0,424.0,432.6,344.01
2016,11,16,9,45,875.0,66.0,2.45,12.5,454.5,487.11,391.14
2016,11,16,10,0,888.0,68.0,2.5,13.0,485.0,540.95,436.2
2016,11,16,10,15,898.0,69.5,2.5,13.0,509.5,591.6,478.07
2016,11,16,10,30,908.0,71.0,2.5,13.0,534.0,640.77,517.67
2016,11,16,10,45,643.5,143.5,2.55,13.0,477.0,590.47,477.72
2016,11,16,11,0,379.0,216.0,2.6,13.0,420.0,495.06,401.75
2016,11,16,11,15,650.5,145.5,2.65,13.0,503.0,652.73,528.39
2016,11,16,11,30,922.0,75.0,2.7,13.0,586.0,795.66,635.62
2016,11,16,11,45,919.5,76.0,2.75,13.5,587.0,822.59,652.95
2016,11,16,12,0,917.0,77.0,2.8,14.0,588.0,846.08,668.79
2016,11,16,12,15,478.0,151.0,2.8,13.5,417.0,589.88,478.26
2016,11,16,12,30,39.0,225.0,2.8,13.0,246.0,265.05,214.26
2016,11,16,12,45,469.0,150.0,2.85,13.0,396.5,601.32,492.89
2016,11,16,13,0,899.0,75.0,2.9,13.0,547.0,890.17,707.44
2016,11,16,13,15,890.0,74.0,2.85,13.0,525.5,887.45,703.27
2016,11,16,13,30,881.0,73.0,2.8,13.0,504.0,881.11,699.35
2016,11,16,13,45,863.0,72.5,2.8,13.0,475.5,872.66,694.45
2016,11,16,14,0,845.0,72.0,2.8,13.0,447.0,852.2,680.93
2016,11,16,14,15,825.5,70.0,2.75,12.5,412.5,825.33,663.64
2016,11,16,14,30,806.0,68.0,2.7,12.0,378.0,795.58,644.0
2016,11,16,14,45,773.0,65.5,2.7,12.0,338.0,751.34,612.28
2016,11,16,15,0,740.0,63.0,2.7,12.0,298.0,705.27,578.46
2016,11,16,15,15,697.5,58.5,2.6,11.5,255.5,647.9,535.32
2016,11,16,15,30,655.0,54.0,2.5,11.0,213.0,590.03,490.14
2016,11,16,15,45,584.0,48.5,2.45,11.0,168.5,517.89,430.85
2016,11,16,16,0,513.0,43.0,2.4,11.0,124.0,442.11,365.55
2016,11,16,16,15,398.5,33.5,2.25,10.5,83.5,337.26,271.61
2016,11,16,16,30,284.0,24.0,2.1,10.0,43.0,231.29,131.44
2016,11,16,16,45,142.0,12.0,2.0,9.5,21.5,90.48,0.0
2016,11,16,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,70.5,5.5,0.75,5.0,7.0,0.0,0.0
2016,11,17,7,0,141.0,11.0,0.7,5.0,14.0,10.01,0.0
2016,11,17,7,15,289.5,22.5,0.65,5.5,48.5,18.57,5.72
2016,11,17,7,30,438.0,34.0,0.6,6.0,83.0,27.78,18.78
2016,11,17,7,45,530.0,40.0,0.6,6.5,127.0,35.71,26.69
2016,11,17,8,0,622.0,46.0,0.6,7.0,171.0,85.18,45.54
2016,11,17,8,15,673.0,50.5,0.6,7.5,214.5,136.06,81.64
2016,11,17,8,30,724.0,55.0,0.6,8.0,258.0,192.61,128.8
2016,11,17,8,45,764.0,57.0,0.65,9.0,300.0,249.31,179.01
2016,11,17,9,0,804.0,59.0,0.7,10.0,342.0,309.6,232.56
2016,11,17,9,15,826.5,61.5,0.75,10.5,379.0,367.3,284.02
2016,11,17,9,30,849.0,64.0,0.8,11.0,416.0,426.0,334.84
2016,11,17,9,45,869.0,64.5,0.85,11.5,447.5,480.87,381.17
2016,11,17,10,0,889.0,65.0,0.9,12.0,479.0,536.34,426.4
2016,11,17,10,15,899.5,66.0,0.9,12.5,503.5,586.68,465.89
2016,11,17,10,30,910.0,67.0,0.9,13.0,528.0,635.56,502.97
2016,11,17,10,45,918.0,67.5,0.9,13.5,546.0,680.55,536.06
2016,11,17,11,0,926.0,68.0,0.9,14.0,564.0,723.38,565.84
2016,11,17,11,15,929.5,68.5,0.85,14.0,573.5,760.58,590.4
2016,11,17,11,30,933.0,69.0,0.8,14.0,583.0,794.9,612.73
2016,11,17,11,45,935.0,68.5,0.8,14.5,585.0,823.81,630.82
2016,11,17,12,0,937.0,68.0,0.8,15.0,587.0,849.44,646.66
2016,11,17,12,15,934.5,68.0,0.8,15.0,581.0,868.54,659.33
2016,11,17,12,30,932.0,68.0,0.8,15.0,575.0,884.0,669.75
2016,11,17,12,45,927.5,67.0,0.8,15.0,561.0,892.79,675.88
2016,11,17,13,0,923.0,66.0,0.8,15.0,547.0,897.8,679.75
2016,11,17,13,15,914.0,65.0,0.8,15.0,525.5,895.12,678.69
2016,11,17,13,30,905.0,64.0,0.8,15.0,504.0,888.73,675.39
2016,11,17,13,45,892.0,62.5,0.85,15.0,476.0,874.56,667.93
2016,11,17,14,0,879.0,61.0,0.9,15.0,448.0,856.95,658.2
2016,11,17,14,15,860.5,59.5,0.9,15.0,414.0,831.39,642.11
2016,11,17,14,30,842.0,58.0,0.9,15.0,380.0,802.98,623.92
2016,11,17,14,45,815.5,55.5,0.9,15.0,340.5,772.05,603.59
2016,11,17,15,0,789.0,53.0,0.9,15.0,301.0,730.68,575.23
2016,11,17,15,15,750.0,49.5,0.85,14.0,258.0,676.45,537.95
2016,11,17,15,30,711.0,46.0,0.8,13.0,215.0,621.57,498.43
2016,11,17,15,45,650.0,41.0,0.8,12.5,171.0,548.72,442.61
2016,11,17,16,0,589.0,36.0,0.8,12.0,127.0,477.64,384.89
2016,11,17,16,15,480.5,28.0,0.9,11.5,86.0,375.35,296.29
2016,11,17,16,30,372.0,20.0,1.0,11.0,45.0,272.15,143.61
2016,11,17,16,45,186.0,10.0,1.1,10.5,22.5,113.18,0.0
2016,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,73.0,5.0,1.25,4.5,6.0,0.0,0.0
2016,11,18,7,0,146.0,10.0,1.3,5.0,12.0,9.1,0.0
2016,11,18,7,15,301.5,20.5,1.3,6.0,46.5,16.82,3.4
2016,11,18,7,30,457.0,31.0,1.3,7.0,81.0,25.19,16.28
2016,11,18,7,45,545.5,38.0,1.35,8.0,125.5,35.88,26.58
2016,11,18,8,0,634.0,45.0,1.4,9.0,170.0,83.99,44.01
2016,11,18,8,15,686.0,50.0,1.3,9.5,214.5,136.04,80.6
2016,11,18,8,30,738.0,55.0,1.2,10.0,259.0,193.89,128.63
2016,11,18,8,45,772.5,58.5,1.2,11.0,301.0,251.39,179.68
2016,11,18,9,0,807.0,62.0,1.2,12.0,343.0,311.9,233.54
2016,11,18,9,15,830.0,64.5,1.25,12.5,380.0,369.93,285.36
2016,11,18,9,30,853.0,67.0,1.3,13.0,417.0,428.99,336.62
2016,11,18,9,45,869.5,68.5,1.4,14.0,448.5,484.7,383.26
2016,11,18,10,0,886.0,70.0,1.5,15.0,480.0,538.22,426.64
2016,11,18,10,15,895.5,71.5,1.5,15.5,504.0,588.45,466.3
2016,11,18,10,30,905.0,73.0,1.5,16.0,528.0,637.15,503.5
2016,11,18,10,45,909.0,74.5,1.55,16.5,544.5,680.53,536.06
2016,11,18,11,0,913.0,76.0,1.6,17.0,561.0,721.5,565.7
2016,11,18,11,15,914.5,76.5,1.65,17.0,569.5,756.92,590.6
2016,11,18,11,30,916.0,77.0,1.7,17.0,578.0,789.38,613.38
2016,11,18,11,45,912.0,78.0,1.75,17.5,578.5,815.03,630.21
2016,11,18,12,0,908.0,79.0,1.8,18.0,579.0,837.2,644.69
2016,11,18,12,15,904.5,78.5,1.8,18.0,572.0,854.46,656.57
2016,11,18,12,30,901.0,78.0,1.8,18.0,565.0,868.15,666.13
2016,11,18,12,45,895.5,77.0,1.85,18.0,551.0,875.88,672.33
2016,11,18,13,0,890.0,76.0,1.9,18.0,537.0,879.96,676.23
2016,11,18,13,15,880.5,74.5,1.85,17.5,516.0,876.27,675.17
2016,11,18,13,30,871.0,73.0,1.8,17.0,495.0,868.98,671.82
2016,11,18,13,45,857.0,71.5,1.8,17.0,467.0,862.87,668.73
2016,11,18,14,0,843.0,70.0,1.8,17.0,439.0,844.81,657.33
2016,11,18,14,15,824.0,68.0,1.7,16.5,405.5,818.59,640.42
2016,11,18,14,30,805.0,66.0,1.6,16.0,372.0,789.49,621.3
2016,11,18,14,45,777.5,63.0,1.55,16.0,333.0,749.43,593.3
2016,11,18,15,0,750.0,60.0,1.5,16.0,294.0,707.37,563.26
2016,11,18,15,15,708.5,55.5,1.35,15.0,251.5,650.85,522.63
2016,11,18,15,30,667.0,51.0,1.2,14.0,209.0,593.82,479.93
2016,11,18,15,45,602.0,45.0,1.1,13.5,165.5,518.11,420.29
2016,11,18,16,0,537.0,39.0,1.0,13.0,122.0,452.41,365.27
2016,11,18,16,15,422.0,30.5,1.0,12.0,81.5,348.21,274.13
2016,11,18,16,30,307.0,22.0,1.0,11.0,41.0,240.92,117.27
2016,11,18,16,45,153.5,11.0,1.0,10.5,20.5,95.8,0.0
2016,11,18,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
