Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,193.5,15.5,2.8,10.0,36.5,12.26,0.0
2016,11,19,7,30,387.0,31.0,2.8,10.0,73.0,25.18,15.87
2016,11,19,7,45,478.0,38.0,2.8,10.5,114.0,31.87,22.65
2016,11,19,8,0,569.0,45.0,2.8,11.0,155.0,76.22,39.63
2016,11,19,8,15,621.5,49.5,2.8,11.5,196.5,126.12,74.64
2016,11,19,8,30,674.0,54.0,2.8,12.0,238.0,179.58,118.83
2016,11,19,8,45,711.5,57.0,2.85,12.5,278.0,233.45,167.01
2016,11,19,9,0,749.0,60.0,2.9,13.0,318.0,290.74,218.88
2016,11,19,9,15,492.0,114.5,2.9,13.0,291.5,291.8,230.27
2016,11,19,9,30,235.0,169.0,2.9,13.0,265.0,262.59,212.29
2016,11,19,9,45,231.0,183.5,2.9,13.5,284.0,290.31,235.8
2016,11,19,10,0,227.0,198.0,2.9,14.0,303.0,310.59,252.61
2016,11,19,10,15,238.0,208.0,2.85,14.0,323.0,347.93,283.16
2016,11,19,10,30,249.0,218.0,2.8,14.0,343.0,379.0,308.31
2016,11,19,10,45,238.5,227.5,2.8,14.5,350.5,386.27,313.71
2016,11,19,11,0,228.0,237.0,2.8,15.0,358.0,401.16,324.9
2016,11,19,11,15,193.0,244.0,2.75,15.0,347.5,394.46,319.02
2016,11,19,11,30,158.0,251.0,2.7,15.0,337.0,385.03,310.91
2016,11,19,11,45,103.5,241.5,2.7,15.0,298.0,326.04,263.43
2016,11,19,12,0,49.0,232.0,2.7,15.0,259.0,275.9,222.27
2016,11,19,12,15,92.5,239.5,2.65,15.0,289.5,324.01,262.22
2016,11,19,12,30,136.0,247.0,2.6,15.0,320.0,389.17,314.68
2016,11,19,12,45,86.5,228.0,2.6,15.0,274.0,313.37,253.66
2016,11,19,13,0,37.0,209.0,2.6,15.0,228.0,250.95,202.63
2016,11,19,13,15,48.0,206.5,2.55,15.0,230.0,260.72,211.35
2016,11,19,13,30,59.0,204.0,2.5,15.0,232.0,270.81,220.14
2016,11,19,13,45,157.0,193.0,2.5,15.0,262.5,362.36,297.03
2016,11,19,14,0,255.0,182.0,2.5,15.0,293.0,452.95,371.23
2016,11,19,14,15,127.5,127.5,2.4,14.5,183.0,256.7,212.59
2016,11,19,14,30,0.0,73.0,2.3,14.0,73.0,64.67,49.52
2016,11,19,14,45,0.0,65.5,2.25,14.0,65.5,57.89,44.0
2016,11,19,15,0,0.0,58.0,2.2,14.0,58.0,51.23,38.36
2016,11,19,15,15,0.0,49.0,2.1,13.5,49.0,43.24,31.59
2016,11,19,15,30,0.0,40.0,2.0,13.0,40.0,35.27,24.73
2016,11,19,15,45,0.0,31.5,1.95,13.0,31.5,27.75,18.11
2016,11,19,16,0,0.0,23.0,1.9,13.0,23.0,20.24,11.46
2016,11,19,16,15,0.0,15.0,1.9,12.5,15.0,13.18,5.1
2016,11,19,16,30,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,1.9,12.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,60.0,18.0,0.9,11.0,24.5,14.81,0.0
2016,11,20,7,30,120.0,36.0,0.9,11.0,49.0,28.82,18.76
2016,11,20,7,45,147.5,53.5,0.9,11.5,77.0,42.33,31.77
2016,11,20,8,0,175.0,71.0,0.9,12.0,105.0,70.47,48.48
2016,11,20,8,15,192.5,88.0,0.9,12.0,133.5,100.64,71.91
2016,11,20,8,30,210.0,105.0,0.9,12.0,162.0,133.15,99.08
2016,11,20,8,45,224.5,120.5,0.9,12.5,189.5,165.83,127.09
2016,11,20,9,0,239.0,136.0,0.9,13.0,217.0,200.23,156.58
2016,11,20,9,15,204.0,154.5,0.85,13.0,229.0,217.49,172.97
2016,11,20,9,30,169.0,173.0,0.8,13.0,241.0,234.04,187.89
2016,11,20,9,45,115.0,182.5,0.8,13.5,230.5,229.49,184.76
2016,11,20,10,0,61.0,192.0,0.8,14.0,220.0,212.79,171.12
2016,11,20,10,15,47.5,195.5,0.8,14.0,218.0,212.98,171.25
2016,11,20,10,30,34.0,199.0,0.8,14.0,216.0,211.81,170.05
2016,11,20,10,45,23.0,193.0,0.8,14.5,204.5,192.88,154.27
2016,11,20,11,0,12.0,187.0,0.8,15.0,193.0,180.78,143.99
2016,11,20,11,15,10.5,186.5,0.8,15.0,192.0,180.12,143.39
2016,11,20,11,30,9.0,186.0,0.8,15.0,191.0,179.34,142.68
2016,11,20,11,45,8.5,185.5,0.85,15.0,190.5,179.28,142.65
2016,11,20,12,0,8.0,185.0,0.9,15.0,190.0,179.23,142.65
2016,11,20,12,15,8.5,184.5,0.9,14.5,189.5,180.05,143.65
2016,11,20,12,30,9.0,184.0,0.9,14.0,189.0,180.97,144.77
2016,11,20,12,45,4.5,164.0,0.9,14.0,166.5,157.21,125.44
2016,11,20,13,0,0.0,144.0,0.9,14.0,144.0,133.42,106.01
2016,11,20,13,15,0.0,143.0,0.9,14.0,143.0,133.16,106.01
2016,11,20,13,30,0.0,142.0,0.9,14.0,142.0,133.09,106.1
2016,11,20,13,45,0.0,111.0,0.9,14.0,111.0,101.56,80.17
2016,11,20,14,0,0.0,80.0,0.9,14.0,80.0,70.91,54.71
2016,11,20,14,15,0.0,85.0,0.85,13.5,85.0,76.29,59.52
2016,11,20,14,30,0.0,90.0,0.8,13.0,90.0,82.24,64.77
2016,11,20,14,45,0.0,80.5,0.8,13.0,80.5,73.24,57.24
2016,11,20,15,0,0.0,71.0,0.8,13.0,71.0,64.27,49.67
2016,11,20,15,15,0.0,60.0,0.75,12.5,60.0,53.68,40.7
2016,11,20,15,30,0.0,49.0,0.7,12.0,49.0,43.26,31.73
2016,11,20,15,45,0.0,38.5,0.65,12.0,38.5,33.96,23.54
2016,11,20,16,0,0.0,28.0,0.6,12.0,28.0,24.67,15.29
2016,11,20,16,15,0.0,18.5,0.7,11.5,18.5,16.28,7.65
2016,11,20,16,30,0.0,9.0,0.8,11.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.9,10.5,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,15.0,1.15,7.5,34.5,11.96,0.0
2016,11,21,7,30,390.0,30.0,1.2,8.0,69.0,24.52,15.17
2016,11,21,7,45,483.0,37.5,1.3,9.0,110.5,29.89,20.99
2016,11,21,8,0,576.0,45.0,1.4,10.0,152.0,74.58,38.74
2016,11,21,8,15,631.0,50.0,1.4,10.5,194.5,125.42,73.84
2016,11,21,8,30,686.0,55.0,1.4,11.0,237.0,180.09,118.55
2016,11,21,8,45,423.0,97.0,1.45,11.5,215.0,194.64,144.56
2016,11,21,9,0,160.0,139.0,1.5,12.0,193.0,175.94,139.44
2016,11,21,9,15,489.0,102.0,1.5,12.0,292.5,276.79,217.91
2016,11,21,9,30,818.0,65.0,1.5,12.0,392.0,407.19,321.97
2016,11,21,9,45,833.0,67.0,1.55,12.5,422.0,460.69,367.47
2016,11,21,10,0,848.0,69.0,1.6,13.0,452.0,513.85,411.7
2016,11,21,10,15,859.5,70.5,1.6,13.0,476.5,561.4,450.88
2016,11,21,10,30,871.0,72.0,1.6,13.0,501.0,609.6,489.41
2016,11,21,10,45,622.5,140.0,1.65,13.5,452.5,566.17,454.52
2016,11,21,11,0,374.0,208.0,1.7,14.0,404.0,479.54,385.79
2016,11,21,11,15,318.5,223.0,1.7,14.0,391.5,472.64,380.53
2016,11,21,11,30,263.0,238.0,1.7,14.0,379.0,461.43,371.06
2016,11,21,11,45,261.5,239.5,1.75,14.5,380.5,473.17,379.87
2016,11,21,12,0,260.0,241.0,1.8,15.0,382.0,483.95,387.72
2016,11,21,12,15,235.5,241.0,1.8,15.0,367.5,458.29,368.07
2016,11,21,12,30,211.0,241.0,1.8,15.0,353.0,445.11,357.86
2016,11,21,12,45,212.0,235.0,1.85,15.0,345.0,445.03,358.55
2016,11,21,13,0,213.0,229.0,1.9,15.0,337.0,444.19,358.61
2016,11,21,13,15,202.0,219.5,1.9,14.5,319.0,427.73,346.87
2016,11,21,13,30,191.0,210.0,1.9,14.0,301.0,410.39,334.43
2016,11,21,13,45,188.5,198.5,1.9,14.0,284.0,397.12,324.75
2016,11,21,14,0,186.0,187.0,1.9,14.0,267.0,383.16,314.44
2016,11,21,14,15,494.5,125.0,1.9,14.0,314.5,602.33,492.86
2016,11,21,14,30,803.0,63.0,1.9,14.0,362.0,780.19,624.6
2016,11,21,14,45,773.5,60.5,1.9,14.0,323.5,739.55,593.88
2016,11,21,15,0,744.0,58.0,1.9,14.0,285.0,697.0,563.19
2016,11,21,15,15,701.5,54.0,1.8,13.5,243.0,640.89,521.45
2016,11,21,15,30,659.0,50.0,1.7,13.0,201.0,584.29,477.68
2016,11,21,15,45,589.0,44.0,1.6,12.5,158.0,505.69,414.63
2016,11,21,16,0,519.0,38.0,1.5,12.0,115.0,437.61,356.47
2016,11,21,16,15,399.5,29.5,1.4,11.0,76.0,331.84,260.91
2016,11,21,16,30,280.0,21.0,1.3,10.0,37.0,220.7,77.3
2016,11,21,16,45,140.0,10.5,1.25,9.5,18.5,87.59,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,171.5,16.0,0.35,8.0,32.5,12.92,0.0
2016,11,22,7,30,343.0,32.0,0.3,8.0,65.0,26.46,16.65
2016,11,22,7,45,437.0,41.0,0.25,8.5,106.0,33.05,23.88
2016,11,22,8,0,531.0,50.0,0.2,9.0,147.0,75.27,41.36
2016,11,22,8,15,589.0,55.5,0.2,9.5,189.0,122.19,73.02
2016,11,22,8,30,647.0,61.0,0.2,10.0,231.0,175.66,115.96
2016,11,22,8,45,651.5,66.0,0.25,10.5,260.5,222.1,158.06
2016,11,22,9,0,656.0,71.0,0.3,11.0,290.0,268.3,200.41
2016,11,22,9,15,720.0,72.5,0.35,11.5,337.0,332.26,254.93
2016,11,22,9,30,784.0,74.0,0.4,12.0,384.0,400.85,312.04
2016,11,22,9,45,809.5,74.0,0.45,12.5,416.0,455.45,357.46
2016,11,22,10,0,835.0,74.0,0.5,13.0,448.0,510.74,402.11
2016,11,22,10,15,752.0,94.5,0.5,13.0,445.5,528.88,417.7
2016,11,22,10,30,669.0,115.0,0.5,13.0,443.0,537.47,425.34
2016,11,22,10,45,772.0,96.5,0.55,13.5,487.0,612.72,482.68
2016,11,22,11,0,875.0,78.0,0.6,14.0,531.0,689.85,539.35
2016,11,22,11,15,656.5,139.5,0.6,14.0,483.0,641.94,501.7
2016,11,22,11,30,438.0,201.0,0.6,14.0,435.0,563.32,442.22
2016,11,22,11,45,661.0,140.5,0.6,14.0,495.0,693.19,541.33
2016,11,22,12,0,884.0,80.0,0.6,14.0,555.0,811.44,622.38
2016,11,22,12,15,629.0,146.0,0.6,14.0,482.5,709.77,550.25
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,562.62,441.67
2016,11,22,12,45,408.0,199.0,0.6,14.0,410.0,600.28,471.92
2016,11,22,13,0,442.0,186.0,0.6,14.0,410.0,622.07,488.72
2016,11,22,13,15,268.0,196.5,0.6,14.0,331.0,472.71,375.93
2016,11,22,13,30,94.0,207.0,0.6,14.0,252.0,305.96,245.61
2016,11,22,13,45,300.0,170.5,0.65,14.0,301.0,474.43,383.39
2016,11,22,14,0,506.0,134.0,0.7,14.0,350.0,625.51,499.44
2016,11,22,14,15,461.0,130.0,0.7,13.5,315.0,579.41,464.65
2016,11,22,14,30,416.0,126.0,0.7,13.0,280.0,532.52,430.91
2016,11,22,14,45,395.5,116.0,0.7,13.0,250.0,497.92,405.48
2016,11,22,15,0,375.0,106.0,0.7,13.0,220.0,462.53,378.6
2016,11,22,15,15,354.0,92.5,0.65,12.5,187.5,421.68,347.0
2016,11,22,15,30,333.0,79.0,0.6,12.0,155.0,380.58,314.0
2016,11,22,15,45,296.5,64.5,0.6,11.5,121.5,327.14,269.72
2016,11,22,16,0,260.0,50.0,0.6,11.0,88.0,275.26,224.74
2016,11,22,16,15,191.5,35.5,0.65,10.5,58.0,205.26,160.15
2016,11,22,16,30,123.0,21.0,0.7,10.0,28.0,124.85,35.08
2016,11,22,16,45,61.5,10.5,0.8,9.5,14.0,43.81,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,160.5,16.5,0.95,7.5,31.5,13.46,0.0
2016,11,23,7,30,321.0,33.0,0.8,8.0,63.0,27.55,17.23
2016,11,23,7,45,409.5,43.0,0.7,8.5,102.5,34.98,25.48
2016,11,23,8,0,498.0,53.0,0.6,9.0,142.0,75.06,42.53
2016,11,23,8,15,560.0,59.5,0.65,9.5,184.5,121.24,73.68
2016,11,23,8,30,622.0,66.0,0.7,10.0,227.0,174.54,116.48
2016,11,23,8,45,658.5,71.5,0.8,10.5,266.5,227.64,163.1
2016,11,23,9,0,695.0,77.0,0.9,11.0,306.0,284.2,213.42
2016,11,23,9,15,723.0,80.0,0.9,11.5,342.5,338.48,261.48
2016,11,23,9,30,751.0,83.0,0.9,12.0,379.0,394.55,309.81
2016,11,23,9,45,775.5,84.5,0.95,12.5,410.5,448.9,355.64
2016,11,23,10,0,800.0,86.0,1.0,13.0,442.0,503.74,400.47
2016,11,23,10,15,480.0,151.5,1.0,13.0,368.5,430.85,345.72
2016,11,23,10,30,160.0,217.0,1.0,13.0,295.0,314.44,253.45
2016,11,23,10,45,505.5,153.0,1.0,13.0,411.0,497.1,400.97
2016,11,23,11,0,851.0,89.0,1.0,13.0,527.0,688.57,546.21
2016,11,23,11,15,855.5,90.0,1.05,13.0,537.0,725.38,571.53
2016,11,23,11,30,860.0,91.0,1.1,13.0,547.0,759.63,595.81
2016,11,23,11,45,622.5,152.0,1.15,13.5,483.0,674.06,532.04
2016,11,23,12,0,385.0,213.0,1.2,14.0,419.0,550.79,438.03
2016,11,23,12,15,192.5,181.0,1.2,14.0,284.0,367.2,296.53
2016,11,23,12,30,0.0,149.0,1.2,14.0,149.0,137.56,108.83
2016,11,23,12,45,419.5,120.0,1.3,14.0,331.5,516.6,422.18
2016,11,23,13,0,839.0,91.0,1.4,14.0,514.0,854.2,667.69
2016,11,23,13,15,829.0,89.5,1.45,13.5,493.5,850.48,663.47
2016,11,23,13,30,819.0,88.0,1.5,13.0,473.0,843.24,661.18
2016,11,23,13,45,804.0,86.0,1.55,13.0,445.5,827.66,651.86
2016,11,23,14,0,789.0,84.0,1.6,13.0,418.0,808.81,640.26
2016,11,23,14,15,766.5,81.0,1.65,12.5,385.0,779.31,622.0
2016,11,23,14,30,744.0,78.0,1.7,12.0,352.0,753.19,605.87
2016,11,23,14,45,715.0,73.5,1.75,12.0,314.0,711.88,576.83
2016,11,23,15,0,686.0,69.0,1.8,12.0,276.0,668.9,545.74
2016,11,23,15,15,639.0,64.0,1.75,11.5,234.5,610.03,501.55
2016,11,23,15,30,592.0,59.0,1.7,11.0,193.0,551.19,455.62
2016,11,23,15,45,520.5,51.5,1.65,10.5,150.5,472.38,391.63
2016,11,23,16,0,449.0,44.0,1.6,10.0,108.0,396.4,325.88
2016,11,23,16,15,324.5,33.0,1.5,9.0,70.5,287.06,226.2
2016,11,23,16,30,200.0,22.0,1.4,8.0,33.0,171.75,41.68
2016,11,23,16,45,100.0,11.0,1.35,7.5,16.5,65.68,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,147.0,17.0,1.0,4.0,30.5,14.02,0.0
2016,11,24,7,30,294.0,34.0,1.0,4.0,61.0,28.67,18.13
2016,11,24,7,45,401.0,44.0,1.05,4.5,102.5,36.08,26.81
2016,11,24,8,0,508.0,54.0,1.1,5.0,144.0,75.61,43.66
2016,11,24,8,15,571.5,61.0,1.1,5.5,187.0,122.86,75.8
2016,11,24,8,30,635.0,68.0,1.1,6.0,230.0,177.42,120.2
2016,11,24,8,45,685.0,71.0,1.1,7.0,272.5,232.01,168.01
2016,11,24,9,0,735.0,74.0,1.1,8.0,315.0,291.48,220.75
2016,11,24,9,15,763.0,77.5,1.05,8.5,352.0,348.32,271.67
2016,11,24,9,30,791.0,81.0,1.0,9.0,389.0,407.19,322.83
2016,11,24,9,45,816.0,82.0,1.0,9.5,422.0,462.98,370.22
2016,11,24,10,0,841.0,83.0,1.0,10.0,455.0,519.45,416.56
2016,11,24,10,15,854.0,84.5,0.95,10.5,480.0,570.2,456.59
2016,11,24,10,30,867.0,86.0,0.9,11.0,505.0,619.88,494.35
2016,11,24,10,45,876.5,87.0,0.85,12.0,523.0,665.46,526.81
2016,11,24,11,0,886.0,88.0,0.8,13.0,541.0,709.17,556.68
2016,11,24,11,15,890.5,88.5,0.65,13.5,551.5,746.65,579.95
2016,11,24,11,30,895.0,89.0,0.5,14.0,562.0,781.45,599.71
2016,11,24,11,45,895.5,89.5,0.35,14.5,564.0,810.33,614.88
2016,11,24,12,0,896.0,90.0,0.2,15.0,566.0,835.99,627.78
2016,11,24,12,15,893.5,89.5,0.2,15.0,560.5,854.7,639.88
2016,11,24,12,30,891.0,89.0,0.2,15.0,555.0,869.87,649.85
2016,11,24,12,45,885.5,88.0,0.25,15.0,541.5,878.3,656.51
2016,11,24,13,0,880.0,87.0,0.3,15.0,528.0,883.05,661.07
2016,11,24,13,15,869.5,85.5,0.35,15.0,507.0,879.2,660.21
2016,11,24,13,30,859.0,84.0,0.4,15.0,486.0,871.69,657.2
2016,11,24,13,45,844.0,82.0,0.5,15.0,458.0,856.12,649.93
2016,11,24,14,0,829.0,80.0,0.6,15.0,430.0,837.17,640.36
2016,11,24,14,15,807.5,77.5,0.65,14.5,396.0,808.87,624.43
2016,11,24,14,30,786.0,75.0,0.7,14.0,362.0,777.7,606.16
2016,11,24,14,45,753.5,71.5,0.75,14.0,323.0,733.73,577.09
2016,11,24,15,0,721.0,68.0,0.8,14.0,284.0,694.73,550.71
2016,11,24,15,15,674.0,63.0,0.9,13.5,241.5,635.13,509.35
2016,11,24,15,30,627.0,58.0,1.0,13.0,199.0,575.46,465.69
2016,11,24,15,45,552.5,51.0,1.1,12.5,155.0,494.16,402.52
2016,11,24,16,0,478.0,44.0,1.2,12.0,111.0,415.66,336.9
2016,11,24,16,15,350.0,33.0,1.25,11.0,72.5,303.09,235.57
2016,11,24,16,30,222.0,22.0,1.3,10.0,34.0,184.09,34.39
2016,11,24,16,45,111.0,11.0,1.4,9.5,17.0,71.78,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.0,15.5,1.1,4.5,19.5,14.1,0.0
2016,11,25,7,30,86.0,31.0,1.0,5.0,39.0,24.9,14.57
2016,11,25,7,45,122.5,48.5,0.9,5.5,66.5,38.19,28.52
2016,11,25,8,0,159.0,66.0,0.8,6.0,94.0,63.57,44.55
2016,11,25,8,15,181.5,83.0,0.85,6.5,123.0,93.13,67.42
2016,11,25,8,30,204.0,100.0,0.9,7.0,152.0,125.61,94.55
2016,11,25,8,45,217.5,116.5,0.95,8.0,180.0,158.39,122.94
2016,11,25,9,0,231.0,133.0,1.0,9.0,208.0,192.82,152.77
2016,11,25,9,15,246.5,144.5,1.0,9.5,233.0,224.79,180.47
2016,11,25,9,30,262.0,156.0,1.0,10.0,258.0,258.22,208.99
2016,11,25,9,45,144.5,163.0,1.0,10.5,220.5,222.9,181.67
2016,11,25,10,0,27.0,170.0,1.0,11.0,183.0,168.32,136.78
2016,11,25,10,15,77.0,192.0,1.0,11.5,229.0,225.8,184.25
2016,11,25,10,30,127.0,214.0,1.0,12.0,275.0,291.37,237.01
2016,11,25,10,45,235.0,211.0,1.0,12.5,329.0,374.06,303.16
2016,11,25,11,0,343.0,208.0,1.0,13.0,383.0,455.82,367.09
2016,11,25,11,15,398.5,200.5,1.0,13.0,407.0,502.28,403.13
2016,11,25,11,30,454.0,193.0,1.0,13.0,431.0,563.89,450.05
2016,11,25,11,45,409.5,204.0,1.0,13.5,419.5,558.29,444.0
2016,11,25,12,0,365.0,215.0,1.0,14.0,408.0,535.86,426.3
2016,11,25,12,15,285.5,225.0,1.0,14.0,375.0,493.89,393.75
2016,11,25,12,30,206.0,235.0,1.0,14.0,342.0,433.04,346.64
2016,11,25,12,45,292.5,215.5,1.0,14.0,363.5,504.59,403.94
2016,11,25,13,0,379.0,196.0,1.0,14.0,385.0,561.37,448.45
2016,11,25,13,15,306.5,198.5,1.0,13.5,347.5,507.55,407.39
2016,11,25,13,30,234.0,201.0,1.0,13.0,310.0,435.83,353.03
2016,11,25,13,45,182.0,191.5,1.0,13.0,273.5,382.25,311.39
2016,11,25,14,0,130.0,182.0,1.0,13.0,237.0,328.49,268.55
2016,11,25,14,15,84.0,162.5,0.95,12.5,197.0,251.02,206.44
2016,11,25,14,30,38.0,143.0,0.9,12.0,157.0,189.9,155.93
2016,11,25,14,45,33.0,128.5,0.85,12.0,140.0,170.45,140.1
2016,11,25,15,0,28.0,114.0,0.8,12.0,123.0,151.17,124.0
2016,11,25,15,15,306.5,86.0,0.75,11.5,155.5,375.59,314.58
2016,11,25,15,30,585.0,58.0,0.7,11.0,188.0,543.75,445.23
2016,11,25,15,45,518.0,50.0,0.7,10.5,146.5,468.06,382.65
2016,11,25,16,0,451.0,42.0,0.7,10.0,105.0,395.06,320.7
2016,11,25,16,15,327.0,31.5,0.75,9.5,68.0,286.95,222.42
2016,11,25,16,30,203.0,21.0,0.8,9.0,31.0,171.48,22.45
2016,11,25,16,45,101.5,10.5,0.85,8.5,15.5,66.02,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,1.7,8.0,1.5,1.36,0.0
2016,11,26,7,30,0.0,3.0,1.8,8.0,3.0,2.63,0.0
2016,11,26,7,45,0.0,6.0,1.9,8.5,6.0,5.26,0.0
2016,11,26,8,0,0.0,9.0,2.0,9.0,9.0,7.9,1.17
2016,11,26,8,15,0.0,12.0,2.0,9.0,12.0,10.54,3.55
2016,11,26,8,30,0.0,15.0,2.0,9.0,15.0,13.18,5.91
2016,11,26,8,45,0.0,18.0,2.05,9.0,18.0,15.82,8.25
2016,11,26,9,0,0.0,21.0,2.1,9.0,21.0,18.47,10.57
2016,11,26,9,15,0.0,24.0,1.95,9.0,24.0,21.13,12.88
2016,11,26,9,30,0.0,27.0,1.8,9.0,27.0,23.78,15.18
2016,11,26,9,45,0.0,74.5,1.7,9.0,74.5,65.89,51.68
2016,11,26,10,0,0.0,122.0,1.6,9.0,122.0,109.47,88.82
2016,11,26,10,15,0.0,112.5,1.6,9.0,112.5,100.69,81.13
2016,11,26,10,30,0.0,103.0,1.6,9.0,103.0,91.89,73.54
2016,11,26,10,45,0.0,126.0,1.6,9.0,126.0,113.52,91.81
2016,11,26,11,0,0.0,149.0,1.6,9.0,149.0,135.75,110.38
2016,11,26,11,15,2.5,160.5,1.65,9.0,162.0,149.04,121.46
2016,11,26,11,30,5.0,172.0,1.7,9.0,175.0,162.8,132.94
2016,11,26,11,45,20.0,192.5,1.8,9.0,203.5,195.9,160.89
2016,11,26,12,0,35.0,213.0,1.9,9.0,232.0,243.98,200.91
2016,11,26,12,15,174.5,216.0,1.95,9.0,307.0,377.87,313.61
2016,11,26,12,30,314.0,219.0,2.0,9.0,382.0,518.68,427.56
2016,11,26,12,45,207.0,220.5,2.05,9.0,326.5,422.26,349.06
2016,11,26,13,0,100.0,222.0,2.1,9.0,271.0,322.61,267.13
2016,11,26,13,15,156.0,212.5,2.1,9.0,286.0,378.78,315.06
2016,11,26,13,30,212.0,203.0,2.1,9.0,301.0,419.29,349.45
2016,11,26,13,45,106.0,118.0,2.1,9.0,167.0,223.54,188.17
2016,11,26,14,0,0.0,33.0,2.1,9.0,33.0,29.09,19.66
2016,11,26,14,15,74.5,92.5,2.0,9.0,119.5,167.52,141.79
2016,11,26,14,30,149.0,152.0,1.9,9.0,206.0,310.44,262.66
2016,11,26,14,45,130.0,139.0,1.85,9.0,182.5,279.77,236.36
2016,11,26,15,0,111.0,126.0,1.8,9.0,159.0,249.65,210.93
2016,11,26,15,15,98.0,108.0,1.7,9.0,134.0,217.09,183.19
2016,11,26,15,30,85.0,90.0,1.6,9.0,109.0,184.7,155.02
2016,11,26,15,45,63.0,71.0,1.55,9.0,83.5,144.34,119.34
2016,11,26,16,0,41.0,52.0,1.5,9.0,58.0,93.1,74.12
2016,11,26,16,15,20.5,34.0,1.55,9.0,37.0,56.58,40.21
2016,11,26,16,30,0.0,16.0,1.6,9.0,16.0,14.14,0.0
2016,11,26,16,45,0.0,8.0,1.65,9.0,8.0,7.28,0.0
2016,11,26,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,17.0,2.4,8.0,24.0,15.46,0.0
2016,11,27,7,30,170.0,34.0,2.4,8.0,48.0,26.75,14.75
2016,11,27,7,45,297.5,44.5,2.4,8.5,87.0,34.61,24.79
2016,11,27,8,0,425.0,55.0,2.4,9.0,126.0,69.31,41.07
2016,11,27,8,15,493.5,62.5,2.4,9.0,167.0,112.06,69.3
2016,11,27,8,30,562.0,70.0,2.4,9.0,208.0,162.84,109.81
2016,11,27,8,45,632.0,70.5,2.45,9.5,251.0,215.03,154.6
2016,11,27,9,0,702.0,71.0,2.5,10.0,294.0,274.36,207.0
2016,11,27,9,15,731.5,74.5,2.5,10.0,330.5,329.57,257.67
2016,11,27,9,30,761.0,78.0,2.5,10.0,367.0,387.06,309.43
2016,11,27,9,45,795.0,76.5,2.5,10.5,400.0,442.5,357.8
2016,11,27,10,0,829.0,75.0,2.5,11.0,433.0,499.46,406.05
2016,11,27,10,15,753.5,91.5,2.45,11.0,431.0,518.07,423.31
2016,11,27,10,30,678.0,108.0,2.4,11.0,429.0,527.87,432.56
2016,11,27,10,45,472.5,163.0,2.35,11.5,390.5,482.35,395.15
2016,11,27,11,0,267.0,218.0,2.3,12.0,352.0,414.58,338.8
2016,11,27,11,15,575.0,149.5,2.25,12.0,446.0,582.04,475.21
2016,11,27,11,30,883.0,81.0,2.2,12.0,540.0,757.63,608.95
2016,11,27,11,45,596.0,152.0,2.15,12.5,462.5,648.28,522.69
2016,11,27,12,0,309.0,223.0,2.1,13.0,385.0,499.6,404.25
2016,11,27,12,15,247.0,228.5,2.05,13.0,357.0,465.9,377.97
2016,11,27,12,30,185.0,234.0,2.0,13.0,329.0,414.07,336.63
2016,11,27,12,45,290.5,212.0,2.0,13.0,357.5,497.89,405.25
2016,11,27,13,0,396.0,190.0,2.0,13.0,386.0,567.47,461.27
2016,11,27,13,15,387.0,183.5,1.95,13.0,368.5,557.37,453.4
2016,11,27,13,30,378.0,177.0,1.9,13.0,351.0,545.61,444.87
2016,11,27,13,45,345.0,171.0,1.85,13.0,323.0,512.32,419.26
2016,11,27,14,0,312.0,165.0,1.8,13.0,295.0,478.0,392.72
2016,11,27,14,15,245.5,157.5,1.75,12.5,255.0,412.81,341.41
2016,11,27,14,30,179.0,150.0,1.7,12.0,215.0,332.67,277.16
2016,11,27,14,45,165.5,136.0,1.65,12.0,191.0,304.46,254.63
2016,11,27,15,0,152.0,122.0,1.6,12.0,167.0,276.3,231.43
2016,11,27,15,15,139.0,104.5,1.5,11.5,141.0,243.3,204.12
2016,11,27,15,30,126.0,87.0,1.4,11.0,115.0,210.33,176.12
2016,11,27,15,45,107.5,69.0,1.3,10.5,89.0,172.65,143.26
2016,11,27,16,0,89.0,51.0,1.2,10.0,63.0,135.2,109.77
2016,11,27,16,15,44.5,34.5,1.15,9.5,40.5,84.15,62.23
2016,11,27,16,30,0.0,18.0,1.1,9.0,18.0,17.43,0.0
2016,11,27,16,45,0.0,9.0,1.1,8.5,9.0,8.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,2.25,10.0,11.0,10.01,0.0
2016,11,28,7,30,0.0,22.0,2.3,10.0,22.0,19.27,8.45
2016,11,28,7,45,3.0,39.5,2.4,10.0,40.0,33.7,23.75
2016,11,28,8,0,6.0,57.0,2.5,10.0,58.0,49.0,36.09
2016,11,28,8,15,15.0,74.5,2.55,10.0,78.0,65.93,50.61
2016,11,28,8,30,24.0,92.0,2.6,10.0,98.0,84.84,66.75
2016,11,28,8,45,31.5,108.5,2.7,10.0,117.5,103.87,83.07
2016,11,28,9,0,39.0,125.0,2.8,10.0,137.0,124.04,100.35
2016,11,28,9,15,45.5,139.0,2.8,10.0,155.0,142.65,116.29
2016,11,28,9,30,52.0,153.0,2.8,10.0,173.0,162.14,132.89
2016,11,28,9,45,26.0,140.5,2.85,10.5,150.5,142.18,116.1
2016,11,28,10,0,0.0,128.0,2.9,11.0,128.0,115.15,92.97
2016,11,28,10,15,3.0,145.0,2.9,11.0,146.5,133.03,107.96
2016,11,28,10,30,6.0,162.0,2.9,11.0,165.0,151.53,123.34
2016,11,28,10,45,60.0,193.5,2.9,11.5,223.5,225.63,185.42
2016,11,28,11,0,114.0,225.0,2.9,12.0,282.0,299.18,245.87
2016,11,28,11,15,61.0,202.0,2.9,12.0,232.5,242.41,198.49
2016,11,28,11,30,8.0,179.0,2.9,12.0,183.0,172.22,139.51
2016,11,28,11,45,8.0,180.0,2.9,12.0,184.5,174.02,141.12
2016,11,28,12,0,8.0,181.0,2.9,12.0,186.0,175.9,142.67
2016,11,28,12,15,103.0,206.5,2.85,12.0,260.0,308.49,254.17
2016,11,28,12,30,198.0,232.0,2.8,12.0,334.0,422.27,347.25
2016,11,28,12,45,99.0,174.0,2.8,12.0,225.0,274.91,226.74
2016,11,28,13,0,0.0,116.0,2.8,12.0,116.0,105.51,83.9
2016,11,28,13,15,0.0,104.5,2.75,12.0,104.5,94.4,74.86
2016,11,28,13,30,0.0,93.0,2.7,12.0,93.0,83.34,65.62
2016,11,28,13,45,0.0,60.0,2.7,12.0,60.0,53.01,39.91
2016,11,28,14,0,0.0,27.0,2.7,12.0,27.0,23.79,14.9
2016,11,28,14,15,0.0,34.0,2.65,12.0,34.0,29.96,20.27
2016,11,28,14,30,0.0,41.0,2.6,12.0,41.0,36.15,25.65
2016,11,28,14,45,0.0,36.5,2.55,12.0,36.5,32.16,22.24
2016,11,28,15,0,0.0,32.0,2.5,12.0,32.0,28.18,18.81
2016,11,28,15,15,0.0,27.0,2.35,11.5,27.0,23.76,14.99
2016,11,28,15,30,0.0,22.0,2.2,11.0,22.0,19.35,11.13
2016,11,28,15,45,0.0,17.0,2.1,10.5,17.0,14.94,7.23
2016,11,28,16,0,0.0,12.0,2.0,10.0,12.0,10.53,3.29
2016,11,28,16,15,0.0,7.5,1.9,9.5,7.5,6.58,0.0
2016,11,28,16,30,0.0,3.0,1.8,9.0,3.0,2.63,0.0
2016,11,28,16,45,0.0,1.5,1.7,8.5,1.5,1.36,0.0
2016,11,28,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
