Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,219.0,11.0,1.4,3.5,27.5,10.01,0.0
2016,11,29,7,30,438.0,22.0,1.4,4.0,55.0,19.7,8.48
2016,11,29,7,45,538.5,28.5,1.4,5.0,96.0,24.9,16.43
2016,11,29,8,0,639.0,35.0,1.4,6.0,137.0,61.35,29.26
2016,11,29,8,15,695.0,39.0,1.4,6.5,180.5,111.51,60.75
2016,11,29,8,30,751.0,43.0,1.4,7.0,224.0,167.83,106.04
2016,11,29,8,45,787.5,46.0,1.45,7.5,264.5,225.52,157.68
2016,11,29,9,0,824.0,49.0,1.5,8.0,305.0,285.13,212.38
2016,11,29,9,15,847.5,51.0,1.45,8.5,342.0,342.14,264.89
2016,11,29,9,30,871.0,53.0,1.4,9.0,379.0,400.19,316.91
2016,11,29,9,45,887.0,54.5,1.4,9.5,410.0,455.12,365.03
2016,11,29,10,0,903.0,56.0,1.4,10.0,441.0,509.73,411.2
2016,11,29,10,15,913.5,57.0,1.35,10.5,465.5,560.2,452.27
2016,11,29,10,30,924.0,58.0,1.3,11.0,490.0,609.27,490.74
2016,11,29,10,45,930.5,58.5,1.3,11.5,507.5,653.6,524.77
2016,11,29,11,0,937.0,59.0,1.3,12.0,525.0,695.71,556.16
2016,11,29,11,15,940.0,59.5,1.3,12.0,535.0,732.94,582.54
2016,11,29,11,30,943.0,60.0,1.3,12.0,545.0,767.32,606.54
2016,11,29,11,45,942.5,60.5,1.3,12.5,547.5,796.03,625.27
2016,11,29,12,0,942.0,61.0,1.3,13.0,550.0,821.4,641.61
2016,11,29,12,15,939.5,61.0,1.3,13.0,544.5,841.11,655.21
2016,11,29,12,30,937.0,61.0,1.3,13.0,539.0,857.24,666.46
2016,11,29,12,45,923.0,64.0,1.3,13.0,525.5,863.95,671.36
2016,11,29,13,0,909.0,67.0,1.3,13.0,512.0,866.86,673.88
2016,11,29,13,15,900.0,66.0,1.3,13.0,491.5,865.14,673.39
2016,11,29,13,30,891.0,65.0,1.3,13.0,471.0,859.82,670.58
2016,11,29,13,45,874.5,64.0,1.35,13.0,444.0,844.57,661.64
2016,11,29,14,0,858.0,63.0,1.4,13.0,417.0,826.04,650.45
2016,11,29,14,15,838.5,61.0,1.35,12.5,384.0,808.76,639.99
2016,11,29,14,30,819.0,59.0,1.3,12.0,351.0,780.26,621.25
2016,11,29,14,45,789.5,56.5,1.3,12.0,313.5,740.34,593.32
2016,11,29,15,0,760.0,54.0,1.3,12.0,276.0,698.45,563.19
2016,11,29,15,15,717.5,50.0,1.25,11.0,234.5,643.02,523.17
2016,11,29,15,30,675.0,46.0,1.2,10.0,193.0,587.07,480.8
2016,11,29,15,45,606.0,40.5,1.15,9.5,150.5,510.45,419.08
2016,11,29,16,0,537.0,35.0,1.1,9.0,108.0,435.9,355.54
2016,11,29,16,15,412.0,26.5,1.1,8.5,70.0,326.17,251.43
2016,11,29,16,30,287.0,18.0,1.1,8.0,32.0,217.42,0.0
2016,11,29,16,45,143.5,9.0,1.15,7.5,16.0,88.01,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,157.0,12.0,0.25,6.0,23.0,10.91,0.0
2016,11,30,7,30,314.0,24.0,0.3,6.0,46.0,19.87,7.8
2016,11,30,7,45,417.0,32.5,0.35,6.5,84.5,26.27,17.51
2016,11,30,8,0,520.0,41.0,0.4,7.0,123.0,58.1,30.2
2016,11,30,8,15,583.0,46.5,0.4,7.5,164.0,103.58,58.63
2016,11,30,8,30,646.0,52.0,0.4,8.0,205.0,157.71,101.19
2016,11,30,8,45,686.0,56.0,0.4,8.5,244.5,210.25,146.98
2016,11,30,9,0,726.0,60.0,0.4,9.0,284.0,266.58,197.1
2016,11,30,9,15,753.5,63.0,0.5,9.5,320.0,321.2,246.26
2016,11,30,9,30,781.0,66.0,0.6,10.0,356.0,377.53,295.88
2016,11,30,9,45,801.0,68.0,0.7,10.5,387.0,430.94,342.02
2016,11,30,10,0,821.0,70.0,0.8,11.0,418.0,484.64,387.06
2016,11,30,10,15,834.5,71.5,0.8,11.0,442.5,534.3,427.72
2016,11,30,10,30,848.0,73.0,0.8,11.0,467.0,583.05,466.51
2016,11,30,10,45,504.5,148.0,0.85,11.5,385.0,483.48,389.28
2016,11,30,11,0,161.0,223.0,0.9,12.0,303.0,338.02,272.96
2016,11,30,11,15,180.0,227.0,0.9,12.0,318.0,364.0,294.93
2016,11,30,11,30,199.0,231.0,0.9,12.0,333.0,390.87,316.22
2016,11,30,11,45,104.0,205.5,0.95,12.0,259.0,298.22,241.89
2016,11,30,12,0,9.0,180.0,1.0,12.0,185.0,175.81,141.43
2016,11,30,12,15,132.5,201.5,1.05,12.0,269.0,326.3,267.03
2016,11,30,12,30,256.0,223.0,1.1,12.0,353.0,473.84,383.86
2016,11,30,12,45,242.5,219.0,1.15,12.5,340.0,464.99,375.52
2016,11,30,13,0,229.0,215.0,1.2,13.0,327.0,439.04,355.66
2016,11,30,13,15,124.5,193.5,1.3,12.5,254.0,327.56,267.49
2016,11,30,13,30,20.0,172.0,1.4,12.0,181.0,184.66,150.13
2016,11,30,13,45,16.5,161.0,1.5,12.0,168.0,171.25,139.72
2016,11,30,14,0,13.0,150.0,1.6,12.0,155.0,157.89,128.81
2016,11,30,14,15,12.0,139.5,1.6,11.5,144.0,147.34,120.45
2016,11,30,14,30,11.0,129.0,1.6,11.0,133.0,136.93,112.09
2016,11,30,14,45,6.5,116.0,1.65,11.0,118.0,120.76,98.41
2016,11,30,15,0,2.0,103.0,1.7,11.0,103.0,104.85,84.79
2016,11,30,15,15,1.0,87.0,1.65,10.5,87.0,87.99,70.44
2016,11,30,15,30,0.0,71.0,1.6,10.0,71.0,71.03,55.76
2016,11,30,15,45,182.0,59.0,1.6,10.0,83.5,221.96,186.89
2016,11,30,16,0,364.0,47.0,1.6,10.0,96.0,339.61,279.98
2016,11,30,16,15,246.0,34.0,1.55,9.5,61.5,239.06,183.68
2016,11,30,16,30,128.0,21.0,1.5,9.0,27.0,125.89,0.0
2016,11,30,16,45,64.0,10.5,1.5,9.0,13.5,45.16,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,176.5,11.0,1.45,4.5,23.5,10.01,0.0
2016,12,1,7,30,353.0,22.0,1.4,5.0,47.0,19.81,6.86
2016,12,1,7,45,467.5,29.5,1.4,5.5,87.0,25.93,17.13
2016,12,1,8,0,582.0,37.0,1.4,6.0,127.0,58.14,29.1
2016,12,1,8,15,644.5,42.0,1.4,6.5,170.0,106.21,58.65
2016,12,1,8,30,707.0,47.0,1.4,7.0,213.0,161.33,102.26
2016,12,1,8,45,750.0,50.0,1.45,7.5,254.5,216.9,151.45
2016,12,1,9,0,793.0,53.0,1.5,8.0,296.0,276.48,205.66
2016,12,1,9,15,819.0,55.5,1.55,8.5,332.5,333.57,258.23
2016,12,1,9,30,845.0,58.0,1.6,9.0,369.0,391.54,310.46
2016,12,1,9,45,861.0,60.5,1.7,9.5,400.5,446.25,358.92
2016,12,1,10,0,877.0,63.0,1.8,10.0,432.0,500.72,405.7
2016,12,1,10,15,889.5,64.5,1.8,10.0,457.0,551.72,448.73
2016,12,1,10,30,902.0,66.0,1.8,10.0,482.0,601.57,489.64
2016,12,1,10,45,910.0,67.0,1.85,10.5,500.5,646.66,525.22
2016,12,1,11,0,918.0,68.0,1.9,11.0,519.0,689.74,558.37
2016,12,1,11,15,922.0,68.5,1.9,11.0,529.5,727.21,586.2
2016,12,1,11,30,926.0,69.0,1.9,11.0,540.0,761.97,611.08
2016,12,1,11,45,926.5,69.5,1.95,11.5,543.0,791.2,631.13
2016,12,1,12,0,927.0,70.0,2.0,12.0,546.0,817.22,648.87
2016,12,1,12,15,925.0,69.5,1.95,12.0,541.0,836.68,662.2
2016,12,1,12,30,923.0,69.0,1.9,12.0,536.0,852.62,673.13
2016,12,1,12,45,918.0,68.5,1.9,12.0,523.5,862.5,680.4
2016,12,1,13,0,913.0,68.0,1.9,12.0,511.0,868.72,685.29
2016,12,1,13,15,904.0,67.0,1.85,12.0,491.5,867.25,684.38
2016,12,1,13,30,895.0,66.0,1.8,12.0,472.0,862.16,681.1
2016,12,1,13,45,881.0,64.5,1.75,12.0,445.0,848.62,671.95
2016,12,1,14,0,867.0,63.0,1.7,12.0,418.0,831.74,660.53
2016,12,1,14,15,847.0,61.0,1.7,12.0,385.0,814.15,649.11
2016,12,1,14,30,827.0,59.0,1.7,12.0,352.0,785.36,629.37
2016,12,1,14,45,797.0,56.5,1.7,12.0,313.5,745.13,600.86
2016,12,1,15,0,767.0,54.0,1.7,12.0,275.0,702.92,570.11
2016,12,1,15,15,723.5,50.0,1.55,11.0,233.5,646.78,528.42
2016,12,1,15,30,680.0,46.0,1.4,10.0,192.0,590.12,484.48
2016,12,1,15,45,611.5,40.0,1.3,9.5,149.5,513.34,422.03
2016,12,1,16,0,543.0,34.0,1.2,9.0,107.0,438.74,357.89
2016,12,1,16,15,271.5,32.5,1.2,8.0,69.0,251.71,193.32
2016,12,1,16,30,0.0,31.0,1.2,7.0,31.0,46.97,0.0
2016,12,1,16,45,0.0,15.5,1.25,6.5,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,204.5,10.0,1.7,3.5,23.5,9.1,0.0
2016,12,2,7,30,409.0,20.0,1.7,4.0,47.0,17.92,4.71
2016,12,2,7,45,515.0,27.0,1.75,4.5,87.5,23.66,15.11
2016,12,2,8,0,621.0,34.0,1.8,5.0,128.0,55.63,26.58
2016,12,2,8,15,680.0,38.5,1.8,5.5,171.0,105.04,56.49
2016,12,2,8,30,739.0,43.0,1.8,6.0,214.0,161.0,100.91
2016,12,2,8,45,775.0,46.5,1.8,6.5,254.5,217.2,151.26
2016,12,2,9,0,811.0,50.0,1.8,7.0,295.0,277.06,206.39
2016,12,2,9,15,836.0,52.0,1.85,7.5,332.0,333.7,259.14
2016,12,2,9,30,861.0,54.0,1.9,8.0,369.0,391.57,311.87
2016,12,2,9,45,873.5,57.0,2.0,9.0,400.0,446.02,360.02
2016,12,2,10,0,886.0,60.0,2.1,10.0,431.0,499.88,405.99
2016,12,2,10,15,897.5,61.5,2.1,10.5,456.0,550.7,448.41
2016,12,2,10,30,909.0,63.0,2.1,11.0,481.0,600.28,488.47
2016,12,2,10,45,916.0,64.0,2.1,11.5,498.5,645.01,523.63
2016,12,2,11,0,923.0,65.0,2.1,12.0,516.0,687.64,556.21
2016,12,2,11,15,927.0,65.5,2.05,12.0,527.0,725.28,583.87
2016,12,2,11,30,931.0,66.0,2.0,12.0,538.0,760.2,608.49
2016,12,2,11,45,931.5,66.0,2.0,12.0,540.5,788.97,628.92
2016,12,2,12,0,932.0,66.0,2.0,12.0,543.0,814.52,647.05
2016,12,2,12,15,930.0,66.0,2.0,12.0,538.5,834.72,661.4
2016,12,2,12,30,928.0,66.0,2.0,12.0,534.0,851.4,673.38
2016,12,2,12,45,923.5,65.0,2.0,12.5,521.5,861.16,679.34
2016,12,2,13,0,919.0,64.0,2.0,13.0,509.0,867.25,682.88
2016,12,2,13,15,910.0,63.0,2.0,13.0,489.0,865.84,682.55
2016,12,2,13,30,901.0,62.0,2.0,13.0,469.0,860.8,679.85
2016,12,2,13,45,885.0,61.5,2.0,13.0,442.0,846.94,670.99
2016,12,2,14,0,869.0,61.0,2.0,13.0,415.0,829.77,659.84
2016,12,2,14,15,849.5,59.0,2.0,12.5,382.5,804.5,643.95
2016,12,2,14,30,830.0,57.0,2.0,12.0,350.0,784.42,631.62
2016,12,2,14,45,798.0,54.5,2.0,12.0,311.5,742.67,601.62
2016,12,2,15,0,766.0,52.0,2.0,12.0,273.0,699.02,569.51
2016,12,2,15,15,722.5,48.5,1.9,11.0,232.0,643.73,528.59
2016,12,2,15,30,679.0,45.0,1.8,10.0,191.0,587.92,485.33
2016,12,2,15,45,606.5,39.5,1.7,9.5,148.5,509.08,420.76
2016,12,2,16,0,534.0,34.0,1.6,9.0,106.0,432.59,354.63
2016,12,2,16,15,407.5,25.5,1.55,8.0,68.0,322.51,248.47
2016,12,2,16,30,281.0,17.0,1.5,7.0,30.0,206.23,0.0
2016,12,2,16,45,140.5,8.5,1.5,6.5,15.0,85.97,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,170.0,10.5,1.2,4.5,21.0,9.55,0.0
2016,12,3,7,30,340.0,21.0,1.2,5.0,42.0,18.98,4.04
2016,12,3,7,45,451.0,28.5,1.3,6.0,80.5,25.11,16.17
2016,12,3,8,0,562.0,36.0,1.4,7.0,119.0,53.93,26.94
2016,12,3,8,15,624.0,41.0,1.4,7.5,161.0,100.44,54.65
2016,12,3,8,30,686.0,46.0,1.4,8.0,203.0,153.95,96.37
2016,12,3,8,45,727.0,49.0,1.45,8.5,243.0,207.63,143.62
2016,12,3,9,0,768.0,52.0,1.5,9.0,283.0,265.13,195.84
2016,12,3,9,15,794.5,54.5,1.5,9.5,319.0,320.86,246.98
2016,12,3,9,30,821.0,57.0,1.5,10.0,355.0,378.13,298.34
2016,12,3,9,45,836.5,59.5,1.55,10.5,385.5,430.77,344.87
2016,12,3,10,0,852.0,62.0,1.6,11.0,416.0,483.73,390.16
2016,12,3,10,15,864.5,63.5,1.55,11.5,441.0,533.51,431.07
2016,12,3,10,30,877.0,65.0,1.5,12.0,466.0,582.23,469.7
2016,12,3,10,45,887.0,65.5,1.5,12.5,484.5,626.95,504.39
2016,12,3,11,0,897.0,66.0,1.5,13.0,503.0,669.88,536.77
2016,12,3,11,15,901.5,66.5,1.5,13.0,513.5,707.0,564.2
2016,12,3,11,30,906.0,67.0,1.5,13.0,524.0,741.51,588.59
2016,12,3,11,45,907.0,67.0,1.5,13.5,527.0,770.01,607.43
2016,12,3,12,0,908.0,67.0,1.5,14.0,530.0,795.4,624.02
2016,12,3,12,15,906.5,67.0,1.5,14.0,525.5,815.56,638.09
2016,12,3,12,30,905.0,67.0,1.5,14.0,521.0,832.33,649.9
2016,12,3,12,45,900.5,66.0,1.5,14.5,509.0,841.86,655.59
2016,12,3,13,0,896.0,65.0,1.5,15.0,497.0,847.81,658.97
2016,12,3,13,15,887.5,64.0,1.45,15.0,478.0,846.81,658.28
2016,12,3,13,30,879.0,63.0,1.4,15.0,459.0,842.26,655.31
2016,12,3,13,45,867.0,61.5,1.4,15.0,433.0,830.6,648.15
2016,12,3,14,0,855.0,60.0,1.4,15.0,407.0,815.65,638.76
2016,12,3,14,15,836.5,58.0,1.3,14.5,375.5,791.44,622.71
2016,12,3,14,30,818.0,56.0,1.2,14.0,344.0,772.48,610.26
2016,12,3,14,45,790.5,53.5,1.15,14.0,307.0,734.7,583.34
2016,12,3,15,0,763.0,51.0,1.1,14.0,270.0,694.89,554.4
2016,12,3,15,15,721.0,47.5,1.0,13.0,229.5,640.97,515.34
2016,12,3,15,30,679.0,44.0,0.9,12.0,189.0,586.47,474.05
2016,12,3,15,45,609.0,38.5,0.8,11.5,147.0,509.59,412.52
2016,12,3,16,0,539.0,33.0,0.7,11.0,105.0,434.99,349.44
2016,12,3,16,15,415.5,25.0,0.7,10.0,67.5,327.28,247.47
2016,12,3,16,30,292.0,17.0,0.7,9.0,30.0,212.69,0.0
2016,12,3,16,45,146.0,8.5,0.75,8.5,15.0,89.07,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,138.5,10.5,0.7,6.5,19.0,9.55,0.0
2016,12,4,7,30,277.0,21.0,0.6,7.0,38.0,17.4,1.81
2016,12,4,7,45,391.5,30.0,0.55,7.5,75.5,24.35,15.33
2016,12,4,8,0,506.0,39.0,0.5,8.0,113.0,51.29,26.46
2016,12,4,8,15,573.0,45.0,0.45,8.0,154.0,96.14,53.12
2016,12,4,8,30,640.0,51.0,0.4,8.0,195.0,150.11,94.71
2016,12,4,8,45,686.0,54.5,0.4,8.5,235.5,202.66,139.91
2016,12,4,9,0,732.0,58.0,0.4,9.0,276.0,259.7,190.39
2016,12,4,9,15,760.5,61.0,0.45,9.5,312.0,314.67,239.78
2016,12,4,9,30,789.0,64.0,0.5,10.0,348.0,371.48,289.69
2016,12,4,9,45,775.5,74.5,0.6,11.0,374.0,419.51,331.44
2016,12,4,10,0,762.0,85.0,0.7,12.0,400.0,465.14,369.64
2016,12,4,10,15,777.0,87.0,0.75,12.5,424.5,513.06,408.54
2016,12,4,10,30,792.0,89.0,0.8,13.0,449.0,560.91,446.17
2016,12,4,10,45,693.5,112.5,0.85,13.5,437.0,563.23,448.08
2016,12,4,11,0,595.0,136.0,0.9,14.0,425.0,553.76,440.84
2016,12,4,11,15,586.5,142.0,0.9,14.0,432.0,578.95,460.37
2016,12,4,11,30,578.0,148.0,0.9,14.0,439.0,596.19,473.47
2016,12,4,11,45,704.0,119.5,0.95,14.0,475.5,686.07,541.76
2016,12,4,12,0,830.0,91.0,1.0,14.0,512.0,768.46,600.06
2016,12,4,12,15,826.5,90.5,1.0,14.0,507.0,785.59,611.1
2016,12,4,12,30,823.0,90.0,1.0,14.0,502.0,799.43,620.78
2016,12,4,12,45,674.0,122.5,1.05,14.0,455.0,732.61,574.55
2016,12,4,13,0,525.0,155.0,1.1,14.0,408.0,647.42,513.84
2016,12,4,13,15,501.0,153.0,1.1,14.0,387.0,631.01,503.13
2016,12,4,13,30,477.0,151.0,1.1,14.0,366.0,612.28,489.87
2016,12,4,13,45,326.5,162.5,1.15,14.0,305.5,483.32,391.54
2016,12,4,14,0,176.0,174.0,1.2,14.0,245.0,357.11,291.72
2016,12,4,14,15,261.0,151.0,1.2,13.5,247.5,416.21,342.42
2016,12,4,14,30,346.0,128.0,1.2,13.0,250.0,455.79,376.31
2016,12,4,14,45,304.0,123.0,1.2,12.5,221.5,413.52,342.85
2016,12,4,15,0,262.0,118.0,1.2,12.0,193.0,372.4,310.06
2016,12,4,15,15,232.0,103.0,1.15,11.5,162.0,327.09,273.28
2016,12,4,15,30,202.0,88.0,1.1,11.0,131.0,282.62,236.06
2016,12,4,15,45,167.5,70.5,1.1,10.5,101.0,231.95,192.59
2016,12,4,16,0,133.0,53.0,1.1,10.0,71.0,182.7,148.88
2016,12,4,16,15,66.5,35.5,1.1,9.5,44.5,102.39,75.64
2016,12,4,16,30,0.0,18.0,1.1,9.0,18.0,17.99,0.0
2016,12,4,16,45,0.0,9.0,1.1,9.0,9.0,8.19,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.3,7.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,1.3,7.0,15.0,13.21,0.0
2016,12,5,7,45,0.0,30.5,1.3,7.5,30.5,26.38,16.88
2016,12,5,8,0,0.0,46.0,1.3,8.0,46.0,39.57,28.21
2016,12,5,8,15,2.5,63.0,1.3,8.0,63.5,54.76,41.73
2016,12,5,8,30,5.0,80.0,1.3,8.0,81.0,70.59,55.65
2016,12,5,8,45,10.5,95.0,1.3,8.5,98.0,85.86,68.72
2016,12,5,9,0,16.0,110.0,1.3,9.0,115.0,101.91,82.33
2016,12,5,9,15,20.0,123.0,1.3,9.5,130.0,116.41,94.54
2016,12,5,9,30,24.0,136.0,1.3,10.0,145.0,131.45,107.08
2016,12,5,9,45,105.5,156.0,1.3,10.5,199.0,196.66,160.96
2016,12,5,10,0,187.0,176.0,1.3,11.0,253.0,262.81,215.14
2016,12,5,10,15,195.0,187.0,1.3,11.0,271.5,289.2,236.95
2016,12,5,10,30,203.0,198.0,1.3,11.0,290.0,316.12,259.1
2016,12,5,10,45,273.5,196.5,1.35,11.5,325.5,377.79,308.93
2016,12,5,11,0,344.0,195.0,1.4,12.0,361.0,435.8,355.08
2016,12,5,11,15,281.0,209.5,1.4,12.0,347.0,423.92,344.81
2016,12,5,11,30,218.0,224.0,1.4,12.0,333.0,395.25,321.67
2016,12,5,11,45,256.0,220.5,1.4,12.0,349.0,441.65,358.98
2016,12,5,12,0,294.0,217.0,1.4,12.0,365.0,477.1,387.16
2016,12,5,12,15,215.0,221.5,1.4,12.0,329.5,415.09,337.68
2016,12,5,12,30,136.0,226.0,1.4,12.0,294.0,363.15,295.58
2016,12,5,12,45,143.0,220.5,1.4,12.0,290.5,367.54,299.94
2016,12,5,13,0,150.0,215.0,1.4,12.0,287.0,371.64,303.75
2016,12,5,13,15,188.5,204.0,1.35,12.0,291.0,395.07,323.68
2016,12,5,13,30,227.0,193.0,1.3,12.0,295.0,418.1,343.06
2016,12,5,13,45,211.5,182.5,1.3,12.0,273.5,395.02,325.04
2016,12,5,14,0,196.0,172.0,1.3,12.0,252.0,371.27,306.63
2016,12,5,14,15,189.5,158.5,1.25,11.5,230.5,350.46,291.06
2016,12,5,14,30,183.0,145.0,1.2,11.0,209.0,329.08,274.73
2016,12,5,14,45,166.5,132.0,1.15,11.0,185.5,299.91,250.99
2016,12,5,15,0,150.0,119.0,1.1,11.0,162.0,270.97,227.03
2016,12,5,15,15,136.5,102.0,1.05,10.5,136.5,238.45,200.12
2016,12,5,15,30,123.0,85.0,1.0,10.0,111.0,206.0,172.52
2016,12,5,15,45,102.5,67.0,1.0,9.5,85.5,166.95,138.49
2016,12,5,16,0,82.0,49.0,1.0,9.0,60.0,128.12,103.76
2016,12,5,16,15,41.0,32.5,1.0,8.5,38.0,79.14,57.41
2016,12,5,16,30,0.0,16.0,1.0,8.0,16.0,14.69,0.0
2016,12,5,16,45,0.0,8.0,1.0,8.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,151.5,10.0,1.55,3.5,18.0,9.1,0.0
2016,12,6,7,30,303.0,20.0,1.6,4.0,36.0,16.66,0.0
2016,12,6,7,45,423.0,28.0,1.7,5.0,74.5,22.77,13.83
2016,12,6,8,0,543.0,36.0,1.8,6.0,113.0,49.71,25.53
2016,12,6,8,15,610.5,41.5,1.85,6.5,155.0,95.58,51.76
2016,12,6,8,30,678.0,47.0,1.9,7.0,197.0,149.15,92.85
2016,12,6,8,45,723.0,50.5,1.95,7.5,238.0,203.41,140.36
2016,12,6,9,0,768.0,54.0,2.0,8.0,279.0,261.99,193.61
2016,12,6,9,15,796.0,57.0,2.0,8.5,315.5,318.59,245.92
2016,12,6,9,30,824.0,60.0,2.0,9.0,352.0,376.92,298.75
2016,12,6,9,45,844.0,61.5,2.0,9.5,384.0,431.68,347.43
2016,12,6,10,0,864.0,63.0,2.0,10.0,416.0,484.98,393.44
2016,12,6,10,15,876.5,64.5,2.0,10.0,441.0,535.36,436.47
2016,12,6,10,30,889.0,66.0,2.0,10.0,466.0,584.66,477.43
2016,12,6,10,45,897.5,67.0,2.0,10.5,484.5,629.62,513.06
2016,12,6,11,0,906.0,68.0,2.0,11.0,503.0,672.68,546.24
2016,12,6,11,15,910.0,68.5,2.0,11.0,514.0,709.96,574.75
2016,12,6,11,30,914.0,69.0,2.0,11.0,525.0,744.58,599.73
2016,12,6,11,45,914.5,69.5,2.0,11.0,528.0,773.78,620.64
2016,12,6,12,0,915.0,70.0,2.0,11.0,531.0,799.84,639.28
2016,12,6,12,15,913.0,69.5,1.95,11.0,526.5,819.44,652.83
2016,12,6,12,30,911.0,69.0,1.9,11.0,522.0,835.59,664.0
2016,12,6,12,45,901.5,70.0,1.9,11.0,509.5,843.94,670.21
2016,12,6,13,0,892.0,71.0,1.9,11.0,497.0,848.64,674.04
2016,12,6,13,15,882.5,70.0,1.9,10.5,477.5,847.19,674.88
2016,12,6,13,30,873.0,69.0,1.9,10.0,458.0,842.21,673.36
2016,12,6,13,45,653.0,104.0,1.95,10.0,386.0,713.39,580.07
2016,12,6,14,0,433.0,139.0,2.0,10.0,314.0,561.88,464.88
2016,12,6,14,15,618.0,100.0,1.95,9.5,328.0,673.63,555.44
2016,12,6,14,30,803.0,61.0,1.9,9.0,342.0,765.28,624.91
2016,12,6,14,45,772.0,58.5,1.9,9.0,304.5,725.2,594.51
2016,12,6,15,0,741.0,56.0,1.9,9.0,267.0,683.17,563.12
2016,12,6,15,15,696.0,52.0,1.8,8.5,226.5,626.96,519.88
2016,12,6,15,30,651.0,48.0,1.7,8.0,186.0,570.23,474.49
2016,12,6,15,45,576.0,42.5,1.6,8.0,144.5,490.48,407.87
2016,12,6,16,0,501.0,37.0,1.5,8.0,103.0,422.26,346.73
2016,12,6,16,15,372.5,27.5,1.45,7.5,66.0,311.9,239.46
2016,12,6,16,30,244.0,18.0,1.4,7.0,29.0,191.29,0.0
2016,12,6,16,45,122.0,9.0,1.35,6.5,14.5,76.31,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.0,0.95,3.0,1.0,0.91,0.0
2016,12,7,7,30,0.0,2.0,0.9,3.0,2.0,1.75,0.0
2016,12,7,7,45,0.0,4.5,0.9,3.5,4.5,3.94,0.0
2016,12,7,8,0,0.0,7.0,0.9,4.0,7.0,6.14,0.0
2016,12,7,8,15,0.0,9.5,0.85,4.0,9.5,8.34,1.72
2016,12,7,8,30,0.0,12.0,0.8,4.0,12.0,10.54,3.75
2016,12,7,8,45,0.0,14.5,0.75,4.5,14.5,12.74,5.74
2016,12,7,9,0,0.0,17.0,0.7,5.0,17.0,14.94,7.7
2016,12,7,9,15,0.0,19.0,0.7,5.0,19.0,16.71,9.28
2016,12,7,9,30,0.0,21.0,0.7,5.0,21.0,18.48,10.84
2016,12,7,9,45,58.5,98.0,0.75,5.5,122.0,114.88,94.78
2016,12,7,10,0,117.0,175.0,0.8,6.0,223.0,227.95,189.88
2016,12,7,10,15,346.0,151.5,0.85,6.0,304.5,337.9,281.11
2016,12,7,10,30,575.0,128.0,0.9,6.0,386.0,475.05,392.24
2016,12,7,10,45,537.0,144.0,0.95,6.5,392.5,491.53,404.51
2016,12,7,11,0,499.0,160.0,1.0,7.0,399.0,508.29,417.46
2016,12,7,11,15,465.5,172.5,0.95,7.0,399.0,520.24,426.38
2016,12,7,11,30,432.0,185.0,0.9,7.0,399.0,528.52,432.17
2016,12,7,11,45,660.0,125.0,0.9,7.5,455.0,655.51,531.84
2016,12,7,12,0,888.0,65.0,0.9,8.0,511.0,771.4,614.65
2016,12,7,12,15,444.0,66.5,0.9,7.5,289.5,449.95,372.52
2016,12,7,12,30,0.0,68.0,0.9,7.0,68.0,60.13,46.12
2016,12,7,12,45,7.0,121.0,0.95,7.0,124.5,116.21,95.1
2016,12,7,13,0,14.0,174.0,1.0,7.0,181.0,178.65,147.88
2016,12,7,13,15,96.5,185.0,1.1,7.0,228.5,277.48,232.7
2016,12,7,13,30,179.0,196.0,1.2,7.0,276.0,380.96,318.82
2016,12,7,13,45,121.0,182.0,1.35,7.5,234.5,317.32,265.43
2016,12,7,14,0,63.0,168.0,1.5,8.0,193.0,237.97,199.04
2016,12,7,14,15,31.5,124.5,1.5,8.0,137.0,157.65,131.38
2016,12,7,14,30,0.0,81.0,1.5,8.0,81.0,73.5,58.49
2016,12,7,14,45,0.0,72.0,1.5,8.0,72.0,64.94,51.24
2016,12,7,15,0,0.0,63.0,1.5,8.0,63.0,56.39,43.82
2016,12,7,15,15,0.0,53.5,1.5,7.5,53.5,47.31,35.91
2016,12,7,15,30,0.0,44.0,1.5,7.0,44.0,38.83,28.42
2016,12,7,15,45,0.0,34.0,1.5,7.0,34.0,29.97,20.45
2016,12,7,16,0,0.0,24.0,1.5,7.0,24.0,21.13,12.44
2016,12,7,16,15,0.0,15.5,1.55,7.0,15.5,13.63,5.2
2016,12,7,16,30,0.0,7.0,1.6,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,1.65,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,7,15,100.5,9.5,2.55,11.0,14.5,8.64,0.0
2016,12,8,7,30,201.0,19.0,2.5,11.0,29.0,15.79,0.0
2016,12,8,7,45,322.0,28.5,2.5,11.5,63.5,23.23,13.43
2016,12,8,8,0,443.0,38.0,2.5,12.0,98.0,44.12,23.2
2016,12,8,8,15,514.0,44.0,2.45,12.0,137.0,84.94,45.94
2016,12,8,8,30,585.0,50.0,2.4,12.0,176.0,133.86,82.35
2016,12,8,8,45,313.5,81.0,2.4,12.0,150.0,141.81,102.79
2016,12,8,9,0,42.0,112.0,2.4,12.0,124.0,112.23,89.28
2016,12,8,9,15,46.5,126.5,2.35,12.0,141.5,130.56,105.09
2016,12,8,9,30,51.0,141.0,2.3,12.0,159.0,149.58,121.3
2016,12,8,9,45,25.5,123.0,2.25,12.5,132.0,124.86,100.72
2016,12,8,10,0,0.0,105.0,2.2,13.0,105.0,93.92,74.52
2016,12,8,10,15,15.0,140.5,2.15,13.0,147.0,135.3,109.29
2016,12,8,10,30,30.0,176.0,2.1,13.0,189.0,186.47,151.7
2016,12,8,10,45,60.0,193.0,2.05,13.5,221.0,224.89,183.12
2016,12,8,11,0,90.0,210.0,2.0,14.0,253.0,266.28,216.66
2016,12,8,11,15,70.5,209.5,1.95,14.0,243.5,257.13,208.75
2016,12,8,11,30,51.0,209.0,1.9,14.0,234.0,246.47,199.71
2016,12,8,11,45,51.0,210.5,1.85,14.0,235.5,251.29,203.63
2016,12,8,12,0,51.0,212.0,1.8,14.0,237.0,256.15,207.54
2016,12,8,12,15,93.0,218.0,1.75,14.0,264.0,299.72,243.71
2016,12,8,12,30,135.0,224.0,1.7,14.0,291.0,359.58,292.06
2016,12,8,12,45,77.0,201.5,1.7,14.0,240.0,274.51,223.09
2016,12,8,13,0,19.0,179.0,1.7,14.0,189.0,188.41,152.12
2016,12,8,13,15,20.0,174.0,1.65,14.0,184.0,185.47,150.18
2016,12,8,13,30,21.0,169.0,1.6,14.0,179.0,182.67,148.12
2016,12,8,13,45,21.5,161.0,1.55,14.0,170.5,176.12,142.98
2016,12,8,14,0,22.0,153.0,1.5,14.0,162.0,169.69,137.94
2016,12,8,14,15,19.0,141.5,1.45,14.0,149.0,156.25,126.95
2016,12,8,14,30,16.0,130.0,1.4,14.0,136.0,142.95,115.98
2016,12,8,14,45,13.0,117.0,1.35,14.0,121.0,127.95,103.49
2016,12,8,15,0,10.0,104.0,1.3,14.0,106.0,113.13,91.0
2016,12,8,15,15,293.5,77.5,1.25,13.5,139.5,352.8,295.54
2016,12,8,15,30,577.0,51.0,1.2,13.0,173.0,526.25,431.76
2016,12,8,15,45,503.5,44.5,1.15,13.0,134.0,449.53,366.95
2016,12,8,16,0,430.0,38.0,1.1,13.0,95.0,375.88,302.93
2016,12,8,16,15,306.5,28.0,1.05,12.5,61.0,270.67,203.81
2016,12,8,16,30,183.0,18.0,1.0,12.0,27.0,155.15,0.0
2016,12,8,16,45,91.5,9.0,0.95,12.0,13.5,59.37,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,11.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,0.7,11.0,24.0,19.91,0.0
2016,12,9,7,45,140.5,34.0,0.7,11.5,52.5,27.25,16.55
2016,12,9,8,0,281.0,44.0,0.7,12.0,81.0,42.78,25.4
2016,12,9,8,15,316.5,57.5,0.75,12.0,113.5,77.38,47.56
2016,12,9,8,30,352.0,71.0,0.8,12.0,146.0,116.23,77.66
2016,12,9,8,45,382.0,81.5,0.85,12.5,178.0,155.35,110.67
2016,12,9,9,0,412.0,92.0,0.9,13.0,210.0,197.65,147.45
2016,12,9,9,15,426.0,102.5,0.9,13.5,238.5,237.92,183.11
2016,12,9,9,30,440.0,113.0,0.9,14.0,267.0,279.24,219.04
2016,12,9,9,45,288.5,143.0,0.9,14.5,247.5,265.14,211.4
2016,12,9,10,0,137.0,173.0,0.9,15.0,228.0,234.86,188.55
2016,12,9,10,15,96.5,179.5,0.9,15.0,219.5,222.09,178.77
2016,12,9,10,30,56.0,186.0,0.9,15.0,211.0,211.52,170.09
2016,12,9,10,45,36.5,181.5,0.9,15.5,198.0,198.42,159.01
2016,12,9,11,0,17.0,177.0,0.9,16.0,185.0,175.15,139.59
2016,12,9,11,15,159.5,192.5,0.85,16.0,271.0,309.45,249.44
2016,12,9,11,30,302.0,208.0,0.8,16.0,357.0,447.72,357.05
2016,12,9,11,45,202.0,216.0,0.8,16.0,316.0,382.02,304.44
2016,12,9,12,0,102.0,224.0,0.8,16.0,275.0,309.42,246.82
2016,12,9,12,15,74.5,215.0,0.75,16.0,252.5,281.47,224.81
2016,12,9,12,30,47.0,206.0,0.7,16.0,230.0,252.08,201.14
2016,12,9,12,45,69.5,207.5,0.65,16.0,241.5,275.65,220.63
2016,12,9,13,0,92.0,209.0,0.6,16.0,253.0,300.06,240.35
2016,12,9,13,15,91.5,201.0,0.6,16.0,243.0,293.51,235.4
2016,12,9,13,30,91.0,193.0,0.6,16.0,233.0,286.78,230.55
2016,12,9,13,45,45.5,158.5,0.6,16.0,178.5,207.13,166.51
2016,12,9,14,0,0.0,124.0,0.6,16.0,124.0,117.73,92.87
2016,12,9,14,15,0.0,114.0,0.55,15.5,114.0,108.25,85.64
2016,12,9,14,30,0.0,104.0,0.5,15.0,104.0,98.83,78.1
2016,12,9,14,45,0.0,92.5,0.5,15.0,92.5,87.74,68.94
2016,12,9,15,0,0.0,81.0,0.5,15.0,81.0,76.67,59.68
2016,12,9,15,15,297.5,63.5,0.45,14.5,127.0,335.49,279.17
2016,12,9,15,30,595.0,46.0,0.4,14.0,173.0,526.71,424.71
2016,12,9,15,45,526.0,40.5,0.4,14.0,134.0,460.06,368.58
