Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,0,457.0,35.0,0.4,14.0,95.0,390.48,309.69
2016,12,9,16,15,337.5,26.0,0.4,13.5,61.0,288.18,214.47
2016,12,9,16,30,218.0,17.0,0.4,13.0,27.0,175.39,0.0
2016,12,9,16,45,109.0,8.5,0.45,13.0,13.5,68.77,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.5,12.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,1.6,12.0,2.0,1.75,0.0
2016,12,10,7,45,0.0,4.5,1.7,12.5,4.5,3.94,0.0
2016,12,10,8,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,12,10,8,15,0.0,10.0,1.8,13.0,10.0,8.78,1.83
2016,12,10,8,30,0.0,13.0,1.8,13.0,13.0,11.42,4.18
2016,12,10,8,45,0.0,16.0,1.85,13.0,16.0,14.06,6.51
2016,12,10,9,0,0.0,19.0,1.9,13.0,19.0,16.71,8.82
2016,12,10,9,15,0.0,21.5,1.9,13.0,21.5,18.91,10.73
2016,12,10,9,30,0.0,24.0,1.9,13.0,24.0,21.12,12.62
2016,12,10,9,45,0.0,69.5,1.95,13.5,69.5,61.44,47.09
2016,12,10,10,0,0.0,115.0,2.0,14.0,115.0,103.28,82.2
2016,12,10,10,15,0.0,75.0,2.0,14.0,75.0,66.34,50.91
2016,12,10,10,30,0.0,35.0,2.0,14.0,35.0,30.86,20.75
2016,12,10,10,45,0.0,21.0,2.0,14.0,21.0,18.5,10.19
2016,12,10,11,0,0.0,7.0,2.0,14.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,7.5,1.95,14.0,7.5,6.6,0.0
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,7.04,0.37
2016,12,10,11,45,0.0,53.5,1.85,14.0,53.5,47.26,34.6
2016,12,10,12,0,0.0,99.0,1.8,14.0,99.0,88.45,69.21
2016,12,10,12,15,30.5,155.0,1.75,14.0,170.0,177.84,144.23
2016,12,10,12,30,61.0,211.0,1.7,14.0,241.0,269.43,219.02
2016,12,10,12,45,30.5,144.5,1.65,14.0,159.5,169.41,137.0
2016,12,10,13,0,0.0,78.0,1.6,14.0,78.0,69.02,52.86
2016,12,10,13,15,0.0,60.5,1.55,14.0,60.5,53.46,39.91
2016,12,10,13,30,0.0,43.0,1.5,14.0,43.0,37.94,26.8
2016,12,10,13,45,0.0,71.5,1.5,14.0,71.5,63.22,48.33
2016,12,10,14,0,0.0,100.0,1.5,14.0,100.0,91.76,72.48
2016,12,10,14,15,0.0,92.0,1.45,14.0,92.0,84.22,66.19
2016,12,10,14,30,0.0,84.0,1.4,14.0,84.0,76.72,59.95
2016,12,10,14,45,0.0,75.0,1.35,14.0,75.0,68.17,52.77
2016,12,10,15,0,0.0,66.0,1.3,14.0,66.0,59.65,45.54
2016,12,10,15,15,0.0,55.5,1.2,13.5,55.5,49.5,36.9
2016,12,10,15,30,0.0,45.0,1.1,13.0,45.0,39.72,28.47
2016,12,10,15,45,0.0,35.0,1.05,13.0,35.0,30.86,20.66
2016,12,10,16,0,0.0,25.0,1.0,13.0,25.0,22.02,12.81
2016,12,10,16,15,0.0,16.0,0.95,12.5,16.0,14.07,5.38
2016,12,10,16,30,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,12,10,16,45,0.0,3.5,0.9,12.0,3.5,3.18,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.5,1.0,5.0,12.5,11.37,0.0
2016,12,11,7,30,0.0,25.0,0.9,5.0,25.0,20.38,0.0
2016,12,11,7,45,194.5,32.0,0.85,5.5,57.0,25.09,14.74
2016,12,11,8,0,389.0,39.0,0.8,6.0,89.0,40.9,23.48
2016,12,11,8,15,449.5,47.0,0.85,6.5,125.5,79.03,44.99
2016,12,11,8,30,510.0,55.0,0.9,7.0,162.0,124.14,78.71
2016,12,11,8,45,551.0,61.0,1.0,7.5,197.5,170.26,118.17
2016,12,11,9,0,592.0,67.0,1.1,8.0,233.0,220.54,163.1
2016,12,11,9,15,613.5,73.0,1.05,8.0,265.0,268.68,207.43
2016,12,11,9,30,635.0,79.0,1.0,8.0,297.0,318.29,252.37
2016,12,11,9,45,375.5,125.0,1.0,8.5,257.5,288.34,234.2
2016,12,11,10,0,116.0,171.0,1.0,9.0,218.0,222.54,182.69
2016,12,11,10,15,81.5,176.0,1.0,9.5,210.0,210.49,173.04
2016,12,11,10,30,47.0,181.0,1.0,10.0,202.0,201.14,164.86
2016,12,11,10,45,133.0,194.0,1.0,10.5,256.5,278.43,228.79
2016,12,11,11,0,219.0,207.0,1.0,11.0,311.0,354.93,290.41
2016,12,11,11,15,183.5,214.5,1.0,11.0,303.0,349.55,285.27
2016,12,11,11,30,148.0,222.0,1.0,11.0,295.0,341.42,278.32
2016,12,11,11,45,75.5,193.5,1.05,11.5,231.0,250.05,203.94
2016,12,11,12,0,3.0,165.0,1.1,12.0,167.0,156.18,125.6
2016,12,11,12,15,71.0,193.5,1.05,12.0,229.0,253.35,207.32
2016,12,11,12,30,139.0,222.0,1.0,12.0,291.0,359.99,293.24
2016,12,11,12,45,305.0,193.0,1.0,12.0,339.0,481.73,391.49
2016,12,11,13,0,471.0,164.0,1.0,12.0,387.0,608.43,489.73
2016,12,11,13,15,262.0,174.0,1.05,12.0,297.5,434.27,353.47
2016,12,11,13,30,53.0,184.0,1.1,12.0,208.0,242.86,197.97
2016,12,11,13,45,26.5,144.5,1.15,12.0,156.5,173.46,141.68
2016,12,11,14,0,0.0,105.0,1.2,12.0,105.0,97.06,77.29
2016,12,11,14,15,0.0,96.5,1.2,11.5,96.5,89.02,70.9
2016,12,11,14,30,0.0,88.0,1.2,11.0,88.0,81.02,64.33
2016,12,11,14,45,0.0,78.5,1.2,11.0,78.5,71.97,56.66
2016,12,11,15,0,0.0,69.0,1.2,11.0,69.0,62.95,48.93
2016,12,11,15,15,0.0,58.5,1.1,10.5,58.5,52.82,40.23
2016,12,11,15,30,0.0,48.0,1.0,10.0,48.0,42.66,31.38
2016,12,11,15,45,0.0,37.0,0.95,9.5,37.0,32.64,22.53
2016,12,11,16,0,0.0,26.0,0.9,9.0,26.0,22.9,13.84
2016,12,11,16,15,0.0,16.5,0.9,8.5,16.5,14.51,5.92
2016,12,11,16,30,0.0,7.0,0.9,8.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.95,8.0,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,5.0,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,16.37,0.0
2016,12,12,7,45,94.0,31.0,1.0,5.5,43.0,24.9,14.29
2016,12,12,8,0,188.0,44.0,1.0,6.0,68.0,38.81,24.89
2016,12,12,8,15,212.0,59.5,0.95,6.5,96.0,68.26,45.18
2016,12,12,8,30,236.0,75.0,0.9,7.0,124.0,100.07,70.54
2016,12,12,8,45,252.0,90.0,0.9,7.5,152.0,132.83,98.84
2016,12,12,9,0,268.0,105.0,0.9,8.0,180.0,167.47,129.47
2016,12,12,9,15,277.0,118.5,0.85,8.5,205.0,200.32,158.76
2016,12,12,9,30,286.0,132.0,0.8,9.0,230.0,234.01,188.27
2016,12,12,9,45,386.5,129.0,0.8,9.5,274.5,295.94,239.33
2016,12,12,10,0,487.0,126.0,0.8,10.0,319.0,362.2,293.4
2016,12,12,10,15,527.0,126.5,0.75,10.0,347.5,409.5,332.24
2016,12,12,10,30,567.0,127.0,0.7,10.0,376.0,463.6,375.52
2016,12,12,10,45,481.0,153.0,0.65,10.5,370.5,462.13,373.55
2016,12,12,11,0,395.0,179.0,0.6,11.0,365.0,456.86,368.29
2016,12,12,11,15,365.5,190.0,0.5,11.0,365.0,455.9,367.19
2016,12,12,11,30,336.0,201.0,0.4,11.0,365.0,462.43,371.24
2016,12,12,11,45,404.0,188.5,0.35,11.0,387.5,524.37,418.71
2016,12,12,12,0,472.0,176.0,0.3,11.0,410.0,577.08,458.02
2016,12,12,12,15,296.0,198.5,0.3,11.0,345.0,464.01,370.75
2016,12,12,12,30,120.0,221.0,0.3,11.0,280.0,343.3,275.76
2016,12,12,12,45,214.0,208.5,0.3,11.5,311.0,410.25,330.98
2016,12,12,13,0,308.0,196.0,0.3,12.0,342.0,494.41,395.71
2016,12,12,13,15,340.5,182.5,0.3,12.0,338.0,510.74,408.31
2016,12,12,13,30,373.0,169.0,0.3,12.0,334.0,525.8,420.83
2016,12,12,13,45,355.5,161.5,0.35,12.0,311.5,504.7,405.82
2016,12,12,14,0,338.0,154.0,0.4,12.0,289.0,482.29,390.04
2016,12,12,14,15,328.5,143.0,0.4,11.5,266.0,460.79,375.21
2016,12,12,14,30,319.0,132.0,0.4,11.0,243.0,438.16,359.16
2016,12,12,14,45,310.5,118.5,0.4,11.0,216.5,411.86,339.31
2016,12,12,15,0,302.0,105.0,0.4,11.0,190.0,384.59,318.18
2016,12,12,15,15,282.0,91.0,0.45,10.5,161.0,346.98,288.73
2016,12,12,15,30,262.0,77.0,0.5,10.0,132.0,309.33,258.08
2016,12,12,15,45,233.0,61.5,0.6,10.0,102.5,278.13,230.58
2016,12,12,16,0,204.0,46.0,0.7,10.0,73.0,232.58,189.95
2016,12,12,16,15,102.0,33.5,0.7,9.5,47.0,132.3,99.78
2016,12,12,16,30,0.0,21.0,0.7,9.0,21.0,23.07,0.0
2016,12,12,16,45,0.0,10.5,0.7,9.0,10.5,9.55,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,0.7,8.5,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,0.7,9.0,18.0,16.37,0.0
2016,12,13,7,45,133.0,29.5,0.75,9.5,46.0,23.06,12.28
2016,12,13,8,0,266.0,41.0,0.8,10.0,74.0,37.27,22.49
2016,12,13,8,15,315.5,53.5,0.85,10.0,107.0,70.85,42.89
2016,12,13,8,30,365.0,66.0,0.9,10.0,140.0,110.27,72.55
2016,12,13,8,45,396.0,76.5,0.95,10.5,173.0,149.98,106.07
2016,12,13,9,0,427.0,87.0,1.0,11.0,206.0,192.99,143.74
2016,12,13,9,15,450.0,96.0,0.95,11.0,236.0,235.24,181.57
2016,12,13,9,30,473.0,105.0,0.9,11.0,266.0,279.46,220.64
2016,12,13,9,45,577.5,94.5,0.9,11.5,309.5,343.4,273.65
2016,12,13,10,0,682.0,84.0,0.9,12.0,353.0,412.7,330.25
2016,12,13,10,15,614.5,108.0,0.85,12.0,362.0,438.61,352.52
2016,12,13,10,30,547.0,132.0,0.8,12.0,371.0,452.16,364.26
2016,12,13,10,45,424.5,163.5,0.8,12.5,354.0,438.33,353.14
2016,12,13,11,0,302.0,195.0,0.8,13.0,337.0,404.02,325.52
2016,12,13,11,15,199.5,206.0,0.75,13.0,301.0,350.27,282.85
2016,12,13,11,30,97.0,217.0,0.7,13.0,265.0,287.88,232.23
2016,12,13,11,45,57.5,201.5,0.7,13.0,230.0,245.69,198.36
2016,12,13,12,0,18.0,186.0,0.7,13.0,195.0,189.57,152.44
2016,12,13,12,15,9.0,165.5,0.65,13.0,170.0,162.12,130.12
2016,12,13,12,30,0.0,145.0,0.6,13.0,145.0,134.43,107.24
2016,12,13,12,45,11.0,163.0,0.55,13.0,168.0,163.04,131.25
2016,12,13,13,0,22.0,181.0,0.5,13.0,191.0,193.22,156.09
2016,12,13,13,15,96.0,187.5,0.5,13.0,230.5,279.95,228.15
2016,12,13,13,30,170.0,194.0,0.5,13.0,270.0,370.09,300.42
2016,12,13,13,45,167.0,183.5,0.5,13.0,254.5,357.88,290.57
2016,12,13,14,0,164.0,173.0,0.5,13.0,239.0,345.1,281.17
2016,12,13,14,15,160.5,159.5,0.45,13.0,220.0,327.24,267.49
2016,12,13,14,30,157.0,146.0,0.4,13.0,201.0,308.85,253.27
2016,12,13,14,45,151.5,130.5,0.4,13.0,179.0,285.46,235.02
2016,12,13,15,0,146.0,115.0,0.4,13.0,157.0,261.65,216.07
2016,12,13,15,15,134.0,99.0,0.4,12.5,133.0,231.74,191.86
2016,12,13,15,30,122.0,83.0,0.4,12.0,109.0,201.86,166.96
2016,12,13,15,45,104.0,65.5,0.45,12.0,84.5,165.18,135.35
2016,12,13,16,0,86.0,48.0,0.5,12.0,60.0,128.53,102.95
2016,12,13,16,15,43.0,32.5,0.5,11.5,38.5,79.63,57.78
2016,12,13,16,30,0.0,17.0,0.5,11.0,17.0,15.87,0.0
2016,12,13,16,45,0.0,8.5,0.55,11.0,8.5,7.73,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,10.0,5.5,5.0,0.0
2016,12,14,7,30,0.0,11.0,1.0,10.0,11.0,10.01,0.0
2016,12,14,7,45,11.5,27.0,1.05,10.5,28.0,23.03,11.86
2016,12,14,8,0,23.0,43.0,1.1,11.0,45.0,36.53,24.61
2016,12,14,8,15,35.0,60.0,1.1,11.0,65.5,54.16,39.22
2016,12,14,8,30,47.0,77.0,1.1,11.0,86.0,73.68,55.55
2016,12,14,8,45,55.0,93.5,1.1,11.5,106.5,93.75,72.61
2016,12,14,9,0,63.0,110.0,1.1,12.0,127.0,115.0,90.71
2016,12,14,9,15,69.0,124.5,1.15,12.0,146.0,134.93,107.88
2016,12,14,9,30,75.0,139.0,1.2,12.0,165.0,155.67,125.63
2016,12,14,9,45,38.0,136.5,1.25,12.5,150.0,142.88,115.48
2016,12,14,10,0,1.0,134.0,1.3,13.0,135.0,121.74,97.79
2016,12,14,10,15,6.0,145.5,1.3,13.0,148.5,135.52,109.22
2016,12,14,10,30,11.0,157.0,1.3,13.0,162.0,149.95,121.09
2016,12,14,10,45,54.5,182.0,1.35,13.5,207.5,209.49,170.25
2016,12,14,11,0,98.0,207.0,1.4,14.0,253.0,267.43,217.22
2016,12,14,11,15,119.5,213.5,1.4,14.0,271.0,304.62,247.06
2016,12,14,11,30,141.0,220.0,1.4,14.0,289.0,333.56,270.32
2016,12,14,11,45,70.5,161.5,1.45,14.0,196.0,210.74,171.13
2016,12,14,12,0,0.0,103.0,1.5,14.0,103.0,92.29,72.16
2016,12,14,12,15,1.5,132.5,1.5,14.0,133.0,122.52,97.56
2016,12,14,12,30,3.0,162.0,1.5,14.0,163.0,154.52,123.96
2016,12,14,12,45,33.5,182.0,1.55,14.0,197.5,215.11,174.55
2016,12,14,13,0,64.0,202.0,1.6,14.0,232.0,267.71,217.96
2016,12,14,13,15,52.0,190.5,1.55,14.0,214.5,246.7,200.67
2016,12,14,13,30,40.0,179.0,1.5,14.0,197.0,225.36,183.32
2016,12,14,13,45,20.0,132.0,1.5,14.0,141.0,141.99,114.72
2016,12,14,14,0,0.0,85.0,1.5,14.0,85.0,76.3,59.34
2016,12,14,14,15,0.0,78.0,1.4,13.5,78.0,69.7,54.05
2016,12,14,14,30,0.0,71.0,1.3,13.0,71.0,63.12,48.64
2016,12,14,14,45,0.0,63.5,1.25,13.0,63.5,56.12,42.71
2016,12,14,15,0,0.0,56.0,1.2,13.0,56.0,49.46,37.02
2016,12,14,15,15,0.0,47.5,1.15,12.5,47.5,41.92,30.57
2016,12,14,15,30,0.0,39.0,1.1,12.0,39.0,34.39,24.03
2016,12,14,15,45,0.0,30.5,1.05,12.0,30.5,26.87,17.37
2016,12,14,16,0,0.0,22.0,1.0,12.0,22.0,19.36,10.67
2016,12,14,16,15,0.0,14.0,1.0,11.5,14.0,12.3,4.13
2016,12,14,16,30,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.05,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,11.0,3.0,2.73,0.0
2016,12,15,7,30,0.0,6.0,1.9,11.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,16.0,1.9,11.5,16.0,14.08,4.8
2016,12,15,8,0,0.0,26.0,1.9,12.0,26.0,22.91,13.4
2016,12,15,8,15,0.0,37.5,1.95,12.0,37.5,33.08,22.5
2016,12,15,8,30,0.0,49.0,2.0,12.0,49.0,43.16,31.44
2016,12,15,8,45,0.0,61.0,2.05,12.0,61.0,53.8,40.78
2016,12,15,9,0,0.0,73.0,2.1,12.0,73.0,64.57,50.12
2016,12,15,9,15,0.0,84.0,2.1,12.0,84.0,74.56,58.69
2016,12,15,9,30,0.0,95.0,2.1,12.0,95.0,84.66,67.25
2016,12,15,9,45,2.5,116.5,2.1,12.5,117.5,105.66,84.8
2016,12,15,10,0,5.0,138.0,2.1,13.0,140.0,127.39,102.75
2016,12,15,10,15,2.5,134.0,2.1,13.0,135.0,122.7,98.65
2016,12,15,10,30,0.0,130.0,2.1,13.0,130.0,117.72,94.33
2016,12,15,10,45,0.0,122.0,2.1,13.5,122.0,110.14,87.7
2016,12,15,11,0,0.0,114.0,2.1,14.0,114.0,102.57,81.12
2016,12,15,11,15,0.0,109.5,2.15,14.0,109.5,98.33,77.53
2016,12,15,11,30,0.0,105.0,2.2,14.0,105.0,94.09,73.94
2016,12,15,11,45,0.0,105.5,2.3,14.0,105.5,94.62,74.36
2016,12,15,12,0,0.0,106.0,2.4,14.0,106.0,95.18,74.82
2016,12,15,12,15,0.0,119.5,2.45,14.0,119.5,108.45,85.91
2016,12,15,12,30,0.0,133.0,2.5,14.0,133.0,122.21,97.37
2016,12,15,12,45,0.0,116.0,2.55,14.0,116.0,105.5,83.49
2016,12,15,13,0,0.0,99.0,2.6,14.0,99.0,88.95,69.73
2016,12,15,13,15,0.0,71.5,2.6,14.0,71.5,63.23,48.16
2016,12,15,13,30,0.0,44.0,2.6,14.0,44.0,38.83,27.53
2016,12,15,13,45,0.0,46.0,2.65,14.0,46.0,40.59,29.09
2016,12,15,14,0,0.0,48.0,2.7,14.0,48.0,42.36,30.65
2016,12,15,14,15,0.0,44.0,2.65,14.0,44.0,38.81,27.67
2016,12,15,14,30,0.0,40.0,2.6,14.0,40.0,35.26,24.67
2016,12,15,14,45,0.0,35.5,2.6,14.0,35.5,31.28,21.28
2016,12,15,15,0,0.0,31.0,2.6,14.0,31.0,27.3,17.87
2016,12,15,15,15,0.0,26.5,2.6,13.5,26.5,23.32,14.46
2016,12,15,15,30,0.0,22.0,2.6,13.0,22.0,19.35,11.0
2016,12,15,15,45,0.0,17.0,2.6,13.0,17.0,14.94,7.1
2016,12,15,16,0,0.0,12.0,2.6,13.0,12.0,10.53,3.19
2016,12,15,16,15,0.0,7.5,2.6,13.0,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,2.4,6.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,2.4,6.0,15.0,13.64,0.0
2016,12,16,7,45,89.0,29.5,2.4,6.5,40.0,23.69,11.84
2016,12,16,8,0,178.0,44.0,2.4,7.0,65.0,36.61,23.89
2016,12,16,8,15,215.5,60.0,2.45,7.0,95.5,66.74,43.95
2016,12,16,8,30,253.0,76.0,2.5,7.0,126.0,100.84,70.44
2016,12,16,8,45,285.0,89.0,2.6,7.5,157.0,135.75,99.93
2016,12,16,9,0,317.0,102.0,2.7,8.0,188.0,177.1,136.15
2016,12,16,9,15,345.0,110.0,2.7,8.0,216.0,214.04,169.49
2016,12,16,9,30,373.0,118.0,2.7,8.0,244.0,253.59,205.1
2016,12,16,9,45,375.0,132.5,2.7,8.5,269.0,291.31,238.72
2016,12,16,10,0,377.0,147.0,2.7,9.0,294.0,328.76,271.25
2016,12,16,10,15,612.5,111.0,2.7,9.0,368.5,437.02,361.38
2016,12,16,10,30,848.0,75.0,2.7,9.0,443.0,558.08,460.61
2016,12,16,10,45,859.0,76.0,2.75,9.0,462.5,604.03,498.61
2016,12,16,11,0,870.0,77.0,2.8,9.0,482.0,648.43,535.04
2016,12,16,11,15,519.5,148.0,2.8,9.0,391.5,522.65,433.75
2016,12,16,11,30,169.0,219.0,2.8,9.0,301.0,351.64,291.88
2016,12,16,11,45,166.5,222.5,2.85,9.0,304.0,361.55,300.85
2016,12,16,12,0,164.0,226.0,2.9,9.0,307.0,370.99,308.65
2016,12,16,12,15,523.0,152.0,2.9,9.0,408.0,601.71,500.64
2016,12,16,12,30,882.0,78.0,2.9,9.0,509.0,819.88,667.82
2016,12,16,12,45,880.0,76.5,2.9,9.0,498.5,832.35,675.48
2016,12,16,13,0,878.0,75.0,2.9,9.0,488.0,841.33,682.52
2016,12,16,13,15,869.5,74.0,2.9,9.0,470.5,841.99,683.59
2016,12,16,13,30,861.0,73.0,2.9,9.0,453.0,839.09,682.22
2016,12,16,13,45,846.0,72.0,2.9,9.0,428.0,827.22,674.32
2016,12,16,14,0,831.0,71.0,2.9,9.0,403.0,811.99,664.0
2016,12,16,14,15,811.5,68.5,2.9,8.5,372.5,787.91,648.15
2016,12,16,14,30,792.0,66.0,2.9,8.0,342.0,760.91,629.85
2016,12,16,14,45,759.0,63.5,2.9,8.0,305.5,720.33,599.5
2016,12,16,15,0,726.0,61.0,2.9,8.0,269.0,677.73,566.85
2016,12,16,15,15,681.5,57.0,2.85,7.5,229.0,622.88,524.14
2016,12,16,15,30,637.0,53.0,2.8,7.0,189.0,574.99,485.23
2016,12,16,15,45,565.5,46.5,2.8,7.0,148.0,498.15,420.17
2016,12,16,16,0,494.0,40.0,2.8,7.0,107.0,423.79,353.63
2016,12,16,16,15,247.0,36.5,2.75,6.5,70.0,245.3,193.8
2016,12,16,16,30,0.0,33.0,2.7,6.0,33.0,50.31,3.96
2016,12,16,16,45,0.0,16.5,2.7,6.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,132.0,7.0,1.1,0.5,11.0,0.0,0.0
2016,12,17,7,30,264.0,14.0,1.1,1.0,22.0,12.73,0.0
2016,12,17,7,45,406.5,23.0,1.1,1.5,59.0,20.65,9.54
2016,12,17,8,0,549.0,32.0,1.1,2.0,96.0,33.03,23.93
2016,12,17,8,15,624.0,38.0,1.1,2.5,138.5,78.5,40.08
2016,12,17,8,30,699.0,44.0,1.1,3.0,181.0,132.65,78.6
2016,12,17,8,45,745.0,48.0,1.1,3.5,223.0,187.76,125.68
2016,12,17,9,0,791.0,52.0,1.1,4.0,265.0,247.37,179.66
2016,12,17,9,15,820.5,54.5,1.15,4.5,303.0,304.71,233.11
2016,12,17,9,30,850.0,57.0,1.2,5.0,341.0,363.98,287.52
2016,12,17,9,45,870.5,59.0,1.25,5.5,374.0,419.76,337.97
2016,12,17,10,0,891.0,61.0,1.3,6.0,407.0,476.22,387.4
2016,12,17,10,15,904.5,62.5,1.3,6.5,434.0,528.61,431.79
2016,12,17,10,30,918.0,64.0,1.3,7.0,461.0,580.04,473.89
2016,12,17,10,45,926.0,65.0,1.35,7.5,480.5,626.43,511.16
2016,12,17,11,0,934.0,66.0,1.4,8.0,500.0,670.87,545.92
2016,12,17,11,15,938.5,67.0,1.4,8.0,512.5,710.8,577.0
2016,12,17,11,30,943.0,68.0,1.4,8.0,525.0,748.12,603.98
2016,12,17,11,45,943.5,68.0,1.45,8.0,529.0,778.51,626.08
2016,12,17,12,0,944.0,68.0,1.5,8.0,533.0,805.71,645.92
2016,12,17,12,15,942.5,68.0,1.5,8.0,530.0,828.04,661.74
2016,12,17,12,30,941.0,68.0,1.5,8.0,527.0,846.89,675.18
2016,12,17,12,45,933.5,68.5,1.5,8.0,515.5,857.93,683.19
2016,12,17,13,0,926.0,69.0,1.5,8.0,504.0,865.27,688.79
2016,12,17,13,15,918.0,68.0,1.45,8.0,486.0,866.58,689.62
2016,12,17,13,30,910.0,67.0,1.4,8.0,468.0,864.24,688.04
2016,12,17,13,45,896.5,65.5,1.4,8.0,442.5,853.03,680.96
2016,12,17,14,0,883.0,64.0,1.4,8.0,417.0,838.39,671.56
2016,12,17,14,15,864.0,62.0,1.3,8.0,385.5,823.22,660.44
2016,12,17,14,30,845.0,60.0,1.2,8.0,354.0,796.87,641.07
2016,12,17,14,45,817.0,57.5,1.2,8.0,317.0,759.76,614.91
2016,12,17,15,0,789.0,55.0,1.2,8.0,280.0,720.38,586.39
2016,12,17,15,15,747.0,51.0,1.2,7.0,239.5,666.42,547.7
2016,12,17,15,30,705.0,47.0,1.2,6.0,199.0,611.58,506.35
2016,12,17,15,45,637.5,41.5,1.2,5.5,156.5,536.37,445.65
2016,12,17,16,0,570.0,36.0,1.2,5.0,114.0,462.7,382.67
2016,12,17,16,15,285.0,36.0,1.25,4.5,75.0,265.57,210.5
2016,12,17,16,30,0.0,36.0,1.3,4.0,36.0,58.39,8.71
2016,12,17,16,45,0.0,18.0,1.4,3.5,18.0,16.37,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,126.5,6.5,1.3,-0.5,10.0,0.0,0.0
2016,12,18,7,30,253.0,13.0,1.3,0.0,20.0,11.82,0.0
2016,12,18,7,45,398.0,22.0,1.35,0.5,56.5,19.67,8.49
2016,12,18,8,0,543.0,31.0,1.4,1.0,93.0,30.84,22.01
2016,12,18,8,15,619.5,36.5,1.4,1.5,135.5,75.45,38.08
2016,12,18,8,30,696.0,42.0,1.4,2.0,178.0,128.89,75.85
2016,12,18,8,45,745.0,45.5,1.45,2.5,220.0,183.78,122.75
2016,12,18,9,0,794.0,49.0,1.5,3.0,262.0,243.5,177.13
2016,12,18,9,15,824.5,51.5,1.5,3.5,300.5,301.21,231.3
2016,12,18,9,30,855.0,54.0,1.5,4.0,339.0,360.6,286.26
2016,12,18,9,45,874.5,56.5,1.5,5.0,372.0,417.1,337.1
2016,12,18,10,0,894.0,59.0,1.5,6.0,405.0,473.83,386.25
2016,12,18,10,15,908.5,60.5,1.45,6.5,432.5,526.87,431.18
2016,12,18,10,30,923.0,62.0,1.4,7.0,460.0,579.04,473.76
2016,12,18,10,45,933.0,63.0,1.4,7.5,480.5,626.85,511.86
2016,12,18,11,0,943.0,64.0,1.4,8.0,501.0,672.86,547.44
2016,12,18,11,15,948.5,64.5,1.4,8.0,514.0,713.26,578.88
2016,12,18,11,30,954.0,65.0,1.4,8.0,527.0,751.06,606.14
2016,12,18,11,45,956.5,65.0,1.4,8.5,532.0,783.3,627.85
2016,12,18,12,0,959.0,65.0,1.4,9.0,537.0,812.42,647.2
2016,12,18,12,15,957.5,65.0,1.4,9.0,534.0,835.16,663.14
2016,12,18,12,30,956.0,65.0,1.4,9.0,531.0,854.38,676.7
2016,12,18,12,45,952.0,64.5,1.4,9.0,520.5,867.32,685.97
2016,12,18,13,0,948.0,64.0,1.4,9.0,510.0,876.55,692.82
2016,12,18,13,15,939.5,63.0,1.4,9.0,491.5,877.65,694.13
2016,12,18,13,30,931.0,62.0,1.4,9.0,473.0,875.01,693.04
2016,12,18,13,45,918.0,61.0,1.4,9.0,447.5,864.94,686.83
2016,12,18,14,0,905.0,60.0,1.4,9.0,422.0,851.36,678.26
2016,12,18,14,15,886.0,58.0,1.35,8.5,390.5,828.08,663.23
2016,12,18,14,30,867.0,56.0,1.3,8.0,359.0,801.79,645.88
2016,12,18,14,45,839.0,54.0,1.3,8.0,321.5,773.12,625.88
2016,12,18,15,0,811.0,52.0,1.3,8.0,284.0,734.2,597.62
2016,12,18,15,15,770.0,48.5,1.25,7.0,243.0,681.33,559.34
2016,12,18,15,30,729.0,45.0,1.2,6.0,202.0,627.5,518.46
2016,12,18,15,45,662.5,39.5,1.2,5.5,159.0,552.52,458.2
2016,12,18,16,0,596.0,34.0,1.2,5.0,116.0,479.2,395.72
2016,12,18,16,15,477.0,26.5,1.2,4.0,77.0,372.58,296.32
2016,12,18,16,30,358.0,19.0,1.2,3.0,38.0,260.92,73.08
2016,12,18,16,45,179.0,9.5,1.3,2.5,19.0,110.42,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,112.0,6.5,1.35,0.5,9.5,0.0,0.0
2016,12,19,7,30,224.0,13.0,1.3,1.0,19.0,11.82,0.0
2016,12,19,7,45,367.5,22.0,1.3,1.5,54.0,19.69,8.06
2016,12,19,8,0,511.0,31.0,1.3,2.0,89.0,29.52,20.69
2016,12,19,8,15,588.5,37.0,1.3,2.5,130.5,72.62,36.93
2016,12,19,8,30,666.0,43.0,1.3,3.0,172.0,124.7,73.34
2016,12,19,8,45,713.5,47.0,1.3,3.5,213.5,178.01,118.55
2016,12,19,9,0,761.0,51.0,1.3,4.0,255.0,236.05,171.03
2016,12,19,9,15,791.5,54.0,1.3,4.5,292.5,292.46,223.61
2016,12,19,9,30,822.0,57.0,1.3,5.0,330.0,351.0,277.38
2016,12,19,9,45,845.5,58.5,1.3,6.0,363.0,406.94,327.28
2016,12,19,10,0,869.0,60.0,1.3,7.0,396.0,462.1,374.84
2016,12,19,10,15,882.5,61.5,1.3,7.5,422.5,513.51,418.48
2016,12,19,10,30,896.0,63.0,1.3,8.0,449.0,564.02,459.9
2016,12,19,10,45,904.0,64.5,1.3,8.5,468.5,610.15,496.61
2016,12,19,11,0,912.0,66.0,1.3,9.0,488.0,654.42,530.79
2016,12,19,11,15,917.0,66.5,1.25,9.0,500.5,693.46,560.66
2016,12,19,11,30,922.0,67.0,1.2,9.0,513.0,729.97,586.6
2016,12,19,11,45,923.0,67.5,1.2,9.5,518.0,760.88,607.29
2016,12,19,12,0,924.0,68.0,1.2,10.0,523.0,788.71,625.69
2016,12,19,12,15,922.5,68.0,1.15,10.0,520.0,810.78,640.42
2016,12,19,12,30,921.0,68.0,1.1,10.0,517.0,829.46,652.79
2016,12,19,12,45,916.0,67.5,1.1,10.5,506.5,841.18,659.92
2016,12,19,13,0,911.0,67.0,1.1,11.0,496.0,849.31,664.72
2016,12,19,13,15,750.0,95.0,1.1,11.0,439.5,771.21,610.01
2016,12,19,13,30,589.0,123.0,1.1,11.0,383.0,674.44,541.41
2016,12,19,13,45,726.5,93.5,1.1,11.0,396.5,757.95,604.22
2016,12,19,14,0,864.0,64.0,1.1,11.0,410.0,830.51,655.81
2016,12,19,14,15,845.0,62.0,1.05,10.5,379.0,807.59,639.92
2016,12,19,14,30,826.0,60.0,1.0,10.0,348.0,781.66,622.93
2016,12,19,14,45,798.0,57.0,0.95,9.5,312.0,744.37,597.3
2016,12,19,15,0,770.0,54.0,0.9,9.0,276.0,704.89,569.4
2016,12,19,15,15,728.0,50.5,0.9,8.0,236.0,652.16,532.04
2016,12,19,15,30,686.0,47.0,0.9,7.0,196.0,598.58,492.13
2016,12,19,15,45,619.0,41.5,0.95,6.5,154.5,524.37,433.32
2016,12,19,16,0,552.0,36.0,1.0,6.0,113.0,451.76,372.25
2016,12,19,16,15,433.5,28.0,1.0,5.5,75.0,346.1,274.71
2016,12,19,16,30,315.0,20.0,1.0,5.0,37.0,243.86,79.49
2016,12,19,16,45,157.5,10.0,1.05,5.0,18.5,98.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
