Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,8.5,1.6,1.5,8.5,0.0,0.0
2016,12,20,7,30,0.0,17.0,1.6,2.0,17.0,15.46,0.0
2016,12,20,7,45,244.0,24.0,1.6,2.5,51.0,19.81,7.66
2016,12,20,8,0,488.0,31.0,1.6,3.0,85.0,28.36,19.51
2016,12,20,8,15,566.0,37.0,1.55,3.5,126.0,69.97,35.63
2016,12,20,8,30,644.0,43.0,1.5,4.0,167.0,120.66,70.64
2016,12,20,8,45,691.0,47.0,1.45,4.5,207.0,172.54,114.36
2016,12,20,9,0,738.0,51.0,1.4,5.0,247.0,229.12,165.32
2016,12,20,9,15,769.0,54.0,1.3,5.5,284.0,284.38,216.55
2016,12,20,9,30,800.0,57.0,1.2,6.0,321.0,341.86,268.97
2016,12,20,9,45,822.5,58.5,1.15,7.0,353.5,396.26,317.23
2016,12,20,10,0,845.0,60.0,1.1,8.0,386.0,449.86,363.07
2016,12,20,10,15,859.0,61.5,1.05,8.5,412.0,500.41,405.44
2016,12,20,10,30,873.0,63.0,1.0,9.0,438.0,550.18,445.6
2016,12,20,10,45,882.0,64.5,0.95,9.5,457.5,595.97,481.27
2016,12,20,11,0,891.0,66.0,0.9,10.0,477.0,640.06,514.4
2016,12,20,11,15,896.0,66.5,0.85,10.5,489.5,678.4,542.24
2016,12,20,11,30,901.0,67.0,0.8,11.0,502.0,714.29,566.31
2016,12,20,11,45,902.0,67.5,0.8,11.5,506.5,744.65,586.25
2016,12,20,12,0,903.0,68.0,0.8,12.0,511.0,772.01,603.98
2016,12,20,12,15,901.5,67.5,0.75,12.0,508.5,793.07,617.59
2016,12,20,12,30,900.0,67.0,0.7,12.0,506.0,810.8,628.93
2016,12,20,12,45,892.5,67.5,0.7,12.0,495.5,821.51,636.39
2016,12,20,13,0,885.0,68.0,0.7,12.0,485.0,828.67,641.63
2016,12,20,13,15,876.5,67.0,0.7,12.0,467.5,829.54,642.72
2016,12,20,13,30,868.0,66.0,0.7,12.0,450.0,826.91,641.61
2016,12,20,13,45,855.0,64.5,0.75,12.0,425.5,816.4,636.07
2016,12,20,14,0,842.0,63.0,0.8,12.0,401.0,810.76,634.02
2016,12,20,14,15,822.5,61.0,0.8,11.5,371.0,787.67,619.9
2016,12,20,14,30,803.0,59.0,0.8,11.0,341.0,761.68,603.67
2016,12,20,14,45,775.5,56.5,0.8,11.0,305.5,725.88,578.87
2016,12,20,15,0,748.0,54.0,0.8,11.0,270.0,687.96,551.89
2016,12,20,15,15,706.5,50.0,0.8,10.0,231.0,635.53,514.95
2016,12,20,15,30,665.0,46.0,0.8,9.0,192.0,582.36,475.62
2016,12,20,15,45,600.5,40.5,0.8,8.5,151.5,510.66,418.8
2016,12,20,16,0,536.0,35.0,0.8,8.0,111.0,440.6,360.11
2016,12,20,16,15,420.0,27.0,0.85,7.5,73.5,337.33,266.49
2016,12,20,16,30,304.0,19.0,0.9,7.0,36.0,237.12,87.87
2016,12,20,16,45,152.0,9.5,0.95,6.5,18.0,95.43,0.0
2016,12,20,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,15,78.5,6.0,1.15,5.5,7.5,0.0,0.0
2016,12,21,7,30,157.0,12.0,1.1,6.0,15.0,10.91,0.0
2016,12,21,7,45,295.5,22.0,1.05,6.5,47.5,18.04,5.92
2016,12,21,8,0,434.0,32.0,1.0,7.0,80.0,25.97,17.05
2016,12,21,8,15,514.5,38.5,0.95,7.5,119.5,65.21,33.07
2016,12,21,8,30,595.0,45.0,0.9,8.0,159.0,115.4,67.27
2016,12,21,8,45,642.0,50.0,0.9,8.5,198.0,165.36,108.43
2016,12,21,9,0,689.0,55.0,0.9,9.0,237.0,220.13,156.62
2016,12,21,9,15,601.5,76.5,0.85,9.5,252.0,255.83,193.84
2016,12,21,9,30,514.0,98.0,0.8,10.0,267.0,278.99,218.87
2016,12,21,9,45,531.0,105.5,0.8,10.5,295.0,322.99,257.43
2016,12,21,10,0,548.0,113.0,0.8,11.0,323.0,367.83,295.47
2016,12,21,10,15,560.5,118.0,0.75,11.5,345.5,412.64,332.1
2016,12,21,10,30,573.0,123.0,0.7,12.0,368.0,453.6,364.6
2016,12,21,10,45,461.0,153.5,0.7,12.5,357.0,443.36,356.47
2016,12,21,11,0,349.0,184.0,0.7,13.0,346.0,417.4,335.77
2016,12,21,11,15,431.0,172.0,0.7,13.0,377.0,485.84,389.85
2016,12,21,11,30,513.0,160.0,0.7,13.0,408.0,548.44,437.91
2016,12,21,11,45,692.5,116.0,0.7,13.5,454.0,656.07,518.71
2016,12,21,12,0,872.0,72.0,0.7,14.0,500.0,752.71,585.82
2016,12,21,12,15,871.0,71.5,0.7,14.0,497.5,773.61,599.04
2016,12,21,12,30,870.0,71.0,0.7,14.0,495.0,791.3,611.17
2016,12,21,12,45,866.0,70.5,0.7,14.0,485.5,803.28,619.48
2016,12,21,13,0,862.0,70.0,0.7,14.0,476.0,811.88,625.68
2016,12,21,13,15,854.0,69.0,0.7,14.0,459.0,813.11,626.97
2016,12,21,13,30,846.0,68.0,0.7,14.0,442.0,818.97,631.7
2016,12,21,13,45,834.5,66.0,0.7,14.0,418.5,809.27,625.73
2016,12,21,14,0,823.0,64.0,0.7,14.0,395.0,796.25,617.73
2016,12,21,14,15,804.0,62.0,0.65,13.5,365.5,773.82,603.42
2016,12,21,14,30,785.0,60.0,0.6,13.0,336.0,748.52,587.01
2016,12,21,14,45,760.5,57.0,0.6,13.0,301.5,714.83,563.98
2016,12,21,15,0,736.0,54.0,0.6,13.0,267.0,678.97,538.81
2016,12,21,15,15,695.0,50.0,0.6,12.0,228.5,627.24,502.84
2016,12,21,15,30,654.0,46.0,0.6,11.0,190.0,574.8,464.59
2016,12,21,15,45,592.0,40.5,0.65,10.5,150.0,505.22,410.6
2016,12,21,16,0,530.0,35.0,0.7,10.0,110.0,437.18,354.57
2016,12,21,16,15,418.0,27.0,0.75,9.5,73.5,336.66,264.62
2016,12,21,16,30,306.0,19.0,0.8,9.0,37.0,232.7,96.07
2016,12,21,16,45,153.0,9.5,0.85,8.5,18.5,96.2,0.0
2016,12,21,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,90.5,6.0,1.05,5.0,8.0,0.0,0.0
2016,12,22,7,30,181.0,12.0,1.0,5.0,16.0,10.91,0.0
2016,12,22,7,45,327.5,22.0,1.0,5.5,49.5,18.12,5.61
2016,12,22,8,0,474.0,32.0,1.0,6.0,83.0,26.09,17.2
2016,12,22,8,15,556.0,38.5,1.0,6.5,124.5,68.5,34.97
2016,12,22,8,30,638.0,45.0,1.0,7.0,166.0,119.26,68.97
2016,12,22,8,45,688.5,49.0,1.0,7.5,207.0,171.3,111.75
2016,12,22,9,0,739.0,53.0,1.0,8.0,248.0,228.48,162.18
2016,12,22,9,15,771.0,56.5,0.9,8.5,286.0,284.6,213.19
2016,12,22,9,30,803.0,60.0,0.8,9.0,324.0,343.09,265.39
2016,12,22,9,45,825.0,62.0,0.75,9.5,356.5,398.09,313.69
2016,12,22,10,0,847.0,64.0,0.7,10.0,389.0,453.71,360.76
2016,12,22,10,15,861.0,65.5,0.6,10.5,415.5,505.13,402.44
2016,12,22,10,30,875.0,67.0,0.5,11.0,442.0,553.17,439.79
2016,12,22,10,45,884.0,68.5,0.45,12.0,462.0,599.26,473.76
2016,12,22,11,0,893.0,70.0,0.4,13.0,482.0,643.65,505.07
2016,12,22,11,15,898.0,70.5,0.4,13.0,494.5,682.31,533.78
2016,12,22,11,30,903.0,71.0,0.4,13.0,507.0,718.53,559.26
2016,12,22,11,45,904.0,71.5,0.4,13.5,512.0,749.22,578.86
2016,12,22,12,0,905.0,72.0,0.4,14.0,517.0,776.91,596.3
2016,12,22,12,15,904.0,72.0,0.5,14.0,514.5,799.32,613.02
2016,12,22,12,30,903.0,72.0,0.6,14.0,512.0,818.43,627.69
2016,12,22,12,45,900.5,70.5,0.7,14.0,502.5,831.05,638.13
2016,12,22,13,0,898.0,69.0,0.8,14.0,493.0,840.17,646.39
2016,12,22,13,15,890.0,68.0,0.8,14.0,475.5,841.82,647.98
2016,12,22,13,30,882.0,67.0,0.8,14.0,458.0,839.92,647.38
2016,12,22,13,45,870.0,65.5,0.8,14.0,434.0,830.52,641.77
2016,12,22,14,0,858.0,64.0,0.8,14.0,410.0,825.9,639.61
2016,12,22,14,15,839.5,62.0,0.7,13.5,379.5,803.75,624.68
2016,12,22,14,30,821.0,60.0,0.6,13.0,349.0,778.6,607.69
2016,12,22,14,45,794.0,57.5,0.55,13.0,313.5,743.11,582.85
2016,12,22,15,0,767.0,55.0,0.5,13.0,278.0,705.39,555.92
2016,12,22,15,15,725.5,51.0,0.6,12.5,238.0,652.65,520.22
2016,12,22,15,30,684.0,47.0,0.7,12.0,198.0,599.05,481.88
2016,12,22,15,45,615.0,42.0,0.8,11.5,156.5,524.11,424.67
2016,12,22,16,0,546.0,37.0,0.9,11.0,115.0,450.76,365.11
2016,12,22,16,15,432.0,28.5,0.95,10.5,77.0,347.55,273.58
2016,12,22,16,30,318.0,20.0,1.0,10.0,39.0,249.09,113.35
2016,12,22,16,45,159.0,10.0,1.05,10.0,19.5,100.3,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,7.0,2.6,7.0,7.0,0.0,0.0
2016,12,23,7,30,0.0,14.0,2.6,7.0,14.0,12.73,0.0
2016,12,23,7,45,203.5,23.0,2.65,7.0,45.0,18.96,5.61
2016,12,23,8,0,407.0,32.0,2.7,7.0,76.0,26.0,16.95
2016,12,23,8,15,489.0,38.5,2.7,7.0,114.5,61.61,31.49
2016,12,23,8,30,571.0,45.0,2.7,7.0,153.0,108.64,63.03
2016,12,23,8,45,622.0,49.5,2.7,7.5,192.0,158.89,104.48
2016,12,23,9,0,673.0,54.0,2.7,8.0,231.0,212.84,152.4
2016,12,23,9,15,404.0,96.0,2.55,8.5,206.5,212.65,165.45
2016,12,23,9,30,135.0,138.0,2.4,9.0,182.0,177.54,144.39
2016,12,23,9,45,140.5,151.5,2.3,9.5,201.5,201.88,165.56
2016,12,23,10,0,146.0,165.0,2.2,10.0,221.0,226.82,186.71
2016,12,23,10,15,100.5,172.0,2.1,10.0,211.5,213.95,176.46
2016,12,23,10,30,55.0,179.0,2.0,10.0,202.0,202.32,166.67
2016,12,23,10,45,27.5,115.5,1.9,10.0,127.0,124.54,101.41
2016,12,23,11,0,0.0,52.0,1.8,10.0,52.0,45.92,34.04
2016,12,23,11,15,24.0,127.0,1.9,10.0,138.5,136.87,112.03
2016,12,23,11,30,48.0,202.0,2.0,10.0,225.0,235.48,194.23
2016,12,23,11,45,35.0,195.0,2.15,10.5,212.0,221.1,181.51
2016,12,23,12,0,22.0,188.0,2.3,11.0,199.0,194.39,158.96
2016,12,23,12,15,82.0,205.0,2.35,11.0,245.0,274.21,226.45
2016,12,23,12,30,142.0,222.0,2.4,11.0,291.0,360.29,297.44
2016,12,23,12,45,111.0,214.5,2.5,11.0,268.0,316.94,261.84
2016,12,23,13,0,80.0,207.0,2.6,11.0,245.0,286.25,236.52
2016,12,23,13,15,168.0,198.0,2.6,10.5,274.0,367.59,306.16
2016,12,23,13,30,256.0,189.0,2.6,10.0,303.0,450.64,375.72
2016,12,23,13,45,252.0,179.0,2.6,10.0,286.0,438.51,366.18
2016,12,23,14,0,248.0,169.0,2.6,10.0,269.0,425.3,356.24
2016,12,23,14,15,124.0,87.0,2.5,9.5,137.0,215.23,182.58
2016,12,23,14,30,0.0,5.0,2.4,9.0,5.0,4.39,0.0
2016,12,23,14,45,0.0,4.5,2.35,9.0,4.5,3.95,0.0
2016,12,23,15,0,0.0,4.0,2.3,9.0,4.0,3.51,0.0
2016,12,23,15,15,0.0,3.0,2.2,8.5,3.0,2.63,0.0
2016,12,23,15,30,0.0,2.0,2.1,8.0,2.0,1.75,0.0
2016,12,23,15,45,0.0,1.5,2.05,8.0,1.5,1.31,0.0
2016,12,23,16,0,0.0,1.0,2.0,8.0,1.0,0.88,0.0
2016,12,23,16,15,0.0,0.5,1.95,7.5,0.5,0.44,0.0
2016,12,23,16,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,16,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,7,15,60.0,6.0,2.0,4.0,7.0,0.0,0.0
2016,12,24,7,30,120.0,12.0,2.0,4.0,14.0,10.91,0.0
2016,12,24,7,45,281.5,22.0,2.05,4.5,46.5,18.15,4.83
2016,12,24,8,0,443.0,32.0,2.1,5.0,79.0,26.11,17.18
2016,12,24,8,15,528.0,38.5,2.15,5.0,119.5,62.76,31.82
2016,12,24,8,30,613.0,45.0,2.2,5.0,160.0,113.92,66.25
2016,12,24,8,45,671.0,48.5,2.25,5.5,201.5,165.18,108.3
2016,12,24,9,0,729.0,52.0,2.3,6.0,243.0,222.47,159.22
2016,12,24,9,15,762.0,55.0,2.3,6.0,280.5,277.77,211.1
2016,12,24,9,30,795.0,58.0,2.3,6.0,318.0,335.57,265.03
2016,12,24,9,45,821.5,59.5,2.35,6.5,351.5,391.39,316.14
2016,12,24,10,0,848.0,61.0,2.4,7.0,385.0,448.3,366.79
2016,12,24,10,15,863.0,62.5,2.35,7.0,412.0,498.35,411.05
2016,12,24,10,30,878.0,64.0,2.3,7.0,439.0,549.1,454.51
2016,12,24,10,45,889.5,64.5,2.3,7.5,460.0,595.74,492.86
2016,12,24,11,0,901.0,65.0,2.3,8.0,481.0,640.85,528.91
2016,12,24,11,15,907.0,65.5,2.3,8.0,494.0,680.57,560.86
2016,12,24,11,30,913.0,66.0,2.3,8.0,507.0,717.89,589.25
2016,12,24,11,45,559.5,143.5,2.3,8.0,415.0,581.45,481.07
2016,12,24,12,0,206.0,221.0,2.3,8.0,323.0,394.88,327.96
2016,12,24,12,15,206.5,220.0,2.3,8.0,322.0,401.89,334.93
2016,12,24,12,30,207.0,219.0,2.3,8.0,321.0,408.31,340.39
2016,12,24,12,45,300.0,201.5,2.3,8.0,345.0,484.37,403.73
2016,12,24,13,0,393.0,184.0,2.3,8.0,369.0,547.26,455.64
2016,12,24,13,15,395.5,175.5,2.25,8.0,356.5,561.58,466.66
2016,12,24,13,30,398.0,167.0,2.2,8.0,344.0,558.8,465.05
2016,12,24,13,45,243.5,170.5,2.2,8.0,277.0,420.25,352.57
2016,12,24,14,0,89.0,174.0,2.2,8.0,210.0,266.61,223.92
2016,12,24,14,15,456.5,117.0,2.15,7.5,281.0,551.45,466.58
2016,12,24,14,30,824.0,60.0,2.1,7.0,352.0,782.06,644.75
2016,12,24,14,45,799.0,57.0,2.05,7.0,317.0,747.66,616.71
2016,12,24,15,0,774.0,54.0,2.0,7.0,282.0,710.95,589.01
2016,12,24,15,15,733.5,50.5,1.9,6.5,242.0,659.61,549.74
2016,12,24,15,30,693.0,47.0,1.8,6.0,202.0,607.32,508.23
2016,12,24,15,45,630.5,42.0,1.7,5.5,161.0,536.84,450.27
2016,12,24,16,0,568.0,37.0,1.6,5.0,120.0,467.56,390.46
2016,12,24,16,15,454.5,29.0,1.55,4.5,81.0,364.16,296.4
2016,12,24,16,30,341.0,21.0,1.5,4.0,42.0,259.14,142.19
2016,12,24,16,45,170.5,10.5,1.5,3.5,21.0,107.86,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,2.5,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,3.0,13.0,11.82,0.0
2016,12,25,7,45,212.0,22.5,0.95,3.5,45.0,18.58,4.73
2016,12,25,8,0,424.0,32.0,0.9,4.0,77.0,26.11,17.26
2016,12,25,8,15,509.5,39.0,0.9,4.5,117.0,61.17,31.47
2016,12,25,8,30,595.0,46.0,0.9,5.0,157.0,110.01,63.67
2016,12,25,8,45,650.0,50.5,0.95,5.5,198.0,162.28,106.31
2016,12,25,9,0,705.0,55.0,1.0,6.0,239.0,218.64,155.9
2016,12,25,9,15,739.0,58.0,1.05,6.0,276.5,272.95,206.15
2016,12,25,9,30,773.0,61.0,1.1,6.0,314.0,329.89,258.54
2016,12,25,9,45,794.5,64.0,1.15,6.5,346.5,384.27,307.66
2016,12,25,10,0,816.0,67.0,1.2,7.0,379.0,439.32,355.92
2016,12,25,10,15,831.5,68.5,1.2,7.5,405.5,490.22,399.21
2016,12,25,10,30,847.0,70.0,1.2,8.0,432.0,540.58,440.62
2016,12,25,10,45,859.0,71.0,1.2,8.5,452.5,587.54,478.1
2016,12,25,11,0,871.0,72.0,1.2,9.0,473.0,633.12,513.38
2016,12,25,11,15,876.0,72.5,1.2,9.0,486.0,667.44,540.41
2016,12,25,11,30,881.0,73.0,1.2,9.0,499.0,703.22,567.26
2016,12,25,11,45,650.0,130.0,1.25,9.0,446.0,638.05,516.87
2016,12,25,12,0,419.0,187.0,1.3,9.0,393.0,542.12,441.81
2016,12,25,12,15,651.5,130.0,1.25,9.0,449.0,679.42,550.94
2016,12,25,12,30,884.0,73.0,1.2,9.0,505.0,803.42,639.64
2016,12,25,12,45,879.0,72.5,1.2,9.0,495.5,815.31,646.79
2016,12,25,13,0,874.0,72.0,1.2,9.0,486.0,823.73,653.08
2016,12,25,13,15,865.5,71.0,1.2,9.0,469.0,833.01,660.15
2016,12,25,13,30,857.0,70.0,1.2,9.0,452.0,831.11,659.39
2016,12,25,13,45,845.0,68.0,1.2,9.0,428.5,821.46,653.38
2016,12,25,14,0,833.0,66.0,1.2,9.0,405.0,808.44,645.09
2016,12,25,14,15,814.5,64.0,1.15,9.0,375.0,786.76,629.89
2016,12,25,14,30,796.0,62.0,1.1,9.0,345.0,762.14,612.51
2016,12,25,14,45,771.5,58.5,1.1,9.0,310.5,727.95,588.47
2016,12,25,15,0,747.0,55.0,1.1,9.0,276.0,691.52,562.19
2016,12,25,15,15,706.5,51.5,1.05,8.0,237.0,640.78,525.54
2016,12,25,15,30,666.0,48.0,1.0,7.0,198.0,589.14,486.61
2016,12,25,15,45,606.0,42.5,1.0,6.5,157.5,520.6,431.91
2016,12,25,16,0,546.0,37.0,1.0,6.0,117.0,453.29,375.27
2016,12,25,16,15,436.5,29.0,1.05,5.5,79.5,353.2,286.11
2016,12,25,16,30,327.0,21.0,1.1,5.0,42.0,259.8,150.3
2016,12,25,16,45,163.5,10.5,1.15,4.5,21.0,104.07,0.0
2016,12,25,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,242.0,14.0,1.55,1.5,39.5,11.88,0.77
2016,12,26,8,0,484.0,28.0,1.6,2.0,79.0,24.67,16.09
2016,12,26,8,15,564.5,34.0,1.55,2.5,119.5,60.23,29.55
2016,12,26,8,30,645.0,40.0,1.5,3.0,160.0,110.34,62.34
2016,12,26,8,45,694.0,44.0,1.5,4.0,200.5,162.22,104.99
2016,12,26,9,0,743.0,48.0,1.5,5.0,241.0,219.09,155.64
2016,12,26,9,15,775.0,50.5,1.45,5.5,278.5,274.29,206.97
2016,12,26,9,30,807.0,53.0,1.4,6.0,316.0,331.84,259.93
2016,12,26,9,45,826.0,56.0,1.35,6.5,349.0,386.16,309.28
2016,12,26,10,0,845.0,59.0,1.3,7.0,382.0,441.04,357.44
2016,12,26,10,15,860.0,60.5,1.25,7.5,409.0,492.39,401.12
2016,12,26,10,30,875.0,62.0,1.2,8.0,436.0,543.09,442.66
2016,12,26,10,45,883.5,63.5,1.15,8.5,456.5,589.12,479.13
2016,12,26,11,0,892.0,65.0,1.1,9.0,477.0,633.43,513.02
2016,12,26,11,15,898.0,65.5,1.0,9.0,490.0,673.0,542.73
2016,12,26,11,30,904.0,66.0,0.9,9.0,503.0,710.22,568.8
2016,12,26,11,45,904.5,67.0,0.85,9.5,508.5,741.52,588.96
2016,12,26,12,0,905.0,68.0,0.8,10.0,514.0,769.82,606.78
2016,12,26,12,15,904.5,68.0,0.7,10.0,512.5,793.01,621.11
2016,12,26,12,30,904.0,68.0,0.6,10.0,511.0,812.91,633.04
2016,12,26,12,45,898.0,68.0,0.55,10.5,501.0,824.99,639.31
2016,12,26,13,0,892.0,68.0,0.5,11.0,491.0,833.52,643.3
2016,12,26,13,15,884.0,67.0,0.45,11.0,474.5,835.55,644.16
2016,12,26,13,30,876.0,66.0,0.4,11.0,458.0,834.05,642.83
2016,12,26,13,45,863.0,64.5,0.4,11.0,434.0,824.2,636.91
2016,12,26,14,0,850.0,63.0,0.4,11.0,410.0,811.02,628.88
2016,12,26,14,15,831.5,61.5,0.4,10.5,380.0,798.16,622.21
2016,12,26,14,30,813.0,60.0,0.4,10.0,350.0,774.14,607.57
2016,12,26,14,45,786.5,57.0,0.4,10.0,315.0,738.83,583.62
2016,12,26,15,0,760.0,54.0,0.4,10.0,280.0,701.3,557.54
2016,12,26,15,15,720.0,50.5,0.55,9.5,241.0,650.74,524.03
2016,12,26,15,30,680.0,47.0,0.7,9.0,202.0,599.26,487.71
2016,12,26,15,45,618.0,42.0,0.85,8.5,161.0,529.53,434.62
2016,12,26,16,0,556.0,37.0,1.0,8.0,120.0,461.08,378.93
2016,12,26,16,15,449.5,29.0,1.1,7.5,82.0,362.54,292.42
2016,12,26,16,30,343.0,21.0,1.2,7.0,44.0,263.55,159.76
2016,12,26,16,45,171.5,10.5,1.3,6.5,22.0,108.96,0.0
2016,12,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,216.5,15.5,1.1,3.0,38.0,12.24,0.68
2016,12,27,8,0,433.0,31.0,1.0,4.0,76.0,25.27,16.46
2016,12,27,8,15,517.5,38.0,0.95,4.5,116.0,58.65,29.75
2016,12,27,8,30,602.0,45.0,0.9,5.0,156.0,109.27,62.9
2016,12,27,8,45,656.5,49.0,0.85,5.5,197.0,159.58,103.52
2016,12,27,9,0,711.0,53.0,0.8,6.0,238.0,215.59,152.59
2016,12,27,9,15,744.5,56.5,0.8,6.5,275.5,270.53,202.82
2016,12,27,9,30,778.0,60.0,0.8,7.0,313.0,328.1,254.87
2016,12,27,9,45,803.5,61.5,0.8,8.0,346.5,382.77,303.06
2016,12,27,10,0,829.0,63.0,0.8,9.0,380.0,438.48,350.42
2016,12,27,10,15,844.5,64.5,0.8,9.5,407.0,490.04,393.55
2016,12,27,10,30,860.0,66.0,0.8,10.0,434.0,538.53,432.9
2016,12,27,10,45,869.5,67.5,0.8,10.5,454.5,584.63,469.1
2016,12,27,11,0,879.0,69.0,0.8,11.0,475.0,629.14,502.96
2016,12,27,11,15,884.5,70.0,0.8,11.0,488.0,668.64,533.12
2016,12,27,11,30,890.0,71.0,0.8,11.0,501.0,705.81,560.26
2016,12,27,11,45,891.0,71.5,0.85,11.5,506.5,736.62,581.25
2016,12,27,12,0,892.0,72.0,0.9,12.0,512.0,764.49,600.13
2016,12,27,12,15,891.0,72.0,0.9,12.0,510.5,787.14,615.72
2016,12,27,12,30,890.0,72.0,0.9,12.0,509.0,806.55,629.13
2016,12,27,12,45,884.0,72.0,0.9,12.0,499.5,818.56,637.52
2016,12,27,13,0,878.0,72.0,0.9,12.0,490.0,827.08,643.71
2016,12,27,13,15,870.0,71.0,0.9,12.0,473.0,829.16,645.61
2016,12,27,13,30,862.0,70.0,0.9,12.0,456.0,835.8,650.9
2016,12,27,13,45,851.0,68.0,0.9,12.0,433.0,827.22,645.66
2016,12,27,14,0,840.0,66.0,0.9,12.0,410.0,815.24,638.3
2016,12,27,14,15,821.5,64.0,0.85,11.5,380.0,793.71,624.59
2016,12,27,14,30,803.0,62.0,0.8,11.0,350.0,769.19,608.69
2016,12,27,14,45,775.5,59.5,0.75,11.0,315.0,733.93,583.69
2016,12,27,15,0,748.0,57.0,0.7,11.0,280.0,696.46,556.64
2016,12,27,15,15,708.0,53.0,0.7,10.0,241.0,645.49,521.32
2016,12,27,15,30,668.0,49.0,0.7,9.0,202.0,593.59,483.62
2016,12,27,15,45,604.0,44.0,0.7,8.5,161.5,522.6,428.22
2016,12,27,16,0,540.0,39.0,0.7,8.0,121.0,452.86,370.95
2016,12,27,16,15,433.0,30.5,0.75,7.0,82.5,362.27,291.82
2016,12,27,16,30,326.0,22.0,0.8,6.0,44.0,263.34,166.73
2016,12,27,16,45,163.0,11.0,0.9,5.5,22.0,104.76,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,249.0,14.0,1.5,2.0,40.0,11.92,0.31
2016,12,28,8,0,498.0,28.0,1.5,3.0,80.0,24.74,16.03
2016,12,28,8,15,579.5,34.0,1.45,3.5,121.0,58.83,28.58
2016,12,28,8,30,661.0,40.0,1.4,4.0,162.0,109.72,61.06
2016,12,28,8,45,711.5,44.0,1.4,5.0,203.5,162.69,104.04
2016,12,28,9,0,762.0,48.0,1.4,6.0,245.0,220.83,155.41
2016,12,28,9,15,793.5,50.5,1.35,6.5,283.5,276.96,207.36
2016,12,28,9,30,825.0,53.0,1.3,7.0,322.0,335.22,260.75
2016,12,28,9,45,849.5,54.0,1.3,8.0,355.5,390.79,310.49
2016,12,28,10,0,874.0,55.0,1.3,9.0,389.0,447.17,359.17
2016,12,28,10,15,888.5,56.5,1.3,9.5,416.5,499.74,403.85
2016,12,28,10,30,903.0,58.0,1.3,10.0,444.0,551.56,446.39
2016,12,28,10,45,912.5,59.0,1.35,10.5,465.0,598.93,484.47
2016,12,28,11,0,922.0,60.0,1.4,11.0,486.0,644.57,520.18
2016,12,28,11,15,927.5,60.5,1.3,11.0,499.5,685.07,550.77
2016,12,28,11,30,933.0,61.0,1.2,11.0,513.0,723.09,577.4
2016,12,28,11,45,935.5,61.0,1.15,11.5,519.0,755.69,598.54
2016,12,28,12,0,938.0,61.0,1.1,12.0,525.0,785.27,617.31
2016,12,28,12,15,937.5,61.0,1.1,12.0,523.5,809.38,633.93
2016,12,28,12,30,937.0,61.0,1.1,12.0,522.0,830.1,648.26
2016,12,28,12,45,932.0,61.0,1.1,12.5,512.5,843.68,656.55
2016,12,28,13,0,927.0,61.0,1.1,13.0,503.0,853.62,662.49
2016,12,28,13,15,920.0,60.5,1.1,13.0,486.5,857.59,665.68
2016,12,28,13,30,913.0,60.0,1.1,13.0,470.0,857.91,666.57
2016,12,28,13,45,901.0,58.5,1.1,13.0,446.5,849.06,661.27
2016,12,28,14,0,889.0,57.0,1.1,13.0,423.0,836.71,653.7
2016,12,28,14,15,872.0,55.5,1.0,12.5,393.0,816.84,640.55
2016,12,28,14,30,855.0,54.0,0.9,12.0,363.0,793.92,625.18
2016,12,28,14,45,830.0,52.0,0.85,12.0,327.5,760.97,602.04
2016,12,28,15,0,805.0,50.0,0.8,12.0,292.0,733.41,582.35
2016,12,28,15,15,768.0,47.0,0.8,11.0,252.5,685.08,549.38
2016,12,28,15,30,731.0,44.0,0.8,10.0,213.0,635.58,514.03
2016,12,28,15,45,672.0,39.5,0.8,9.5,171.0,567.4,461.42
2016,12,28,16,0,613.0,35.0,0.8,9.0,129.0,500.3,406.74
2016,12,28,16,15,512.0,28.0,0.85,8.0,89.5,404.47,325.03
2016,12,28,16,30,411.0,21.0,0.9,7.0,50.0,309.23,202.92
2016,12,28,16,45,205.5,10.5,0.95,6.5,25.0,129.35,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,233.0,15.0,1.5,5.5,39.0,11.85,0.0
2016,12,29,8,0,466.0,30.0,1.5,6.0,78.0,26.72,17.49
2016,12,29,8,15,551.5,37.0,1.5,6.5,119.5,59.37,29.87
2016,12,29,8,30,637.0,44.0,1.5,7.0,161.0,109.85,61.63
2016,12,29,8,45,687.5,48.5,1.5,7.5,202.5,161.92,103.45
2016,12,29,9,0,738.0,53.0,1.5,8.0,244.0,219.22,153.76
2016,12,29,9,15,771.5,56.0,1.4,8.5,282.5,275.2,204.94
2016,12,29,9,30,805.0,59.0,1.3,9.0,321.0,333.75,257.91
2016,12,29,9,45,814.5,64.5,1.2,10.0,353.0,387.89,305.86
2016,12,29,10,0,824.0,70.0,1.1,11.0,385.0,441.54,351.39
2016,12,29,10,15,840.0,72.0,1.0,11.5,412.5,493.91,394.58
2016,12,29,10,30,856.0,74.0,0.9,12.0,440.0,545.82,435.58
2016,12,29,10,45,867.0,75.0,0.8,12.5,461.0,593.01,471.37
2016,12,29,11,0,878.0,76.0,0.7,13.0,482.0,638.72,504.59
2016,12,29,11,15,884.0,77.0,0.6,13.5,496.0,679.44,532.86
2016,12,29,11,30,890.0,78.0,0.5,14.0,510.0,717.85,558.21
2016,12,29,11,45,892.0,78.5,0.45,14.5,515.5,750.29,578.15
2016,12,29,12,0,894.0,79.0,0.4,15.0,521.0,779.8,595.87
2016,12,29,12,15,892.5,78.5,0.35,15.0,519.5,802.34,609.83
2016,12,29,12,30,891.0,78.0,0.3,15.0,518.0,821.52,621.62
2016,12,29,12,45,894.5,75.5,0.3,15.5,510.0,831.53,627.13
2016,12,29,13,0,898.0,73.0,0.3,16.0,502.0,845.19,635.32
2016,12,29,13,15,889.5,72.0,0.25,16.0,485.0,847.29,636.12
2016,12,29,13,30,881.0,71.0,0.2,16.0,468.0,853.86,640.23
2016,12,29,13,45,866.5,69.5,0.2,16.0,444.0,843.24,633.87
2016,12,29,14,0,852.0,68.0,0.2,16.0,420.0,829.14,625.53
2016,12,29,14,15,767.5,71.5,0.2,15.5,371.5,759.35,580.48
2016,12,29,14,30,683.0,75.0,0.2,15.0,323.0,692.8,537.19
2016,12,29,14,45,643.0,75.5,0.2,15.0,290.5,653.41,510.92
2016,12,29,15,0,603.0,76.0,0.2,15.0,258.0,612.38,482.33
2016,12,29,15,15,569.0,69.5,0.35,14.0,222.5,566.16,452.37
2016,12,29,15,30,535.0,63.0,0.5,13.0,187.0,519.23,420.01
2016,12,29,15,45,474.0,55.5,0.65,12.5,149.5,451.16,368.13
2016,12,29,16,0,413.0,48.0,0.8,12.0,112.0,384.84,313.88
2016,12,29,16,15,330.0,36.5,0.85,11.5,77.5,302.56,242.38
2016,12,29,16,30,247.0,25.0,0.9,11.0,43.0,220.57,147.3
2016,12,29,16,45,123.5,12.5,0.95,10.5,21.5,83.57,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,15.0,0.95,7.5,15.0,13.21,0.39
2016,12,30,8,0,0.0,30.0,0.9,8.0,30.0,26.07,16.77
2016,12,30,8,15,0.5,47.0,0.85,8.5,47.5,40.55,29.04
2016,12,30,8,30,1.0,64.0,0.8,9.0,65.0,55.64,42.42
2016,12,30,8,45,7.5,80.0,0.8,9.5,82.5,71.24,55.79
2016,12,30,9,0,14.0,96.0,0.8,10.0,100.0,87.81,69.84
2016,12,30,9,15,18.5,110.5,0.8,10.0,116.5,103.4,83.17
2016,12,30,9,30,23.0,125.0,0.8,10.0,133.0,119.64,96.95
2016,12,30,9,45,27.5,138.0,0.8,10.5,148.5,138.74,112.83
2016,12,30,10,0,32.0,151.0,0.8,11.0,164.0,155.74,126.76
2016,12,30,10,15,34.5,161.5,0.8,11.5,176.0,169.92,138.22
2016,12,30,10,30,37.0,172.0,0.8,12.0,188.0,184.49,149.88
2016,12,30,10,45,37.5,180.5,0.8,12.5,197.5,196.23,159.09
2016,12,30,11,0,38.0,189.0,0.8,13.0,207.0,208.15,168.36
2016,12,30,11,15,38.5,194.5,0.8,13.0,213.0,217.02,175.43
2016,12,30,11,30,39.0,200.0,0.8,13.0,219.0,226.03,182.62
2016,12,30,11,45,257.0,189.0,0.85,13.5,316.5,397.78,322.74
2016,12,30,12,0,475.0,178.0,0.9,14.0,414.0,573.03,457.25
2016,12,30,12,15,480.5,175.0,0.9,14.0,413.0,589.37,468.04
2016,12,30,12,30,486.0,172.0,0.9,14.0,412.0,604.02,479.29
2016,12,30,12,45,419.0,182.5,0.9,14.0,387.0,573.03,455.52
2016,12,30,13,0,352.0,193.0,0.9,14.0,362.0,523.62,418.5
2016,12,30,13,15,336.0,189.0,0.9,14.0,346.0,512.1,410.64
2016,12,30,13,30,320.0,185.0,0.9,14.0,330.0,499.03,401.2
2016,12,30,13,45,565.0,129.0,0.9,14.0,369.5,658.48,525.18
2016,12,30,14,0,810.0,73.0,0.9,14.0,409.0,800.69,625.65
2016,12,30,14,15,791.5,71.0,0.9,13.5,379.5,779.59,610.9
2016,12,30,14,30,773.0,69.0,0.9,13.0,350.0,755.55,596.11
2016,12,30,14,45,744.0,66.0,0.9,13.0,315.5,718.95,570.89
2016,12,30,15,0,715.0,63.0,0.9,13.0,281.0,680.2,543.6
2016,12,30,15,15,674.5,59.0,0.85,12.0,242.5,629.44,507.81
2016,12,30,15,30,634.0,55.0,0.8,11.0,204.0,584.58,474.97
2016,12,30,15,45,567.0,49.5,0.75,10.5,163.5,512.2,418.34
2016,12,30,16,0,500.0,44.0,0.7,10.0,123.0,441.74,360.6
2016,12,30,16,15,396.5,34.5,0.7,9.5,85.0,345.07,277.68
2016,12,30,16,30,293.0,25.0,0.7,9.0,47.0,251.1,173.58
2016,12,30,16,45,146.5,12.5,0.75,8.5,23.5,97.28,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
